Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,97.3637468652,23.0329025513,5.47411641316,6.32386507657,4.12243109448,15.9888894789,96.2040502055,93.2123197877,2.97173041782,0.02
 01/02  02:00:00,90.1269324392,19.1234874478,4.04576974651,6.75288476475,4.12243109448,15.9888894789,82.9472349494,79.9555045316,2.97173041782,0.02
 01/02  03:00:00,105.653978932,23.9043593098,4.90114943084,10.5168640933,4.12243109448,15.9888894789,104.868675017,101.876944599,2.97173041782,0.02
 01/02  04:00:00,91.9783933104,19.1234874478,3.85317521943,9.73047181824,4.12243109448,15.9888894789,85.418948254,82.4272178362,2.97173041782,0.02
 01/02  05:00:00,131.708601664,28.2616431024,4.22510921174,11.0927543461,12.3672932834,24.9413748627,121.144794285,116.171910256,4.9528840297,0.02
 01/02  06:00:00,159.002807573,27.8560631827,6.63607106915,36.297709879,12.3672932834,24.9413748627,188.4093837,183.43649967,4.9528840297,0.02
 01/02  07:00:00,214.507086504,28.7621052242,8.7244089391,34.5671124712,24.7345865669,70.7195625826,184.019521236,174.093753177,9.90576805939,0.02
 01/02  08:00:00,225.908013902,28.8290858329,9.61034301276,25.0202634691,37.1018798503,92.3937384068,162.226021657,152.300253597,9.90576805939,0.02
 01/02  09:00:00,225.400946276,28.8636088656,10.9786063589,20.2381514646,37.1018798503,104.434947198,150.190778269,140.265010209,9.90576805939,0.02
 01/02  10:00:00,232.30970779,28.9360074323,13.4486291413,15.7010533552,37.1018798503,116.476155989,142.593815577,124.052869287,9.90576805939,8.63517823093
 01/02  11:00:00,230.670752039,29.0328451804,15.8865379634,12.4014454917,37.1018798503,116.476155989,118.285094525,108.359326465,9.90576805939,0.02
 01/02  12:00:00,233.021148787,29.1483986292,18.1913529144,10.418548455,37.1018798503,116.476155989,119.793766682,101.244818919,9.90576805939,8.64317970366
 01/02  13:00:00,226.010460072,29.3458813689,19.9374396611,8.76034317469,37.1018798503,104.434947198,116.025266926,97.4822095628,9.90576805939,8.63728930388
 01/02  14:00:00,237.85571747,29.4788054178,20.5379584424,7.31161271898,37.1018798503,116.476155989,104.974251951,95.0484838913,9.90576805939,0.02
 01/02  15:00:00,237.271315424,29.4696519479,20.539490475,6.18171460447,37.1018798503,116.476155989,112.770603713,94.223637454,9.90576805939,8.64119819956
 01/02  16:00:00,234.254559846,29.2956841374,19.3727669335,5.8259011539,37.1018798503,116.476155989,105.835118112,95.9093500525,9.90576805939,0.02
 01/02  17:00:00,243.071846041,29.2042547765,17.6135446603,5.87415055569,37.1018798503,116.476155989,116.38371231,97.8444509703,9.90576805939,8.63349328012
 01/02  18:00:00,245.73271509,29.1915144126,16.6811134795,6.06302975816,37.1018798503,116.476155989,108.564335404,98.6385673447,9.90576805939,0.02
 01/02  19:00:00,154.134619868,27.2732709408,12.3250931969,0.0,24.7345865669,47.5788473902,82.5074644196,77.5345803899,4.9528840297,0.02
 01/02  20:00:00,153.360767625,27.6968590101,11.2292537912,0.0246153140814,24.7345865669,47.5788473902,97.0776508621,83.5141435879,4.9528840297,8.61062324448
 01/02  21:00:00,130.760022284,26.5672908253,10.5061215009,0.0909770964646,12.3672932834,38.6892022431,101.882737379,98.8910069615,2.97173041782,0.02
 01/02  22:00:00,107.860946059,22.1010087988,7.93469193221,0.657072057823,12.3672932834,27.0668015668,88.0407989679,85.0490685501,2.97173041782,0.02
 01/02  23:00:00,77.7156848388,17.4291351707,5.90741664377,0.0,4.12243109448,15.9888894789,78.2857063386,75.2939759208,2.97173041782,0.02
 01/02  24:00:00,91.4437731168,22.8453891366,7.10989575327,2.01300517311,4.12243109448,15.9888894789,100.318740103,97.3270096851,2.97173041782,0.02
 01/03  01:00:00,84.8485700536,19.5470755171,5.23569305675,5.99088469346,4.12243109448,15.9888894789,81.0229592288,78.031228811,2.97173041782,0.02
 01/03  02:00:00,95.5205199987,23.4807712405,6.43796017614,6.22061394337,4.12243109448,15.9888894789,102.390176237,99.3984458188,2.97173041782,0.02
 01/03  03:00:00,88.0426743214,19.5470755171,5.40878158843,9.48108752289,4.12243109448,15.9888894789,83.1651669707,80.1734365529,2.97173041782,0.02
 01/03  04:00:00,97.6543094391,23.4807712405,7.29671154006,8.66520271056,4.12243109448,15.9888894789,104.564777605,101.573047187,2.97173041782,0.02
 01/03  05:00:00,125.073013664,28.2616431024,8.64258776592,9.1839174084,12.3672932834,24.9413748627,118.701103536,113.728219507,4.9528840297,0.02
 01/03  06:00:00,153.787081344,27.8558916415,12.7404452208,33.6885877474,12.3672932834,24.9413748627,186.834982527,181.862098498,4.9528840297,0.02
 01/03  07:00:00,212.069170061,28.7617627922,12.9095434117,31.4810833492,24.7345865669,70.7195625826,167.989545003,158.063776944,9.90576805939,0.02
 01/03  08:00:00,226.853006141,28.8294109672,12.3647117398,22.4549552142,37.1018798503,92.3937384068,150.439020214,140.513252154,9.90576805939,0.02
 01/03  09:00:00,228.932438457,28.8751526298,11.825282526,18.0517501122,37.1018798503,104.434947198,152.74207065,134.205184121,9.90576805939,8.63111847036
 01/03  10:00:00,238.305134986,28.9437983354,11.9077273812,14.5129752113,37.1018798503,116.476155989,137.559332224,127.633564165,9.90576805939,0.02
 01/03  11:00:00,237.233690329,29.0285673635,12.1246738177,12.0018734672,37.1018798503,116.476155989,138.390340795,119.843200217,9.90576805939,8.64137251837
 01/03  12:00:00,237.91545791,29.1639787115,12.4774712394,10.7061518134,37.1018798503,116.476155989,121.353224046,111.427455987,9.90576805939,0.02
 01/03  13:00:00,228.161675856,29.3686054582,12.7338932269,9.71549486819,37.1018798503,104.434947198,121.65281645,103.109244036,9.90576805939,8.63780435508
 01/03  14:00:00,240.016554013,29.5133987757,13.377630697,8.68051064948,37.1018798503,116.476155989,115.124922874,96.5757943675,9.90576805939,8.64336044713
 01/03  15:00:00,240.378713329,29.5395440196,13.4881606397,7.62290844084,37.1018798503,116.476155989,103.89509735,93.9693292903,9.90576805939,0.02
 01/03  16:00:00,239.918401156,29.4014063197,12.9473116221,7.1852683303,37.1018798503,116.476155989,116.236930299,97.6919594524,9.90576805939,8.63920278731
 01/03  17:00:00,249.965860037,29.1923906048,11.4509910678,7.54140521982,37.1018798503,116.476155989,119.34264683,109.416878771,9.90576805939,0.02
 01/03  18:00:00,252.124692601,29.1611934585,10.5304251265,7.95115696527,37.1018798503,116.476155989,134.810116791,116.282219917,9.90576805939,8.62212881457
 01/03  19:00:00,159.754275565,27.2732709408,6.58629153376,0.0547962393799,24.7345865669,47.5788473902,85.4424778999,80.4695938702,4.9528840297,0.02
 01/03  20:00:00,160.50820763,27.6968590101,5.04198001048,0.277563897362,24.7345865669,47.5788473902,89.8339543689,84.8610703392,4.9528840297,0.02
 01/03  21:00:00,139.050396237,26.5672908253,3.83233987187,0.294486650651,12.3672932834,38.6892022431,103.397963969,100.406233551,2.97173041782,0.02
 01/03  22:00:00,115.628073487,22.1857264127,3.02672755657,2.03384474821,12.3672932834,27.0668015668,88.8035517424,85.8118213246,2.97173041782,0.02
 01/03  23:00:00,92.626234066,19.5470755171,1.93012961835,6.78290245953,4.12243109448,15.9888894789,78.6512089889,75.6594785711,2.97173041782,0.02
 01/03  24:00:00,104.329331073,23.4807712405,1.10829653406,7.80062175524,4.12243109448,15.9888894789,101.037651457,98.0459210391,2.97173041782,0.02
 01/04  01:00:00,96.4993500966,19.5470755171,0.109337227908,12.6094233467,4.12243109448,15.9888894789,83.8117660083,80.8200355905,2.97173041782,0.02
 01/04  02:00:00,106.824301219,23.4807712405,0.149792249984,11.6796202374,4.12243109448,15.9888894789,107.725723221,104.733992803,2.97173041782,0.02
 01/04  03:00:00,99.6543076146,19.5470755171,0.105917337455,16.769088204,4.12243109448,15.9888894789,86.0089717726,83.0172413548,2.97173041782,0.02
 01/04  04:00:00,108.939571374,23.4807712405,0.207722319369,14.5294895353,4.12243109448,15.9888894789,108.086382685,105.094652267,2.97173041782,0.02
 01/04  05:00:00,140.419757078,28.2616431024,0.0,17.2523363747,12.3672932834,24.9413748627,129.393909878,124.421025848,4.9528840297,0.02
 01/04  06:00:00,169.075106176,27.8476099206,1.27547173432,43.7964864444,12.3672932834,24.9413748627,192.903242267,187.930358238,4.9528840297,0.02
 01/04  07:00:00,228.327430806,28.7477540241,0.717775517417,44.8900980314,24.7345865669,70.7195625826,213.755503384,203.829735325,9.90576805939,0.02
 01/04  08:00:00,238.327591547,28.8065769605,0.815634288881,33.042606362,37.1018798503,92.3937384068,207.248858463,188.733001266,9.90576805939,8.61008913744
 01/04  09:00:00,236.557202466,28.8274814668,4.28039742741,26.1410017243,37.1018798503,104.434947198,178.314455984,168.388687925,9.90576805939,0.02
 01/04  10:00:00,245.825206411,28.885120027,8.89072605894,20.7026640614,37.1018798503,116.476155989,161.315121938,142.775151578,9.90576805939,8.63420230069
 01/04  11:00:00,246.105893235,28.9548298977,10.8195267449,17.2270262181,37.1018798503,116.476155989,137.48137772,127.555609661,9.90576805939,0.02
 01/04  12:00:00,245.590673834,29.064430171,11.3832416836,14.8614931561,37.1018798503,116.476155989,136.750854588,118.201642144,9.90576805939,8.64344438375
 01/04  13:00:00,234.634495166,29.2264907961,12.2747713998,12.9128743939,37.1018798503,104.434947198,118.325277064,108.399509004,9.90576805939,0.02
 01/04  14:00:00,244.850625776,29.3358461368,13.0324521047,11.128073881,37.1018798503,116.476155989,119.6692848,101.120006394,9.90576805939,8.64351034609
 01/04  15:00:00,244.786290255,29.3731661841,13.5987879617,9.5085236439,37.1018798503,116.476155989,115.36379024,96.8167100558,9.90576805939,8.64131212457
 01/04  16:00:00,243.670849435,29.2663671475,13.2054864338,8.71399827546,37.1018798503,116.476155989,109.353303771,99.4275357112,9.90576805939,0.02
 01/04  17:00:00,254.7047433,29.0991918124,11.7503909569,8.93001938729,37.1018798503,116.476155989,129.333818081,110.794360137,9.90576805939,8.63368988456
 01/04  18:00:00,258.07584603,29.0826771051,10.759556555,9.29879443581,37.1018798503,116.476155989,127.205420934,117.279652874,9.90576805939,0.02
 01/04  19:00:00,164.875200388,27.2732709408,7.24400550138,0.0991158326875,24.7345865669,47.5788473902,85.7046988318,80.7318148021,4.9528840297,0.02
 01/04  20:00:00,164.771205719,27.6968590101,6.21123416632,0.390100958975,24.7345865669,47.5788473902,89.8233150955,84.8504310658,4.9528840297,0.02
 01/04  21:00:00,142.46427773,26.5672908253,5.33477859458,0.360777429984,12.3672932834,38.6892022431,103.395024339,100.403293921,2.97173041782,0.02
 01/04  22:00:00,120.471545973,22.9481849374,3.64737432743,4.23257517009,12.3672932834,27.0668015668,97.8381297265,86.2606689095,2.97173041782,8.60573039916
 01/04  23:00:00,93.1803192547,19.1234874478,2.5732774482,6.54266825647,4.12243109448,15.9888894789,79.4048729485,76.4131425306,2.97173041782,0.02
 01/04  24:00:00,110.926010849,23.9043593098,3.87063182977,10.6660416034,4.12243109448,15.9888894789,101.474413112,98.4826826942,2.97173041782,0.02
 01/05  01:00:00,97.0065227517,19.1234874478,3.30187419997,10.0729735424,4.12243109448,15.9888894789,82.9692860424,79.9775556246,2.97173041782,0.02
 01/05  02:00:00,114.414257636,23.9043593098,3.70673579903,14.8375009044,4.12243109448,15.9888894789,104.985374731,101.993644314,2.97173041782,0.02
 01/05  03:00:00,97.8393186067,19.1234874478,0.950145611986,13.3294987583,4.12243109448,15.9888894789,85.7860008741,82.7942704563,2.97173041782,0.02
 01/05  04:00:00,116.108587298,23.9043593098,0.0601734669113,19.2003263792,4.12243109448,15.9888894789,113.949317672,110.957587254,2.97173041782,0.02
 01/05  05:00:00,138.448430301,27.8380550332,0.0,13.7187367665,12.3672932834,24.9413748627,138.163274222,133.190390192,4.9528840297,0.02
 01/05  06:00:00,180.227472994,28.2762321268,0.498202120921,54.6763479229,12.3672932834,24.9413748627,193.453603482,188.480719453,4.9528840297,0.02
 01/05  07:00:00,227.940813325,28.7336413398,0.100804834889,44.980257685,24.7345865669,70.7195625826,215.676087872,205.750319813,9.90576805939,0.02
 01/05  08:00:00,239.36871253,28.7945163346,0.878517082199,34.027866524,37.1018798503,92.3937384068,199.278901594,189.353133535,9.90576805939,0.02
 01/05  09:00:00,239.771778903,28.8147900933,4.18368069701,29.1679328108,37.1018798503,104.434947198,180.697097981,170.771329921,9.90576805939,0.02
 01/05  10:00:00,248.50649996,28.8264799344,8.92847501053,25.1749305181,37.1018798503,116.476155989,166.983521064,148.442317546,9.90576805939,8.63543545821
 01/05  11:00:00,246.796860037,28.8550572259,12.0168032885,21.4100638019,37.1018798503,116.476155989,149.724854837,131.177677279,9.90576805939,8.6414094993
 01/05  12:00:00,244.966661912,28.9056192384,13.3702680433,17.3045560022,37.1018798503,116.476155989,130.151586786,120.225818727,9.90576805939,0.02
 01/05  13:00:00,232.711459543,28.9307162764,13.8329766594,14.9516928786,37.1018798503,104.434947198,133.853767658,115.310398206,9.90576805939,8.63760139203
 01/05  14:00:00,242.709373616,28.9563402435,14.4538212662,12.9711932023,37.1018798503,116.476155989,121.28402247,111.358254411,9.90576805939,0.02
 01/05  15:00:00,242.337867553,28.9622534087,14.6131945749,12.2523040003,37.1018798503,116.476155989,128.32344777,109.777500391,9.90576805939,8.64017931946
 01/05  16:00:00,241.543889623,28.9747060826,14.0792644433,11.9002544749,37.1018798503,116.476155989,129.742922955,111.197800129,9.90576805939,8.63935476716
 01/05  17:00:00,253.443669821,28.9943052012,13.4829248277,11.9073363325,37.1018798503,116.476155989,122.55462998,112.62886192,9.90576805939,0.02
 01/05  18:00:00,256.959322244,29.0108885145,13.2299474115,11.9292805625,37.1018798503,116.476155989,122.927592542,113.001824483,9.90576805939,0.02
 01/05  19:00:00,162.098346871,27.1320749177,9.9157559496,0.0604398835064,24.7345865669,47.5788473902,86.8099390078,81.8370549781,4.9528840297,0.02
 01/05  20:00:00,164.782875218,27.555662987,9.89394648808,0.315841815438,24.7345865669,47.5788473902,99.4047864033,85.841230173,4.9528840297,8.61067220069
 01/05  21:00:00,146.016834835,26.9908788946,10.0832287633,0.833160301871,12.3672932834,38.6892022431,103.396984574,100.405254157,2.97173041782,0.02
 01/05  22:00:00,115.729322961,20.9149622048,8.4473116724,0.0,12.3672932834,27.0668015668,88.7295989439,85.7378685261,2.97173041782,0.02
 01/05  23:00:00,91.7335879663,18.9540522201,7.03759808589,4.0722696517,4.12243109448,15.9888894789,78.6153993922,75.6236689743,2.97173041782,0.02
 01/05  24:00:00,109.127757577,23.9043593098,8.6806881307,8.04202268304,4.12243109448,15.9888894789,100.262837643,97.2711072252,2.97173041782,0.02
 01/06  01:00:00,93.0046978234,19.1234874478,6.81153422898,7.80347423455,4.12243109448,15.9888894789,81.7851796414,78.7934492236,2.97173041782,0.02
 01/06  02:00:00,106.093367524,23.9043593098,8.58501259115,11.0877524534,4.12243109448,15.9888894789,103.233068042,100.241337624,2.97173041782,0.02
 01/06  03:00:00,90.6596130284,19.1234874478,6.54149147229,9.97490537393,4.12243109448,15.9888894789,84.0129187841,81.0211883663,2.97173041782,0.02
 01/06  04:00:00,106.331351697,23.9043593098,8.29261804601,13.3967390784,4.12243109448,15.9888894789,105.424678578,102.432948161,2.97173041782,0.02
 01/06  05:00:00,128.420633364,27.8380550332,9.40881746553,8.91047016962,12.3672932834,24.9413748627,119.173651479,114.20076745,4.9528840297,0.02
 01/06  06:00:00,168.5159004,28.2726453897,12.9093996326,45.2793592271,12.3672932834,24.9413748627,186.773702638,181.800818608,4.9528840297,0.02
 01/06  07:00:00,213.076821453,28.7428846051,13.1974763285,33.8599863584,24.7345865669,70.7195625826,168.22523315,158.299465091,9.90576805939,0.02
 01/06  08:00:00,224.913696742,28.805104695,13.2011833898,24.5104277195,37.1018798503,92.3937384068,149.038703932,139.112935873,9.90576805939,0.02
 01/06  09:00:00,226.829664893,28.8254027623,13.5565410731,21.5412079296,37.1018798503,104.434947198,150.373517912,131.83644155,9.90576805939,8.63130830263
 01/06  10:00:00,236.302602846,28.8423138374,14.1530828464,19.4017726636,37.1018798503,116.476155989,136.067349177,126.141581118,9.90576805939,0.02
 01/06  11:00:00,233.976792281,28.8646121422,15.0047770532,17.4483326198,37.1018798503,116.476155989,138.680373174,120.132960898,9.90576805939,8.64164421633
 01/06  12:00:00,232.913381583,28.8974235382,15.4401600361,15.5054580052,37.1018798503,116.476155989,133.481836916,114.932484359,9.90576805939,8.64358449745
 01/06  13:00:00,219.808111699,28.9412337528,15.7153814735,13.1916494853,37.1018798503,104.434947198,120.174348595,110.248580536,9.90576805939,0.02
 01/06  14:00:00,230.197061834,28.9716887769,16.239866529,12.2440917391,37.1018798503,116.476155989,125.020734567,106.47134932,9.90576805939,8.64361718753
 01/06  15:00:00,231.31624183,28.999878472,16.480947196,11.5256746485,37.1018798503,116.476155989,114.690378937,104.764610878,9.90576805939,0.02
 01/06  16:00:00,231.176255313,29.0234789803,16.1527811242,11.1043084041,37.1018798503,116.476155989,122.487955981,103.942700185,9.90576805939,8.63948773629
 01/06  17:00:00,241.900931647,29.0405174653,15.6402138278,11.0091300986,37.1018798503,116.476155989,114.350461772,104.424693712,9.90576805939,0.02
 01/06  18:00:00,244.520316645,29.0539017554,15.1131732104,10.9697882345,37.1018798503,116.476155989,124.237905538,105.70988445,9.90576805939,8.62225302775
 01/06  19:00:00,150.810548614,27.2732709408,11.5962426685,0.0151466689246,24.7345865669,47.5788473902,86.6370703474,81.6641863177,4.9528840297,0.02
 01/06  20:00:00,152.174867352,27.6968590101,10.5765029027,0.197168109644,24.7345865669,47.5788473902,91.4318019903,86.4589179606,4.9528840297,0.02
 01/06  21:00:00,131.229988615,26.5672908253,10.042517476,0.395615554805,12.3672932834,38.6892022431,104.203597411,101.211866993,2.97173041782,0.02
 01/06  22:00:00,108.172492454,21.3385502741,8.38834362989,0.590143711224,12.3672932834,27.0668015668,89.1041788298,86.112448412,2.97173041782,0.02
 01/06  23:00:00,83.9510044264,18.6151817647,6.80094092858,2.63365481838,4.12243109448,15.9888894789,78.715377563,75.7236471452,2.97173041782,0.02
 01/06  24:00:00,103.086333186,23.9043593098,8.44923393098,7.35727809819,4.12243109448,15.9888894789,100.811317198,97.8195867805,2.97173041782,0.02
 01/07  01:00:00,91.3388893685,19.1234874478,6.40931707473,7.35337652366,4.12243109448,15.9888894789,81.993349406,79.0016189881,2.97173041782,0.02
 01/07  02:00:00,107.929947881,23.9043593098,7.94622523834,10.7337735392,4.12243109448,15.9888894789,103.27199737,100.280266952,2.97173041782,0.02
 01/07  03:00:00,93.6902266017,19.1234874478,5.99205233307,9.79090511951,4.12243109448,15.9888894789,83.9024018546,80.9106714368,2.97173041782,0.02
 01/07  04:00:00,109.939992715,23.9043593098,7.13876735523,13.4459081844,4.12243109448,15.9888894789,114.125699767,102.552013558,2.97173041782,8.6019557912
 01/07  05:00:00,118.587550306,27.8380550332,7.45988402548,12.0378303659,4.12243109448,16.0517297156,125.717634298,122.72590388,2.97173041782,0.02
 01/07  06:00:00,122.707541202,28.2616431024,6.87302503047,15.737908018,4.12243109448,16.0517297156,126.911099884,123.919369466,2.97173041782,0.02
 01/07  07:00:00,150.215396753,28.6852311717,6.31618952159,19.3396633313,4.12243109448,39.6058045677,140.206876136,137.215145719,2.97173041782,0.02
 01/07  08:00:00,217.009155782,28.6852311717,9.9499007204,58.7605825882,12.3672932834,65.3531420225,197.327889091,192.355005061,4.9528840297,0.02
 01/07  09:00:00,203.967539097,28.6852311717,11.1356874313,48.3695019227,12.3672932834,68.2430321324,189.347720016,184.374835986,4.9528840297,0.02
 01/07  10:00:00,222.607587498,28.6924556262,11.6099243529,37.306569079,16.4897243779,93.1370602926,174.102279082,166.157664635,7.92461444751,0.02
 01/07  11:00:00,223.916532916,28.6990094824,11.6274578097,34.7169840103,16.4897243779,93.1370602926,169.322702198,161.37808775,7.92461444751,0.02
 01/07  12:00:00,222.404349382,28.7016632956,11.2833621026,31.8936938984,16.4897243779,93.1370602926,176.028059288,159.486743384,7.92461444751,8.6167014573
 01/07  13:00:00,215.327354571,28.7029106778,10.7383241581,31.0042255283,16.4897243779,83.9857416113,168.079998352,160.135383904,7.92461444751,0.02
 01/07  14:00:00,215.406525371,28.7036687767,10.1939563715,29.2223563132,16.4897243779,83.9857416113,168.065247275,160.120632828,7.92461444751,0.02
 01/07  15:00:00,214.816244083,28.7041878002,9.64728058354,29.52125413,16.4897243779,83.9857416113,169.97624592,162.031631473,7.92461444751,0.02
 01/07  16:00:00,167.178462803,28.6852311717,5.13581796546,3.58720125757,12.3672932834,70.6512738906,121.862700714,116.889816684,4.9528840297,0.02
 01/07  17:00:00,179.389192773,28.6852311717,3.50439268768,7.90544477576,12.3672932834,70.6512738906,137.55861155,123.992472825,4.9528840297,8.61325469526
 01/07  18:00:00,174.025759038,28.6852311717,2.38730127032,10.6706859452,12.3672932834,58.1284167478,136.918947646,131.946063616,4.9528840297,0.02
 01/07  19:00:00,139.169812125,28.0074902609,1.10162013486,9.53285810324,12.3672932834,24.9413748627,113.833444984,108.860560955,4.9528840297,0.02
 01/07  20:00:00,139.586086478,27.8380550332,0.210011593933,10.1103855067,12.3672932834,24.9413748627,114.514497271,109.541613241,4.9528840297,0.02
 01/07  21:00:00,131.18780855,28.2616431024,0.0,17.7521895386,4.12243109448,16.0517297156,125.204350035,122.212619617,2.97173041782,0.02
 01/07  22:00:00,113.593516155,22.609314482,0.0392967835329,15.9286818921,4.12243109448,15.9888894789,107.762316363,104.770585945,2.97173041782,0.02
 01/07  23:00:00,111.200522255,19.5470755171,0.0211662611579,22.6886530676,4.12243109448,15.9888894789,94.9280864494,91.9363560316,2.97173041782,0.02
 01/07  24:00:00,120.441316317,23.4807712405,0.0,19.1667655066,4.12243109448,15.9888894789,123.327910922,120.336180504,2.97173041782,0.02
 01/08  01:00:00,113.908257404,19.5470755171,0.0,27.3656105444,2.06121554724,15.9888894789,104.955867064,101.964136646,2.97173041782,0.02
 01/08  02:00:00,122.237322156,23.4807712405,0.0,23.0287467115,2.06121554724,15.9888894789,135.335059694,132.343329276,2.97173041782,0.02
 01/08  03:00:00,118.048287948,19.5470755171,0.0,31.8302127406,2.06121554724,15.9888894789,114.422175238,111.43044482,2.97173041782,0.02
 01/08  04:00:00,125.101353549,23.4807712405,0.0,26.5652893279,2.06121554724,15.9888894789,153.541757133,150.550026715,2.97173041782,0.02
 01/08  05:00:00,121.857830534,19.5470755171,0.0,36.1379395047,2.06121554724,15.9888894789,128.747426294,125.755695876,2.97173041782,0.02
 01/08  06:00:00,127.664288781,23.4807712405,0.0,29.3791113633,2.06121554724,15.9888894789,162.75925412,159.767523703,2.97173041782,0.02
 01/08  07:00:00,125.353609198,19.5470755171,0.0,39.4312969025,2.06121554724,15.9888894789,133.822150424,130.830420006,2.97173041782,0.02
 01/08  08:00:00,120.056577643,23.4807712405,0.0,31.0417046529,2.06121554724,15.9888894789,166.274093252,163.282362834,2.97173041782,0.02
 01/08  09:00:00,132.554781115,19.5470755171,0.0,33.6932870043,4.12243109448,41.7362269337,121.569753018,116.596868988,4.9528840297,0.02
 01/08  10:00:00,135.115647644,23.4807712405,0.0,23.6842554655,4.12243109448,41.7362269337,131.91772412,126.944840091,4.9528840297,0.02
 01/08  11:00:00,126.626754598,19.5470755171,0.0,27.2909879983,4.12243109448,41.7362269337,97.0531142634,92.0802302337,4.9528840297,0.02
 01/08  12:00:00,131.959121511,23.4807712405,0.148878035835,19.5973528346,4.12243109448,41.7362269337,110.925377159,105.95249313,4.9528840297,0.02
 01/08  13:00:00,122.239586694,19.5470755171,0.532530116142,22.2162813203,4.12243109448,41.7362269337,85.1175934132,80.1447093835,4.9528840297,0.02
 01/08  14:00:00,131.443714925,23.4807712405,1.51561048186,17.0230357802,4.12243109448,41.7362269337,105.765883239,100.792999209,4.9528840297,0.02
 01/08  15:00:00,121.176584151,19.5470755171,1.47961907459,19.6190744723,4.12243109448,41.7362269337,85.0403425888,80.0674585591,4.9528840297,0.02
 01/08  16:00:00,130.979769555,23.4807712405,2.1456059283,15.3370616111,4.12243109448,41.7362269337,113.419767551,99.8649303013,4.9528840297,8.60195321962
 01/08  17:00:00,115.756183427,19.5470755171,0.820079015072,21.7176679238,4.12243109448,24.8785346261,87.323887499,82.3510034693,4.9528840297,0.02
 01/08  18:00:00,121.551273704,23.4807712405,0.0993691382747,21.3661230627,2.06121554724,15.9888894789,115.367324777,112.375594359,2.97173041782,0.02
 01/08  19:00:00,116.615723293,19.5470755171,0.0,29.7374611605,2.06121554724,15.9888894789,98.9976129789,96.0058825611,2.97173041782,0.02
 01/08  20:00:00,124.449821474,23.4807712405,0.0,25.0693905806,2.06121554724,15.9888894789,128.96579854,125.974068123,2.97173041782,0.02
 01/08  21:00:00,120.372888283,19.5470755171,0.0,34.3197829226,2.06121554724,15.9888894789,111.750947379,108.759216961,2.97173041782,0.02
 01/08  22:00:00,126.909770289,23.4807712405,0.0,28.4448922905,2.06121554724,15.9888894789,147.049076807,144.057346389,2.97173041782,0.02
 01/08  23:00:00,123.343204367,19.5470755171,0.0,37.6364526346,2.06121554724,15.9888894789,114.865903303,111.874172885,2.97173041782,0.02
 01/08  24:00:00,128.477851231,23.4807712405,0.0,30.2852099457,2.06121554724,15.9888894789,136.374231643,133.382501225,2.97173041782,0.02
 01/09  01:00:00,125.832070791,19.5470755171,0.0,38.5793471942,4.12243109448,15.9888894789,107.799715746,104.807985328,2.97173041782,0.02
 01/09  02:00:00,129.093758566,23.4807712405,0.0,30.4868735152,4.12243109448,15.9888894789,132.089076343,129.097345925,2.97173041782,0.02
 01/09  03:00:00,124.642614898,19.5470755171,0.0,39.1371310777,4.12243109448,15.9888894789,105.557765289,102.566034872,2.97173041782,0.02
 01/09  04:00:00,127.445414268,23.4807712405,0.0,30.9012933603,4.12243109448,15.9888894789,129.840087403,126.848356986,2.97173041782,0.02
 01/09  05:00:00,158.689898071,28.2616431024,0.0,34.1047391336,12.3672932834,24.9413748627,149.057341782,144.084457753,4.9528840297,0.02
 01/09  06:00:00,192.720115792,27.8380550332,2.26529538787,66.7633342537,12.3672932834,24.9413748627,210.176785174,205.203901144,4.9528840297,0.02
 01/09  07:00:00,254.991345729,28.6852646195,2.70961362513,71.401312827,24.7345865669,70.7195625826,225.072921568,215.147153508,9.90576805939,0.02
 01/09  08:00:00,259.033218617,28.6868654578,3.00278226563,53.5432900682,37.1018798503,92.3937384068,207.392535022,197.466766963,9.90576805939,0.02
 01/09  09:00:00,257.694930892,28.6929888668,3.56339667124,46.8448629315,37.1018798503,104.434947198,206.422891398,187.885582753,9.90576805939,8.63154058537
 01/09  10:00:00,264.018395832,28.6996561772,4.16082162003,42.1403550935,37.1018798503,116.476155989,191.009049567,181.083281508,9.90576805939,0.02
 01/09  11:00:00,259.084359986,28.7047532253,4.70583704782,38.2065850565,37.1018798503,116.476155989,193.941944746,175.394268138,9.90576805939,8.64190854871
 01/09  12:00:00,255.009698173,28.7121966862,5.26305359243,34.7598740652,37.1018798503,116.476155989,180.03363345,170.107865391,9.90576805939,0.02
 01/09  13:00:00,241.010526413,28.7199889298,5.80641694506,31.8112058382,37.1018798503,104.434947198,183.82501438,165.281119696,9.90576805939,8.63812662387
 01/09  14:00:00,248.083370999,28.7271368275,6.01167591928,29.3683188688,37.1018798503,116.476155989,180.576267773,162.026514091,9.90576805939,8.64398562342
 01/09  15:00:00,246.286019852,28.7334217638,6.65208957367,27.3158599893,37.1018798503,116.476155989,167.892323379,157.966555319,9.90576805939,0.02
 01/09  16:00:00,244.989260165,28.7392605114,7.10925415623,26.4470760237,37.1018798503,116.476155989,173.115927535,154.570433832,9.90576805939,8.63972564329
 01/09  17:00:00,254.948502719,28.7455774094,7.1094231857,27.1293583836,37.1018798503,116.476155989,164.926925341,155.001157281,9.90576805939,0.02
 01/09  18:00:00,257.662350792,28.7569362808,7.45649048759,24.3700954304,37.1018798503,116.476155989,169.554787699,151.026428902,9.90576805939,8.62259073731
 01/09  19:00:00,148.672453903,26.143702756,4.35558978292,0.0,24.7345865669,47.5788473902,98.5288316906,93.5559476609,4.9528840297,0.02
 01/09  20:00:00,150.25694156,26.9908788946,4.25330340452,1.50683375907,24.7345865669,47.5788473902,99.0975130091,94.1246289794,4.9528840297,0.02
 01/09  21:00:00,136.398616217,27.8380550332,4.74981074238,6.91424736438,12.3672932834,38.6892022431,111.420053662,108.428323244,2.97173041782,0.02
 01/09  22:00:00,117.45579094,23.0329025513,4.61980340729,10.957640822,12.3672932834,27.0668015668,94.6910523163,91.6993218985,2.97173041782,0.02
 01/09  23:00:00,90.4080678962,19.1234874478,4.04651657505,11.3347292856,4.12243109448,15.9888894789,83.520092189,80.5283617712,2.97173041782,0.02
 01/09  24:00:00,106.673164101,23.9043593098,4.93494939354,16.0648282279,4.12243109448,15.9888894789,106.449718328,103.45798791,2.97173041782,0.02
 01/10  01:00:00,93.7916819554,19.1234874478,2.87143219981,13.9879979344,4.12243109448,15.9888894789,86.6412261786,83.6494957608,2.97173041782,0.02
 01/10  02:00:00,113.261435522,23.9043593098,1.51384587389,20.0283440365,4.12243109448,15.9888894789,109.289942177,106.298211759,2.97173041782,0.02
 01/10  03:00:00,99.4483946609,19.1234874478,0.0797652826316,17.2113300494,4.12243109448,15.9888894789,89.6848745092,86.6931440914,2.97173041782,0.02
 01/10  04:00:00,118.315992902,23.9043593098,0.0952254304421,23.8920669861,4.12243109448,15.9888894789,114.187274199,111.195543782,2.97173041782,0.02
 01/10  05:00:00,132.17223016,27.8380550332,4.29444857594,15.3367202385,12.3672932834,24.9413748627,125.44019812,120.46731409,4.9528840297,0.02
 01/10  06:00:00,175.905378946,28.2669197249,12.2875536355,59.9719313043,12.3672932834,24.9413748627,194.472617688,189.499733659,4.9528840297,0.02
 01/10  07:00:00,221.241405248,28.6947391369,13.5400097984,48.2559684017,24.7345865669,70.7195625826,183.090336117,164.582620455,9.90576805939,8.60194760249
 01/10  08:00:00,235.872051321,28.7329266983,13.1652623651,34.6861869717,37.1018798503,92.3937384068,155.127380152,145.201612093,9.90576805939,0.02
 01/10  09:00:00,240.208415313,28.7455656072,12.0715762287,28.0501371351,37.1018798503,104.434947198,150.720729593,140.794961533,9.90576805939,0.02
 01/10  10:00:00,248.69989809,28.7557579096,11.2735129246,22.2450506817,37.1018798503,116.476155989,155.892990002,137.351497202,9.90576805939,8.6357247398
 01/10  11:00:00,245.597074332,28.7686956023,11.0262457368,18.6575721903,37.1018798503,116.476155989,143.230641633,133.304873574,9.90576805939,0.02
 01/10  12:00:00,243.92587461,28.7971335149,11.0297407919,15.8886689995,37.1018798503,116.476155989,146.978291832,128.428539658,9.90576805939,8.64398411445
 01/10  13:00:00,233.732441293,28.8644469496,11.0361502717,14.1136216279,37.1018798503,104.434947198,133.40388361,123.478115551,9.90576805939,0.02
 01/10  14:00:00,245.497463417,28.9198562354,10.1044642342,12.9768771921,37.1018798503,116.476155989,141.343289887,122.79338289,9.90576805939,8.64413893763
 01/10  15:00:00,246.559080036,28.9034888038,8.74918824818,12.0614738255,37.1018798503,116.476155989,145.462543321,126.914879958,9.90576805939,8.6418953035
 01/10  16:00:00,246.991148356,28.8785834601,7.61078741708,11.7499279822,37.1018798503,116.476155989,142.505095987,132.579327928,9.90576805939,0.02
 01/10  17:00:00,256.687597899,28.8660522479,6.22167668402,12.8350360862,37.1018798503,116.476155989,159.106574443,140.567493583,9.90576805939,8.63331280007
 01/10  18:00:00,262.268393746,28.8641928151,4.55609570218,14.6728538205,37.1018798503,116.476155989,158.046252709,148.12048465,9.90576805939,0.02
 01/10  19:00:00,163.48074881,26.7790848599,0.277116164948,0.268637085802,24.7345865669,47.5788473902,93.1870717315,88.2141877018,4.9528840297,0.02
 01/10  20:00:00,166.327055001,27.8380550332,0.0,1.63800190287,24.7345865669,47.5788473902,101.717776967,96.7448929374,4.9528840297,0.02
 01/10  21:00:00,150.196768054,27.8380550332,0.0,5.39275336196,12.3672932834,38.6892022431,131.177499358,119.59498945,2.97173041782,8.61077948961
 01/10  22:00:00,128.015054497,23.0329025513,0.0,10.1809527612,12.3672932834,27.0668015668,106.947913829,103.956183411,2.97173041782,0.02
 01/10  23:00:00,100.980819647,19.1234874478,0.0,12.4188877009,4.12243109448,15.9888894789,96.3705311643,93.3788007464,2.97173041782,0.02
 01/10  24:00:00,120.364127384,23.9043593098,0.0,17.7343182371,4.12243109448,15.9888894789,124.075290897,121.083560479,2.97173041782,0.02
 01/11  01:00:00,105.515035419,19.1234874478,0.0,16.8684843323,4.12243109448,15.9888894789,103.89784401,100.906113592,2.97173041782,0.02
 01/11  02:00:00,124.399829142,23.9043593098,0.0,21.9678591892,4.12243109448,15.9888894789,134.320040109,131.328309691,2.97173041782,0.02
 01/11  03:00:00,108.602765945,19.1234874478,0.0,20.1411884478,4.12243109448,15.9888894789,110.914555432,107.922825014,2.97173041782,0.02
 01/11  04:00:00,127.710071943,23.9043593098,0.0,25.5798653653,4.12243109448,15.9888894789,140.586186217,137.594455799,2.97173041782,0.02
 01/11  05:00:00,150.123894268,27.8380550332,0.0,19.1381027465,12.3672932834,24.9413748627,164.933149064,159.960265034,4.9528840297,0.02
 01/11  06:00:00,197.422461545,28.2669660102,0.0,65.9642559757,12.3672932834,24.9413748627,214.722376074,209.749492044,4.9528840297,0.02
 01/11  07:00:00,244.49044268,28.7095267912,0.0,55.7976608555,24.7345865669,70.7195625826,240.773086004,230.847317945,9.90576805939,0.02
 01/11  08:00:00,253.101000523,28.7551897985,0.0,42.5333115871,37.1018798503,92.3937384068,228.600837729,218.675069669,9.90576805939,0.02
 01/11  09:00:00,253.602240709,28.7810406738,0.0,37.8704796098,37.1018798503,104.434947198,229.123205158,210.5858061,9.90576805939,8.63163099877
 01/11  10:00:00,261.896833279,28.7948065276,0.0,34.7730757662,37.1018798503,116.476155989,211.16837072,201.242602661,9.90576805939,0.02
 01/11  11:00:00,258.536839211,28.8050929488,0.0,31.9676994338,37.1018798503,116.476155989,207.948659565,189.400931973,9.90576805939,8.64195953359
 01/11  12:00:00,256.689042974,28.8137271021,0.567481182183,29.4230200125,37.1018798503,116.476155989,188.071924485,178.146156425,9.90576805939,0.02
 01/11  13:00:00,244.40634993,28.8210424836,1.39938929023,27.3593156878,37.1018798503,104.434947198,191.127098812,172.585079327,9.90576805939,8.63625142529
 01/11  14:00:00,253.792902082,28.829328423,1.93736922862,25.6694863223,37.1018798503,116.476155989,178.527978188,168.484717511,9.90576805939,0.137492617588
 01/11  15:00:00,253.065978191,28.8372669299,2.50438951697,24.3715831381,37.1018798503,116.476155989,183.352096653,164.92190098,9.90576805939,8.52442761337
 01/11  16:00:00,252.236898344,28.8443616451,3.04343013895,23.3608360779,37.1018798503,116.476155989,180.097477628,161.551849104,9.90576805939,8.63986046457
 01/11  17:00:00,261.149876748,28.8505693001,3.25094084046,22.723680578,37.1018798503,116.476155989,169.504581009,159.57881295,9.90576805939,0.02
 01/11  18:00:00,266.072627277,28.8559042718,3.24384618843,22.3161017522,37.1018798503,116.476155989,168.587036494,158.661268434,9.90576805939,0.02
 01/11  19:00:00,162.952925985,27.2732709408,0.184811122006,1.60811404296,24.7345865669,47.5788473902,105.195868248,91.6326198974,4.9528840297,8.61036432118
 01/11  20:00:00,162.070371609,27.4144669639,0.0,3.03701675889,24.7345865669,47.5788473902,99.6420971714,94.6692131417,4.9528840297,0.02
 01/11  21:00:00,148.081266545,28.2616431024,0.0,11.0452501271,12.3672932834,38.6892022431,118.515019156,115.523288738,2.97173041782,0.02
 01/11  22:00:00,121.536200729,22.609314482,0.0967198766581,11.0036454927,12.3672932834,27.0668015668,99.691363619,96.6996332012,2.97173041782,0.02
 01/11  23:00:00,101.395844126,19.5470755171,0.0989644947124,18.2502623159,4.12243109448,15.9888894789,85.3853935232,82.3936631054,2.97173041782,0.02
 01/11  24:00:00,110.997811518,23.4807712405,0.131748393159,15.9522814517,4.12243109448,15.9888894789,110.314572038,107.32284162,2.97173041782,0.02
 01/12  01:00:00,106.283437026,19.5470755171,0.0342237836746,22.3974911011,4.12243109448,15.9888894789,92.0117272476,89.0199968298,2.97173041782,0.02
 01/12  02:00:00,115.183491829,23.4807712405,0.0402299784552,19.6832921294,4.12243109448,15.9888894789,117.941572007,114.949841589,2.97173041782,0.02
 01/12  03:00:00,111.099239651,19.5470755171,0.0134193460568,27.1898422798,4.12243109448,15.9888894789,96.095028575,93.1032981572,2.97173041782,0.02
 01/12  04:00:00,117.842158055,23.4807712405,0.0,22.3233362416,4.12243109448,15.9888894789,120.727634058,117.73590364,2.97173041782,0.02
 01/12  05:00:00,150.029351392,28.2616431024,0.0,25.6973285018,12.3672932834,24.9413748627,139.151003641,134.178119611,4.9528840297,0.02
 01/12  06:00:00,180.713535436,27.8438736921,1.90392911881,55.066222752,12.3672932834,24.9413748627,199.596962034,194.624078004,4.9528840297,0.02
 01/12  07:00:00,241.984449099,28.7275653803,2.10377183803,58.4178468066,24.7345865669,70.7195625826,216.322838183,206.397070124,9.90576805939,0.02
 01/12  08:00:00,250.064990676,28.773208829,2.47072153809,44.5314900086,37.1018798503,92.3937384068,208.452415031,189.936407923,9.90576805939,8.61023904892
 01/12  09:00:00,251.007568509,28.794851891,3.01024160301,39.9621921137,37.1018798503,104.434947198,191.215745796,181.289977737,9.90576805939,0.02
 01/12  10:00:00,256.609264996,28.8074362193,3.56564664009,34.3214987495,37.1018798503,116.476155989,192.180347347,173.63873658,9.90576805939,8.63584270749
 01/12  11:00:00,252.064311928,28.8167565473,4.80588583134,30.4753263188,37.1018798503,116.476155989,175.333387359,165.4076193,9.90576805939,0.02
 01/12  12:00:00,249.382915221,28.8244994613,6.15674530739,27.6684264208,37.1018798503,116.476155989,175.780692531,157.230862584,9.90576805939,8.64406188837
 01/12  13:00:00,234.607185264,28.8315265341,7.54408711874,25.3242487713,37.1018798503,104.434947198,159.878492752,149.952724692,9.90576805939,0.02
 01/12  14:00:00,240.981921256,28.8398419388,8.55833479673,23.3926153823,37.1018798503,116.476155989,162.558935555,144.00899704,9.90576805939,8.64417045571
 01/12  15:00:00,239.509034055,28.8466698697,9.15903050366,21.8333607587,37.1018798503,116.476155989,158.597104984,140.049365279,9.90576805939,8.64197164513
 01/12  16:00:00,239.485067225,28.852966645,9.71144608764,20.5351211126,37.1018798503,116.476155989,146.41978139,136.494013331,9.90576805939,0.02
 01/12  17:00:00,249.241772972,28.8586084732,9.62026372905,19.7675925512,37.1018798503,116.476155989,153.616327956,135.076419994,9.90576805939,8.6341399028
 01/12  18:00:00,254.619153656,28.8636097757,9.41246957371,19.1526072004,37.1018798503,116.476155989,144.943900731,135.018132672,9.90576805939,0.02
 01/12  19:00:00,153.615162829,27.4144669639,6.37131322123,1.04588331914,24.7345865669,47.5788473902,93.5799633398,88.6070793102,4.9528840297,0.02
 01/12  20:00:00,153.304965775,27.2732709408,5.91775266597,1.22293926661,24.7345865669,47.5788473902,95.6523690969,90.6794850672,4.9528840297,0.02
 01/12  21:00:00,138.266727515,27.9792510563,5.28963322918,6.06060981538,12.3672932834,38.6892022431,108.100770154,105.109039736,2.97173041782,0.02
 01/12  22:00:00,115.369279384,22.609314482,4.30280616775,7.66845052161,12.3672932834,27.0668015668,100.364650235,88.7862696192,2.97173041782,8.60665019843
 01/12  23:00:00,93.4693187821,19.5470755171,3.62706200127,12.8680234376,4.12243109448,15.9888894789,81.1631805266,78.1714501088,2.97173041782,0.02
 01/12  24:00:00,103.098385287,23.4807712405,4.67133593529,11.926861789,4.12243109448,15.9888894789,103.694340033,100.702609615,2.97173041782,0.02
 01/13  01:00:00,96.1445730849,19.5470755171,3.5948769833,15.8885963679,4.12243109448,15.9888894789,84.1864356003,81.1947051825,2.97173041782,0.02
 01/13  02:00:00,105.155973344,23.4807712405,4.59557017633,14.1117778865,4.12243109448,15.9888894789,106.134330847,103.142600429,2.97173041782,0.02
 01/13  03:00:00,98.3685407639,19.5470755171,3.77361965084,17.9152768064,4.12243109448,15.9888894789,85.9230885909,82.9313581731,2.97173041782,0.02
 01/13  04:00:00,106.918166134,23.4807712405,4.75499842309,15.7225436066,4.12243109448,15.9888894789,107.944347309,104.952616891,2.97173041782,0.02
 01/13  05:00:00,135.311132215,28.2616431024,6.27485625149,16.1988505998,12.3672932834,24.9413748627,121.984893439,117.012009409,4.9528840297,0.02
 01/13  06:00:00,168.053782466,27.8499087153,10.4373448542,43.9193308165,12.3672932834,24.9413748627,190.100094993,185.127210963,4.9528840297,0.02
 01/13  07:00:00,230.036931357,28.7227452671,9.16147877072,45.5919060129,24.7345865669,70.7195625826,184.728866226,174.803098166,9.90576805939,0.02
 01/13  08:00:00,241.409646296,28.7771251761,6.93694467122,32.8950264655,37.1018798503,92.3937384068,174.589014251,164.663246191,9.90576805939,0.02
 01/13  09:00:00,240.344217359,28.7992137576,6.02714246722,25.6866634866,37.1018798503,104.434947198,178.330866425,159.793513275,9.90576805939,8.63158509053
 01/13  10:00:00,247.562650388,28.8118566376,6.03014592065,20.7477139422,37.1018798503,116.476155989,162.937775532,153.012007473,9.90576805939,0.02
 01/13  11:00:00,245.159208612,28.8460851367,6.37694089135,18.0468501022,37.1018798503,116.476155989,165.016013324,146.468176093,9.90576805939,8.64206917185
 01/13  12:00:00,243.685694299,28.9185775559,6.92545035563,15.7849303198,37.1018798503,116.476155989,148.618292129,138.69252407,9.90576805939,0.02
 01/13  13:00:00,231.574731119,29.0374065924,7.480799976,14.1783533353,37.1018798503,104.434947198,149.794997924,131.251116442,9.90576805939,8.63811342311
 01/13  14:00:00,240.773431891,29.1103733129,7.72795809199,12.9063764435,37.1018798503,116.476155989,136.476498398,126.550730339,9.90576805939,0.02
 01/13  15:00:00,240.367084206,29.101551408,8.37458462909,11.5896525473,37.1018798503,116.476155989,141.559378927,123.011490758,9.90576805939,8.64212011006
 01/13  16:00:00,240.28883858,29.0190861869,8.83631349456,10.7914286851,37.1018798503,116.476155989,141.028358181,122.482606303,9.90576805939,8.63998381814
 01/13  17:00:00,249.281870401,28.9550766803,7.84355997841,10.9738607937,37.1018798503,116.476155989,139.971888894,130.046120834,9.90576805939,0.02
 01/13  18:00:00,255.513856233,28.9433039191,6.84317907816,11.8425271269,37.1018798503,116.476155989,146.456279219,136.53051116,9.90576805939,0.02
 01/13  19:00:00,160.835803149,27.4144669639,2.97543661135,0.35998197936,24.7345865669,47.5788473902,98.3346259303,84.770908897,4.9528840297,8.61083300353
 01/13  20:00:00,159.157527346,27.2732709408,0.423044201405,0.625775000322,24.7345865669,47.5788473902,95.4197976452,90.4469136155,4.9528840297,0.02
 01/13  21:00:00,144.930160612,28.2616431024,0.0,5.27048794197,12.3672932834,38.6892022431,123.221196745,120.229466328,2.97173041782,0.02
 01/13  22:00:00,121.261143047,22.609314482,0.0,7.18446573886,12.3672932834,27.0668015668,111.771401071,108.779670654,2.97173041782,0.02
 01/13  23:00:00,101.211879029,19.5470755171,0.0,13.9525477419,4.12243109448,15.9888894789,106.248690309,103.256959891,2.97173041782,0.02
 01/13  24:00:00,114.932294911,23.4807712405,0.0,14.431854336,4.12243109448,15.9888894789,141.966682062,138.974951644,2.97173041782,0.02
 01/14  01:00:00,108.461684874,19.5470755171,0.0,20.0548326009,4.12243109448,15.9888894789,119.88164613,116.889915712,2.97173041782,0.02
 01/14  02:00:00,120.562086532,23.4807712405,0.0,19.0344734478,4.12243109448,15.9888894789,154.621801692,151.630071274,2.97173041782,0.02
 01/14  03:00:00,113.763877053,19.5470755171,0.0,24.7302840536,4.12243109448,15.9888894789,126.808733619,123.817003202,2.97173041782,0.02
 01/14  04:00:00,125.370877415,23.4807712405,0.0,23.1325640833,4.12243109448,15.9888894789,165.41661598,162.424885562,2.97173041782,0.02
 01/14  05:00:00,145.589049079,28.2616431024,0.0,29.6230414134,4.12243109448,16.0517297156,208.083575709,205.091845291,2.97173041782,0.02
 01/14  06:00:00,142.739433895,27.8380550332,0.0,26.7824757412,4.12243109448,16.0517297156,211.984884577,208.993154159,2.97173041782,0.02
 01/14  07:00:00,194.456947461,28.6852311717,0.0,54.0474893823,4.12243109448,39.6058045677,259.549270232,256.557539814,2.97173041782,0.02
 01/14  08:00:00,261.024743263,28.6852311717,0.0,98.3418945492,12.3672932834,65.3531420225,293.388406907,288.415522877,4.9528840297,0.02
 01/14  09:00:00,238.084345653,28.6852311717,0.0,78.4955847067,12.3672932834,68.2430321324,292.280644884,278.71594105,4.9528840297,8.61181980461
 01/14  10:00:00,246.941549374,28.6852311717,0.0,61.8309637481,16.4897243779,93.1370602926,247.741472947,239.796858499,7.92461444751,0.02
 01/14  11:00:00,238.509581485,28.6852944085,0.575757623718,55.3611359895,16.4897243779,93.1370602926,223.242403169,215.297788721,7.92461444751,0.02
 01/14  12:00:00,235.213950824,28.6860766307,3.25124706354,51.1319471059,16.4897243779,93.1370602926,207.777936906,199.833322458,7.92461444751,0.02
 01/14  13:00:00,224.09477374,28.6866923623,5.70623425048,47.326636272,16.4897243779,83.9857416113,204.215549538,187.676981739,7.92461444751,8.6139533524
 01/14  14:00:00,222.899117397,28.6870704296,8.27089538013,44.2456336305,16.4897243779,83.9857416113,184.270250981,176.325636534,7.92461444751,0.02
 01/14  15:00:00,221.308557316,28.6877159158,9.73135510789,41.7859905883,16.4897243779,83.9857416113,176.340500608,168.395886161,7.92461444751,0.02
 01/14  16:00:00,166.215781318,28.6852311717,6.59837092493,8.18873979278,12.3672932834,70.6512738906,122.258791073,117.285907043,4.9528840297,0.02
 01/14  17:00:00,178.36358964,28.6852311717,6.3007503925,12.4096524024,12.3672932834,70.6512738906,122.931301983,117.958417953,4.9528840297,0.02
 01/14  18:00:00,171.699941453,28.6852311717,6.29036027951,13.8897778544,12.3672932834,58.1284167478,125.777017446,120.804133416,4.9528840297,0.02
 01/14  19:00:00,135.193178457,28.0074902609,6.46773468316,11.0365263292,12.3672932834,24.9413748627,113.383845085,108.410961055,4.9528840297,0.02
 01/14  20:00:00,135.21257859,27.8380550332,6.98375569155,10.5772923668,12.3672932834,24.9413748627,123.655067113,110.100230389,4.9528840297,8.60195269439
 01/14  21:00:00,126.399413906,28.2616431024,6.54340425746,17.7976989357,4.12243109448,16.0517297156,123.146491903,120.154761485,2.97173041782,0.02
 01/14  22:00:00,108.434666387,22.609314482,4.21863507833,15.7187905885,4.12243109448,15.9888894789,102.131800519,99.1400701012,2.97173041782,0.02
 01/14  23:00:00,104.796454258,19.5470755171,2.56601368704,21.7256126034,4.12243109448,15.9888894789,87.6174199468,84.625689529,2.97173041782,0.02
 01/14  24:00:00,112.416637116,23.4807712405,4.03590966478,17.947710428,4.12243109448,15.9888894789,110.187723623,107.195993205,2.97173041782,0.02
 01/15  01:00:00,105.620503668,19.5470755171,4.31070716684,24.3420056108,2.06121554724,15.9888894789,89.4949512293,86.5032208115,2.97173041782,0.02
 01/15  02:00:00,112.082564954,23.4807712405,5.62001755731,19.9641923326,2.06121554724,15.9888894789,112.588352293,109.596621875,2.97173041782,0.02
 01/15  03:00:00,107.509628735,19.5470755171,3.42388624867,26.6875874876,2.06121554724,15.9888894789,91.118392312,88.1266618942,2.97173041782,0.02
 01/15  04:00:00,114.023027337,23.4807712405,2.99985840423,22.0731263506,2.06121554724,15.9888894789,114.621002509,111.629272091,2.97173041782,0.02
 01/15  05:00:00,109.164565675,19.5470755171,1.60220647302,29.2691044924,2.06121554724,15.9888894789,92.7414378738,89.749707456,2.97173041782,0.02
 01/15  06:00:00,114.646653884,23.4807712405,1.90285942809,23.7575595381,2.06121554724,15.9888894789,116.327621659,113.335891241,2.97173041782,0.02
 01/15  07:00:00,110.74679376,19.5470755171,1.19245481441,31.3065528554,2.06121554724,15.9888894789,93.9498141022,90.9580836844,2.97173041782,0.02
 01/15  08:00:00,106.942193386,23.4807712405,0.89102009908,25.2115373277,2.06121554724,15.9888894789,117.581823549,114.590093131,2.97173041782,0.02
 01/15  09:00:00,122.496071508,19.5470755171,1.34914540132,28.5420904241,4.12243109448,41.7362269337,92.0905311814,87.1176471517,4.9528840297,0.02
 01/15  10:00:00,126.636535893,23.4807712405,4.18038048324,20.946763569,4.12243109448,41.7362269337,111.555155487,106.582271457,4.9528840297,0.02
 01/15  11:00:00,119.706613161,19.5470755171,4.6049423105,25.6465151545,4.12243109448,41.7362269337,89.7953417847,84.822457755,4.9528840297,0.02
