Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  12:00:00,125.30960142,23.4807712405,6.80528460019,19.5415093654,4.12243109448,41.7362269337,110.525666561,105.552782531,4.9528840297,0.02
 01/15  13:00:00,116.767056465,19.5470755171,6.2867705577,23.4295082483,4.12243109448,41.7362269337,89.2051764709,84.2322924412,4.9528840297,0.02
 01/15  14:00:00,121.44367803,23.4807712405,8.89690851764,17.8383985168,4.12243109448,41.7362269337,109.884155679,104.911271649,4.9528840297,0.02
 01/15  15:00:00,114.525186975,19.5470755171,7.38691530402,21.7913655584,4.12243109448,41.7362269337,88.9832720182,84.0103879885,4.9528840297,0.02
 01/15  16:00:00,121.500513181,23.4807712405,9.8126627668,17.0234744161,4.12243109448,41.7362269337,109.794962132,104.822078102,4.9528840297,0.02
 01/15  17:00:00,105.229254736,19.5470755171,7.53445780751,21.4256118285,4.12243109448,24.8785346261,89.2910030914,84.3181190617,4.9528840297,0.02
 01/15  18:00:00,105.751064044,23.4807712405,8.7587985696,19.6568225904,2.06121554724,15.9888894789,113.928449401,110.936718983,2.97173041782,0.02
 01/15  19:00:00,101.230125954,19.5470755171,6.73854482328,25.6506478224,2.06121554724,15.9888894789,93.3412949996,90.3495645818,2.97173041782,0.02
 01/15  20:00:00,104.758429202,23.4807712405,8.19215180872,20.8384442688,2.06121554724,15.9888894789,116.639140366,113.647409948,2.97173041782,0.02
 01/15  21:00:00,100.488004496,19.5470755171,6.32576059897,27.0089551057,2.06121554724,15.9888894789,94.349634055,91.3579036372,2.97173041782,0.02
 01/15  22:00:00,105.357867337,23.4807712405,7.96103860667,21.7944175591,2.06121554724,15.9888894789,117.460242271,114.468511853,2.97173041782,0.02
 01/15  23:00:00,101.861669939,19.5470755171,6.32105643957,28.0493031237,2.06121554724,15.9888894789,103.368028463,91.7943331189,2.97173041782,8.60196492618
 01/15  24:00:00,106.079191825,23.4807712405,7.95013567405,22.5506947404,2.06121554724,15.9888894789,117.959313506,114.967583089,2.97173041782,0.02
 01/16  01:00:00,103.073135641,19.5470755171,6.53046378383,28.9503872947,2.06121554724,15.9888894789,95.1228773099,92.1311468921,2.97173041782,0.02
 01/16  02:00:00,108.506285075,23.4807712405,6.88045241096,23.6462809913,2.06121554724,15.9888894789,118.606988745,115.615258327,2.97173041782,0.02
 01/16  03:00:00,106.085434061,19.5470755171,4.50514397799,30.8322050391,2.06121554724,15.9888894789,95.8964489854,92.9047185676,2.97173041782,0.02
 01/16  04:00:00,111.425373242,23.4807712405,4.87068293614,24.9597214596,2.06121554724,15.9888894789,119.455000462,116.463270044,2.97173041782,0.02
 01/16  05:00:00,110.179720552,19.5470755171,3.15339135034,32.6611215572,2.06121554724,15.9888894789,96.4737277872,93.4819973694,2.97173041782,0.02
 01/16  06:00:00,114.861925491,23.4807712405,3.52164931897,26.300921706,2.06121554724,15.9888894789,120.179081333,117.187350916,2.97173041782,0.02
 01/16  07:00:00,112.200345727,19.5470755171,2.43054097632,34.2676200372,2.06121554724,15.9888894789,97.013990919,94.0222605012,2.97173041782,0.02
 01/16  08:00:00,105.826257063,23.4807712405,3.63659378306,27.278535019,2.06121554724,15.9888894789,120.807255337,117.815524919,2.97173041782,0.02
 01/16  09:00:00,121.04155973,19.5470755171,3.63007148776,31.1209710328,4.12243109448,41.7362269337,94.7739148664,89.8010308367,4.9528840297,0.02
 01/16  10:00:00,121.991490981,23.4807712405,5.60996472455,23.6909532361,4.12243109448,41.7362269337,115.292007199,110.319123169,4.9528840297,0.02
 01/16  11:00:00,115.8505136,19.5470755171,5.10204187626,28.7954481568,4.12243109448,41.7362269337,92.9524965457,87.979612516,4.9528840297,0.02
 01/16  12:00:00,117.097417979,23.4807712405,7.45280780617,22.189703154,4.12243109448,41.7362269337,114.496566848,109.523682819,4.9528840297,0.02
 01/16  13:00:00,111.442320783,19.5470755171,6.77926070352,28.0026179524,4.12243109448,41.7362269337,93.3723288399,88.3994448102,4.9528840297,0.02
 01/16  14:00:00,112.640925081,23.4807712405,9.52884090478,21.6485566627,4.12243109448,41.7362269337,115.078126266,110.105242236,4.9528840297,0.02
 01/16  15:00:00,106.699222502,19.5470755171,8.85829974662,26.3568969407,4.12243109448,41.7362269337,93.1400981138,88.1672140841,4.9528840297,0.02
 01/16  16:00:00,107.191886897,23.4807712405,11.4227898004,20.6382802351,4.12243109448,41.7362269337,114.752354899,109.77947087,4.9528840297,0.02
 01/16  17:00:00,94.7769338412,19.5470755171,8.6118413186,25.5461205384,4.12243109448,24.8785346261,92.876619224,87.9037351943,4.9528840297,0.02
 01/16  18:00:00,95.3305052692,23.4807712405,10.8144354527,22.2292397036,2.06121554724,15.9888894789,117.224818599,114.233088181,2.97173041782,0.02
 01/16  19:00:00,93.140620226,19.5470755171,8.97107931056,28.9402664425,2.06121554724,15.9888894789,96.3623690001,93.3706385822,2.97173041782,0.02
 01/16  20:00:00,95.1239432387,23.4807712405,10.8776952808,22.5421791067,2.06121554724,15.9888894789,119.289044892,116.297314474,2.97173041782,0.02
 01/16  21:00:00,95.3247486628,19.5470755171,7.98652118473,28.4377174709,2.06121554724,15.9888894789,95.852846511,92.8611160932,2.97173041782,0.02
 01/16  22:00:00,98.0201601982,23.4807712405,9.84024553903,22.6334256388,2.06121554724,15.9888894789,119.077564739,116.085834322,2.97173041782,0.02
 01/16  23:00:00,95.4299803551,19.5470755171,8.01559675348,28.5804767342,2.06121554724,15.9888894789,96.0285774298,93.0368470119,2.97173041782,0.02
 01/16  24:00:00,97.689995232,23.4807712405,10.0228588167,22.7681175019,2.06121554724,15.9888894789,119.307413104,116.315682686,2.97173041782,0.02
 01/17  01:00:00,96.6552594627,19.5470755171,8.02055325995,27.8714336164,4.12243109448,15.9888894789,103.986389953,92.4126977883,2.97173041782,8.60196174738
 01/17  02:00:00,98.8232017717,23.4807712405,10.0365174633,22.0221491612,4.12243109448,15.9888894789,118.134642958,115.14291254,2.97173041782,0.02
 01/17  03:00:00,97.5880409083,19.5470755171,7.62531114982,27.8226503899,4.12243109448,15.9888894789,95.1597052997,92.1679748819,2.97173041782,0.02
 01/17  04:00:00,102.007291651,23.4807712405,8.83360758178,22.3297664057,4.12243109448,15.9888894789,118.12847249,115.136742072,2.97173041782,0.02
 01/17  05:00:00,128.287050572,28.2616431024,10.2999695046,23.1564550504,12.3672932834,24.9413748627,135.131588673,130.158704643,4.9528840297,0.02
 01/17  06:00:00,165.30116889,27.8380550332,14.3947459963,58.4036322898,12.3672932834,24.9413748627,204.845238258,199.872354228,4.9528840297,0.02
 01/17  07:00:00,224.238845478,28.6852311717,14.8411039473,60.1285867687,24.7345865669,70.7195625826,181.406601939,171.480833879,9.90576805939,0.02
 01/17  08:00:00,226.133756407,28.6852311717,14.8450786413,42.5498447262,37.1018798503,92.3937384068,160.345547065,150.419779005,9.90576805939,0.02
 01/17  09:00:00,225.553442678,28.6855359207,15.1739303683,35.3040902634,37.1018798503,104.434947198,151.578255133,141.652487074,9.90576805939,0.02
 01/17  10:00:00,230.269392431,28.6870409316,16.2900076966,30.5025096802,37.1018798503,116.476155989,151.980343432,133.440149898,9.90576805939,8.63442547439
 01/17  11:00:00,227.172136073,28.6884322359,17.852317801,26.2483458334,37.1018798503,116.476155989,133.912485402,123.986717342,9.90576805939,0.02
 01/17  12:00:00,224.806697793,28.6925884133,18.5209782028,22.3138708025,37.1018798503,116.476155989,137.116748968,118.566437169,9.90576805939,8.64454373971
 01/17  13:00:00,218.247591362,28.6976844351,18.5184256161,19.6654264501,37.1018798503,104.434947198,133.880815565,115.336539891,9.90576805939,8.63850761413
 01/17  14:00:00,227.975544478,28.7032860349,18.5182158322,17.0400105183,37.1018798503,116.476155989,122.387631482,112.461863423,9.90576805939,0.02
 01/17  15:00:00,229.127674744,28.709431641,18.1978341416,15.6597778059,37.1018798503,116.476155989,129.077560676,110.529685465,9.90576805939,8.64210715139
 01/17  16:00:00,226.78643573,28.7147383287,17.9686127653,14.0969145635,37.1018798503,116.476155989,118.36424402,108.438475961,9.90576805939,0.02
 01/17  17:00:00,233.54902094,28.7202690406,17.3692702506,13.8357965344,37.1018798503,116.476155989,127.646972576,109.106708786,9.90576805939,8.6344957306
 01/17  18:00:00,241.137400594,28.7364971069,16.6631317926,13.5941797697,37.1018798503,116.476155989,120.917086123,110.991318064,9.90576805939,0.02
 01/17  19:00:00,143.858815779,26.143702756,12.915019406,0.0,24.7345865669,47.5788473902,89.8674462389,84.8945622092,4.9528840297,0.02
 01/17  20:00:00,148.051107383,26.143702756,12.2801041474,0.0,24.7345865669,47.5788473902,102.476992023,88.9132427043,4.9528840297,8.61086528904
 01/17  21:00:00,130.445511228,26.143702756,12.2366486919,0.0,12.3672932834,38.6892022431,106.695978918,103.7042485,2.97173041782,0.02
 01/17  22:00:00,103.666627439,20.9149622048,9.39947739285,0.0,12.3672932834,27.0668015668,91.3077113653,88.3159809475,2.97173041782,0.02
 01/17  23:00:00,75.4692660503,17.4291351707,7.18281205609,0.0,4.12243109448,15.9888894789,81.1185198136,78.1267893957,2.97173041782,0.02
 01/17  24:00:00,87.252111734,21.7864189633,8.93142338576,0.0,4.12243109448,15.9888894789,103.531723124,100.539992706,2.97173041782,0.02
 01/18  01:00:00,84.5194390816,19.5470755171,6.90589614263,7.27851540127,4.12243109448,15.9888894789,83.4994451058,80.507714688,2.97173041782,0.02
 01/18  02:00:00,95.0151456261,23.4807712405,8.73659146211,7.30721601631,4.12243109448,15.9888894789,104.79924498,101.807514562,2.97173041782,0.02
 01/18  03:00:00,90.6046219639,19.5470755171,6.86293327327,10.6920285389,4.12243109448,15.9888894789,84.853872564,81.8621421462,2.97173041782,0.02
 01/18  04:00:00,103.299047364,23.4807712405,8.16953486754,9.73894050504,4.12243109448,15.9888894789,106.449910747,103.458180329,2.97173041782,0.02
 01/18  05:00:00,133.239311193,28.2616431024,9.18691665607,10.4889480625,12.3672932834,24.9413748627,120.723254533,115.750370503,4.9528840297,0.02
 01/18  06:00:00,164.06225606,27.8418376361,12.9606348089,38.9436435937,12.3672932834,24.9413748627,189.685809318,184.712925289,4.9528840297,0.02
 01/18  07:00:00,217.457414299,28.7104344907,12.9106528029,36.5959624493,24.7345865669,70.7195625826,172.32163926,162.395871201,9.90576805939,0.02
 01/18  08:00:00,225.883086295,28.7426531264,12.35640659,25.7915167405,37.1018798503,92.3937384068,155.4309163,145.50514824,9.90576805939,0.02
 01/18  09:00:00,233.33886209,28.7564525012,13.1105552654,22.430661407,37.1018798503,104.434947198,155.491487305,136.954788855,9.90576805939,8.63093039078
 01/18  10:00:00,244.949258812,28.7679185157,14.1691895535,19.1320787368,37.1018798503,116.476155989,137.634898904,127.709130845,9.90576805939,0.02
 01/18  11:00:00,241.089952167,28.7811387602,14.6883000139,15.5249687433,37.1018798503,116.476155989,139.157644707,120.609350014,9.90576805939,8.64252663395
 01/18  12:00:00,237.951531963,28.8139061309,14.887998341,12.6823096879,37.1018798503,116.476155989,133.754655561,115.20437269,9.90576805939,8.64451481105
 01/18  13:00:00,226.03598527,28.863854313,15.4927810689,10.6687633774,37.1018798503,104.434947198,118.870143851,108.944375791,9.90576805939,0.02
 01/18  14:00:00,236.109096007,28.886535104,15.922674109,9.4600508642,37.1018798503,116.476155989,123.925583237,105.375209244,9.90576805939,8.64460593393
 01/18  15:00:00,236.285440395,28.9078040837,15.6483558423,8.99306911774,37.1018798503,116.476155989,115.702302646,105.776534587,9.90576805939,0.02
 01/18  16:00:00,236.446967772,28.9382252904,15.4542461645,8.41622040212,37.1018798503,116.476155989,123.477517498,104.931426766,9.90576805939,8.64032267206
 01/18  17:00:00,243.738217899,28.9469969278,15.1257332624,8.91081235941,37.1018798503,116.476155989,124.763766904,106.223522069,9.90576805939,8.63447677576
 01/18  18:00:00,250.634994251,28.957867726,14.8878917475,9.35652492008,37.1018798503,116.476155989,117.382516364,107.456748304,9.90576805939,0.02
 01/18  19:00:00,156.907052201,27.2732709408,11.602819086,0.00842061636166,24.7345865669,47.5788473902,85.5565169635,80.5836329339,4.9528840297,0.02
 01/18  20:00:00,156.910536334,27.2732709408,10.9258816467,0.0751316699267,24.7345865669,47.5788473902,90.3398249662,85.3669409365,4.9528840297,0.02
 01/18  21:00:00,133.811419096,26.9908788946,9.01044784294,0.480033551994,12.3672932834,38.6892022431,103.88088636,100.889155942,2.97173041782,0.02
 01/18  22:00:00,109.297494805,20.9149622048,6.16483991423,0.0,12.3672932834,27.0668015668,89.7024812741,86.7107508563,2.97173041782,0.02
 01/18  23:00:00,89.6127550359,18.6151817647,4.45243106102,2.96743098788,4.12243109448,15.9888894789,79.4514178691,76.4596874512,2.97173041782,0.02
 01/18  24:00:00,111.489660258,23.9043593098,5.0072049201,7.8974817885,4.12243109448,15.9888894789,109.947803386,98.3758332874,2.97173041782,8.60023968055
 01/19  01:00:00,96.9589668766,19.1234874478,3.46875097494,8.18982657944,4.12243109448,15.9888894789,82.824363023,79.8326326052,2.97173041782,0.02
 01/19  02:00:00,115.049131191,23.9043593098,4.21531981364,12.4585458027,4.12243109448,15.9888894789,104.794397924,101.802667507,2.97173041782,0.02
 01/19  03:00:00,100.117054858,19.1234874478,2.87204571886,11.3403828848,4.12243109448,15.9888894789,85.4636367471,82.4719063293,2.97173041782,0.02
 01/19  04:00:00,119.103786307,23.9043593098,3.00752109144,16.3005834872,4.12243109448,15.9888894789,107.554549548,104.56281913,2.97173041782,0.02
 01/19  05:00:00,142.218962498,27.8380550332,2.19002400153,11.5270302321,12.3672932834,24.9413748627,121.246272444,116.273388414,4.9528840297,0.02
 01/19  06:00:00,185.26750798,28.2758381528,4.86407006256,50.7331572317,12.3672932834,24.9413748627,189.414839707,184.441955677,4.9528840297,0.02
 01/19  07:00:00,232.363298578,28.7324997623,4.2924736967,40.9461555171,24.7345865669,70.7195625826,200.965780099,191.04001204,9.90576805939,0.02
 01/19  08:00:00,240.112012329,28.7801661785,3.83701043694,29.7191552788,37.1018798503,92.3937384068,186.38038931,176.45462125,9.90576805939,0.02
 01/19  09:00:00,242.965825392,28.8013232209,4.83167041789,23.8799992064,37.1018798503,104.434947198,174.191996702,164.266228642,9.90576805939,0.02
 01/19  10:00:00,251.214134314,28.8323601362,6.17977733129,19.1412754399,37.1018798503,116.476155989,170.247222426,151.705841785,9.90576805939,8.6356125815
 01/19  11:00:00,249.115960622,28.8820799658,7.92382024099,16.1288324178,37.1018798503,116.476155989,158.755866858,140.207619953,9.90576805939,8.64247884641
 01/19  12:00:00,247.864721668,28.9015278571,8.8433147596,13.867809038,37.1018798503,116.476155989,143.051977935,133.126209875,9.90576805939,0.02
 01/19  13:00:00,236.766242083,28.8898961874,9.48946987498,13.4837063452,37.1018798503,104.434947198,150.692745202,132.148489638,9.90576805939,8.63848750449
 01/19  14:00:00,246.710593092,28.915751714,10.5831190992,12.5877946314,37.1018798503,116.476155989,137.320150867,127.394382807,9.90576805939,0.02
 01/19  15:00:00,246.12889292,28.9409028864,11.3940234727,12.1761350803,37.1018798503,116.476155989,141.689787468,123.141575656,9.90576805939,8.64244375234
 01/19  16:00:00,244.688781433,28.9588346981,11.6403076865,12.207164201,37.1018798503,116.476155989,139.82889314,121.284159918,9.90576805939,8.63896516263
 01/19  17:00:00,250.571314354,28.9745588456,11.9309372221,12.24613164,37.1018798503,116.476155989,129.688530919,119.76276286,9.90576805939,0.02
 01/19  18:00:00,256.604367702,28.9887127524,12.1317298571,12.2515626971,37.1018798503,116.476155989,128.056489977,118.130721917,9.90576805939,0.02
 01/19  19:00:00,160.895790842,27.2732709408,8.51742465793,0.0983809883556,24.7345865669,47.5788473902,96.6672801891,83.1035222902,4.9528840297,8.61087386916
 01/19  20:00:00,159.282346284,27.6968590101,5.94439347738,0.464727451772,24.7345865669,47.5788473902,92.3166516948,87.3437676651,4.9528840297,0.02
 01/19  21:00:00,135.793633783,26.5672908253,4.7986346424,0.592582688226,12.3672932834,38.6892022431,105.559366012,102.567635594,2.97173041782,0.02
 01/19  22:00:00,112.408345087,21.973932378,3.86577080022,2.52902131909,12.3672932834,27.0668015668,90.5766735886,87.5849431707,2.97173041782,0.02
 01/19  23:00:00,91.5895101624,19.5470755171,2.68011769475,9.04640442371,4.12243109448,15.9888894789,79.9457465413,76.9540161235,2.97173041782,0.02
 01/19  24:00:00,103.285127618,23.4807712405,2.73288778187,9.37654756902,4.12243109448,15.9888894789,102.319413051,99.327682633,2.97173041782,0.02
 01/20  01:00:00,96.5950806244,19.5470755171,1.7175418521,13.9797812244,4.12243109448,15.9888894789,83.3189460251,80.3272156073,2.97173041782,0.02
 01/20  02:00:00,107.070584604,23.4807712405,2.26046434646,12.4556432739,4.12243109448,15.9888894789,105.298201153,102.306470736,2.97173041782,0.02
 01/20  03:00:00,100.687640584,19.5470755171,2.07121648213,17.3689417896,4.12243109448,15.9888894789,85.3061946609,82.314464243,2.97173041782,0.02
 01/20  04:00:00,109.619253349,23.4807712405,3.11741764481,14.6036626985,4.12243109448,15.9888894789,107.352628467,104.360898049,2.97173041782,0.02
 01/20  05:00:00,139.302847913,28.2616431024,3.65352447565,16.4853321318,12.3672932834,24.9413748627,121.661473958,116.688589928,4.9528840297,0.02
 01/20  06:00:00,168.049100799,27.8451932209,7.44258508194,43.0584054323,12.3672932834,24.9413748627,190.013176103,185.040292073,4.9528840297,0.02
 01/20  07:00:00,225.042730829,28.7404039977,7.69616977534,42.8076330426,24.7345865669,70.7195625826,189.380762566,179.454994507,9.90576805939,0.02
 01/20  08:00:00,232.463438128,28.791482605,7.70601068904,31.1453824353,37.1018798503,92.3937384068,172.059240904,162.133472844,9.90576805939,0.02
 01/20  09:00:00,235.791161825,28.8111324055,7.99786617364,27.684104056,37.1018798503,104.434947198,173.514163311,154.977661357,9.90576805939,8.63073389513
 01/20  10:00:00,242.935557666,28.8221570244,11.1212968519,24.5031256342,37.1018798503,116.476155989,151.274409459,141.348641399,9.90576805939,0.02
 01/20  11:00:00,238.284096286,28.8306660007,14.8024549115,21.1244309706,37.1018798503,116.476155989,142.220350474,123.671930603,9.90576805939,8.64265181109
 01/20  12:00:00,234.879468404,28.8491639905,17.4422059564,17.5094257788,37.1018798503,116.476155989,129.839185906,111.288727144,9.90576805939,8.64469070225
 01/20  13:00:00,221.516373268,28.8768428044,19.1185772058,15.196000268,37.1018798503,104.434947198,118.002855403,108.077087343,9.90576805939,0.02
 01/20  14:00:00,228.547385799,28.9056849009,19.5338948398,13.2352493772,37.1018798503,116.476155989,124.991602548,106.441092169,9.90576805939,8.6447423199
 01/20  15:00:00,226.616916216,28.9316918158,19.2674439233,11.9605091756,37.1018798503,116.476155989,123.71310812,105.164846352,9.90576805939,8.64249370822
 01/20  16:00:00,225.673745265,28.9626656907,19.0810806847,11.1676482533,37.1018798503,116.476155989,114.183978251,104.258210192,9.90576805939,0.02
 01/20  17:00:00,231.635742542,28.9867823725,18.4288995223,10.7724193178,37.1018798503,116.476155989,122.078722672,103.53839039,9.90576805939,8.63456422325
 01/20  18:00:00,238.813050366,29.0065906427,17.6892806784,10.5200317979,37.1018798503,116.476155989,112.891155076,102.965387017,9.90576805939,0.02
 01/20  19:00:00,144.948165342,27.1320749177,14.0288154927,0.0,24.7345865669,47.5788473902,86.1591291685,81.1862451388,4.9528840297,0.02
 01/20  20:00:00,145.46232433,27.6968590101,13.4171588116,0.100666781594,24.7345865669,47.5788473902,91.3271064744,86.3542224447,4.9528840297,0.02
 01/20  21:00:00,124.867652202,26.5672908253,12.7125926292,0.253041913801,12.3672932834,38.6892022431,104.229270101,101.237539683,2.97173041782,0.02
 01/20  22:00:00,102.910509712,20.2552994809,9.84051857962,0.136561264239,12.3672932834,27.0668015668,95.9046001317,84.3261616978,2.97173041782,8.60670801612
 01/20  23:00:00,81.22074678,18.2763113092,7.9732623267,1.48663939978,4.12243109448,15.9888894789,79.0664800239,76.0747496061,2.97173041782,0.02
 01/20  24:00:00,96.3852706327,22.8030303296,9.12912628329,2.96980190182,4.12243109448,15.9888894789,101.149885527,98.1581551089,2.97173041782,0.02
 01/21  01:00:00,90.1099663416,19.1234874478,6.02710852718,6.49405484604,4.12243109448,15.9888894789,82.1153321679,79.1236017501,2.97173041782,0.02
 01/21  02:00:00,109.844045206,23.9043593098,6.53632140257,10.0466276646,4.12243109448,15.9888894789,103.43728883,100.445558413,2.97173041782,0.02
 01/21  03:00:00,96.6421758272,19.1234874478,4.53844185372,9.55678740616,4.12243109448,15.9888894789,83.9919946954,81.0002642776,2.97173041782,0.02
 01/21  04:00:00,115.225541756,23.9043593098,4.5219937608,13.5797122488,4.12243109448,15.9888894789,105.818553504,102.826823086,2.97173041782,0.02
 01/21  05:00:00,125.639820867,27.8380550332,3.28229293653,12.7324518244,4.12243109448,16.0517297156,126.131175793,123.139445376,2.97173041782,0.02
 01/21  06:00:00,129.562333086,28.2616431024,2.4305228687,16.9708979543,4.12243109448,16.0517297156,127.653090624,124.661360206,2.97173041782,0.02
 01/21  07:00:00,155.322393456,28.6852311717,1.52953525143,21.1535865579,4.12243109448,39.6058045677,156.829327395,153.837596977,2.97173041782,0.02
 01/21  08:00:00,218.831632243,28.6852311717,4.30696976593,61.625394761,12.3672932834,65.3531420225,219.563611868,214.590727838,4.9528840297,0.02
 01/21  09:00:00,208.246860135,28.6852311717,4.68550550696,51.8151231532,12.3672932834,68.2430321324,215.272835798,210.299951768,4.9528840297,0.02
 01/21  10:00:00,226.560622955,28.6975343482,5.25352026332,42.2300940636,16.4897243779,93.1370602926,201.135034901,193.190420453,7.92461444751,0.02
 01/21  11:00:00,223.318188862,28.7034551135,5.80240135973,38.9963160413,16.4897243779,93.1370602926,202.587605842,186.045764502,7.92461444751,8.61722689321
 01/21  12:00:00,220.059871337,28.7053860764,6.00883648522,35.0642877219,16.4897243779,93.1370602926,188.811878307,180.867263859,7.92461444751,0.02
 01/21  13:00:00,210.752130833,28.706184343,6.3677410978,33.8296229224,16.4897243779,83.9857416113,186.336557064,178.391942617,7.92461444751,0.02
 01/21  14:00:00,211.413693081,28.70652544,6.62133967878,32.9531151243,16.4897243779,83.9857416113,184.300272291,176.355657843,7.92461444751,0.02
 01/21  15:00:00,211.723765623,28.7067273012,6.63475083979,31.1873737133,16.4897243779,83.9857416113,182.152229847,174.207615399,7.92461444751,0.02
 01/21  16:00:00,164.937987233,28.6852311717,2.97881157588,3.21467567352,12.3672932834,70.6512738906,137.035469019,123.470615031,4.9528840297,8.61196995804
 01/21  17:00:00,177.237299339,28.6852311717,1.52233163888,7.93427370019,12.3672932834,70.6512738906,134.816455336,129.843571307,4.9528840297,0.02
 01/21  18:00:00,175.509614568,28.6852311717,0.179574377028,11.3810644408,12.3672932834,58.1284167478,145.100362888,140.127478859,4.9528840297,0.02
 01/21  19:00:00,141.770275407,28.0922078747,0.0,10.6365343335,12.3672932834,24.9413748627,121.594872827,116.621988797,4.9528840297,0.02
 01/21  20:00:00,142.021009466,27.8380550332,0.0,10.8142486609,12.3672932834,24.9413748627,127.339895088,122.367011058,4.9528840297,0.02
 01/21  21:00:00,134.48140736,28.2616431024,0.0,18.8420264838,4.12243109448,16.0517297156,139.710900187,136.71916977,2.97173041782,0.02
 01/21  22:00:00,116.272178976,22.609314482,0.0,16.9251989516,4.12243109448,15.9888894789,119.377980795,116.386250377,2.97173041782,0.02
 01/21  23:00:00,113.956780355,19.5470755171,0.0,24.1467632184,4.12243109448,15.9888894789,104.783190054,101.791459636,2.97173041782,0.02
 01/21  24:00:00,123.353651914,23.4807712405,0.0,20.3519614035,4.12243109448,15.9888894789,134.765972946,131.774242529,2.97173041782,0.02
 01/22  01:00:00,117.013184756,19.5470755171,0.0,29.0530569947,2.06121554724,15.9888894789,112.963967944,109.972237526,2.97173041782,0.02
 01/22  02:00:00,125.519897418,23.4807712405,0.0,24.3236186579,2.06121554724,15.9888894789,145.447794244,142.456063826,2.97173041782,0.02
 01/22  03:00:00,121.710294397,19.5470755171,0.0,33.3064321072,2.06121554724,15.9888894789,120.385323225,117.393592808,2.97173041782,0.02
 01/22  04:00:00,129.380704133,23.4807712405,0.0,27.3213327508,2.06121554724,15.9888894789,154.289677768,151.297947351,2.97173041782,0.02
 01/22  05:00:00,125.531243894,19.5470755171,0.0,36.684531955,2.06121554724,15.9888894789,127.202898313,124.211167895,2.97173041782,0.02
 01/22  06:00:00,131.973835384,23.4807712405,0.0,29.7648746688,2.06121554724,15.9888894789,162.706430658,159.71470024,2.97173041782,0.02
 01/22  07:00:00,128.548053103,19.5470755171,0.0,39.7153246895,2.06121554724,15.9888894789,133.852463211,130.860732794,2.97173041782,0.02
 01/22  08:00:00,121.484326734,23.4807712405,0.0,31.0773623995,2.06121554724,15.9888894789,168.942872429,165.951142011,2.97173041782,0.02
 01/22  09:00:00,136.237858063,19.5470755171,0.0,33.576672569,4.12243109448,41.7362269337,138.00547044,124.450618481,4.9528840297,8.60196792989
 01/22  10:00:00,139.316289842,23.4807712405,0.0,23.1372031025,4.12243109448,41.7362269337,148.983031478,144.010147448,4.9528840297,0.02
 01/22  11:00:00,129.604029448,19.5470755171,0.0,27.195106028,4.12243109448,41.7362269337,112.530630232,107.557746202,4.9528840297,0.02
 01/22  12:00:00,135.37123255,23.4807712405,0.0,19.5006259591,4.12243109448,41.7362269337,128.433708122,123.460824092,4.9528840297,0.02
 01/22  13:00:00,124.784422279,19.5470755171,0.0,22.7280055123,4.12243109448,41.7362269337,99.2276014226,94.2547173929,4.9528840297,0.02
 01/22  14:00:00,132.67779827,23.4807712405,0.0146218682441,17.0415701614,4.12243109448,41.7362269337,117.121848815,112.148964785,4.9528840297,0.02
 01/22  15:00:00,122.404268022,19.5470755171,0.0212338481393,20.3243724811,4.12243109448,41.7362269337,92.2079224643,87.2350384346,4.9528840297,0.02
 01/22  16:00:00,131.913802835,23.4807712405,0.0355925039727,16.29330396,4.12243109448,41.7362269337,114.299573176,109.326689146,4.9528840297,0.02
 01/22  17:00:00,115.25885392,19.5470755171,0.0,23.1039241202,4.12243109448,24.8785346261,96.5724057792,91.5995217495,4.9528840297,0.02
 01/22  18:00:00,124.001442024,23.4807712405,0.0,22.5514453346,2.06121554724,15.9888894789,128.641615097,125.64988468,2.97173041782,0.02
 01/22  19:00:00,119.332948212,19.5470755171,0.0,31.4871648706,2.06121554724,15.9888894789,109.054185254,106.062454836,2.97173041782,0.02
 01/22  20:00:00,127.588616104,23.4807712405,0.0,26.5858956172,2.06121554724,15.9888894789,144.520362124,141.528631706,2.97173041782,0.02
 01/22  21:00:00,124.018622354,19.5470755171,0.0,36.3055726046,2.06121554724,15.9888894789,124.93700159,121.945271172,2.97173041782,0.02
 01/22  22:00:00,130.890103214,23.4807712405,0.0,30.1127653715,2.06121554724,15.9888894789,164.539571137,161.547840719,2.97173041782,0.02
 01/22  23:00:00,128.84292611,19.5470755171,0.0,41.1363046043,2.06121554724,15.9888894789,142.848466992,139.856736574,2.97173041782,0.02
 01/22  24:00:00,134.481916361,23.4807712405,0.0,33.7153461069,2.06121554724,15.9888894789,186.485225628,183.49349521,2.97173041782,0.02
 01/23  01:00:00,133.872590604,19.5470755171,0.0,44.0326099825,4.12243109448,15.9888894789,151.438681444,148.446951026,2.97173041782,0.02
 01/23  02:00:00,138.443884593,23.4807712405,0.0,35.4888561327,4.12243109448,15.9888894789,192.938412431,189.946682013,2.97173041782,0.02
 01/23  03:00:00,136.626546166,19.5470755171,0.0,46.7779786342,4.12243109448,15.9888894789,153.965897949,150.974167531,2.97173041782,0.02
 01/23  04:00:00,140.375053481,23.4807712405,0.0,37.5174243468,4.12243109448,15.9888894789,193.93875757,190.947027152,2.97173041782,0.02
 01/23  05:00:00,177.041772867,28.2616431024,0.0,43.5666781331,12.3672932834,24.9413748627,227.346583911,222.373699881,4.9528840297,0.02
 01/23  06:00:00,207.805952854,27.8380550332,0.0,75.004965619,12.3672932834,24.9413748627,277.936557387,272.963673357,4.9528840297,0.02
 01/23  07:00:00,287.332186252,28.6852311717,0.0,97.4322885069,24.7345865669,70.7195625826,297.76615615,287.840388091,9.90576805939,0.02
 01/23  08:00:00,285.137634344,28.6852311717,0.0,76.1264738265,37.1018798503,92.3937384068,276.723479587,266.797711528,9.90576805939,0.02
 01/23  09:00:00,281.137635224,28.6854693431,0.0,65.2598219848,37.1018798503,104.434947198,267.452086232,248.914145548,9.90576805939,8.63217262479
 01/23  10:00:00,279.502011609,28.6914663082,0.0,53.5434525186,37.1018798503,116.476155989,236.146712376,226.220944316,9.90576805939,0.02
 01/23  11:00:00,270.243387885,28.7027971846,0.268298392314,45.1923176401,37.1018798503,116.476155989,218.858992626,200.310413112,9.90576805939,8.64281145442
 01/23  12:00:00,267.085512685,28.708162467,2.03185645547,40.3012003714,37.1018798503,116.476155989,202.465753409,183.915031823,9.90576805939,8.64495352651
 01/23  13:00:00,253.635148646,28.716386204,4.02907895169,35.9025276377,37.1018798503,104.434947198,183.01289472,173.08712666,9.90576805939,0.02
 01/23  14:00:00,260.008485969,28.7241273622,5.92596888397,31.9513948507,37.1018798503,116.476155989,181.229487003,162.678793691,9.90576805939,8.64492525259
 01/23  15:00:00,257.256258372,28.7307718291,7.56482521373,28.6674108318,37.1018798503,116.476155989,172.451364391,153.902818711,9.90576805939,8.64277762059
 01/23  16:00:00,255.442367502,28.7368689695,8.94273339181,26.258715151,37.1018798503,116.476155989,156.801530899,146.875762839,9.90576805939,0.02
 01/23  17:00:00,261.679908497,28.7427607092,10.0826730137,24.4069537636,37.1018798503,116.476155989,159.409021474,140.868540242,9.90576805939,8.63471317271
 01/23  18:00:00,267.946219384,28.753042908,10.1818022099,23.1928112028,37.1018798503,116.476155989,148.215148088,138.289380029,9.90576805939,0.02
 01/23  19:00:00,159.752425248,26.143702756,6.58958771732,0.0,24.7345865669,47.5788473902,96.1321115427,91.1592275131,4.9528840297,0.02
 01/23  20:00:00,160.713546264,26.9908788946,6.19511687942,1.29243992423,24.7345865669,47.5788473902,97.6479477916,92.6750637619,4.9528840297,0.02
 01/23  21:00:00,144.55853503,27.6262609985,6.48070906206,5.45921330949,12.3672932834,38.6892022431,110.134063331,107.142332913,2.97173041782,0.02
 01/23  22:00:00,124.278814733,23.0329025513,5.44710706251,10.3932428752,12.3672932834,27.0668015668,102.305756776,90.7273006673,2.97173041782,8.60672569066
 01/23  23:00:00,96.0438009674,19.1234874478,4.61963690589,10.9037175345,4.12243109448,15.9888894789,82.7772181737,79.7854877558,2.97173041782,0.02
 01/23  24:00:00,113.718152342,23.9043593098,5.88313753109,15.573165074,4.12243109448,15.9888894789,105.594260337,102.602529919,2.97173041782,0.02
 01/24  01:00:00,98.2354165442,19.1234874478,3.79449788925,13.6665510968,4.12243109448,15.9888894789,86.1357211088,83.143990691,2.97173041782,0.02
 01/24  02:00:00,116.797459444,23.9043593098,4.45517750703,18.8502608318,4.12243109448,15.9888894789,108.343480321,105.351749903,2.97173041782,0.02
 01/24  03:00:00,101.041615303,19.1234874478,4.42441338254,15.5394213305,4.12243109448,15.9888894789,87.6141365392,84.6224061214,2.97173041782,0.02
 01/24  04:00:00,119.103135807,23.9043593098,6.45696807843,20.8853266114,4.12243109448,15.9888894789,109.809663744,106.817933326,2.97173041782,0.02
 01/24  05:00:00,138.304293693,27.8380550332,6.26719738031,13.7951261051,12.3672932834,24.9413748627,123.306161218,118.333277188,4.9528840297,0.02
 01/24  06:00:00,185.982792635,28.2666327809,6.891277302,59.1056173519,12.3672932834,24.9413748627,193.112330953,188.139446924,4.9528840297,0.02
 01/24  07:00:00,232.299053629,28.694531738,7.42763145896,48.4565662732,24.7345865669,70.7195625826,194.665249668,184.739481609,9.90576805939,0.02
 01/24  08:00:00,237.121849436,28.7323245428,9.15809252216,34.3970265423,37.1018798503,92.3937384068,170.039703609,160.11393555,9.90576805939,0.02
 01/24  09:00:00,238.333600686,28.7448736237,10.3477041715,26.6605216691,37.1018798503,104.434947198,165.55920631,147.021242008,9.90576805939,8.63219624304
 01/24  10:00:00,250.620407088,28.7552613918,11.6709978646,21.8783658566,37.1018798503,116.476155989,145.920974784,135.995206724,9.90576805939,0.02
 01/24  11:00:00,250.574263928,28.7683026018,12.4905333349,18.4010140704,37.1018798503,116.476155989,146.439289555,127.890613776,9.90576805939,8.64290771956
 01/24  12:00:00,249.003255717,28.7886284772,12.393160886,15.7251544406,37.1018798503,116.476155989,133.818123127,123.892355068,9.90576805939,0.02
 01/24  13:00:00,236.653841205,28.8571345162,12.4950763852,13.5498405199,37.1018798503,104.434947198,137.082687257,118.537961089,9.90576805939,8.6389581084
 01/24  14:00:00,246.133770727,28.9383266495,12.7387697561,11.9402801472,37.1018798503,116.476155989,131.430786087,112.880158058,9.90576805939,8.64485996912
 01/24  15:00:00,245.402088481,28.9477079131,12.7439333146,10.5911520369,37.1018798503,116.476155989,120.783716078,110.857948019,9.90576805939,0.02
 01/24  16:00:00,244.428281526,28.9013618456,12.3940434729,9.88964118284,37.1018798503,116.476155989,131.849230565,113.302842678,9.90576805939,8.64061982757
 01/24  17:00:00,249.040114903,28.8942918719,11.5041321386,9.7949178043,37.1018798503,116.476155989,128.110912091,118.185144031,9.90576805939,0.02
 01/24  18:00:00,258.823542122,28.8950346251,10.7527994772,10.5812885776,37.1018798503,116.476155989,141.356081139,122.827139601,9.90576805939,8.62317347849
 01/24  19:00:00,162.942337741,26.7790848599,6.8716957173,0.0314244453348,24.7345865669,47.5788473902,87.4890344345,82.5161504048,4.9528840297,0.02
 01/24  20:00:00,163.215083146,27.8380550332,5.59508109425,0.539562404862,24.7345865669,47.5788473902,91.1895503681,86.2166663384,4.9528840297,0.02
 01/24  21:00:00,141.534458053,26.143702756,5.07229736132,0.0,12.3672932834,38.6892022431,104.382708945,101.390978527,2.97173041782,0.02
 01/24  22:00:00,117.942347143,22.1857264127,4.15866534979,2.61540528412,12.3672932834,27.0668015668,89.91327084,86.9215404222,2.97173041782,0.02
 01/24  23:00:00,91.8188735149,19.1234874478,2.49332047273,6.57543077747,4.12243109448,15.9888894789,80.0561213812,77.0643909634,2.97173041782,0.02
 01/24  24:00:00,109.663080128,23.9043593098,1.67195050387,11.4586058856,4.12243109448,15.9888894789,102.797915272,99.8061848545,2.97173041782,0.02
 01/25  01:00:00,97.3502110091,19.1234874478,0.297671720071,11.5782073412,4.12243109448,15.9888894789,84.0182379337,81.0265075159,2.97173041782,0.02
 01/25  02:00:00,117.473488812,23.9043593098,0.126000454007,16.2838736969,4.12243109448,15.9888894789,109.683151221,106.691420803,2.97173041782,0.02
 01/25  03:00:00,102.830077078,19.1234874478,0.0109911941516,15.347753264,4.12243109448,15.9888894789,94.0074623766,91.0157319588,2.97173041782,0.02
 01/25  04:00:00,121.151404869,23.9043593098,0.0,20.3172981848,4.12243109448,15.9888894789,124.399023364,121.407292946,2.97173041782,0.02
 01/25  05:00:00,146.283859733,27.8380550332,0.0,15.7553741067,12.3672932834,24.9413748627,150.270431976,145.297547946,4.9528840297,0.02
 01/25  06:00:00,191.93706605,28.2681786371,0.0,60.0345993191,12.3672932834,24.9413748627,205.350516888,200.377632859,4.9528840297,0.02
 01/25  07:00:00,240.564945605,28.7207713297,0.0,51.0064162299,24.7345865669,70.7195625826,239.892256698,229.966488638,9.90576805939,0.02
 01/25  08:00:00,248.555398069,28.7560326078,0.0,39.0051592556,37.1018798503,92.3937384068,241.39732749,222.881140871,9.90576805939,8.6104185595
 01/25  09:00:00,249.019461791,28.7816656461,0.0,31.4654974366,37.1018798503,104.434947198,224.634038787,214.708270728,9.90576805939,0.02
 01/25  10:00:00,254.594395239,28.8075246222,0.0,25.4030430584,37.1018798503,116.476155989,223.019830232,204.477538357,9.90576805939,8.63652381517
 01/25  11:00:00,251.335578488,28.8527064967,0.0,22.3335155299,37.1018798503,116.476155989,200.346630627,190.420862568,9.90576805939,0.02
 01/25  12:00:00,248.861350532,28.9120169557,0.0,19.5015868756,37.1018798503,116.476155989,194.501473152,175.950796565,9.90576805939,8.64490852842
 01/25  13:00:00,236.679073623,28.9721499917,0.390608900798,17.5751420223,37.1018798503,104.434947198,171.99241534,162.06664728,9.90576805939,0.02
 01/25  14:00:00,246.89623203,28.9876289991,1.6910661299,16.076994863,37.1018798503,116.476155989,173.262650441,154.711730951,9.90576805939,8.64515143026
 01/25  15:00:00,246.235498508,29.0040254918,2.50141748495,14.5602052461,37.1018798503,116.476155989,167.452428476,148.905151133,9.90576805939,8.64150928313
 01/25  16:00:00,245.758501155,28.9737320278,3.04305221001,13.6996315339,37.1018798503,116.476155989,157.310342111,147.384574051,9.90576805939,0.02
 01/25  17:00:00,250.437103869,28.9431219839,2.96199270672,14.0233651987,37.1018798503,116.476155989,169.033430162,150.49429029,9.90576805939,8.63337181286
 01/25  18:00:00,261.428301462,28.9318155967,2.10895440226,15.4869891708,37.1018798503,116.476155989,165.674079137,155.748311077,9.90576805939,0.02
 01/25  19:00:00,164.52602621,27.1320749177,0.0429955727261,0.524931057716,24.7345865669,47.5788473902,109.968574109,104.995690079,4.9528840297,0.02
 01/25  20:00:00,166.755207607,27.8380550332,0.0,2.41237654424,24.7345865669,47.5788473902,133.970065408,128.997181379,4.9528840297,0.02
 01/25  21:00:00,153.940174642,28.2616431024,0.0,9.18583791088,12.3672932834,38.6892022431,168.614049342,157.031401412,2.97173041782,8.61091751241
 01/25  22:00:00,127.768650864,22.609314482,0.0,10.4264117513,12.3672932834,27.0668015668,132.717324575,129.725594157,2.97173041782,0.02
 01/25  23:00:00,106.750822457,19.5470755171,0.0,17.4571202636,4.12243109448,15.9888894789,116.539217996,113.547487578,2.97173041782,0.02
 01/25  24:00:00,119.916975279,23.4807712405,0.0,17.5862433491,4.12243109448,15.9888894789,154.221574474,151.229844056,2.97173041782,0.02
 01/26  01:00:00,112.760899737,19.5470755171,0.0,23.4007743741,4.12243109448,15.9888894789,132.578610213,129.586879795,2.97173041782,0.02
 01/26  02:00:00,124.334946366,23.4807712405,0.0,21.9028557039,4.12243109448,15.9888894789,168.696122305,165.704391887,2.97173041782,0.02
 01/26  03:00:00,118.075814735,19.5470755171,0.0,28.3772001874,4.12243109448,15.9888894789,140.262720316,137.270989898,2.97173041782,0.02
 01/26  04:00:00,128.692929185,23.4807712405,0.0,25.9533562615,4.12243109448,15.9888894789,178.962799365,175.971068948,2.97173041782,0.02
 01/26  05:00:00,161.087095678,28.2616431024,0.0,28.1651837199,12.3672932834,24.9413748627,206.582075702,201.609191673,4.9528840297,0.02
 01/26  06:00:00,191.032368675,27.8501196907,0.0,58.4572091078,12.3672932834,24.9413748627,261.593644605,256.620760576,4.9528840297,0.02
 01/26  07:00:00,269.519484419,28.685629974,0.0,79.1668624519,24.7345865669,70.7195625826,293.78743679,283.86166873,9.90576805939,0.02
 01/26  08:00:00,272.941352718,28.7002451917,0.0,63.1532797513,37.1018798503,92.3937384068,279.135922666,269.210154607,9.90576805939,0.02
 01/26  09:00:00,266.695112763,28.7233603852,0.0,50.1911979592,37.1018798503,104.434947198,266.13289376,247.594836839,9.90576805939,8.63228886076
 01/26  10:00:00,261.834056972,28.7862962783,0.0,35.2773686061,37.1018798503,116.476155989,223.574756375,213.648988316,9.90576805939,0.02
 01/26  11:00:00,254.068900879,28.8168367512,1.42097983407,28.3129434116,37.1018798503,116.476155989,192.60949072,174.060730876,9.90576805939,8.64299178497
 01/26  12:00:00,252.514845934,28.8528359828,5.51212907458,23.424272779,37.1018798503,116.476155989,162.65070759,152.72493953,9.90576805939,0.02
 01/26  13:00:00,239.654120752,28.9022543253,7.49327599813,19.0617053052,37.1018798503,104.434947198,157.608413459,139.063432619,9.90576805939,8.63921278077
 01/26  14:00:00,248.114764259,28.9281386685,8.02689791448,16.3822297436,37.1018798503,116.476155989,152.318618722,133.767864817,9.90576805939,8.64498584582
 01/26  15:00:00,246.943166716,28.9395810272,8.24355676632,14.3754914803,37.1018798503,116.476155989,140.738059787,130.812291727,9.90576805939,0.02
 01/26  16:00:00,246.259517264,28.9344550863,8.2449226583,13.2765177046,37.1018798503,116.476155989,149.131259598,130.584702931,9.90576805939,8.64078860795
 01/26  17:00:00,251.242877938,28.9166459751,7.60261358932,13.8419250658,37.1018798503,116.476155989,144.330492364,134.404724305,9.90576805939,0.02
 01/26  18:00:00,260.903116126,28.908228184,6.20961852354,14.8714966855,37.1018798503,116.476155989,159.24113845,140.712121623,9.90576805939,8.62324876765
 01/26  19:00:00,162.654722272,27.4144669639,2.51308923348,0.540602800631,24.7345865669,47.5788473902,91.5054785876,86.5325945579,4.9528840297,0.02
 01/26  20:00:00,163.661968859,27.4144669639,2.69437090062,1.01211350535,24.7345865669,47.5788473902,92.9308130406,87.9579290109,4.9528840297,0.02
 01/26  21:00:00,146.19478595,27.4144669639,2.87655432847,3.52826431494,12.3672932834,38.6892022431,105.810566702,102.818836284,2.97173041782,0.02
 01/26  22:00:00,122.21921502,22.609314482,2.33704232621,6.57298399886,12.3672932834,27.0668015668,90.6036317528,87.611901335,2.97173041782,0.02
 01/26  23:00:00,99.3127342677,19.5470755171,1.59683224449,12.4094494829,4.12243109448,15.9888894789,80.2196373107,77.2279068928,2.97173041782,0.02
 01/26  24:00:00,110.942901381,23.4807712405,1.92890698253,12.1498817922,4.12243109448,15.9888894789,102.775463809,99.7837333916,2.97173041782,0.02
 01/27  01:00:00,102.718220981,19.5470755171,1.01143732128,16.7011749813,4.12243109448,15.9888894789,83.8641833689,80.8724529511,2.97173041782,0.02
 01/27  02:00:00,113.779720739,23.4807712405,0.938920444508,15.3576411232,4.12243109448,15.9888894789,106.093928148,103.10219773,2.97173041782,0.02
 01/27  03:00:00,105.294633038,19.5470755171,0.144044438428,19.9789933299,4.12243109448,15.9888894789,96.3174417953,84.7437401331,2.97173041782,8.60197124436
 01/27  04:00:00,115.61644666,23.4807712405,0.0163565318666,18.4271051692,4.12243109448,15.9888894789,119.612019785,116.620289367,2.97173041782,0.02
 01/27  05:00:00,146.878462255,28.2616431024,0.0,19.9105897973,12.3672932834,24.9413748627,148.330913298,143.358029268,4.9528840297,0.02
 01/27  06:00:00,176.969050483,27.8508368851,0.0,49.4709063333,12.3672932834,24.9413748627,205.324793457,200.351909427,4.9528840297,0.02
 01/27  07:00:00,240.251475253,28.7207581376,0.0,53.9768412349,24.7345865669,70.7195625826,239.868328292,229.942560233,9.90576805939,0.02
 01/27  08:00:00,245.003358581,28.7761138518,0.0,39.4522432907,37.1018798503,92.3937384068,229.37715949,219.451391431,9.90576805939,0.02
 01/27  09:00:00,243.531366102,28.803237336,0.248506754901,31.4980650725,37.1018798503,104.434947198,202.763942305,192.838174246,9.90576805939,0.02
 01/27  10:00:00,250.028187952,28.8233621894,4.57688746122,25.0511056079,37.1018798503,116.476155989,180.857861753,162.3154583,9.90576805939,8.63663539433
 01/27  11:00:00,247.728643259,28.884581925,10.3902497668,20.1761434124,37.1018798503,116.476155989,143.746741025,133.820972966,9.90576805939,0.02
 01/27  12:00:00,247.493273721,28.9527521741,13.0269101087,16.6129558194,37.1018798503,116.476155989,135.06893429,116.518098723,9.90576805939,8.64506750803
 01/27  13:00:00,235.100728673,29.016127042,13.5913138341,14.1921865562,37.1018798503,104.434947198,128.81782214,110.273151694,9.90576805939,8.63890238666
 01/27  14:00:00,244.542010867,29.1318042658,14.1857558666,12.0584523148,37.1018798503,116.476155989,112.856702508,102.930934448,9.90576805939,0.02
 01/27  15:00:00,244.087355457,29.1268376052,14.4236663364,10.2976795299,37.1018798503,116.476155989,118.345829836,99.7971155407,9.90576805939,8.64294623602
 01/27  16:00:00,243.041199491,29.0251416298,14.0909554096,9.36387130923,37.1018798503,116.476155989,113.172468151,103.246700091,9.90576805939,0.02
 01/27  17:00:00,246.545795383,28.9857095347,13.2024230184,9.23608487842,37.1018798503,116.476155989,127.721768502,109.18106699,9.90576805939,8.63493345268
 01/27  18:00:00,254.45622771,28.9823554817,11.4512824072,9.65121841454,37.1018798503,116.476155989,126.902010302,116.976242243,9.90576805939,0.02
 01/27  19:00:00,159.677092108,27.1320749177,6.22813720809,0.0584422275302,24.7345865669,47.5788473902,86.9179376829,81.9450536532,4.9528840297,0.02
 01/27  20:00:00,160.465201024,27.555662987,5.48779550126,0.353711609625,24.7345865669,47.5788473902,99.4051626035,85.8412582658,4.9528840297,8.61102030799
 01/27  21:00:00,141.065843557,26.9908788946,6.31135022713,0.704393146516,12.3672932834,38.6892022431,103.83442765,100.842697232,2.97173041782,0.02
 01/27  22:00:00,116.235990548,21.7621383434,5.81114952294,1.5852301364,12.3672932834,27.0668015668,89.3385709748,86.3468405569,2.97173041782,0.02
 01/27  23:00:00,91.8047825706,19.1234874478,4.63172796491,5.5743606342,4.12243109448,15.9888894789,79.3303156372,76.3385852194,2.97173041782,0.02
 01/27  24:00:00,108.806163858,23.9043593098,5.98282998663,9.50308081191,4.12243109448,15.9888894789,101.278254444,98.2865240258,2.97173041782,0.02
 01/28  01:00:00,95.0462964638,19.1234874478,4.99973932426,9.03886858809,4.12243109448,15.9888894789,82.4777950561,79.4860646383,2.97173041782,0.02
 01/28  02:00:00,113.006536709,23.9043593098,6.58309870705,12.864468998,4.12243109448,15.9888894789,104.137158944,101.145428526,2.97173041782,0.02
 01/28  03:00:00,96.7391961791,19.1234874478,5.54093018464,11.0916895698,4.12243109448,15.9888894789,84.5837889997,81.5920585819,2.97173041782,0.02
 01/28  04:00:00,109.318367729,23.9043593098,7.94170861213,14.8490309917,4.12243109448,15.9888894789,106.296347011,103.304616593,2.97173041782,0.02
 01/28  05:00:00,108.221047256,27.8380550332,9.74357763488,12.1827014206,4.12243109448,16.0517297156,126.126740674,123.135010257,2.97173041782,0.02
 01/28  06:00:00,106.07560375,28.2616431024,11.5828211978,15.8045298316,4.12243109448,16.0517297156,127.466338974,124.474608557,2.97173041782,0.02
 01/28  07:00:00,132.079789745,28.6852311717,12.7559668712,18.6572851593,4.12243109448,39.6058045677,120.19475757,117.203027153,2.97173041782,0.02
 01/28  08:00:00,197.365853314,28.6852311717,16.1543314997,58.2184307033,12.3672932834,65.3531420225,173.209303665,168.236419635,4.9528840297,0.02
 01/28  09:00:00,188.457425926,28.6852311717,16.4369441236,46.4399814079,12.3672932834,68.2430321324,167.705333702,162.732449672,4.9528840297,0.02
 01/28  10:00:00,211.554885627,28.6864925487,16.7320481492,34.2512932831,16.4897243779,93.1370602926,161.753549322,145.212591602,7.92461444751,8.61634327261
 01/28  11:00:00,212.854394199,28.6907409309,17.2686562435,28.5422596913,16.4897243779,93.1370602926,143.442067878,135.49745343,7.92461444751,0.02
 01/28  12:00:00,215.354796613,28.6950207829,17.7853949999,24.0850031978,16.4897243779,93.1370602926,136.251453779,128.306839332,7.92461444751,0.02
 01/28  13:00:00,207.172083455,28.7017364888,18.3025073757,21.2311380407,16.4897243779,83.9857416113,131.950332405,124.005717957,7.92461444751,0.02
 01/28  14:00:00,205.408229113,28.7087297519,18.8608755273,18.9810127453,16.4897243779,83.9857416113,138.38359016,121.844887134,7.92461444751,8.61408857847
 01/28  15:00:00,204.491760012,28.7207337643,19.0904339335,16.763063344,16.4897243779,83.9857416113,127.252388694,119.307774247,7.92461444751,0.02
 01/28  16:00:00,165.666945967,28.6852311717,15.7149891669,0.397763372707,12.3672932834,70.6512738906,70.1649487938,65.1920647642,4.9528840297,0.02
 01/28  17:00:00,168.464077177,28.6852311717,14.5684589845,1.22044367483,12.3672932834,70.6512738906,75.9508413191,70.9779572894,4.9528840297,0.02
 01/28  18:00:00,164.12024029,28.6852311717,11.198044235,2.18827764296,12.3672932834,58.1284167478,94.4100399068,89.4371558771,4.9528840297,0.02
 01/28  19:00:00,124.345297162,26.143702756,8.28838084198,0.0,12.3672932834,24.9413748627,104.276489086,99.3036050564,4.9528840297,0.02
 01/28  20:00:00,122.229839788,26.143702756,6.7979543225,0.0,12.3672932834,24.9413748627,108.932065749,103.959181719,4.9528840297,0.02
 01/28  21:00:00,111.187818241,27.9792510563,5.08491750271,5.23099678637,4.12243109448,16.0517297156,118.402938638,115.41120822,2.97173041782,0.02
 01/28  22:00:00,98.3672686948,22.609314482,3.45148795576,7.46784250938,4.12243109448,15.9888894789,107.495440236,95.9217367739,2.97173041782,8.6019730446
 01/28  23:00:00,93.7371705654,19.5470755171,2.60364351191,11.8983211286,4.12243109448,15.9888894789,85.1038805251,82.1121501073,2.97173041782,0.02
