Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  10:00:00,227.593169871,28.6904682941,5.89479742113,45.234884655,16.4897243779,93.1370602926,200.198548247,192.253933799,7.92461444751,0.02
 02/11  11:00:00,222.756334799,28.696840597,7.24737552964,40.5900162102,16.4897243779,93.1370602926,189.256898958,181.31228451,7.92461444751,0.02
 02/11  12:00:00,218.924199736,28.6997013616,8.35204217235,36.8728332909,16.4897243779,93.1370602926,190.623359046,174.081370105,7.92461444751,8.61737449261
 02/11  13:00:00,208.891589836,28.7010643017,10.0981214818,33.5177126555,16.4897243779,83.9857416113,173.305716474,165.361102027,7.92461444751,0.02
 02/11  14:00:00,209.0875378,28.7018983485,11.0248198211,30.6583815874,16.4897243779,83.9857416113,166.727890318,158.78327587,7.92461444751,0.02
 02/11  15:00:00,208.983328345,28.7025234664,11.6783224998,28.4330593112,16.4897243779,83.9857416113,162.783252969,154.838638521,7.92461444751,0.02
 02/11  16:00:00,163.817165758,28.6852311717,8.81556280964,1.6980533012,12.3672932834,70.6512738906,115.643396968,102.07681246,4.9528840297,8.61370047793
 02/11  17:00:00,166.441699208,28.6852311717,8.24005127323,4.5692720521,12.3672932834,70.6512738906,109.149302008,104.176417979,4.9528840297,0.02
 02/11  18:00:00,170.142683539,28.6852311717,7.66294623674,7.00238672993,12.3672932834,58.1284167478,115.519435783,110.546551754,4.9528840297,0.02
 02/11  19:00:00,127.89109392,26.3554967906,6.94561840211,0.446909853261,12.3672932834,24.9413748627,109.279220941,104.306336911,4.9528840297,0.02
 02/11  20:00:00,136.829751782,28.2616431024,6.35031272936,7.96967292272,12.3672932834,24.9413748627,112.175794402,107.202910372,4.9528840297,0.02
 02/11  21:00:00,122.062020274,27.8380550332,5.44738651724,10.5013217941,4.12243109448,16.0517297156,120.81956028,117.827829862,2.97173041782,0.02
 02/11  22:00:00,111.330245423,23.0329025513,3.91040582724,14.9010363527,4.12243109448,15.9888894789,100.941789303,97.9500588848,2.97173041782,0.02
 02/11  23:00:00,100.030438102,19.1234874478,2.94876185925,13.8009736404,4.12243109448,15.9888894789,86.0466489541,83.0549185362,2.97173041782,0.02
 02/11  24:00:00,117.71242903,23.9043593098,3.32843621277,18.2351805539,4.12243109448,15.9888894789,108.486201654,105.494471236,2.97173041782,0.02
 02/12  01:00:00,101.064016263,19.1234874478,1.96472663788,17.2064972152,2.06121554724,15.9888894789,88.6924613466,85.7007309288,2.97173041782,0.02
 02/12  02:00:00,119.232050739,23.9043593098,1.89188811281,22.4263537745,2.06121554724,15.9888894789,112.125507478,109.133777061,2.97173041782,0.02
 02/12  03:00:00,103.826922845,19.1234874478,0.873307031379,20.3145145186,2.06121554724,15.9888894789,90.9053772388,87.913646821,2.97173041782,0.02
 02/12  04:00:00,122.358807569,23.9043593098,0.420540227591,26.1049438977,2.06121554724,15.9888894789,114.173240953,111.181510536,2.97173041782,0.02
 02/12  05:00:00,106.176801448,19.1234874478,0.0628712993714,23.1240916636,2.06121554724,15.9888894789,93.3060215983,90.3142911805,2.97173041782,0.02
 02/12  06:00:00,125.885004452,23.9043593098,0.0226146626311,29.6051363073,2.06121554724,15.9888894789,123.81936312,120.827632702,2.97173041782,0.02
 02/12  07:00:00,106.737493482,19.1234874478,0.0,25.6782843794,2.06121554724,15.9888894789,102.502288874,99.5105584561,2.97173041782,0.02
 02/12  08:00:00,111.690402124,23.9043593098,0.0846353797495,29.374418726,2.06121554724,15.9888894789,119.238111571,116.246381154,2.97173041782,0.02
 02/12  09:00:00,116.528830454,19.1234874478,0.783905030827,18.6780867309,4.12243109448,41.7362269337,89.649018209,84.6761341793,4.9528840297,0.02
 02/12  10:00:00,132.317145461,23.9043593098,2.32457138589,19.9445400288,4.12243109448,41.7362269337,106.738979729,101.766095699,4.9528840297,0.02
 02/12  11:00:00,113.490805267,19.1234874478,2.61467531513,14.5673115838,4.12243109448,41.7362269337,84.2575524477,79.284668418,4.9528840297,0.02
 02/12  12:00:00,129.717529246,23.9043593098,4.28842993821,16.2309051476,4.12243109448,41.7362269337,110.729188338,97.1743642108,4.9528840297,8.60194009749
 02/12  13:00:00,111.52859131,19.1234874478,3.71669632846,12.0652226829,4.12243109448,41.7362269337,82.4886232251,77.5157391954,4.9528840297,0.02
 02/12  14:00:00,127.923839727,23.9043593098,5.22606095479,14.0981072642,4.12243109448,41.7362269337,101.596650927,96.6237668975,4.9528840297,0.02
 02/12  15:00:00,110.309763597,19.1234874478,4.44707570261,10.3883232646,4.12243109448,41.7362269337,81.8022599008,76.8293758711,4.9528840297,0.02
 02/12  16:00:00,127.143095537,23.9043593098,5.90589636488,12.4931113342,4.12243109448,41.7362269337,100.942388936,95.9695049062,4.9528840297,0.02
 02/12  17:00:00,94.5749061392,19.1234874478,4.43514138845,11.0953076207,4.12243109448,24.8785346261,83.7676109644,78.7947269347,4.9528840297,0.02
 02/12  18:00:00,119.049999111,23.9043593098,4.58674390892,18.9976430914,2.06121554724,15.9888894789,109.624518588,106.63278817,2.97173041782,0.02
 02/12  19:00:00,102.399794905,19.1234874478,2.62735869361,17.5623084606,2.06121554724,15.9888894789,90.9355134722,87.9437830544,2.97173041782,0.02
 02/12  20:00:00,121.265818069,23.9043593098,2.38711583416,23.6227159264,2.06121554724,15.9888894789,114.425278657,111.433548239,2.97173041782,0.02
 02/12  21:00:00,104.870075604,19.1234874478,1.35387314812,21.1524330294,2.06121554724,15.9888894789,93.0955091306,90.1037787128,2.97173041782,0.02
 02/12  22:00:00,124.015240521,23.9043593098,0.741552399677,27.7140422344,2.06121554724,15.9888894789,116.83354004,113.841809622,2.97173041782,0.02
 02/12  23:00:00,107.479328654,19.1234874478,0.258785853036,24.3202595337,2.06121554724,15.9888894789,94.6725171214,91.6807867036,2.97173041782,0.02
 02/12  24:00:00,127.398544095,23.9043593098,0.614205809669,30.834482892,2.06121554724,15.9888894789,118.446269811,115.454539393,2.97173041782,0.02
 02/13  01:00:00,111.330251342,19.1234874478,0.113133826802,25.8744383755,4.12243109448,15.9888894789,95.3628831625,92.3711527446,2.97173041782,0.02
 02/13  02:00:00,132.145083115,23.9043593098,0.0,32.9990932771,4.12243109448,15.9888894789,130.409035741,127.417305323,2.97173041782,0.02
 02/13  03:00:00,115.04109183,19.1234874478,0.0,28.5933145513,4.12243109448,15.9888894789,116.157577287,113.165846869,2.97173041782,0.02
 02/13  04:00:00,134.743604762,23.9043593098,0.0,35.5795170108,4.12243109448,15.9888894789,142.720907591,139.729177173,2.97173041782,0.02
 02/13  05:00:00,151.958988646,27.8380550332,0.0,25.2714447484,12.3672932834,24.9413748627,156.912087239,151.939203209,4.9528840297,0.02
 02/13  06:00:00,208.930053303,28.2616431024,0.0129658703903,80.6703523222,12.3672932834,24.9413748627,214.119050061,209.146166031,4.9528840297,0.02
 02/13  07:00:00,256.839362144,28.6852311717,0.0,72.4960067886,24.7345865669,70.7195625826,257.023545203,247.097777144,9.90576805939,0.02
 02/13  08:00:00,256.232164668,28.6861434361,0.0,53.2893901107,37.1018798503,92.3937384068,239.742855368,229.817087309,9.90576805939,0.02
 02/13  09:00:00,254.978680145,28.6925864642,2.41282387635,41.7287690899,37.1018798503,104.434947198,210.535754711,191.997264871,9.90576805939,8.63272178019
 02/13  10:00:00,260.669692452,28.6996222025,6.21053247177,33.2270568293,37.1018798503,116.476155989,177.082436706,167.156668647,9.90576805939,0.02
 02/13  11:00:00,255.894784691,28.7048213639,8.1228580738,27.9092072574,37.1018798503,116.476155989,173.232955673,154.683674602,9.90576805939,8.64351301136
 02/13  12:00:00,251.694022074,28.7122470755,9.18540007784,23.4727944735,37.1018798503,116.476155989,165.169410644,146.618032167,9.90576805939,8.64561041741
 02/13  13:00:00,237.77001114,28.7210845157,9.7313428398,19.0884692179,37.1018798503,104.434947198,149.212406389,139.28663833,9.90576805939,0.02
 02/13  14:00:00,245.569997423,28.7419770844,10.572979421,16.2103758947,37.1018798503,116.476155989,151.061858225,132.510426983,9.90576805939,8.64566318241
 02/13  15:00:00,243.708457808,28.764280901,11.0357750123,13.8692495421,37.1018798503,116.476155989,137.469741356,127.543973297,9.90576805939,0.02
 02/13  16:00:00,242.710842831,28.7758156462,11.0369107559,12.3398817725,37.1018798503,116.476155989,144.066093386,125.519011007,9.90576805939,8.64131431909
 02/13  17:00:00,241.651660337,28.7654189387,10.7397238632,11.6521429968,37.1018798503,116.476155989,145.722937859,127.181878689,9.90576805939,8.63529111037
 02/13  18:00:00,255.906265024,28.7650056442,9.88948043479,12.4999038727,37.1018798503,116.476155989,141.921990602,131.996222542,9.90576805939,0.02
 02/13  19:00:00,158.642472449,26.143702756,5.74769401525,0.0,24.7345865669,47.5788473902,90.6576899073,85.6848058776,4.9528840297,0.02
 02/13  20:00:00,159.82842078,27.4144669639,4.1104609248,0.507473582518,24.7345865669,47.5788473902,93.5043167735,88.5314327438,4.9528840297,0.02
 02/13  21:00:00,136.550227512,26.143702756,1.76554603004,0.0,12.3672932834,38.6892022431,107.390005386,104.398274969,2.97173041782,0.02
 02/13  22:00:00,116.045938519,22.4681184589,2.16658024749,3.68399057512,12.3672932834,27.0668015668,100.984943266,89.4063772829,2.97173041782,8.60683556524
 02/13  23:00:00,94.3739340206,19.5470755171,2.07783103921,9.54131802288,4.12243109448,15.9888894789,80.9582303124,77.9664998946,2.97173041782,0.02
 02/13  24:00:00,106.761956054,23.4807712405,1.25413250435,10.4775127912,4.12243109448,15.9888894789,103.828826371,100.837095953,2.97173041782,0.02
 02/14  01:00:00,99.1984589058,19.5470755171,0.115101387149,15.3165109421,4.12243109448,15.9888894789,85.1619256678,82.1701952499,2.97173041782,0.02
 02/14  02:00:00,111.353415635,23.4807712405,0.0493200421563,14.9158114184,4.12243109448,15.9888894789,117.76656114,114.774830722,2.97173041782,0.02
 02/14  03:00:00,105.708241597,19.5470755171,0.0,20.1413303859,4.12243109448,15.9888894789,104.288951965,101.297221547,2.97173041782,0.02
 02/14  04:00:00,116.848262299,23.4807712405,0.0,18.7711078934,4.12243109448,15.9888894789,132.397923193,129.406192775,2.97173041782,0.02
 02/14  05:00:00,147.626078161,28.2616431024,0.0,20.2911877765,12.3672932834,24.9413748627,157.645703498,152.672819468,4.9528840297,0.02
 02/14  06:00:00,178.361790753,27.8450866866,0.0,51.3536197682,12.3672932834,24.9413748627,207.656216471,202.683332441,4.9528840297,0.02
 02/14  07:00:00,238.229562272,28.6961246303,0.0,55.1324412774,24.7345865669,70.7195625826,239.16123469,229.23546663,9.90576805939,0.02
 02/14  08:00:00,241.680418084,28.73830728,0.0,39.3090852631,37.1018798503,92.3937384068,225.483392846,215.557624787,9.90576805939,0.02
 02/14  09:00:00,242.529338266,28.7525118067,1.41335038024,31.1228044121,37.1018798503,104.434947198,202.732477253,184.193977593,9.90576805939,8.63273160142
 02/14  10:00:00,249.804948636,28.7653282986,5.49633926122,24.9883152417,37.1018798503,116.476155989,170.916657496,160.990889437,9.90576805939,0.02
 02/14  11:00:00,247.636457612,28.7774458822,8.46578839266,21.0314691597,37.1018798503,116.476155989,163.74515131,145.197648566,9.90576805939,8.64173468434
 02/14  12:00:00,246.654726354,28.8020043131,10.367638727,17.2073607342,37.1018798503,116.476155989,143.930451571,134.004683511,9.90576805939,0.02
 02/14  13:00:00,234.25786106,28.8715040769,11.3898289591,13.5897493764,37.1018798503,104.434947198,141.817115694,123.272086496,9.90576805939,8.63926113928
 02/14  14:00:00,242.599466676,28.8965121973,12.2802252809,11.4066926753,37.1018798503,116.476155989,135.965917694,117.414521067,9.90576805939,8.6456285669
 02/14  15:00:00,241.51633715,28.8811725477,12.3879989448,10.0798493746,37.1018798503,116.476155989,126.940713473,117.014945414,9.90576805939,0.02
 02/14  16:00:00,240.468809387,28.8964854198,11.8442223809,9.50010289242,37.1018798503,116.476155989,137.600126278,119.053127448,9.90576805939,8.64123077039
 02/14  17:00:00,240.181565073,28.9102701079,11.2883449366,9.92335746429,37.1018798503,116.476155989,131.156474136,121.230706077,9.90576805939,0.02
 02/14  18:00:00,255.332882236,28.9195942988,10.7377297814,10.536939396,37.1018798503,116.476155989,141.814804903,123.28549375,9.90576805939,8.62354309342
 02/14  19:00:00,160.507351791,27.1320749177,7.20789888714,0.0139945753586,24.7345865669,47.5788473902,87.9358073535,82.9629233238,4.9528840297,0.02
 02/14  20:00:00,156.499532586,27.4144669639,6.17808096433,0.269251573138,24.7345865669,47.5788473902,91.6590091592,86.6861251295,4.9528840297,0.02
 02/14  21:00:00,129.601392925,26.143702756,4.93453512745,0.0,12.3672932834,38.6892022431,105.285353939,102.293623521,2.97173041782,0.02
 02/14  22:00:00,106.15734086,21.5927031157,3.91056734783,1.05734150005,12.3672932834,27.0668015668,90.5635579322,87.5718275144,2.97173041782,0.02
 02/14  23:00:00,83.991764765,19.038769834,3.28002440419,4.819096263,4.12243109448,15.9888894789,80.2185688364,77.2268384186,2.97173041782,0.02
 02/14  24:00:00,101.447677643,23.9043593098,4.01386646564,9.10255728101,4.12243109448,15.9888894789,102.541056466,99.5493260483,2.97173041782,0.02
 02/15  01:00:00,89.3846411678,19.1234874478,2.92950435893,8.99192978555,4.12243109448,15.9888894789,83.5894093714,80.5976789536,2.97173041782,0.02
 02/15  02:00:00,104.766545691,23.9043593098,3.80675879334,13.0538407316,4.12243109448,15.9888894789,105.788218179,102.796487761,2.97173041782,0.02
 02/15  03:00:00,91.9516913617,19.1234874478,2.32886589885,11.7212578175,4.12243109448,15.9888894789,86.0481872591,83.0564568413,2.97173041782,0.02
 02/15  04:00:00,109.005808555,23.9043593098,2.6196970272,16.5137936064,4.12243109448,15.9888894789,108.147090607,105.155360189,2.97173041782,0.02
 02/15  05:00:00,129.651818836,27.8380550332,2.48647850258,11.349467447,12.3672932834,24.9413748627,121.720447161,116.747563131,4.9528840297,0.02
 02/15  06:00:00,174.226633218,28.2754627718,4.75192545072,51.0878668078,12.3672932834,24.9413748627,198.386012982,184.831153156,4.9528840297,8.60197579583
 02/15  07:00:00,219.008426008,28.7319538948,3.4118328029,41.3489996628,24.7345865669,70.7195625826,203.987269353,194.061501293,9.90576805939,0.02
 02/15  08:00:00,229.640966686,28.7807038177,2.36409259026,29.8216885053,37.1018798503,92.3937384068,191.78838416,181.862616101,9.90576805939,0.02
 02/15  09:00:00,232.700807205,28.8017028266,4.38417581234,24.3659839476,37.1018798503,104.434947198,177.725365724,167.799597665,9.90576805939,0.02
 02/15  10:00:00,238.441058168,28.8329860991,7.28990246045,18.7200302613,37.1018798503,116.476155989,167.613777643,149.071416605,9.90576805939,8.63659297904
 02/15  11:00:00,236.286390511,28.8989837684,9.84516519225,15.121441405,37.1018798503,116.476155989,143.141298952,133.215530892,9.90576805939,0.02
 02/15  12:00:00,237.449249091,28.9735952188,11.3672049427,12.393635628,37.1018798503,116.476155989,139.36621256,120.814919188,9.90576805939,8.64552531265
 02/15  13:00:00,226.843914745,29.032820385,12.2736016797,10.2792656016,37.1018798503,104.434947198,132.761897151,114.216681096,9.90576805939,8.63944799581
 02/15  14:00:00,236.562048521,29.1255675584,12.7307686876,8.67656336289,37.1018798503,116.476155989,118.042700699,108.116932639,9.90576805939,0.02
 02/15  15:00:00,236.025892123,29.0552264509,12.3821848393,7.75776841835,37.1018798503,116.476155989,129.03509581,110.485897127,9.90576805939,8.64343062359
 02/15  16:00:00,233.723346538,29.0426371638,12.1293117352,7.20184119274,37.1018798503,116.476155989,122.312433802,112.386665743,9.90576805939,0.02
 02/15  17:00:00,232.55563378,29.0438671938,11.8358622252,7.0935645223,37.1018798503,116.476155989,132.531635436,113.990547171,9.90576805939,8.6353202061
 02/15  18:00:00,245.859844212,29.0403699336,11.2746781146,7.52772877098,37.1018798503,116.476155989,126.962905174,117.037137115,9.90576805939,0.02
 02/15  19:00:00,155.813390752,27.1320749177,6.76852461325,0.0,24.7345865669,47.5788473902,86.4302329702,81.4573489405,4.9528840297,0.02
 02/15  20:00:00,156.149058353,27.6968590101,5.37323171729,0.107861399868,24.7345865669,47.5788473902,99.293400061,85.7309334431,4.9528840297,8.60958258818
 02/15  21:00:00,135.826503286,26.5672908253,4.70187884605,0.226634881828,12.3672932834,38.6892022431,103.918110697,100.926380279,2.97173041782,0.02
 02/15  22:00:00,110.960207628,20.9149622048,3.72386747579,0.0,12.3672932834,27.0668015668,89.5644565173,86.5727260995,2.97173041782,0.02
 02/15  23:00:00,90.4863305804,19.5470755171,1.91481732857,5.50419035237,4.12243109448,15.9888894789,79.3991225803,76.4073921624,2.97173041782,0.02
 02/15  24:00:00,105.214031994,23.4807712405,2.47069421859,6.90215660061,4.12243109448,15.9888894789,101.219986311,98.2282558929,2.97173041782,0.02
 02/16  01:00:00,96.8324225646,19.5470755171,2.27662634988,11.0998284241,4.12243109448,15.9888894789,82.4096968388,79.417966421,2.97173041782,0.02
 02/16  02:00:00,106.91609061,23.4807712405,2.76461749653,10.5533659174,4.12243109448,15.9888894789,104.447305267,101.455574849,2.97173041782,0.02
 02/16  03:00:00,99.4572119594,19.5470755171,1.8588953743,15.4008780397,4.12243109448,15.9888894789,84.9253599609,81.933629543,2.97173041782,0.02
 02/16  04:00:00,110.091348978,23.4807712405,1.44544841414,13.514138711,4.12243109448,15.9888894789,107.079275145,104.087544727,2.97173041782,0.02
 02/16  05:00:00,140.993861659,28.2616431024,0.0615286050487,15.900468683,12.3672932834,24.9413748627,123.932152306,118.959268276,4.9528840297,0.02
 02/16  06:00:00,170.686134125,27.846747812,2.15381031285,43.0174164089,12.3672932834,24.9413748627,191.784278319,186.81139429,4.9528840297,0.02
 02/16  07:00:00,225.359345014,28.7470435916,4.09442102464,43.0281514733,24.7345865669,70.7195625826,202.031072574,192.105304515,9.90576805939,0.02
 02/16  08:00:00,234.010010062,28.8011944425,4.18356731976,29.9745056013,37.1018798503,92.3937384068,183.055959579,173.130191519,9.90576805939,0.02
 02/16  09:00:00,239.067316236,28.8200082001,5.50322463723,23.8431267259,37.1018798503,104.434947198,180.038762123,161.500286327,9.90576805939,8.63270773658
 02/16  10:00:00,248.000629764,28.8572915346,7.77063340599,19.3232228559,37.1018798503,116.476155989,155.554170873,145.628402814,9.90576805939,0.02
 02/16  11:00:00,244.750588167,28.9165535881,8.92719274953,15.7319294144,37.1018798503,116.476155989,153.819870773,135.270539946,9.90576805939,8.64356276717
 02/16  12:00:00,243.395855413,28.9854999075,10.0739224359,13.0555531026,37.1018798503,116.476155989,144.066179126,125.516096877,9.90576805939,8.64431418898
 02/16  13:00:00,231.430717442,29.078625506,10.825035335,11.0380707131,37.1018798503,104.434947198,127.527242341,117.601474281,9.90576805939,0.02
 02/16  14:00:00,240.438665962,29.1853215636,11.3846702486,9.35489019715,37.1018798503,116.476155989,129.828852968,111.277370714,9.90576805939,8.64571419486
 02/16  15:00:00,240.458040499,29.1913100625,12.2800226282,7.99892726469,37.1018798503,116.476155989,125.407951817,106.858802125,9.90576805939,8.64338163228
 02/16  16:00:00,239.836392702,29.1852401477,12.3923850983,7.06518395156,37.1018798503,116.476155989,114.729514893,104.803746834,9.90576805939,0.02
 02/16  17:00:00,239.243452677,29.1012617908,11.8474519006,6.81559821384,37.1018798503,116.476155989,128.16078391,109.619661564,9.90576805939,8.63535428728
 02/16  18:00:00,251.356079766,29.0878914701,11.0005258747,7.1591944641,37.1018798503,116.476155989,124.819329983,114.893561924,9.90576805939,0.02
 02/16  19:00:00,161.442695529,27.2732709408,5.59778616345,0.0,24.7345865669,47.5788473902,85.1994806977,80.226596668,4.9528840297,0.02
 02/16  20:00:00,159.812325732,27.6968590101,2.75834416072,0.157868277951,24.7345865669,47.5788473902,90.0626163582,85.0897323285,4.9528840297,0.02
 02/16  21:00:00,136.882186801,26.5672908253,0.508013829873,0.267759447118,12.3672932834,38.6892022431,104.446891726,101.455161308,2.97173041782,0.02
 02/16  22:00:00,113.391144396,21.9315735711,0.173982882325,1.78790980681,12.3672932834,27.0668015668,100.418356304,88.8398083135,2.97173041782,8.60681757234
 02/16  23:00:00,90.1728115512,19.1234874478,0.116251590531,5.9124521755,4.12243109448,15.9888894789,81.7645181731,78.7727877553,2.97173041782,0.02
 02/16  24:00:00,108.080279453,23.9043593098,0.128978846953,10.6628796079,4.12243109448,15.9888894789,107.13434687,104.142616452,2.97173041782,0.02
 02/17  01:00:00,95.4026611266,19.1234874478,0.0454670050092,11.0404885794,4.12243109448,15.9888894789,89.2888854903,86.2971550725,2.97173041782,0.02
 02/17  02:00:00,111.931136489,23.9043593098,0.0963296711854,15.5554785492,4.12243109448,15.9888894789,111.273127317,108.281396899,2.97173041782,0.02
 02/17  03:00:00,97.7621240358,19.1234874478,0.0603725520773,14.4703053088,4.12243109448,15.9888894789,88.5142298975,85.5224994797,2.97173041782,0.02
 02/17  04:00:00,114.972468981,23.9043593098,0.696232900005,18.6288676808,4.12243109448,15.9888894789,108.292602106,105.300871688,2.97173041782,0.02
 02/17  05:00:00,136.697905487,27.8380550332,1.1233194751,13.4811691707,12.3672932834,24.9413748627,122.015270704,117.042386674,4.9528840297,0.02
 02/17  06:00:00,180.056362474,28.2702531846,4.60827131433,53.6975589615,12.3672932834,24.9413748627,189.960481796,184.987597766,4.9528840297,0.02
 02/17  07:00:00,220.807664127,28.7394371011,4.90276465025,42.370824229,24.7345865669,70.7195625826,198.826884562,188.901116502,9.90576805939,0.02
 02/17  08:00:00,231.775819342,28.7993778264,5.55142419232,31.1720369934,37.1018798503,92.3937384068,180.096591132,170.170823073,9.90576805939,0.02
 02/17  09:00:00,237.776462913,28.81900477,6.3637003661,27.0837284142,37.1018798503,104.434947198,178.628553474,160.090088699,9.90576805939,8.63269671579
 02/17  10:00:00,245.534608195,28.8297192576,7.24927749078,23.9645749045,37.1018798503,116.476155989,162.842858874,152.917090814,9.90576805939,0.02
 02/17  11:00:00,240.215744177,28.8377913854,8.34911145101,21.0460866506,37.1018798503,116.476155989,164.291013516,145.741796995,9.90576805939,8.64344846173
 02/17  12:00:00,236.342798898,28.8514120909,9.15919541343,18.3809607623,37.1018798503,116.476155989,149.712218999,139.78645094,9.90576805939,0.02
 02/17  13:00:00,221.963973762,28.8823085901,9.69948463774,15.8522750187,37.1018798503,104.434947198,153.291656896,134.746559951,9.90576805939,8.63932888533
 02/17  14:00:00,229.461982691,28.9139952836,10.2521039461,13.835536568,37.1018798503,116.476155989,148.643149646,130.091841341,9.90576805939,8.64554024589
 02/17  15:00:00,227.394287382,28.9451261578,10.5054788159,12.5725366464,37.1018798503,116.476155989,136.99663563,127.070867571,9.90576805939,0.02
 02/17  16:00:00,226.188061375,28.9765656924,10.503441901,11.8458982299,37.1018798503,116.476155989,144.086057829,125.538999323,9.90576805939,8.64129044672
 02/17  17:00:00,225.506838157,28.9977078434,10.4972160084,11.6788738491,37.1018798503,116.476155989,134.667620293,124.741852234,9.90576805939,0.02
 02/17  18:00:00,238.148904007,29.0119982584,10.4941614622,11.8042509882,37.1018798503,116.476155989,142.900349922,124.371302152,9.90576805939,8.62327971039
 02/17  19:00:00,146.019628317,27.2732709408,7.4691078508,0.0551676231291,24.7345865669,47.5788473902,89.6261975787,84.653313549,4.9528840297,0.02
 02/17  20:00:00,146.224041235,27.6968590101,7.29974627455,0.311739016821,24.7345865669,47.5788473902,92.8345356099,87.8616515802,4.9528840297,0.02
 02/17  21:00:00,124.591144361,26.5672908253,7.23128991597,0.496313349708,12.3672932834,38.6892022431,105.721941023,102.730210605,2.97173041782,0.02
 02/17  22:00:00,101.86220394,21.1267562394,6.17939456279,0.315403738003,12.3672932834,27.0668015668,90.6801477282,87.6884173104,2.97173041782,0.02
 02/17  23:00:00,83.1773494723,19.5470755171,4.93126339087,6.68425107049,4.12243109448,15.9888894789,80.0025339519,77.0108035341,2.97173041782,0.02
 02/17  24:00:00,94.4639322253,23.4807712405,6.08575674057,7.29035675704,4.12243109448,15.9888894789,101.733321513,98.7415910952,2.97173041782,0.02
 02/18  01:00:00,88.7615944547,19.5470755171,4.7206628235,10.9133594768,4.12243109448,15.9888894789,82.6938032746,79.7020728568,2.97173041782,0.02
 02/18  02:00:00,98.0812052353,23.4807712405,6.01702116418,10.0881944461,4.12243109448,15.9888894789,104.395835462,101.404105044,2.97173041782,0.02
 02/18  03:00:00,91.1189450572,19.5470755171,4.68850083538,13.7267584649,4.12243109448,15.9888894789,84.7616244347,81.7698940169,2.97173041782,0.02
 02/18  04:00:00,99.6958553148,23.4807712405,5.9539588899,12.2668416931,4.12243109448,15.9888894789,106.576271702,103.584541284,2.97173041782,0.02
 02/18  05:00:00,112.343938079,28.2616431024,6.67065831126,15.9369624519,4.12243109448,16.0517297156,126.990787889,123.999057472,2.97173041782,0.02
 02/18  06:00:00,108.735510648,27.8380550332,6.92685110402,13.7631518513,4.12243109448,16.0517297156,136.845851288,125.272141728,2.97173041782,8.60197914178
 02/18  07:00:00,134.669005073,28.6852311717,7.48971732513,20.1399818648,4.12243109448,39.6058045677,137.87737769,134.885647272,2.97173041782,0.02
 02/18  08:00:00,201.262364762,28.6852311717,11.2661393358,60.0721025727,12.3672932834,65.3531420225,193.098083274,188.125199245,4.9528840297,0.02
 02/18  09:00:00,192.645646513,28.6852311717,11.5608047274,49.8016048852,12.3672932834,68.2430321324,188.691039327,183.718155297,4.9528840297,0.02
 02/18  10:00:00,211.530780297,28.6895484702,11.8696942617,40.3510382651,16.4897243779,93.1370602926,176.56635976,168.621745312,7.92461444751,0.02
 02/18  11:00:00,208.208087002,28.6956789958,12.0879380946,36.9368193132,16.4897243779,93.1370602926,170.806002392,162.861387944,7.92461444751,0.02
 02/18  12:00:00,205.576834708,28.6986811538,12.0882323754,34.2745966801,16.4897243779,93.1370602926,176.769755015,160.227729386,7.92461444751,8.61741118217
 02/18  13:00:00,193.654969953,28.7001829979,12.09150222,32.0633856649,16.4897243779,83.9857416113,166.229122203,158.284507755,7.92461444751,0.02
 02/18  14:00:00,190.746632395,28.7010619805,12.4447639979,30.4399826963,16.4897243779,83.9857416113,163.843172756,155.898558309,7.92461444751,0.02
 02/18  15:00:00,189.291903972,28.7016531976,12.9907490624,29.173380547,16.4897243779,83.9857416113,160.715089964,152.770475516,7.92461444751,0.02
 02/18  16:00:00,142.872298729,28.6852311717,9.8367875191,2.86882983205,12.3672932834,70.6512738906,106.915831357,101.942947327,4.9528840297,0.02
 02/18  17:00:00,145.615201419,28.6852311717,9.5386430726,5.82034880644,12.3672932834,70.6512738906,116.415756128,102.849086786,4.9528840297,8.61378531159
 02/18  18:00:00,147.147600504,28.6852311717,9.52501616157,7.58374197358,12.3672932834,58.1284167478,111.00890876,106.03602473,4.9528840297,0.02
 02/18  19:00:00,106.540567496,26.143702756,9.37955275945,0.0,12.3672932834,24.9413748627,110.232886794,105.260002764,4.9528840297,0.02
 02/18  20:00:00,108.331646976,26.5672908253,9.34921568455,1.36911263734,12.3672932834,24.9413748627,113.492372353,108.519488323,4.9528840297,0.02
 02/18  21:00:00,104.864832131,28.2616431024,9.060938051,11.1458372757,4.12243109448,16.0517297156,121.708035702,118.716305285,2.97173041782,0.02
 02/18  22:00:00,93.4558817738,22.609314482,7.26202490819,10.5366853288,4.12243109448,15.9888894789,100.756589259,97.7648588415,2.97173041782,0.02
 02/18  23:00:00,89.9634698298,19.5470755171,6.17246053374,14.1692828016,4.12243109448,15.9888894789,86.4128388248,83.421108407,2.97173041782,0.02
 02/18  24:00:00,97.9677115689,23.4807712405,7.83169416678,12.4830785934,4.12243109448,15.9888894789,108.542067973,105.550337555,2.97173041782,0.02
 02/19  01:00:00,90.5863696312,19.5470755171,6.13742538641,16.7634604192,2.06121554724,15.9888894789,88.496079984,85.5043495662,2.97173041782,0.02
 02/19  02:00:00,98.1228173469,23.4807712405,7.47654928266,14.748441461,2.06121554724,15.9888894789,111.354919775,108.363189357,2.97173041782,0.02
 02/19  03:00:00,93.0150326451,19.5470755171,5.70534609574,18.8799423703,2.06121554724,15.9888894789,90.0618612442,87.0701308264,2.97173041782,0.02
 02/19  04:00:00,100.843039526,23.4807712405,7.21784613462,16.3628839058,2.06121554724,15.9888894789,112.840202336,109.848471919,2.97173041782,0.02
 02/19  05:00:00,94.7143758114,19.5470755171,5.68039989688,20.7013708822,2.06121554724,15.9888894789,91.1742500616,88.1825196437,2.97173041782,0.02
 02/19  06:00:00,101.514803319,23.4807712405,7.17651976754,17.6726342003,2.06121554724,15.9888894789,114.053507071,111.061776653,2.97173041782,0.02
 02/19  07:00:00,92.0653443299,19.5470755171,5.66079464969,22.2483518304,2.06121554724,15.9888894789,92.0142973659,89.0225669481,2.97173041782,0.02
 02/19  08:00:00,89.7512246224,23.4807712405,7.15634371484,18.2398560739,2.06121554724,15.9888894789,114.391176374,111.399445956,2.97173041782,0.02
 02/19  09:00:00,108.914912753,19.5470755171,5.69384532306,18.8912924045,4.12243109448,41.7362269337,89.4637314473,84.4908474176,4.9528840297,0.02
 02/19  10:00:00,115.395631721,23.4807712405,7.22890568617,14.3765164684,4.12243109448,41.7362269337,108.524242314,103.551358284,4.9528840297,0.02
 02/19  11:00:00,107.316675865,19.5470755171,5.68150804479,16.6440753274,4.12243109448,41.7362269337,87.1977520571,82.2248680274,4.9528840297,0.02
 02/19  12:00:00,114.140572636,23.4807712405,7.51239263948,12.3402382058,4.12243109448,41.7362269337,106.886642543,101.913758514,4.9528840297,0.02
 02/19  13:00:00,104.538282986,19.5470755171,6.2604037489,14.2856196204,4.12243109448,41.7362269337,86.2227837833,81.2498997536,4.9528840297,0.02
 02/19  14:00:00,110.768016273,23.4807712405,8.4247075292,10.6190830914,4.12243109448,41.7362269337,106.122832072,101.149948043,4.9528840297,0.02
 02/19  15:00:00,102.087691333,19.5470755171,6.80936604089,12.927106208,4.12243109448,41.7362269337,86.0392150127,81.066330983,4.9528840297,0.02
 02/19  16:00:00,108.708396634,23.4807712405,8.6218475809,10.2861977396,4.12243109448,41.7362269337,115.186964871,101.632801987,4.9528840297,8.60127885445
 02/19  17:00:00,83.5229412766,19.5470755171,6.80529414995,13.5334300372,4.12243109448,24.8785346261,87.1643211892,82.1914371595,4.9528840297,0.02
 02/19  18:00:00,94.7274880076,23.4807712405,8.57034656529,14.0079337473,2.06121554724,15.9888894789,111.612382823,108.620652405,2.97173041782,0.02
 02/19  19:00:00,92.1525902392,19.5470755171,6.53929364983,18.5959568255,2.06121554724,15.9888894789,91.7377668778,88.74603646,2.97173041782,0.02
 02/19  20:00:00,97.8907550311,23.4807712405,7.99706072501,16.1335723987,2.06121554724,15.9888894789,114.860702019,111.868971601,2.97173041782,0.02
 02/19  21:00:00,92.863666895,19.5470755171,6.55915120547,20.8341989822,2.06121554724,15.9888894789,92.9881471819,89.9964167641,2.97173041782,0.02
 02/19  22:00:00,99.1426105027,23.4807712405,8.48643887869,17.7736209273,2.06121554724,15.9888894789,115.954022357,112.962291939,2.97173041782,0.02
 02/19  23:00:00,94.2000759701,19.5470755171,6.5183704499,22.8050318914,2.06121554724,15.9888894789,93.7811058688,90.789375451,2.97173041782,0.02
 02/19  24:00:00,99.7319390098,23.4807712405,7.96743391504,19.2998961744,2.06121554724,15.9888894789,116.909714148,113.91798373,2.97173041782,0.02
 02/20  01:00:00,96.2162844943,19.5470755171,6.32663048275,24.3460106339,2.06121554724,15.9888894789,94.3169087942,91.3251783764,2.97173041782,0.02
 02/20  02:00:00,101.286884069,23.4807712405,7.71741094855,20.4910710588,2.06121554724,15.9888894789,117.470622912,114.478892494,2.97173041782,0.02
 02/20  03:00:00,97.8447447198,19.5470755171,5.98366463439,25.7656739099,2.06121554724,15.9888894789,94.8068857492,91.8151553314,2.97173041782,0.02
 02/20  04:00:00,104.059150048,23.4807712405,7.24635983712,21.6056379495,2.06121554724,15.9888894789,117.991382077,114.999651659,2.97173041782,0.02
 02/20  05:00:00,100.949475757,19.5470755171,5.40113915655,27.274519168,2.06121554724,15.9888894789,95.2865839544,92.2948535366,2.97173041782,0.02
 02/20  06:00:00,107.537790611,23.4807712405,6.08262984155,23.0274951872,2.06121554724,15.9888894789,118.680245458,115.68851504,2.97173041782,0.02
 02/20  07:00:00,98.8443097018,19.5470755171,4.68897329785,28.6673982246,2.06121554724,15.9888894789,95.7382887613,92.7465583435,2.97173041782,0.02
 02/20  08:00:00,93.7418942649,23.4807712405,6.62119758837,23.1060354446,2.06121554724,15.9888894789,118.540281455,115.548551037,2.97173041782,0.02
 02/20  09:00:00,113.271169044,19.5470755171,5.83874114196,24.3299303524,4.12243109448,41.7362269337,92.6885229584,87.7156389287,4.9528840297,0.02
 02/20  10:00:00,116.465256663,23.4807712405,8.14889708652,18.0658682908,4.12243109448,41.7362269337,111.966032425,106.993148396,4.9528840297,0.02
 02/20  11:00:00,107.441163502,19.5470755171,7.16477758185,19.9176264744,4.12243109448,41.7362269337,89.5452427209,84.5723586912,4.9528840297,0.02
 02/20  12:00:00,109.997306066,23.4807712405,10.0110124851,12.821797088,4.12243109448,41.7362269337,107.299456961,102.326572931,4.9528840297,0.02
 02/20  13:00:00,101.924261034,19.5470755171,8.46521370822,14.6693493375,4.12243109448,41.7362269337,86.5019328528,81.5290488231,4.9528840297,0.02
 02/20  14:00:00,106.969796997,23.4807712405,10.9140269189,10.2469032851,4.12243109448,41.7362269337,106.113127755,101.140243725,4.9528840297,0.02
 02/20  15:00:00,98.2402479071,19.5470755171,8.82887215969,12.2268458804,4.12243109448,41.7362269337,86.1749912415,81.2021072118,4.9528840297,0.02
 02/20  16:00:00,106.175895561,23.4807712405,11.0929426436,9.69655409101,4.12243109448,41.7362269337,106.790801166,101.817917136,4.9528840297,0.02
 02/20  17:00:00,81.8305461896,19.405879494,8.44843544896,11.8858436257,4.12243109448,24.8785346261,87.2302338226,82.2573497929,4.9528840297,0.02
 02/20  18:00:00,92.7375161451,23.4807712405,9.83882598434,13.8372882241,2.06121554724,15.9888894789,120.465734224,108.892023759,2.97173041782,8.60198004753
 02/20  19:00:00,89.9741381972,19.5470755171,6.84247454551,18.9622174712,2.06121554724,15.9888894789,92.4477272332,89.4559968154,2.97173041782,0.02
 02/20  20:00:00,95.8608368551,23.4807712405,8.75726960816,16.3669612749,2.06121554724,15.9888894789,115.673489314,112.681758897,2.97173041782,0.02
 02/20  21:00:00,91.9153658197,19.5470755171,7.45353853633,21.2842612852,2.06121554724,15.9888894789,93.5444473872,90.5527169693,2.97173041782,0.02
 02/20  22:00:00,98.3205357569,23.4807712405,9.12892001283,18.3589835032,2.06121554724,15.9888894789,116.57483615,113.583105733,2.97173041782,0.02
 02/20  23:00:00,95.9245625737,19.5470755171,7.29336300123,23.4207237753,2.06121554724,15.9888894789,94.0832636238,91.091533206,2.97173041782,0.02
 02/20  24:00:00,101.979430977,23.4807712405,9.12239253088,19.7387803963,2.06121554724,15.9888894789,116.970591698,113.97886128,2.97173041782,0.02
 02/21  01:00:00,97.9970846558,19.5470755171,7.11458649275,23.9516381353,4.12243109448,15.9888894789,93.7656355868,90.773905169,2.97173041782,0.02
 02/21  02:00:00,102.45487386,23.4807712405,9.18239394009,19.633490422,4.12243109448,15.9888894789,116.174690851,113.182960433,2.97173041782,0.02
 02/21  03:00:00,97.9085260846,19.5470755171,7.44499309127,24.5134027057,4.12243109448,15.9888894789,93.7094368169,90.7177063991,2.97173041782,0.02
 02/21  04:00:00,102.564191074,23.4807712405,9.12411383202,20.2530227173,4.12243109448,15.9888894789,116.428802434,113.437072016,2.97173041782,0.02
 02/21  05:00:00,127.217219757,28.2616431024,10.8374270076,20.011486717,12.3672932834,24.9413748627,133.316248762,128.343364732,4.9528840297,0.02
 02/21  06:00:00,163.882541554,27.8380550332,14.3213254932,54.537556732,12.3672932834,24.9413748627,202.67143558,197.69855155,4.9528840297,0.02
 02/21  07:00:00,218.51808724,28.6852311717,14.6407510045,55.9889185839,24.7345865669,70.7195625826,179.838026402,169.912258343,9.90576805939,0.02
 02/21  08:00:00,223.733349904,28.6852311717,14.8465958812,39.0723206648,37.1018798503,92.3937384068,158.22419046,148.2984224,9.90576805939,0.02
 02/21  09:00:00,227.078518915,28.6860673845,14.8555745328,32.5380895203,37.1018798503,104.434947198,159.500848164,140.963736886,9.90576805939,8.63134321911
 02/21  10:00:00,232.180385974,28.6876971908,14.5686700794,27.6657644556,37.1018798503,116.476155989,147.111119888,137.185351829,9.90576805939,0.02
 02/21  11:00:00,226.404769952,28.6902956383,14.6506856464,24.1094651879,37.1018798503,116.476155989,152.623777193,134.07450248,9.90576805939,8.64350665398
 02/21  12:00:00,222.763439412,28.6956749999,14.8526742516,20.9813501003,37.1018798503,116.476155989,140.062604197,130.136836138,9.90576805939,0.02
 02/21  13:00:00,210.131845723,28.7005104709,14.852605083,18.5622564032,37.1018798503,104.434947198,145.981346468,127.435903158,9.90576805939,8.63967525076
 02/21  14:00:00,217.430309369,28.7066459189,15.1822272111,16.5756425287,37.1018798503,116.476155989,142.664206125,124.112751185,9.90576805939,8.64568688005
 02/21  15:00:00,215.911494679,28.712341999,15.413076846,15.1911738326,37.1018798503,116.476155989,130.83988926,120.9141212,9.90576805939,0.02
 02/21  16:00:00,215.143165157,28.7181997831,15.418196403,14.2625558235,37.1018798503,116.476155989,137.867703915,119.320658749,9.90576805939,8.64127710699
 02/21  17:00:00,214.697069944,28.7342619298,15.41607866,13.6128162104,37.1018798503,116.476155989,127.783785081,117.858017021,9.90576805939,0.02
 02/21  18:00:00,227.135441778,28.7527851527,15.4137273111,13.1716793817,37.1018798503,116.476155989,135.051573753,116.522267126,9.90576805939,8.62353856709
 02/21  19:00:00,133.468432149,26.143702756,11.7950397675,0.0,24.7345865669,47.5788473902,91.164170757,86.1912867273,4.9528840297,0.02
 02/21  20:00:00,134.14525718,26.143702756,11.156278578,0.0,24.7345865669,47.5788473902,95.0631446844,90.0902606547,4.9528840297,0.02
 02/21  21:00:00,113.981048678,26.143702756,11.1046327377,0.0,12.3672932834,38.6892022431,108.07946776,105.087737342,2.97173041782,0.02
 02/21  22:00:00,93.740119358,20.9149622048,9.24874350015,0.0,12.3672932834,27.0668015668,92.038580891,89.0468504731,2.97173041782,0.02
 02/21  23:00:00,68.4381320764,17.4291351707,7.94853834721,0.0,4.12243109448,15.9888894789,81.4015070543,78.4097766365,2.97173041782,0.02
 02/21  24:00:00,79.5976261919,21.7864189633,10.0623765326,0.0,4.12243109448,15.9888894789,103.755324269,100.763593851,2.97173041782,0.02
 02/22  01:00:00,76.0409717862,18.4881053439,7.54889938645,3.26213909738,4.12243109448,15.9888894789,84.3269327166,81.3352022988,2.97173041782,0.02
 02/22  02:00:00,92.7425228561,23.4807712405,8.43913577445,6.73341782528,4.12243109448,15.9888894789,104.969892799,101.978162381,2.97173041782,0.02
 02/22  03:00:00,88.7961776705,19.5470755171,5.7368805154,10.206826543,4.12243109448,15.9888894789,93.6474202577,82.0737115525,2.97173041782,8.6019782873
 02/22  04:00:00,100.17572508,23.4807712405,6.56605488239,9.57830705784,4.12243109448,15.9888894789,106.969388698,103.977658281,2.97173041782,0.02
 02/22  05:00:00,129.214644558,28.2616431024,6.88235285245,10.2606839727,12.3672932834,24.9413748627,121.315634084,116.342750055,4.9528840297,0.02
 02/22  06:00:00,159.863568192,27.8481035753,9.87298683255,37.4958408752,12.3672932834,24.9413748627,190.48729736,185.51441333,4.9528840297,0.02
 02/22  07:00:00,210.350895768,28.7137775394,9.25177418046,36.6698767778,24.7345865669,70.7195625826,184.977294015,175.051525956,9.90576805939,0.02
 02/22  08:00:00,224.091933256,28.7540966625,8.80538709076,24.8145925003,37.1018798503,92.3937384068,167.781900989,157.85613293,9.90576805939,0.02
 02/22  09:00:00,230.088036581,28.7667918751,9.16063752976,19.5490209639,37.1018798503,104.434947198,158.202505077,148.276737018,9.90576805939,0.02
 02/22  10:00:00,237.778978165,28.7806447479,10.0514467973,15.2258055953,37.1018798503,116.476155989,157.441366036,138.898943194,9.90576805939,8.63665478329
 02/22  11:00:00,235.600720816,28.8323785259,11.4464805386,12.6686168671,37.1018798503,116.476155989,138.109130654,128.183362595,9.90576805939,0.02
 02/22  12:00:00,234.229437352,28.9553833064,12.7619588616,10.7769683702,37.1018798503,116.476155989,135.153514929,116.602214613,9.90576805939,8.64553225703
 02/22  13:00:00,222.044116411,29.1303426966,13.9172842613,9.18934837558,37.1018798503,104.434947198,124.289276731,105.743993687,9.90576805939,8.63951498444
 02/22  14:00:00,230.774942289,29.2577851861,15.0089796624,7.64037562986,37.1018798503,116.476155989,107.710583469,97.7848154097,9.90576805939,0.02
 02/22  15:00:00,229.642708242,29.3237071476,15.4452559838,6.15334335144,37.1018798503,116.476155989,114.035644336,95.486424042,9.90576805939,8.64345223483
 02/22  16:00:00,229.152390535,29.2538446133,15.4497686736,5.2082331968,37.1018798503,116.476155989,113.904207404,95.3571176369,9.90576805939,8.64132170732
 02/22  17:00:00,227.495632693,29.108214228,14.8451169678,4.95382235628,37.1018798503,116.476155989,108.744770815,98.8190027556,9.90576805939,0.02
 02/22  18:00:00,238.220227293,29.0650961673,13.7186024919,5.40805421782,37.1018798503,116.476155989,115.562081057,105.636312998,9.90576805939,0.02
 02/22  19:00:00,151.807295465,27.2732709408,9.60893716973,0.0,24.7345865669,47.5788473902,92.2511188646,78.6870893673,4.9528840297,8.61114546765
 02/22  20:00:00,151.612383694,27.2732709408,8.37075931803,0.0,24.7345865669,47.5788473902,88.9274112366,83.9545272069,4.9528840297,0.02
 02/22  21:00:00,131.387860691,26.9908788946,7.49857347485,0.148873144366,12.3672932834,38.6892022431,102.747752804,99.7560223858,2.97173041782,0.02
 02/22  22:00:00,106.23420004,20.9149622048,5.44571399483,0.0,12.3672932834,27.0668015668,88.7865220682,85.7947916504,2.97173041782,0.02
 02/22  23:00:00,80.0208382102,17.993919263,3.27034906569,0.737329605988,4.12243109448,15.9888894789,79.1160650672,76.1243346494,2.97173041782,0.02
 02/22  24:00:00,96.1293872627,23.4807712405,3.27962232311,3.90205357946,4.12243109448,15.9888894789,100.602523905,97.6107934871,2.97173041782,0.02
 02/23  01:00:00,88.4070977414,19.5470755171,2.45936309848,7.40139917783,4.12243109448,15.9888894789,81.9827245268,78.990994109,2.97173041782,0.02
 02/23  02:00:00,100.110274843,23.4807712405,2.68332725803,7.93595832161,4.12243109448,15.9888894789,103.822696876,100.830966458,2.97173041782,0.02
 02/23  03:00:00,93.3949215951,19.5470755171,1.69761480587,12.3445979515,4.12243109448,15.9888894789,84.4674003376,81.4756699198,2.97173041782,0.02
 02/23  04:00:00,103.278635554,23.4807712405,2.73881177663,11.1976989909,4.12243109448,15.9888894789,106.406329945,103.414599527,2.97173041782,0.02
 02/23  05:00:00,131.875506222,28.2616431024,3.3196631503,12.5644303658,12.3672932834,24.9413748627,120.774373564,115.801489534,4.9528840297,0.02
 02/23  06:00:00,161.138605269,27.8468382242,6.84075912277,39.0613053237,12.3672932834,24.9413748627,189.416345708,184.443461679,4.9528840297,0.02
 02/23  07:00:00,210.24042915,28.74639417,6.79558091217,37.576069144,24.7345865669,70.7195625826,191.321128352,181.395360293,9.90576805939,0.02
 02/23  08:00:00,224.202279043,28.7912879874,7.24426573918,27.0190281641,37.1018798503,92.3937384068,176.606959687,163.182675094,9.90576805939,3.51851653388
 02/23  09:00:00,232.173527267,28.8112264424,7.99711260328,23.4780571813,37.1018798503,104.434947198,168.23469309,153.205396666,9.90576805939,5.12352836466
 02/23  10:00:00,242.2221208,28.8269783365,9.55408334951,19.0901784121,37.1018798503,116.476155989,159.936740202,142.41174259,9.90576805939,7.61922955257
 02/23  11:00:00,241.096231035,28.8607109329,11.4606933261,15.500049066,37.1018798503,116.476155989,141.334567786,130.391001202,9.90576805939,1.03779852491
 02/23  12:00:00,239.813822511,28.8925916134,12.4767659208,13.1837061135,37.1018798503,116.476155989,141.813863492,123.262589977,9.90576805939,8.64550545526
 02/23  13:00:00,227.20614692,28.9331131736,12.7272350912,11.4106533297,37.1018798503,104.434947198,129.492720315,119.566952256,9.90576805939,0.02
 02/23  14:00:00,235.477925385,28.9726272915,13.0153355259,10.14514572,37.1018798503,116.476155989,135.131769049,116.580305713,9.90576805939,8.64569527663
 02/23  15:00:00,234.232541809,29.0063502457,13.2297058917,9.10326453776,37.1018798503,116.476155989,132.290399836,113.74125255,9.90576805939,8.6433792275
 02/23  16:00:00,233.279277344,29.0274448424,12.9370012666,8.83259842253,37.1018798503,116.476155989,123.471778716,113.546010656,9.90576805939,0.02
 02/23  17:00:00,232.297034432,29.0433199329,12.7218610701,8.77230407806,37.1018798503,116.476155989,132.30945191,113.768407053,9.90576805939,8.63527679766
 02/23  18:00:00,238.371269161,29.0516805775,12.3587140715,9.09703040882,37.1018798503,116.476155989,124.730334168,114.804566109,9.90576805939,0.02
 02/23  19:00:00,147.093787754,27.2732709408,8.48842593301,0.0,24.7345865669,47.5788473902,87.4774197384,82.5045357088,4.9528840297,0.02
 02/23  20:00:00,146.922415355,27.6968590101,7.5490258508,0.108021962069,24.7345865669,47.5788473902,91.6339157489,86.6610317192,4.9528840297,0.02
 02/23  21:00:00,126.485582597,26.5672908253,6.30305598198,0.256509278104,12.3672932834,38.6892022431,113.499304001,101.916568811,2.97173041782,8.61100477272
 02/23  22:00:00,105.948711068,21.5927031157,4.09524342019,1.05886820277,12.3672932834,27.0668015668,90.2592892876,87.2675588698,2.97173041782,0.02
 02/23  23:00:00,83.7578281962,18.8693346063,2.54515139524,4.00481797898,4.12243109448,15.9888894789,79.8998161536,76.9080857358,2.97173041782,0.02
 02/23  24:00:00,102.012563601,23.9043593098,2.42415079941,8.99728002966,4.12243109448,15.9888894789,102.546500503,99.5547700856,2.97173041782,0.02
 02/24  01:00:00,90.5399967703,19.1234874478,1.26836356352,9.22833913534,4.12243109448,15.9888894789,83.866538733,80.8748083151,2.97173041782,0.02
 02/24  02:00:00,106.741240079,23.9043593098,2.28689554569,13.6985326065,4.12243109448,15.9888894789,106.149590581,103.157860163,2.97173041782,0.02
 02/24  03:00:00,92.6933943185,19.1234874478,2.19744324949,12.1910247484,4.12243109448,15.9888894789,86.2332635753,83.2415331575,2.97173041782,0.02
 02/24  04:00:00,110.829313641,23.9043593098,1.78651765104,17.6548590504,4.12243109448,15.9888894789,108.585821256,105.594090838,2.97173041782,0.02
 02/24  05:00:00,132.443927745,27.8380550332,0.617412162484,12.4847497539,12.3672932834,24.9413748627,122.339295199,117.366411169,4.9528840297,0.02
 02/24  06:00:00,176.045650299,28.2775407602,3.06850396316,51.7752152644,12.3672932834,24.9413748627,190.20945441,185.236570381,4.9528840297,0.02
 02/24  07:00:00,217.498098649,28.7410607302,2.34514163312,42.0003462567,24.7345865669,70.7195625826,207.855828993,197.930060934,9.90576805939,0.02
 02/24  08:00:00,228.101251117,28.7990023818,3.44611108121,29.0028169934,37.1018798503,92.3937384068,187.505826408,177.580058348,9.90576805939,0.02
 02/24  09:00:00,230.609293854,28.8184356252,6.32851143932,23.3308397144,37.1018798503,104.434947198,177.512297544,158.973852076,9.90576805939,8.63267740924
 02/24  10:00:00,235.749887683,28.8525643014,10.2694371886,17.8066597002,37.1018798503,116.476155989,148.108115175,138.182347116,9.90576805939,0.02
 02/24  11:00:00,233.253798762,28.9152744069,12.4600903037,14.0189267106,37.1018798503,116.476155989,140.943672588,122.394403592,9.90576805939,8.64350093632
 02/24  12:00:00,233.49793213,28.9839852593,13.9929123371,11.1802533286,37.1018798503,116.476155989,122.199057621,112.273289562,9.90576805939,0.02
 02/24  13:00:00,221.767728911,29.0166780412,14.607645865,9.07248251385,37.1018798503,104.434947198,124.76624324,106.22077822,9.90576805939,8.63969696035
 02/24  14:00:00,230.643765284,29.0276442479,14.4023710115,7.74666421978,37.1018798503,116.476155989,124.976034628,106.424773931,9.90576805939,8.64549263743
 02/24  15:00:00,229.608272847,29.0431928735,14.4028121063,7.04455787188,37.1018798503,116.476155989,116.260447213,106.334679154,9.90576805939,0.02
 02/24  16:00:00,228.320100771,29.0572418398,13.7176380351,6.8397540271,37.1018798503,116.476155989,126.995848783,108.448808956,9.90576805939,8.64127176757
 02/24  17:00:00,229.163865363,29.0669196944,13.2213618987,7.09157887487,37.1018798503,116.476155989,120.525265246,110.599497187,9.90576805939,0.02
 02/24  18:00:00,240.847287673,29.0740957915,13.2215046485,7.65080357308,37.1018798503,116.476155989,128.965496334,110.436307747,9.90576805939,8.62342052765
