Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  19:00:00,154.042932118,27.2732709408,9.6098004821,0.0,24.7345865669,47.5788473902,85.6894868964,80.7166028667,4.9528840297,0.02
 02/24  20:00:00,153.939517427,27.6968590101,9.02122126032,0.0322089382238,24.7345865669,47.5788473902,90.3059793056,85.3330952759,4.9528840297,0.02
 02/24  21:00:00,131.871756823,26.5672908253,8.59952801883,0.12953329397,12.3672932834,38.6892022431,103.399870872,100.408140454,2.97173041782,0.02
 02/24  22:00:00,106.810076134,21.3385502741,7.0379558056,0.305454145708,12.3672932834,27.0668015668,88.8741558266,85.8824254088,2.97173041782,0.02
 02/24  23:00:00,80.7634137642,18.2763113092,5.71214445267,1.25703216898,4.12243109448,15.9888894789,78.7328165006,75.7410860828,2.97173041782,0.02
 02/24  24:00:00,94.6487507768,22.8877479435,6.63512880769,2.94930431786,4.12243109448,15.9888894789,101.367082089,98.3753516708,2.97173041782,0.02
 02/25  01:00:00,86.329699548,19.1234874478,4.38964134999,6.25980785358,4.12243109448,15.9888894789,82.4472326061,79.4555021883,2.97173041782,0.02
 02/25  02:00:00,101.793116381,23.9043593098,5.19240498046,9.89285590253,4.12243109448,15.9888894789,104.143322644,101.151592226,2.97173041782,0.02
 02/25  03:00:00,89.006241636,19.1234874478,4.18062860929,9.42148945771,4.12243109448,15.9888894789,93.125432133,81.5517234795,2.97173041782,8.6019782357
 02/25  04:00:00,103.844491085,23.9043593098,5.52895424323,13.1869598049,4.12243109448,15.9888894789,106.385831363,103.394100945,2.97173041782,0.02
 02/25  05:00:00,111.048979578,27.8380550332,6.08647231988,11.9474348779,4.12243109448,16.0517297156,126.500382902,123.508652484,2.97173041782,0.02
 02/25  06:00:00,115.96365637,28.2616431024,6.05015234992,15.6332271311,4.12243109448,16.0517297156,127.615333285,124.623602867,2.97173041782,0.02
 02/25  07:00:00,137.493036944,28.6852311717,6.05500475586,19.072114974,4.12243109448,39.6058045677,141.578854717,138.587124299,2.97173041782,0.02
 02/25  08:00:00,206.757372851,28.6852311717,9.58529134722,57.0068610538,12.3672932834,65.3531420225,197.942721059,192.969837029,4.9528840297,0.02
 02/25  09:00:00,197.3307441,28.6852311717,10.2385806249,43.7045850236,12.3672932834,68.2430321324,189.827920824,184.855036794,4.9528840297,0.02
 02/25  10:00:00,215.508079485,28.6975858345,11.4387186995,32.580755663,16.4897243779,93.1370602926,172.577872217,164.63325777,7.92461444751,0.02
 02/25  11:00:00,213.946434931,28.7035007498,12.4666365763,30.202296875,16.4897243779,93.1370602926,164.516074292,156.571459844,7.92461444751,0.02
 02/25  12:00:00,212.900612508,28.7054238385,13.0073845725,27.9969982347,16.4897243779,93.1370602926,169.015313748,152.47320751,7.92461444751,8.61749179023
 02/25  13:00:00,203.069313202,28.7062045169,13.2078858826,25.9451719604,16.4897243779,83.9857416113,157.348618417,149.40400397,7.92461444751,0.02
 02/25  14:00:00,201.398668197,28.7065569668,13.5704595502,23.6204571191,16.4897243779,83.9857416113,153.991504004,146.046889557,7.92461444751,0.02
 02/25  15:00:00,200.301675444,28.7067251208,13.1744516017,22.7826257225,16.4897243779,83.9857416113,153.597941843,145.653327396,7.92461444751,0.02
 02/25  16:00:00,158.461913406,28.6852311717,9.05099049664,0.506926145267,12.3672932834,70.6512738906,103.385233994,98.4123499642,4.9528840297,0.02
 02/25  17:00:00,160.337293621,28.6852311717,7.88122176313,2.04872805368,12.3672932834,70.6512738906,116.893147936,103.326490244,4.9528840297,8.61377366177
 02/25  18:00:00,159.32592497,28.6852311717,6.75736599252,4.79308234026,12.3672932834,58.1284167478,116.930703568,111.957819538,4.9528840297,0.02
 02/25  19:00:00,124.864165281,26.143702756,5.48593486066,0.0,12.3672932834,24.9413748627,108.941309091,103.968425061,4.9528840297,0.02
 02/25  20:00:00,130.827236669,27.2026729292,4.00473730833,3.31386631645,12.3672932834,24.9413748627,111.789497994,106.816613964,4.9528840297,0.02
 02/25  21:00:00,119.95736298,27.8380550332,2.6472230666,9.5195638312,4.12243109448,16.0517297156,120.877792516,117.886062098,2.97173041782,0.02
 02/25  22:00:00,109.426701918,23.0329025513,1.80631542906,14.2144316667,4.12243109448,15.9888894789,101.777883864,98.7861534462,2.97173041782,0.02
 02/25  23:00:00,99.3617019093,19.1234874478,1.11278240083,13.6040488831,4.12243109448,15.9888894789,86.3779635906,83.3862331728,2.97173041782,0.02
 02/25  24:00:00,117.25875109,23.9043593098,1.04060957588,18.2446212086,4.12243109448,15.9888894789,109.109562744,106.117832326,2.97173041782,0.02
 02/26  01:00:00,101.076296601,19.1234874478,0.280650939908,17.3670082045,2.06121554724,15.9888894789,88.8936806963,85.9019502785,2.97173041782,0.02
 02/26  02:00:00,119.811522673,23.9043593098,0.181453261028,22.6168281823,2.06121554724,15.9888894789,113.512510207,110.520779789,2.97173041782,0.02
 02/26  03:00:00,104.80948605,19.1234874478,0.0463980505405,20.4790011959,2.06121554724,15.9888894789,93.2724159552,90.2806855374,2.97173041782,0.02
 02/26  04:00:00,124.213288335,23.9043593098,0.0372544455058,26.2462491458,2.06121554724,15.9888894789,119.482638536,116.490908119,2.97173041782,0.02
 02/26  05:00:00,108.410626586,19.1234874478,0.0,23.486651466,2.06121554724,15.9888894789,100.381878234,97.3901478167,2.97173041782,0.02
 02/26  06:00:00,128.445319532,23.9043593098,0.0,29.7301345456,2.06121554724,15.9888894789,128.846780951,125.855050534,2.97173041782,0.02
 02/26  07:00:00,104.306182275,19.1234874478,0.0,25.7831909328,2.06121554724,15.9888894789,106.675188606,103.683458188,2.97173041782,0.02
 02/26  08:00:00,115.706726334,23.9043593098,0.0,30.1398034825,2.06121554724,15.9888894789,133.681428785,130.689698367,2.97173041782,0.02
 02/26  09:00:00,120.528236598,19.1234874478,0.0,20.2081386554,4.12243109448,41.7362269337,103.039204947,98.0663209169,4.9528840297,0.02
 02/26  10:00:00,136.458482566,23.9043593098,0.0312277248771,22.1325884374,4.12243109448,41.7362269337,119.371004769,114.39812074,4.9528840297,0.02
 02/26  11:00:00,116.164836094,19.1234874478,0.0482692717939,16.5800120646,4.12243109448,41.7362269337,91.7680521365,86.7951681068,4.9528840297,0.02
 02/26  12:00:00,131.28616185,23.9043593098,0.541708110493,18.2591430501,4.12243109448,41.7362269337,106.2528059,101.279921871,4.9528840297,0.02
 02/26  13:00:00,112.523273438,19.1234874478,1.51503377389,13.0379990368,4.12243109448,41.7362269337,92.2284876299,78.6736400021,4.9528840297,8.60196359807
 02/26  14:00:00,129.052403716,23.9043593098,3.17963985539,14.8610577384,4.12243109448,41.7362269337,102.579917879,97.6070338495,4.9528840297,0.02
 02/26  15:00:00,111.440637413,19.1234874478,2.9402397401,11.2140159701,4.12243109448,41.7362269337,83.0777347199,78.1048506902,4.9528840297,0.02
 02/26  16:00:00,129.64151099,23.9043593098,3.97465623133,14.7650829462,4.12243109448,41.7362269337,104.040123408,99.0672393784,4.9528840297,0.02
 02/26  17:00:00,96.5124719877,19.1234874478,3.11456904091,12.8338875283,4.12243109448,24.8785346261,85.8067493951,80.8338653654,4.9528840297,0.02
 02/26  18:00:00,116.158383289,23.9043593098,3.44898091811,20.6007246662,2.06121554724,15.9888894789,111.148519296,108.156788878,2.97173041782,0.02
 02/26  19:00:00,104.273678738,19.1234874478,2.28943946997,18.7395803575,2.06121554724,15.9888894789,91.7747764517,88.7830460339,2.97173041782,0.02
 02/26  20:00:00,124.08145068,23.9043593098,2.67067252662,24.7346300747,2.06121554724,15.9888894789,115.092702242,112.100971825,2.97173041782,0.02
 02/26  21:00:00,107.121084881,19.1234874478,1.54337583926,21.9787539284,2.06121554724,15.9888894789,93.5589973194,90.5672669016,2.97173041782,0.02
 02/26  22:00:00,126.586269032,23.9043593098,1.55228222249,28.2976653822,2.06121554724,15.9888894789,117.182987088,114.19125667,2.97173041782,0.02
 02/26  23:00:00,109.44715324,19.1234874478,1.19361539294,24.642177614,2.06121554724,15.9888894789,94.8420166416,91.8502862238,2.97173041782,0.02
 02/26  24:00:00,129.057429186,23.9043593098,1.24781672392,31.152992836,2.06121554724,15.9888894789,118.586376105,115.594645687,2.97173041782,0.02
 02/27  01:00:00,112.001685268,19.1234874478,0.366352637927,25.8809520555,4.12243109448,15.9888894789,95.0058191479,92.01408873,2.97173041782,0.02
 02/27  02:00:00,131.534503134,23.9043593098,0.048702585775,32.393277841,4.12243109448,15.9888894789,119.44902459,116.457294172,2.97173041782,0.02
 02/27  03:00:00,113.689397417,19.1234874478,0.0,27.661258321,4.12243109448,15.9888894789,99.9625572507,96.9708268329,2.97173041782,0.02
 02/27  04:00:00,134.024686554,23.9043593098,0.0,34.6141544943,4.12243109448,15.9888894789,127.996713689,125.004983271,2.97173041782,0.02
 02/27  05:00:00,152.825898766,27.8380550332,0.0,24.7172269686,12.3672932834,24.9413748627,156.144472647,151.171588617,4.9528840297,0.02
 02/27  06:00:00,208.399016878,28.2616431024,0.0,79.7713955349,12.3672932834,24.9413748627,217.450011344,212.477127314,4.9528840297,0.02
 02/27  07:00:00,245.772466163,28.6852311717,0.0889582811099,66.9547828689,24.7345865669,70.7195625826,236.562065344,226.636297284,9.90576805939,0.02
 02/27  08:00:00,252.731716868,28.6879311655,2.10756310867,47.9637780123,37.1018798503,92.3937384068,208.423480093,198.497712034,9.90576805939,0.02
 02/27  09:00:00,254.570178546,28.6956222502,4.22504617342,38.3419828877,37.1018798503,104.434947198,198.493238196,179.954752105,9.90576805939,8.63271803113
 02/27  10:00:00,260.750565239,28.7021048229,6.56238308172,31.3867350252,37.1018798503,116.476155989,174.991129073,165.065361013,9.90576805939,0.02
 02/27  11:00:00,254.901472393,28.7084456244,8.72943176642,25.0279282733,37.1018798503,116.476155989,169.392293787,150.843043734,9.90576805939,8.64348199376
 02/27  12:00:00,249.875970059,28.7171491895,10.3777860766,20.0191131397,37.1018798503,116.476155989,158.14164219,139.590254545,9.90576805939,8.64561958513
 02/27  13:00:00,236.903563532,28.7368891361,12.0321832228,16.1461897682,37.1018798503,104.434947198,138.673214334,128.747446275,9.90576805939,0.02
 02/27  14:00:00,244.885057364,28.8304271176,13.3739216477,13.0051452228,37.1018798503,116.476155989,136.626158679,118.07476624,9.90576805939,8.64562437905
 02/27  15:00:00,243.133785749,28.839791223,14.1755277524,10.9001653797,37.1018798503,116.476155989,122.593996037,112.668227977,9.90576805939,0.02
 02/27  16:00:00,241.682659048,28.8104117184,14.4186075739,9.50168468437,37.1018798503,116.476155989,129.54651409,110.999569814,9.90576805939,8.64117621609
 02/27  17:00:00,241.476130355,28.792530556,14.0841551893,8.72084415242,37.1018798503,116.476155989,131.064137423,112.523077197,9.90576805939,8.63529216653
 02/27  18:00:00,251.431788849,28.8097411132,12.8419588414,8.87775491868,37.1018798503,116.476155989,127.420999155,117.495231095,9.90576805939,0.02
 02/27  19:00:00,162.159847569,26.143702756,8.17139100443,0.0,24.7345865669,47.5788473902,87.4740335054,82.5011494758,4.9528840297,0.02
 02/27  20:00:00,161.024995367,27.4144669639,5.38374174971,0.0877096395806,24.7345865669,47.5788473902,91.8200189718,86.8471349421,4.9528840297,0.02
 02/27  21:00:00,139.664637749,26.143702756,5.22962449804,0.0,12.3672932834,38.6892022431,105.592999179,102.601268761,2.97173041782,0.02
 02/27  22:00:00,114.626366772,20.9149622048,5.057837264,0.0,12.3672932834,27.0668015668,99.1293622368,87.5508173429,2.97173041782,8.6068144761
 02/27  23:00:00,87.835573658,18.1351152861,3.87262293009,1.54814510947,4.12243109448,15.9888894789,80.4947613388,77.5030309209,2.97173041782,0.02
 02/27  24:00:00,105.711775004,23.4807712405,3.61820781521,5.99559781057,4.12243109448,15.9888894789,102.406568934,99.4148385164,2.97173041782,0.02
 02/28  01:00:00,97.5302758705,19.5470755171,1.70698136257,10.7430550898,4.12243109448,15.9888894789,83.5869246379,80.5951942201,2.97173041782,0.02
 02/28  02:00:00,109.506867326,23.4807712405,1.3031868368,10.5901335132,4.12243109448,15.9888894789,105.858923281,102.867192863,2.97173041782,0.02
 02/28  03:00:00,101.866031928,19.5470755171,0.59788687751,15.5931261906,4.12243109448,15.9888894789,86.0748384021,83.0831079843,2.97173041782,0.02
 02/28  04:00:00,112.322578452,23.4807712405,0.527695836744,13.7606444395,4.12243109448,15.9888894789,108.368745453,105.377015035,2.97173041782,0.02
 02/28  05:00:00,143.374355862,28.2616431024,0.0,15.9964224039,12.3672932834,24.9413748627,123.050597175,118.077713146,4.9528840297,0.02
 02/28  06:00:00,175.401441219,27.843234812,3.21404488628,45.2098396356,12.3672932834,24.9413748627,192.560518334,187.587634304,4.9528840297,0.02
 02/28  07:00:00,222.956925893,28.7230575969,2.57616243603,45.1690023591,24.7345865669,70.7195625826,208.898109416,198.972341357,9.90576805939,0.02
 02/28  08:00:00,234.628743773,28.7554888598,3.11294282106,30.2487823518,37.1018798503,92.3937384068,190.329925789,180.40415773,9.90576805939,0.02
 02/28  09:00:00,239.015744305,28.7707966065,5.10959683821,23.6262405168,37.1018798503,104.434947198,174.243246053,164.317477994,9.90576805939,0.02
 02/28  10:00:00,246.546034994,28.7914373371,7.31220208391,18.6193200728,37.1018798503,116.476155989,168.120370295,149.577583885,9.90576805939,8.63701835106
 02/28  11:00:00,243.356872328,28.855664955,9.22270438262,15.621587791,37.1018798503,116.476155989,154.750126304,136.202269705,9.90576805939,8.64208853979
 02/28  12:00:00,241.478268096,28.9758076618,11.2116814545,13.0305281214,37.1018798503,116.476155989,132.245704699,122.31993664,9.90576805939,0.02
 02/28  13:00:00,229.162708413,29.1433786711,12.777624318,10.8685350843,37.1018798503,104.434947198,128.136232307,109.591061558,9.90576805939,8.63940268985
 02/28  14:00:00,237.668769416,29.2649870399,13.5828556846,9.13164378082,37.1018798503,116.476155989,120.207163479,101.65595907,9.90576805939,8.64543634976
 02/28  15:00:00,236.143189429,29.3390383891,14.1732254777,7.46389472905,37.1018798503,116.476155989,105.95049011,96.024722051,9.90576805939,0.02
 02/28  16:00:00,234.178399374,29.2634582354,14.4163337672,6.47131623719,37.1018798503,116.476155989,114.127853654,95.5809104828,9.90576805939,8.64117511186
 02/28  17:00:00,233.772784,29.1113864163,14.0762710272,5.89940886956,37.1018798503,116.476155989,110.252969162,100.327201102,9.90576805939,0.02
 02/28  18:00:00,243.868385401,29.0374847387,13.1887300504,5.83833539454,37.1018798503,116.476155989,125.284255661,106.755053724,9.90576805939,8.62343387669
 02/28  19:00:00,158.531753473,27.2732709408,8.42648219532,0.0,24.7345865669,47.5788473902,83.330842109,78.3579580793,4.9528840297,0.02
 02/28  20:00:00,157.969988362,27.2732709408,7.32804896115,0.000634916107331,24.7345865669,47.5788473902,88.5585357104,83.5856516807,4.9528840297,0.02
 02/28  21:00:00,137.183580324,26.9908788946,6.61793997896,0.195398594028,12.3672932834,38.6892022431,102.468720072,99.476989654,2.97173041782,0.02
 02/28  22:00:00,110.687962617,20.9149622048,5.70261819318,0.0,12.3672932834,27.0668015668,88.6271877625,85.6354573447,2.97173041782,0.02
 02/28  23:00:00,82.0049664821,17.4291351707,5.23100171237,0.0,4.12243109448,15.9888894789,78.6901742651,75.6984438473,2.97173041782,0.02
 02/28  24:00:00,97.0150965494,23.2689772058,7.25591895171,2.81054928707,4.12243109448,15.9888894789,100.433986074,97.442255656,2.97173041782,0.02
 03/01  01:00:00,85.3586060758,19.5470755171,6.0907315637,6.25457902777,4.12243109448,15.9888894789,81.4503698577,78.4586394399,2.97173041782,0.02
 03/01  02:00:00,92.9386535755,23.4807712405,8.36717915641,6.2354247559,4.12243109448,15.9888894789,102.937621387,99.9458909693,2.97173041782,0.02
 03/01  03:00:00,85.6011719963,19.5470755171,6.98106767758,9.30962916761,4.12243109448,15.9888894789,83.4610094712,80.4692790534,2.97173041782,0.02
 03/01  04:00:00,93.6261642405,23.4807712405,9.40213739313,8.43537946427,4.12243109448,15.9888894789,104.905578149,101.913847731,2.97173041782,0.02
 03/01  05:00:00,119.130647966,28.2616431024,11.7332177335,8.26886362477,12.3672932834,24.9413748627,118.578652448,113.605768419,4.9528840297,0.02
 03/01  06:00:00,148.898152346,27.8560716708,16.5703070271,32.8506151577,12.3672932834,24.9413748627,186.243155635,181.270271606,4.9528840297,0.02
 03/01  07:00:00,196.063160567,28.7466446053,17.4834884546,30.2231881225,24.7345865669,70.7195625826,160.66431988,142.156572678,9.90576805939,8.60197914223
 03/01  08:00:00,213.040160686,28.800237741,17.4926158195,20.5737000112,37.1018798503,92.3937384068,131.643573769,121.71780571,9.90576805939,0.02
 03/01  09:00:00,220.693041839,28.8263001501,17.7669115547,17.184128533,37.1018798503,104.434947198,125.670885234,115.745117175,9.90576805939,0.02
 03/01  10:00:00,230.80563648,28.8590559448,17.9626118417,14.2443892164,37.1018798503,116.476155989,130.397077583,111.854336933,9.90576805939,8.63697259071
 03/01  11:00:00,230.673437399,28.8960845737,18.2952909522,12.1058838791,37.1018798503,116.476155989,118.874018509,108.94825045,9.90576805939,0.02
 03/01  12:00:00,230.583488831,28.9465138445,18.525898474,10.2319267084,37.1018798503,116.476155989,124.865136166,106.313955049,9.90576805939,8.64541305775
 03/01  13:00:00,219.783817855,28.9978547003,18.8490123088,8.44118602089,37.1018798503,104.434947198,122.138671884,103.593760641,9.90576805939,8.63914318392
 03/01  14:00:00,230.363911551,29.032191817,18.7555163604,7.55415412624,37.1018798503,116.476155989,112.032400814,102.106632754,9.90576805939,0.02
 03/01  15:00:00,229.623505875,29.0729988674,18.2085404756,6.35847830948,37.1018798503,116.476155989,118.558823779,100.009752577,9.90576805939,8.6433031428
 03/01  16:00:00,230.096468585,29.1020584725,18.6266282478,5.84078796018,37.1018798503,116.476155989,109.045211527,99.1194434672,9.90576805939,0.02
 03/01  17:00:00,229.477250294,29.1187911994,18.4390990118,5.87791587693,37.1018798503,116.476155989,117.708597869,99.1684305021,9.90576805939,8.63439930751
 03/01  18:00:00,237.578718645,29.1278373817,17.7028468271,6.11179333202,37.1018798503,116.476155989,109.388549672,99.4627816125,9.90576805939,0.02
 03/01  19:00:00,151.707895054,27.2732709408,14.052653238,0.0,24.7345865669,47.5788473902,82.9738972016,78.0010131719,4.9528840297,0.02
 03/01  20:00:00,151.362588986,27.6968590101,12.1425896006,0.0,24.7345865669,47.5788473902,97.2986013783,83.7346118299,4.9528840297,8.61110551876
 03/01  21:00:00,129.8865187,26.5672908253,11.158996242,0.0421152069958,12.3672932834,38.6892022431,102.099406245,99.1076758271,2.97173041782,0.02
 03/01  22:00:00,104.543665698,20.8906815848,9.51946946852,0.388782076044,12.3672932834,27.0668015668,86.033957925,83.0422275072,2.97173041782,0.02
 03/01  23:00:00,77.7047771921,17.85272324,7.97332021898,0.408663644819,4.12243109448,15.9888894789,78.1717236743,75.1799932565,2.97173041782,0.02
 03/01  24:00:00,89.6814268398,21.7864189633,10.45897954,0.0,4.12243109448,15.9888894789,99.9943272963,97.0025968785,2.97173041782,0.02
 03/02  01:00:00,82.7541512209,18.6998993785,8.51403491259,2.35700230013,4.12243109448,15.9888894789,81.2498883343,78.2581579165,2.97173041782,0.02
 03/02  02:00:00,96.2867769321,23.2689772058,10.7046088301,3.71950179696,4.12243109448,15.9888894789,101.720375688,98.7286452706,2.97173041782,0.02
 03/02  03:00:00,89.1141218386,19.5470755171,8.60410047328,7.07638244256,4.12243109448,15.9888894789,82.0784769622,79.0867465444,2.97173041782,0.02
 03/02  04:00:00,101.140421907,23.4807712405,10.81143456,6.72401358054,4.12243109448,15.9888894789,103.068097455,100.076367037,2.97173041782,0.02
 03/02  05:00:00,129.565776231,28.2616431024,12.2112168376,6.81241172622,12.3672932834,24.9413748627,116.685158787,111.712274757,4.9528840297,0.02
 03/02  06:00:00,156.422258719,27.8658437277,15.3748598207,29.7367141042,12.3672932834,24.9413748627,184.371200176,179.398316146,4.9528840297,0.02
 03/02  07:00:00,203.350740439,28.7652400969,15.4322393555,27.7679228988,24.7345865669,70.7195625826,157.522750356,147.596982296,9.90576805939,0.02
 03/02  08:00:00,220.484790292,28.8368177807,15.4420142358,19.2460046767,37.1018798503,92.3937384068,137.228042982,127.302274922,9.90576805939,0.02
 03/02  09:00:00,227.604410692,28.883315546,15.718989016,15.8824438507,37.1018798503,104.434947198,137.679133696,119.140788105,9.90576805939,8.63257753186
 03/02  10:00:00,237.461763546,28.9383614281,15.9205826602,13.3319375875,37.1018798503,116.476155989,123.206691679,113.28092362,9.90576805939,0.02
 03/02  11:00:00,235.573090308,29.0054963506,16.5242637215,10.5972483369,37.1018798503,116.476155989,125.9039334,107.355537458,9.90576805939,8.64262788266
 03/02  12:00:00,234.705425081,29.0413126865,17.2793117862,9.34185169228,37.1018798503,116.476155989,123.726883119,105.175645001,9.90576805939,8.64547005852
 03/02  13:00:00,222.431261345,29.084873651,17.7886866082,7.74670969092,37.1018798503,104.434947198,113.153559546,103.227791487,9.90576805939,0.02
 03/02  14:00:00,231.078570725,29.1265235784,17.9779908662,6.65025463227,37.1018798503,116.476155989,120.139633616,101.588392254,9.90576805939,8.645473302
 03/02  15:00:00,228.973841646,29.1632193608,17.9715916229,5.97068063173,37.1018798503,116.476155989,110.549044669,100.623276609,9.90576805939,0.02
 03/02  16:00:00,227.389041001,29.1923124025,17.9735998786,5.48512077045,37.1018798503,116.476155989,118.489950903,99.9430281914,9.90576805939,8.64115465185
 03/02  17:00:00,227.061757248,29.2075330466,17.9728396763,5.40848622506,37.1018798503,116.476155989,118.154681469,99.6136554098,9.90576805939,8.63525799964
 03/02  18:00:00,234.102363656,29.2115904071,17.3779412912,5.66210998981,37.1018798503,116.476155989,109.600300857,99.674532798,9.90576805939,0.02
 03/02  19:00:00,151.35474559,27.4144669639,13.5043240834,0.0,24.7345865669,47.5788473902,83.0735407763,78.1006567466,4.9528840297,0.02
 03/02  20:00:00,151.499070614,27.6968590101,12.9315671968,0.0,24.7345865669,47.5788473902,88.633094725,83.6602106953,4.9528840297,0.02
 03/02  21:00:00,132.568421564,26.5672908253,12.2273400126,0.0278333982687,12.3672932834,38.6892022431,101.782668946,98.7909385287,2.97173041782,0.02
 03/02  22:00:00,107.957638397,21.1024756195,8.87784212316,0.456000947092,12.3672932834,27.0668015668,85.6978348121,82.7061043943,2.97173041782,0.02
 03/02  23:00:00,80.7181808371,17.4291351707,6.64729926063,0.0,4.12243109448,15.9888894789,86.3568442601,74.7831410317,2.97173041782,8.60197281063
 03/02  24:00:00,97.1596361637,22.8877479435,8.3396212297,2.01814074468,4.12243109448,15.9888894789,100.167586655,97.175856237,2.97173041782,0.02
 03/03  01:00:00,87.4565301365,18.4881053439,6.43943716347,2.73577055506,4.12243109448,15.9888894789,81.3177523071,78.3260218893,2.97173041782,0.02
 03/03  02:00:00,105.507693874,23.4807712405,7.38479699436,5.95908985724,4.12243109448,15.9888894789,101.999656777,99.0079263587,2.97173041782,0.02
 03/03  03:00:00,95.934802464,19.5470755171,5.23269344239,9.38915511081,4.12243109448,15.9888894789,82.9091377198,79.917407302,2.97173041782,0.02
 03/03  04:00:00,107.82728129,23.4807712405,6.41584141882,8.97814557734,4.12243109448,15.9888894789,104.490718543,101.498988125,2.97173041782,0.02
 03/03  05:00:00,135.427300738,28.2616431024,6.91443795185,9.54737232655,12.3672932834,24.9413748627,118.501295219,113.528411189,4.9528840297,0.02
 03/03  06:00:00,161.027339237,27.8668876298,9.88311815401,33.4204553385,12.3672932834,24.9413748627,186.703245403,181.730361373,4.9528840297,0.02
 03/03  07:00:00,208.799998658,28.7640263863,10.2648603379,32.021575305,24.7345865669,70.7195625826,177.095925694,167.170157635,9.90576805939,0.02
 03/03  08:00:00,226.334821853,28.8356575932,10.8112669233,21.6794980138,37.1018798503,92.3937384068,155.139814541,145.214046482,9.90576805939,0.02
 03/03  09:00:00,232.02295976,28.8818266369,11.0255626378,16.1289918502,37.1018798503,104.434947198,145.034716435,135.108948375,9.90576805939,0.02
 03/03  10:00:00,240.659225346,28.9631739123,11.026750187,12.2463579502,37.1018798503,116.476155989,146.441328394,127.898918888,9.90576805939,8.63664144732
 03/03  11:00:00,239.217339551,29.0359279588,11.3819371802,10.5135401539,37.1018798503,116.476155989,139.960089739,121.411009352,9.90576805939,8.64331232802
 03/03  12:00:00,238.501625194,29.1237772342,11.6302655685,9.31742823191,37.1018798503,116.476155989,125.386837439,115.46106938,9.90576805939,0.02
 03/03  13:00:00,227.011370134,29.288351904,11.638006842,8.41369622454,37.1018798503,104.434947198,127.991917181,109.446973604,9.90576805939,8.63917551827
 03/03  14:00:00,237.155726001,29.405741572,11.6284262643,7.54361196386,37.1018798503,116.476155989,114.779494687,104.853726627,9.90576805939,0.02
 03/03  15:00:00,236.714907183,29.4479223171,11.6344818519,6.52132754001,37.1018798503,116.476155989,120.875028617,102.32602917,9.90576805939,8.64323138701
 03/03  16:00:00,236.369021705,29.3655689688,11.2853687699,5.95770340383,37.1018798503,116.476155989,122.687402868,104.140518173,9.90576805939,8.6411166359
 03/03  17:00:00,236.366841007,29.2284615672,10.3949369797,5.92786874207,37.1018798503,116.476155989,120.73221687,110.80644881,9.90576805939,0.02
 03/03  18:00:00,244.509306625,29.1829601275,9.64590835665,6.39335475384,37.1018798503,116.476155989,135.366845682,116.837842192,9.90576805939,8.62323543079
 03/03  19:00:00,161.734262903,27.4144669639,5.42918620866,0.0,24.7345865669,47.5788473902,84.6063926306,79.6335086009,4.9528840297,0.02
 03/03  20:00:00,161.447774774,27.6968590101,3.90411871205,0.129471535339,24.7345865669,47.5788473902,89.140075181,84.1671911513,4.9528840297,0.02
 03/03  21:00:00,139.929673217,26.5672908253,3.08999079512,0.179738747896,12.3672932834,38.6892022431,103.056508735,100.064778317,2.97173041782,0.02
 03/03  22:00:00,115.314286846,21.973932378,2.41533307045,1.27137792553,12.3672932834,27.0668015668,89.255894531,86.2641641132,2.97173041782,0.02
 03/03  23:00:00,92.0893901154,19.3776402894,1.78131142423,5.49011804183,4.12243109448,15.9888894789,78.5849506872,75.5932202694,2.97173041782,0.02
 03/03  24:00:00,106.204327764,23.4807712405,2.12165052979,6.94434945114,4.12243109448,15.9888894789,100.739720523,97.7479901054,2.97173041782,0.02
 03/04  01:00:00,97.8628309907,19.5470755171,1.39530934966,11.3536197228,4.12243109448,15.9888894789,82.2112170945,79.2194866767,2.97173041782,0.02
 03/04  02:00:00,109.556006375,23.4807712405,1.85969024511,10.6066515706,4.12243109448,15.9888894789,104.033753241,101.042022823,2.97173041782,0.02
 03/04  03:00:00,101.629975135,19.5470755171,1.13663000619,15.3982213823,4.12243109448,15.9888894789,84.5217969909,81.5300665731,2.97173041782,0.02
 03/04  04:00:00,111.553587681,23.4807712405,0.757145420941,13.6091141138,4.12243109448,15.9888894789,106.743252131,103.751521713,2.97173041782,0.02
 03/04  05:00:00,128.956339146,28.2616431024,0.615655211713,19.0433746201,4.12243109448,16.0517297156,127.241411555,124.249681138,2.97173041782,0.02
 03/04  06:00:00,125.795741042,27.8380550332,1.08417936393,15.898008519,4.12243109448,16.0517297156,128.881522376,125.889791958,2.97173041782,0.02
 03/04  07:00:00,149.293676193,28.6852311717,0.414066921578,24.5820873935,4.12243109448,39.6058045677,160.73754357,157.745813152,2.97173041782,0.02
 03/04  08:00:00,219.165840035,28.6852311717,5.14154507084,61.7782091339,12.3672932834,65.3531420225,224.164448655,210.60961745,4.9528840297,8.60194717477
 03/04  09:00:00,208.622175171,28.6852311717,7.53911042067,47.7037613073,12.3672932834,68.2430321324,200.299373524,195.326489495,4.9528840297,0.02
 03/04  10:00:00,225.46615649,28.6917775278,9.21177794752,35.3544569881,16.4897243779,93.1370602926,180.437364564,172.492750116,7.92461444751,0.02
 03/04  11:00:00,220.991331891,28.6982096007,10.5703740104,30.3644918483,16.4897243779,93.1370602926,168.799501449,160.854887001,7.92461444751,0.02
 03/04  12:00:00,217.087408442,28.7009083583,12.0191731155,25.9104366936,16.4897243779,93.1370602926,159.459865575,151.515251128,7.92461444751,0.02
 03/04  13:00:00,205.272002048,28.7043327889,13.0186545455,22.5183434211,16.4897243779,83.9857416113,160.737551624,144.198772709,7.92461444751,8.61416446713
 03/04  14:00:00,203.280323589,28.7086625032,13.9259287808,20.0911992624,16.4897243779,83.9857416113,146.694522995,138.749908548,7.92461444751,0.02
 03/04  15:00:00,201.309405444,28.7088455965,14.686245815,17.9267136706,16.4897243779,83.9857416113,142.025042715,134.080428268,7.92461444751,0.02
 03/04  16:00:00,164.314179348,28.6852311717,11.6333853753,0.343488481473,12.3672932834,70.6512738906,89.4388065871,84.4659225574,4.9528840297,0.02
 03/04  17:00:00,164.988246956,28.6852311717,11.344765274,1.33300856812,12.3672932834,70.6512738906,92.9114593277,87.9385752981,4.9528840297,0.02
 03/04  18:00:00,159.684422546,28.6852311717,10.6770085758,2.70358651309,12.3672932834,58.1284167478,108.346370529,94.7866964302,4.9528840297,8.6067900693
 03/04  19:00:00,127.834408652,26.143702756,10.0379228944,0.0,12.3672932834,24.9413748627,104.457732513,99.4848484837,4.9528840297,0.02
 03/04  20:00:00,127.520856019,26.143702756,9.64739291868,0.0,12.3672932834,24.9413748627,108.667883294,103.694999264,4.9528840297,0.02
 03/04  21:00:00,114.351862781,27.2026729292,8.74564386602,3.12157826247,4.12243109448,16.0517297156,117.651506774,114.659776356,2.97173041782,0.02
 03/04  22:00:00,103.092997828,22.609314482,6.31877033857,7.02252419545,4.12243109448,15.9888894789,98.2534837592,95.2617533414,2.97173041782,0.02
 03/04  23:00:00,97.4301070559,19.5470755171,4.8788275764,10.9166411194,4.12243109448,15.9888894789,84.4412754771,81.4495450593,2.97173041782,0.02
 03/04  24:00:00,108.383019091,23.4807712405,5.50701804396,10.5368329948,4.12243109448,15.9888894789,106.599520791,103.607790373,2.97173041782,0.02
 03/05  01:00:00,98.5858444881,19.5470755171,3.73630224219,15.2900812995,2.06121554724,15.9888894789,87.3047511315,84.3130207136,2.97173041782,0.02
 03/05  02:00:00,109.138330403,23.4807712405,2.96676949057,14.5587135729,2.06121554724,15.9888894789,110.468882265,107.477151847,2.97173041782,0.02
 03/05  03:00:00,101.562098441,19.5470755171,1.31449427224,19.4398011137,2.06121554724,15.9888894789,89.8412728016,86.8495423838,2.97173041782,0.02
 03/05  04:00:00,111.361569898,23.4807712405,0.710348777942,17.9838965651,2.06121554724,15.9888894789,113.387315599,110.395585181,2.97173041782,0.02
 03/05  05:00:00,105.010964963,19.5470755171,0.0692114673751,23.4533447405,2.06121554724,15.9888894789,92.6749375801,89.6832071622,2.97173041782,0.02
 03/05  06:00:00,114.566537607,23.4807712405,0.119115341488,21.1463756672,2.06121554724,15.9888894789,115.945845122,112.954114705,2.97173041782,0.02
 03/05  07:00:00,98.9169535282,19.5470755171,0.0255289031123,26.3247913786,2.06121554724,15.9888894789,95.7121044481,92.7203740303,2.97173041782,0.02
 03/05  08:00:00,100.253157734,23.4807712405,2.21655672605,19.9013150411,2.06121554724,15.9888894789,114.74221971,111.750489292,2.97173041782,0.02
 03/05  09:00:00,116.133782344,19.5470755171,4.14240329573,18.2198306421,4.12243109448,41.7362269337,87.6057709047,82.632886875,4.9528840297,0.02
 03/05  10:00:00,123.844892068,23.4807712405,6.74330027439,12.0254117072,4.12243109448,41.7362269337,104.271531878,99.2986478484,4.9528840297,0.02
 03/05  11:00:00,112.915500953,19.5470755171,6.35530868665,12.9466563067,4.12243109448,41.7362269337,82.2406223762,77.2677383465,4.9528840297,0.02
 03/05  12:00:00,124.061941946,23.4807712405,9.55863908313,8.73597898007,4.12243109448,41.7362269337,99.179437695,94.2065536653,4.9528840297,0.02
 03/05  13:00:00,111.990248318,19.5470755171,8.43156286331,9.28901574599,4.12243109448,41.7362269337,79.181032546,74.2081485163,4.9528840297,0.02
 03/05  14:00:00,123.941983783,23.4807712405,11.8363631592,6.17064587463,4.12243109448,41.7362269337,97.4781409878,92.5052569581,4.9528840297,0.02
 03/05  15:00:00,111.248798215,19.5470755171,9.80651815794,6.87806917719,4.12243109448,41.7362269337,79.2381691495,74.2652851198,4.9528840297,0.02
 03/05  16:00:00,122.626814756,23.3395752174,12.145344621,4.51333518308,4.12243109448,41.7362269337,99.5247569959,94.5518729662,4.9528840297,0.02
 03/05  17:00:00,90.7967122705,18.9116934132,9.27283471768,4.49566969464,4.12243109448,24.8785346261,82.6191099479,77.6462259182,4.9528840297,0.02
 03/05  18:00:00,103.30733024,23.4807712405,10.6770157911,7.92736210866,2.06121554724,15.9888894789,106.705963303,103.714232885,2.97173041782,0.02
 03/05  19:00:00,98.1180317396,19.5470755171,7.30744424407,12.1014446866,2.06121554724,15.9888894789,96.9185534731,85.345061599,2.97173041782,8.60176145635
 03/05  20:00:00,108.503942385,23.4807712405,8.26138127514,11.2909375737,2.06121554724,15.9888894789,111.15223212,108.160501703,2.97173041782,0.02
 03/05  21:00:00,99.5301511523,19.5470755171,5.78670145169,16.2651326582,2.06121554724,15.9888894789,90.5362581499,87.5445277321,2.97173041782,0.02
 03/05  22:00:00,109.603904707,23.4807712405,6.68074641794,14.4854300415,2.06121554724,15.9888894789,113.458469279,110.466738861,2.97173041782,0.02
 03/05  23:00:00,103.484723983,19.5470755171,5.28650846247,19.9889698142,2.06121554724,15.9888894789,91.8835696411,88.8918392232,2.97173041782,0.02
 03/05  24:00:00,112.209140554,23.4807712405,5.85977473936,17.2185043441,2.06121554724,15.9888894789,114.912553447,111.920823029,2.97173041782,0.02
 03/06  01:00:00,107.268270034,19.5470755171,3.53258325439,22.9469140599,4.12243109448,15.9888894789,92.4929136579,89.5011832401,2.97173041782,0.02
 03/06  02:00:00,116.589030117,23.4807712405,5.66680754976,18.8075346009,4.12243109448,15.9888894789,114.890850254,111.899119837,2.97173041782,0.02
 03/06  03:00:00,111.310371691,19.5470755171,5.61332134195,24.4716200801,4.12243109448,15.9888894789,92.3794735854,89.3877431676,2.97173041782,0.02
 03/06  04:00:00,119.248934936,23.4807712405,7.07820613219,19.8967702159,4.12243109448,15.9888894789,114.858330102,111.866599684,2.97173041782,0.02
 03/06  05:00:00,149.092514874,28.2616431024,8.29449465822,20.8018564779,12.3672932834,24.9413748627,131.168659754,126.195775724,4.9528840297,0.02
 03/06  06:00:00,184.913504711,27.8380550332,11.8706103993,53.6219169228,12.3672932834,24.9413748627,200.184866503,195.211982473,4.9528840297,0.02
 03/06  07:00:00,231.054826772,28.6853555156,12.4757599059,53.9915770197,24.7345865669,70.7195625826,184.73803469,174.81226663,9.90576805939,0.02
 03/06  08:00:00,241.008850665,28.6893452507,12.7229172848,37.5607266091,37.1018798503,92.3937384068,163.692598563,153.766830504,9.90576805939,0.02
 03/06  09:00:00,241.392757353,28.6976071693,12.7115896149,31.5588874248,37.1018798503,104.434947198,165.145013701,146.606765465,9.90576805939,8.63248017591
 03/06  10:00:00,245.726848548,28.7039161896,13.0043651787,26.7894192558,37.1018798503,116.476155989,151.17574886,141.249980801,9.90576805939,0.02
 03/06  11:00:00,238.015149217,28.7123856069,13.2118668408,22.8442229033,37.1018798503,116.476155989,155.277145902,136.728122032,9.90576805939,8.64325581011
 03/06  12:00:00,232.529194557,28.7205559864,13.9087720077,19.4532646813,37.1018798503,116.476155989,141.321097569,131.395329509,9.90576805939,0.02
 03/06  13:00:00,218.873141984,28.7275928851,15.0079831981,16.6096342609,37.1018798503,104.434947198,142.614051229,124.068966555,9.90576805939,8.63931661524
 03/06  14:00:00,227.600921238,28.7354530505,16.3158537185,14.3081811378,37.1018798503,116.476155989,134.813331698,116.262166087,9.90576805939,8.64539755146
 03/06  15:00:00,228.225271139,28.7436480829,17.2696417143,12.5642996165,37.1018798503,116.476155989,119.651141547,109.725373487,9.90576805939,0.02
 03/06  16:00:00,227.879170683,28.7514319731,17.5054485324,11.3343552877,37.1018798503,116.476155989,125.27358125,106.72678053,9.90576805939,8.64103266089
 03/06  17:00:00,226.413321928,28.7725668373,17.1741533759,10.7074410327,37.1018798503,116.476155989,116.309486508,106.383718449,9.90576805939,0.02
 03/06  18:00:00,233.131265019,28.7974683188,16.6666322091,10.5076047228,37.1018798503,116.476155989,125.876060504,107.348654769,9.90576805939,8.62163767522
 03/06  19:00:00,144.077497494,26.143702756,12.6345882032,0.0,24.7345865669,47.5788473902,88.0700114751,83.0971274454,4.9528840297,0.02
 03/06  20:00:00,144.329795837,27.4144669639,11.780524366,0.0170366191162,24.7345865669,47.5788473902,92.8275965011,87.8547124714,4.9528840297,0.02
 03/06  21:00:00,122.652754461,26.143702756,11.3721708048,0.0,12.3672932834,38.6892022431,105.98093011,102.989199692,2.97173041782,0.02
 03/06  22:00:00,100.529967307,20.9149622048,9.28237608324,0.0,12.3672932834,27.0668015668,90.667704655,87.6759742372,2.97173041782,0.02
 03/06  23:00:00,73.0896255072,17.4291351707,7.56219859893,0.0,4.12243109448,15.9888894789,80.3287518956,77.3370214778,2.97173041782,0.02
 03/06  24:00:00,83.3343943173,21.7864189633,9.68612123133,0.0,4.12243109448,15.9888894789,102.656541455,99.6648110367,2.97173041782,0.02
 03/07  01:00:00,73.3484267621,17.4291351707,7.76628006151,0.0,4.12243109448,15.9888894789,83.6641774952,80.6724470774,2.97173041782,0.02
 03/07  02:00:00,91.1271086796,23.7349240821,9.75018613514,5.96017668261,4.12243109448,15.9888894789,104.704627884,101.712897466,2.97173041782,0.02
 03/07  03:00:00,81.3754051951,19.1234874478,7.6551240466,6.58266815829,4.12243109448,15.9888894789,84.7458261341,81.7540957163,2.97173041782,0.02
 03/07  04:00:00,94.758544237,23.9043593098,9.68364975492,9.47661456501,4.12243109448,15.9888894789,106.383577036,103.391846618,2.97173041782,0.02
 03/07  05:00:00,116.04634454,27.8380550332,11.0791110867,6.25837925535,12.3672932834,24.9413748627,128.631174777,115.07807043,4.9528840297,8.60022031807
 03/07  06:00:00,153.792244832,28.2795377233,14.5265981933,40.1502807388,12.3672932834,24.9413748627,187.883390513,182.910506484,4.9528840297,0.02
 03/07  07:00:00,189.212780541,28.7413450176,14.8453947251,29.8596305159,24.7345865669,70.7195625826,163.912701602,153.986933542,9.90576805939,0.02
 03/07  08:00:00,208.955860188,28.7840040051,14.8547823926,20.7403617431,37.1018798503,92.3937384068,143.876579176,133.950811117,9.90576805939,0.02
 03/07  09:00:00,215.708788248,28.8046972147,14.8581736952,17.5938330397,37.1018798503,104.434947198,136.991839339,127.06607128,9.90576805939,0.02
 03/07  10:00:00,223.90513437,28.8240485689,14.8566632539,15.3812818781,37.1018798503,116.476155989,141.587123718,123.044547603,9.90576805939,8.63680805514
 03/07  11:00:00,220.163840302,28.8470936407,15.1883196732,13.7142234506,37.1018798503,116.476155989,129.039639312,119.113871253,9.90576805939,0.02
 03/07  12:00:00,219.141841624,28.8744216673,15.7042176036,12.16209008,37.1018798503,116.476155989,132.947275096,114.396184864,9.90576805939,8.64532217335
 03/07  13:00:00,207.48025047,28.9115749125,16.2322344631,10.7659792467,37.1018798503,104.434947198,128.249745099,109.705020794,9.90576805939,8.63895624571
 03/07  14:00:00,216.155233822,28.9495565811,16.7379347539,9.59583523923,37.1018798503,116.476155989,116.404153362,106.478385302,9.90576805939,0.02
 03/07  15:00:00,215.983553247,28.980080427,16.3293210047,8.94624872966,37.1018798503,116.476155989,123.876829703,105.327992514,9.90576805939,8.64306913006
 03/07  16:00:00,215.10956685,29.0107740969,16.2309058223,8.48336020936,37.1018798503,116.476155989,114.457883673,104.532115613,9.90576805939,0.02
 03/07  17:00:00,214.302918325,29.0382407353,16.4669007447,8.00066401624,37.1018798503,116.476155989,122.022777018,103.481850763,9.90576805939,8.63515819574
 03/07  18:00:00,222.112915655,29.0521489121,16.1289324833,8.11647270229,37.1018798503,116.476155989,112.927143297,103.001375237,9.90576805939,0.02
 03/07  19:00:00,139.11479036,27.2732709408,12.6710907839,0.0,24.7345865669,47.5788473902,85.8913836857,80.918499656,4.9528840297,0.02
 03/07  20:00:00,139.876402762,27.6968590101,12.0054254658,0.0116898122614,24.7345865669,47.5788473902,99.7419967557,86.1780256449,4.9528840297,8.6110870811
 03/07  21:00:00,119.029390753,26.5672908253,11.3751877764,0.113868301042,12.3672932834,38.6892022431,104.117637419,101.125907001,2.97173041782,0.02
 03/07  22:00:00,98.2237589223,20.8906815848,9.47695333868,0.653029756554,12.3672932834,27.0668015668,87.1870173239,84.1952869061,2.97173041782,0.02
 03/07  23:00:00,73.9709291606,17.85272324,7.95760554191,0.587494921414,4.12243109448,15.9888894789,79.0985819354,76.1068515176,2.97173041782,0.02
 03/07  24:00:00,84.6265887551,21.7864189633,9.90908548077,0.0,4.12243109448,15.9888894789,101.058880218,98.0671497998,2.97173041782,0.02
 03/08  01:00:00,78.6805290054,18.9540522201,7.68101376035,3.5490181047,4.12243109448,15.9888894789,81.5914388976,78.5997084798,2.97173041782,0.02
 03/08  02:00:00,93.4645170008,23.9043593098,9.78157457791,7.01047005567,4.12243109448,15.9888894789,103.094184046,100.102453628,2.97173041782,0.02
 03/08  03:00:00,82.6148762717,19.1234874478,7.67846551522,6.71150486863,4.12243109448,15.9888894789,83.7236399097,80.7319094919,2.97173041782,0.02
 03/08  04:00:00,97.506773896,23.9043593098,9.66716965031,9.61242663907,4.12243109448,15.9888894789,104.717133569,101.725403151,2.97173041782,0.02
 03/08  05:00:00,118.682113572,27.8380550332,10.7825706455,6.16997428876,12.3672932834,24.9413748627,118.265011574,113.292127545,4.9528840297,0.02
 03/08  06:00:00,154.859114751,28.2836297576,14.1589938311,39.9225120938,12.3672932834,24.9413748627,187.007412706,182.034528676,4.9528840297,0.02
 03/08  07:00:00,188.552568853,28.7578341931,14.3741681465,28.5669241231,24.7345865669,70.7195625826,163.525790493,153.600022433,9.90576805939,0.02
 03/08  08:00:00,208.986539243,28.8171539026,14.3788875984,20.1380034606,37.1018798503,92.3937384068,143.440310858,133.514542799,9.90576805939,0.02
 03/08  09:00:00,217.45969088,28.8437222491,14.6623686962,16.8553546247,37.1018798503,104.434947198,144.072322528,125.534060312,9.90576805939,8.63249415632
 03/08  10:00:00,229.670416653,28.8824790505,15.1975328123,14.252824106,37.1018798503,116.476155989,128.632802675,118.707034616,9.90576805939,0.02
 03/08  11:00:00,228.624399798,28.9354673617,15.4371629762,12.1640454545,37.1018798503,116.476155989,132.006553817,113.457557315,9.90576805939,8.64322844291
 03/08  12:00:00,227.45859774,28.9859303584,15.7156001602,10.1652093075,37.1018798503,116.476155989,127.441645249,108.890585996,9.90576805939,8.6452911936
 03/08  13:00:00,215.364292102,29.0291450821,15.9132289675,8.46702154085,37.1018798503,104.434947198,114.805399117,104.879631057,9.90576805939,0.02
 03/08  14:00:00,224.55253176,29.0749454783,15.9113110706,7.1080793,37.1018798503,116.476155989,121.429031754,102.877937161,9.90576805939,8.645326534
 03/08  15:00:00,223.885597225,29.1187309304,15.9219741911,6.09877719761,37.1018798503,116.476155989,111.604002569,101.678234509,9.90576805939,0.02
 03/08  16:00:00,223.386270002,29.1506091659,15.9166820673,5.62084231858,37.1018798503,116.476155989,119.431858256,100.88510205,9.90576805939,8.64098814667
 03/08  17:00:00,224.126787817,29.1692377214,15.9105141897,5.5650872752,37.1018798503,116.476155989,119.010969828,100.470071173,9.90576805939,8.63513059511
 03/08  18:00:00,233.399699714,29.1765341023,15.6361252069,5.9146615795,37.1018798503,116.476155989,110.268663955,100.342895896,9.90576805939,0.02
 03/08  19:00:00,151.909916214,27.4144669639,12.1882235837,0.0,24.7345865669,47.5788473902,83.569143778,78.5962597483,4.9528840297,0.02
 03/08  20:00:00,153.085218128,27.6968590101,11.8248838634,0.0,24.7345865669,47.5788473902,89.1190042665,84.1461202368,4.9528840297,0.02
 03/08  21:00:00,131.651515938,26.5672908253,11.748995039,0.0452375386782,12.3672932834,38.6892022431,102.047414987,99.0556845695,2.97173041782,0.02
 03/08  22:00:00,106.982332702,21.3142696541,9.40226641735,0.684826454244,12.3672932834,27.0668015668,94.4184004949,82.8398781301,2.97173041782,8.60679194698
 03/08  23:00:00,79.9813400095,17.4291351707,7.78792785254,0.0,4.12243109448,15.9888894789,78.0374272179,75.0456968,2.97173041782,0.02
 03/08  24:00:00,93.7948869335,21.998212998,9.92302688097,0.264176733364,4.12243109448,15.9888894789,99.7287436575,96.7370132397,2.97173041782,0.02
 03/09  01:00:00,83.7563543307,18.2763113092,7.77026996064,1.65119780139,4.12243109448,15.9888894789,81.1201963651,78.1284659473,2.97173041782,0.02
 03/09  02:00:00,97.4468124562,22.8453891366,9.81393592673,2.73009055819,4.12243109448,15.9888894789,102.271916256,99.2801858383,2.97173041782,0.02
 03/09  03:00:00,89.5098364452,19.5470755171,7.4515808892,7.13432040463,4.12243109448,15.9888894789,82.2220053894,79.2302749716,2.97173041782,0.02
 03/09  04:00:00,99.0523914756,23.4807712405,8.95341620557,6.89469484837,4.12243109448,15.9888894789,103.629595695,100.637865277,2.97173041782,0.02
 03/09  05:00:00,126.432490975,28.2616431024,10.0070878837,7.31251111868,12.3672932834,24.9413748627,117.815138957,112.842254927,4.9528840297,0.02
 03/09  06:00:00,151.726615691,27.8660577324,13.1995458612,30.7174807967,12.3672932834,24.9413748627,185.930095579,180.957211549,4.9528840297,0.02
 03/09  07:00:00,193.523181532,28.7768167369,13.5423740926,27.945622125,24.7345865669,70.7195625826,165.002332994,155.076564935,9.90576805939,0.02
 03/09  08:00:00,213.607289861,28.8548371788,14.1448996756,19.1746448985,37.1018798503,92.3937384068,142.84838439,132.922616331,9.90576805939,0.02
 03/09  09:00:00,220.721886401,28.9002161394,14.6655009265,16.0327904591,37.1018798503,104.434947198,133.505807518,123.580039459,9.90576805939,0.02
 03/09  10:00:00,231.734700807,28.961031394,15.2013358616,13.7031457968,37.1018798503,116.476155989,135.106596334,116.564034563,9.90576805939,8.63679371127
 03/09  11:00:00,231.11705004,29.0163173522,16.0478112118,11.521864987,37.1018798503,116.476155989,128.111807146,109.562969075,9.90576805939,8.64307001156
 03/09  12:00:00,229.536124475,29.0692658393,17.6760380797,9.2919209264,37.1018798503,116.476155989,115.728884991,105.803116932,9.90576805939,0.02
 03/09  13:00:00,216.982291969,29.1175802604,18.8488275423,7.37687167992,37.1018798503,104.434947198,121.918579004,103.373694599,9.90576805939,8.63911634493
 03/09  14:00:00,226.030540273,29.1687526966,19.3389490513,6.13932039663,37.1018798503,116.476155989,111.624580171,101.698812112,9.90576805939,0.02
 03/09  15:00:00,224.268260533,29.2043120141,19.2676341318,5.39594440038,37.1018798503,116.476155989,119.434711904,100.88583729,9.90576805939,8.64310655476
 03/09  16:00:00,221.79895759,29.2297451334,18.7507361037,4.94271815962,37.1018798503,116.476155989,118.827665936,100.281049623,9.90576805939,8.64084825355
 03/09  17:00:00,220.06892127,29.2387341505,18.1955493242,5.01045047694,37.1018798503,116.476155989,110.194400422,100.268632363,9.90576805939,0.02
 03/09  18:00:00,226.678261062,29.2406782987,17.6863434967,5.25439400839,37.1018798503,116.476155989,118.747353387,100.218360668,9.90576805939,8.62322465921
 03/09  19:00:00,143.946030645,27.4144669639,13.73844952,0.0,24.7345865669,47.5788473902,83.6415351527,78.668651123,4.9528840297,0.02
 03/09  20:00:00,143.810115031,27.6968590101,12.9165971418,0.0,24.7345865669,47.5788473902,89.3021107968,84.3292267671,4.9528840297,0.02
 03/09  21:00:00,123.198786828,26.5672908253,12.5018347299,0.0241701370968,12.3672932834,38.6892022431,102.432023909,99.4402934908,2.97173041782,0.02
 03/09  22:00:00,99.8749948682,21.0318776079,9.97712686213,0.28280093903,12.3672932834,27.0668015668,85.3382135421,82.3464831243,2.97173041782,0.02
 03/09  23:00:00,73.2489647778,17.4291351707,8.32624204193,0.0,4.12243109448,15.9888894789,78.1029088466,75.1111784288,2.97173041782,0.02
 03/09  24:00:00,85.928619067,22.8453891366,10.3774866799,1.41342365579,4.12243109448,15.9888894789,99.9896531413,96.9979227235,2.97173041782,0.02
 03/10  01:00:00,73.3798580653,17.4291351707,8.15214716719,0.0,4.12243109448,15.9888894789,81.2510761812,78.2593457633,2.97173041782,0.02
 03/10  02:00:00,88.4246014438,22.9724655573,10.0537274181,2.52891470599,4.12243109448,15.9888894789,102.929958039,99.9382276209,2.97173041782,0.02
 03/10  03:00:00,83.3927461471,19.5470755171,7.64010908749,6.31685691394,4.12243109448,15.9888894789,82.7992750758,79.807544658,2.97173041782,0.02
 03/10  04:00:00,94.8321338754,23.4807712405,9.65519925378,6.27493693482,4.12243109448,15.9888894789,103.682740854,100.691010436,2.97173041782,0.02
