Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  05:00:00,122.187340003,28.1204470794,11.1078751557,5.9165201576,12.3672932834,24.9413748627,117.646433651,112.673549622,4.9528840297,0.02
 03/10  06:00:00,149.329983576,27.8720593603,14.3396521273,28.9578248143,12.3672932834,24.9413748627,185.551295375,180.578411345,4.9528840297,0.02
 03/10  07:00:00,192.768332191,28.7865388225,14.3788521064,26.0823970298,24.7345865669,70.7195625826,161.122136831,151.196368772,9.90576805939,0.02
 03/10  08:00:00,212.816322672,28.8825178575,14.9948948833,16.4001997413,37.1018798503,92.3937384068,145.846211597,127.329988876,9.90576805939,8.61045466148
 03/10  09:00:00,222.500667244,28.9633542148,16.0455780246,12.2205577781,37.1018798503,104.434947198,124.310737371,114.384969312,9.90576805939,0.02
 03/10  10:00:00,236.304718295,29.0415446129,17.0801911708,9.74419439075,37.1018798503,116.476155989,126.481915661,107.93945802,9.90576805939,8.63668958144
 03/10  11:00:00,235.93674136,29.09868905,17.7793830655,8.14186913341,37.1018798503,116.476155989,114.746322316,104.820554257,9.90576805939,0.02
 03/10  12:00:00,234.581689476,29.1824313537,18.6208320147,6.83961080402,37.1018798503,116.476155989,119.758523386,101.207633159,9.90576805939,8.64512216721
 03/10  13:00:00,223.612090826,29.3289952116,19.3451381974,5.7336506629,37.1018798503,104.434947198,107.612006559,97.6862384993,9.90576805939,0.02
 03/10  14:00:00,233.215283755,29.2929007753,18.9514015223,4.78922540759,37.1018798503,116.476155989,116.247201617,97.6965532946,9.90576805939,8.64488026343
 03/10  15:00:00,230.881704522,29.3561898624,18.8545286218,3.89399139355,37.1018798503,116.476155989,114.984426475,96.4356761668,9.90576805939,8.64298224872
 03/10  16:00:00,229.576879799,29.3451885103,18.7566526664,3.29427346322,37.1018798503,116.476155989,105.654426442,95.7286583829,9.90576805939,0.02
 03/10  17:00:00,228.445730266,29.322263023,18.5292525771,3.13623843019,37.1018798503,116.476155989,114.743887549,96.2031269968,9.90576805939,8.63499249249
 03/10  18:00:00,232.496245679,29.3081187213,17.3317890549,3.47216567805,37.1018798503,116.476155989,106.937689411,97.011921352,9.90576805939,0.02
 03/10  19:00:00,153.565927224,27.4144669639,11.6704083893,0.0,24.7345865669,47.5788473902,81.2631437707,76.2902597411,4.9528840297,0.02
 03/10  20:00:00,152.839563188,27.8380550332,9.1294809862,0.0,24.7345865669,47.5788473902,87.7099363289,82.7370522992,4.9528840297,0.02
 03/10  21:00:00,130.51686492,26.5672908253,7.70578966269,0.00920752058051,12.3672932834,38.6892022431,110.193970874,98.6112287229,2.97173041782,8.61101173369
 03/10  22:00:00,107.326115824,22.0445303896,5.9462209723,0.314749120382,12.3672932834,27.0668015668,87.7913652409,84.7996348231,2.97173041782,0.02
 03/10  23:00:00,78.3981583454,17.4291351707,5.0149273362,0.0,4.12243109448,15.9888894789,78.0781730599,75.0864426421,2.97173041782,0.02
 03/10  24:00:00,91.053838,22.8453891366,7.13753494433,1.53565471699,4.12243109448,15.9888894789,100.112990277,97.1212598595,2.97173041782,0.02
 03/11  01:00:00,80.5793919975,18.5304641508,5.67934966296,2.44433584748,4.12243109448,15.9888894789,81.3396606122,78.3479301944,2.97173041782,0.02
 03/11  02:00:00,98.1672866802,23.9043593098,6.7549639853,6.7548581635,4.12243109448,15.9888894789,102.988578666,99.9968482485,2.97173041782,0.02
 03/11  03:00:00,86.4759352237,19.1234874478,5.10096507035,6.95608275224,4.12243109448,15.9888894789,83.7411666374,80.7494362196,2.97173041782,0.02
 03/11  04:00:00,101.267355029,23.9043593098,6.49735283462,10.4552881176,4.12243109448,15.9888894789,105.52470849,102.532978072,2.97173041782,0.02
 03/11  05:00:00,109.941287698,27.8380550332,7.19611181303,9.53535938256,4.12243109448,16.0517297156,125.052214433,122.060484015,2.97173041782,0.02
 03/11  06:00:00,115.585401556,28.2616431024,6.2200347829,13.7014174219,4.12243109448,16.0517297156,126.360882682,123.369152264,2.97173041782,0.02
 03/11  07:00:00,130.187045548,28.6852311717,6.18815366149,17.0393374395,4.12243109448,39.6058045677,139.64787447,136.656144052,2.97173041782,0.02
 03/11  08:00:00,197.629276715,28.6858594859,11.4613328028,52.3462855196,12.3672932834,65.3531420225,190.689055861,185.716171831,4.9528840297,0.02
 03/11  09:00:00,189.572060098,28.6859961658,13.3216059938,42.861998266,12.3672932834,68.2430321324,179.710219828,174.737335798,4.9528840297,0.02
 03/11  10:00:00,208.349720543,28.708766032,14.4170734422,33.5087259547,16.4897243779,93.1370602926,172.534942224,155.993996844,7.92461444751,8.61633093231
 03/11  11:00:00,206.620497722,28.7122563959,15.8017062125,29.5775138025,16.4897243779,93.1370602926,153.612435704,145.667821256,7.92461444751,0.02
 03/11  12:00:00,202.733693831,28.7129879693,15.8661495594,26.8885538293,16.4897243779,93.1370602926,149.819258816,141.874644369,7.92461444751,0.02
 03/11  13:00:00,187.943080623,28.7128792478,15.422843622,24.879397074,16.4897243779,83.9857416113,150.341751166,142.397136718,7.92461444751,0.02
 03/11  14:00:00,186.356723752,28.712445024,14.4816671176,23.4295756202,16.4897243779,83.9857416113,151.998079481,144.053465033,7.92461444751,0.02
 03/11  15:00:00,186.668538257,28.7120491969,15.0416231854,21.9422122491,16.4897243779,83.9857416113,158.464166284,141.925944148,7.92461444751,8.61360768866
 03/11  16:00:00,146.520164446,28.6852311717,13.3086964189,0.359617456261,12.3672932834,70.6512738906,89.8175835609,84.8446995313,4.9528840297,0.02
 03/11  17:00:00,150.528140526,28.6852311717,13.48305299,1.70569457895,12.3672932834,70.6512738906,88.6405066529,83.6676226232,4.9528840297,0.02
 03/11  18:00:00,146.338190704,28.6852311717,12.8306885674,3.00497473249,12.3672932834,58.1284167478,94.2190309643,89.2461469346,4.9528840297,0.02
 03/11  19:00:00,116.825795856,26.143702756,12.2136632994,0.0,12.3672932834,24.9413748627,105.414867594,100.441983564,4.9528840297,0.02
 03/11  20:00:00,113.055399715,26.143702756,10.5371116823,0.0,12.3672932834,24.9413748627,110.531221749,105.558337719,4.9528840297,0.02
 03/11  21:00:00,95.2517486357,26.3554967906,9.35298146753,0.496563023601,4.12243109448,16.0517297156,119.383048797,116.391318379,2.97173041782,0.02
 03/11  22:00:00,94.0261278424,23.0329025513,7.57280476831,8.45334996871,4.12243109448,15.9888894789,100.292272778,97.3005423601,2.97173041782,0.02
 03/11  23:00:00,87.6283773835,19.1234874478,5.52559343324,8.61977637283,4.12243109448,15.9888894789,85.1061615391,82.1144311213,2.97173041782,0.02
 03/11  24:00:00,104.885630605,23.9043593098,6.36740689337,12.4350805887,4.12243109448,15.9888894789,106.760817912,103.769087494,2.97173041782,0.02
 03/12  01:00:00,90.7570634666,19.1234874478,4.78469954618,11.9815711508,2.06121554724,15.9888894789,87.3229961053,84.3312656875,2.97173041782,0.02
 03/12  02:00:00,107.757032407,23.9043593098,5.08235978961,16.3594231941,2.06121554724,15.9888894789,110.240925608,107.24919519,2.97173041782,0.02
 03/12  03:00:00,94.6055720231,19.1234874478,3.07360629139,15.0486800341,2.06121554724,15.9888894789,98.0597885545,86.4860833545,2.97173041782,8.60197478215
 03/12  04:00:00,111.480991846,23.9043593098,3.74001110002,19.5676551946,2.06121554724,15.9888894789,112.4214909,109.429760482,2.97173041782,0.02
 03/12  05:00:00,97.9324296449,19.1234874478,1.85667869922,17.8464930598,2.06121554724,15.9888894789,91.0507500974,88.0590196796,2.97173041782,0.02
 03/12  06:00:00,115.918433557,23.9043593098,0.608091167529,23.1586180515,2.06121554724,15.9888894789,114.559844062,111.568113644,2.97173041782,0.02
 03/12  07:00:00,86.4877637719,19.1234874478,0.306672169339,19.8352329243,2.06121554724,15.9888894789,92.1444593106,89.1527288928,2.97173041782,0.02
 03/12  08:00:00,126.009120085,23.9043593098,2.91826018832,19.2517409785,4.12243109448,41.7362269337,110.83710809,105.86422406,4.9528840297,0.02
 03/12  09:00:00,106.459922526,19.1234874478,4.90970501365,13.0352541064,4.12243109448,41.7362269337,86.652970728,81.6800866983,4.9528840297,0.02
 03/12  10:00:00,121.257190981,23.9043593098,8.56480545691,13.4136890814,4.12243109448,41.7362269337,104.056022065,99.0831380355,4.9528840297,0.02
 03/12  11:00:00,106.682169988,19.1234874478,7.82326616661,9.11690615213,4.12243109448,41.7362269337,82.6744727164,77.7015886867,4.9528840297,0.02
 03/12  12:00:00,124.318079834,23.9043593098,10.5183209475,10.3484039532,4.12243109448,41.7362269337,101.36669904,96.3938150103,4.9528840297,0.02
 03/12  13:00:00,107.411875414,19.1234874478,8.70265002458,7.40580155739,4.12243109448,41.7362269337,82.4745740333,77.5016900036,4.9528840297,0.02
 03/12  14:00:00,122.239925973,23.9043593098,11.1909296304,8.24603024214,4.12243109448,41.7362269337,101.057978363,96.0850943338,4.9528840297,0.02
 03/12  15:00:00,105.415043446,19.1234874478,8.70013239782,6.51059819501,4.12243109448,41.7362269337,82.515919377,77.5430353473,4.9528840297,0.02
 03/12  16:00:00,105.363190464,23.9043593098,11.579460817,8.46714353211,4.12243109448,24.8785346261,102.752302558,97.7794185279,4.9528840297,0.02
 03/12  17:00:00,81.703632934,19.1234874478,8.69908332793,9.35755178755,2.06121554724,15.9888894789,86.7152043988,83.723473981,2.97173041782,0.02
 03/12  18:00:00,104.769340014,23.9043593098,9.77843728642,13.6507255273,2.06121554724,15.9888894789,110.063971778,107.07224136,2.97173041782,0.02
 03/12  19:00:00,97.5767720412,19.1234874478,7.10161264155,12.4478706041,2.06121554724,15.9888894789,89.4915570381,86.4998266203,2.97173041782,0.02
 03/12  20:00:00,112.660779331,23.9043593098,7.46700406325,17.253096313,2.06121554724,15.9888894789,112.367784252,109.376053834,2.97173041782,0.02
 03/12  21:00:00,96.3645234967,19.1234874478,5.27308582668,15.4734341068,2.06121554724,15.9888894789,91.4458542143,88.4541237965,2.97173041782,0.02
 03/12  22:00:00,113.551429035,23.9043593098,7.17312795035,20.2844886039,2.06121554724,15.9888894789,114.214454783,111.222724366,2.97173041782,0.02
 03/12  23:00:00,98.9068129955,19.1234874478,6.40255678426,17.4781028058,2.06121554724,15.9888894789,92.2590102017,89.2672797839,2.97173041782,0.02
 03/12  24:00:00,117.625476266,23.9043593098,8.48420954867,22.2785688654,2.06121554724,15.9888894789,114.771914356,111.780183938,2.97173041782,0.02
 03/13  01:00:00,102.190268872,19.1234874478,6.52249139443,18.1595902043,4.12243109448,15.9888894789,91.9327347219,88.9410043041,2.97173041782,0.02
 03/13  02:00:00,120.062213017,23.9043593098,7.7464945717,23.048502488,4.12243109448,15.9888894789,114.276699601,111.284969183,2.97173041782,0.02
 03/13  03:00:00,103.271149604,19.1234874478,6.1799918044,19.1955191427,4.12243109448,15.9888894789,92.2508791407,89.2591487229,2.97173041782,0.02
 03/13  04:00:00,143.035392074,28.2616431024,8.54987799758,19.3031784488,12.3672932834,24.9413748627,131.149387424,126.176503394,4.9528840297,0.02
 03/13  05:00:00,178.115961147,27.8380550332,11.6535260286,51.3807182735,12.3672932834,24.9413748627,208.924441697,195.371212167,4.9528840297,8.60034550047
 03/13  06:00:00,237.297016973,28.6852311717,10.8252553971,53.3608316242,24.7345865669,70.7195625826,190.20198477,180.27621671,9.90576805939,0.02
 03/13  07:00:00,235.553386331,28.6910195368,9.90731138227,36.7978957385,37.1018798503,92.3937384068,173.848756309,163.922988249,9.90576805939,0.02
 03/13  08:00:00,237.600988174,28.699779155,12.1852801945,28.6708345225,37.1018798503,104.434947198,157.580529823,147.654761764,9.90576805939,0.02
 03/13  09:00:00,243.600864958,28.7078285619,15.6498374121,21.5787461753,37.1018798503,116.476155989,146.820585067,128.278225148,9.90576805939,8.63659185888
 03/13  10:00:00,237.404243907,28.7173216604,18.7815800847,15.9153982143,37.1018798503,116.476155989,123.413963568,113.488195509,9.90576805939,0.02
 03/13  11:00:00,235.391258126,28.7363643836,21.2487852805,12.5438699961,37.1018798503,116.476155989,126.318523616,107.767615656,9.90576805939,8.64513990125
 03/13  12:00:00,226.264236118,28.8183439418,22.6510694641,9.71515817368,37.1018798503,104.434947198,122.431580049,103.887023539,9.90576805939,8.63878845115
 03/13  13:00:00,237.722537832,28.8118881565,23.4410192068,7.77537471276,37.1018798503,116.476155989,112.383434173,102.457666113,9.90576805939,0.02
 03/13  14:00:00,231.648679439,28.8161950101,22.1345868618,6.52671064544,37.1018798503,116.476155989,120.219477348,101.670840631,9.90576805939,8.64286865785
 03/13  15:00:00,221.341472362,28.8305953253,19.2723249221,5.8267505035,37.1018798503,116.476155989,111.512863216,101.587095157,9.90576805939,0.02
 03/13  16:00:00,221.093994619,28.8395816055,19.4726689147,5.28622535378,37.1018798503,116.476155989,120.166768642,101.626067371,9.90576805939,8.634933212
 03/13  17:00:00,220.234573316,28.8684942322,19.0432227187,5.0586682498,37.1018798503,116.476155989,111.504279591,101.578511532,9.90576805939,0.02
 03/13  18:00:00,132.932393611,26.143702756,14.5711283135,0.0,24.7345865669,47.5788473902,84.3366579472,79.3637739175,4.9528840297,0.02
 03/13  19:00:00,146.330109645,27.2026729292,14.2699333738,0.0,24.7345865669,47.5788473902,98.2258209062,84.6620582326,4.9528840297,8.61087864391
 03/13  20:00:00,128.731163037,27.4144669639,13.7884019646,0.0300184074136,12.3672932834,38.6892022431,103.02929893,100.037568512,2.97173041782,0.02
 03/13  21:00:00,101.79107296,20.0435054463,9.0776055,0.0,12.3672932834,27.0668015668,86.8578623241,83.8661319063,2.97173041782,0.02
 03/13  22:00:00,75.1223496546,17.4291351707,7.0574812362,0.0,4.12243109448,15.9888894789,79.1860277827,76.1942973649,2.97173041782,0.02
 03/13  23:00:00,86.1191054792,21.7864189633,9.18299543443,0.0,4.12243109448,15.9888894789,101.206470518,98.2147401002,2.97173041782,0.02
 03/13  24:00:00,75.5296857613,17.4291351707,7.03683222655,0.0,4.12243109448,15.9888894789,82.6711837707,79.6794533529,2.97173041782,0.02
 03/14  01:00:00,86.008180024,21.7864189633,8.83359060113,0.0,4.12243109448,15.9888894789,103.76498153,100.773251112,2.97173041782,0.02
 03/14  02:00:00,82.406617148,18.6998993785,7.50126476723,2.30038690212,4.12243109448,15.9888894789,83.1851493775,80.1934189597,2.97173041782,0.02
 03/14  03:00:00,102.048075598,22.8877479435,9.77637970495,3.17509428535,4.12243109448,15.9888894789,105.379971769,102.388241351,2.97173041782,0.02
 03/14  04:00:00,129.659998521,27.2732709408,9.61763532693,2.47111120847,12.3672932834,24.9413748627,118.163390463,113.190506433,4.9528840297,0.02
 03/14  05:00:00,166.902060185,28.2982281796,12.4979878744,36.261425234,12.3672932834,24.9413748627,187.301449904,182.328565874,4.9528840297,0.02
 03/14  06:00:00,216.079739285,28.7694594243,12.3680773261,27.2415105922,24.7345865669,70.7195625826,170.286687468,160.360919409,9.90576805939,0.02
 03/14  07:00:00,226.705208173,28.8164113945,11.8368809073,19.6444268554,37.1018798503,92.3937384068,152.767804865,142.842036806,9.90576805939,0.02
 03/14  08:00:00,233.219110875,28.8446203538,11.9179083114,15.8382038642,37.1018798503,104.434947198,153.295543466,134.757462365,9.90576805939,8.63231304123
 03/14  09:00:00,242.898410418,28.8759509965,12.4841573248,12.1678732543,37.1018798503,116.476155989,137.170221614,127.244453555,9.90576805939,0.02
 03/14  10:00:00,239.951686382,28.9306174977,11.7459205638,9.80949175315,37.1018798503,116.476155989,142.538416535,123.989688734,9.90576805939,8.64295974138
 03/14  11:00:00,240.09467034,28.9923996656,11.6805755781,8.67011423378,37.1018798503,116.476155989,138.983355197,120.432581417,9.90576805939,8.64500572042
 03/14  12:00:00,229.512387428,29.029463762,11.8518426204,7.76984110182,37.1018798503,104.434947198,126.626667016,116.700898957,9.90576805939,0.02
 03/14  13:00:00,239.099405,29.0815834185,11.2907499794,7.11358091168,37.1018798503,116.476155989,134.302163982,115.751366575,9.90576805939,8.64502934769
 03/14  14:00:00,238.982150475,29.0931054703,10.3992961294,6.70868191134,37.1018798503,116.476155989,127.426684632,117.500916572,9.90576805939,0.02
 03/14  15:00:00,238.507169796,29.1002427782,10.2925232049,6.38595707268,37.1018798503,116.476155989,136.457243334,117.910811001,9.90576805939,8.64066427387
 03/14  16:00:00,239.059121363,29.107451381,10.5418682541,6.15103745486,37.1018798503,116.476155989,126.148346674,116.222578615,9.90576805939,0.02
 03/14  17:00:00,242.146720702,29.1016895464,10.1993116349,6.29465699176,37.1018798503,116.476155989,135.74496142,117.21603836,9.90576805939,8.62315500005
 03/14  18:00:00,157.820924525,27.4144669639,5.98806376515,0.0,24.7345865669,47.5788473902,84.2494136678,79.2765296381,4.9528840297,0.02
 03/14  19:00:00,166.395180027,27.6968590101,4.5110953732,0.0641593668775,24.7345865669,47.5788473902,89.3153620227,84.342477993,4.9528840297,0.02
 03/14  20:00:00,144.360578148,26.5672908253,3.62680970194,0.134080313304,12.3672932834,38.6892022431,103.17096227,100.179231852,2.97173041782,0.02
 03/14  21:00:00,119.425508028,21.973932378,3.08418619512,1.27414337426,12.3672932834,27.0668015668,89.2551439194,86.2634135016,2.97173041782,0.02
 03/14  22:00:00,93.6629532236,18.7846169924,2.56466452364,3.57723342192,4.12243109448,15.9888894789,78.8881521006,75.8964216827,2.97173041782,0.02
 03/14  23:00:00,113.534944165,23.9043593098,3.66721699867,8.24112519536,4.12243109448,15.9888894789,101.335508052,98.3437776342,2.97173041782,0.02
 03/14  24:00:00,98.4664775556,19.1234874478,2.93585282542,8.54359718534,4.12243109448,15.9888894789,91.2443132294,79.6706108217,2.97173041782,8.60197198992
 03/15  01:00:00,116.54996954,23.9043593098,4.03160545403,12.4071318576,4.12243109448,15.9888894789,104.378659451,101.386929033,2.97173041782,0.02
 03/15  02:00:00,100.736625258,19.1234874478,3.65726089393,11.3110404235,4.12243109448,15.9888894789,84.6652058034,81.6734753856,2.97173041782,0.02
 03/15  03:00:00,117.565051728,23.9043593098,4.56973273719,15.2360352461,4.12243109448,15.9888894789,106.469798559,103.478068141,2.97173041782,0.02
 03/15  04:00:00,139.449034163,27.8380550332,4.43284328246,10.9104495496,12.3672932834,24.9413748627,120.534293595,115.561409566,4.9528840297,0.02
 03/15  05:00:00,179.640405023,28.2721592149,7.62759343747,48.7799166524,12.3672932834,24.9413748627,188.468452766,183.495568737,4.9528840297,0.02
 03/15  06:00:00,224.67146046,28.744180889,7.70730643088,37.9281219612,24.7345865669,70.7195625826,188.096378118,178.170610059,9.90576805939,0.02
 03/15  07:00:00,229.899504915,28.7987311308,8.35825545664,26.4963083248,37.1018798503,92.3937384068,167.661925119,157.736157059,9.90576805939,0.02
 03/15  08:00:00,234.114616612,28.8181895041,9.80846357686,21.0236392244,37.1018798503,104.434947198,154.094031182,144.168263123,9.90576805939,0.02
 03/15  09:00:00,240.9699257,28.8345616986,12.7926210065,16.0842767203,37.1018798503,116.476155989,147.307477476,128.765144957,9.90576805939,8.63656446006
 03/15  10:00:00,237.579619369,28.8845721121,15.8945872961,12.175542779,37.1018798503,116.476155989,121.41951252,111.493744461,9.90576805939,0.02
 03/15  11:00:00,236.844494444,28.9751739745,17.8764850464,9.61117984413,37.1018798503,116.476155989,120.908493727,102.357784219,9.90576805939,8.64494144874
 03/15  12:00:00,226.51322726,29.1496725921,19.4377214588,7.83392848117,37.1018798503,104.434947198,116.690696866,98.1462801121,9.90576805939,8.63864869424
 03/15  13:00:00,237.922235149,29.360459393,20.669236285,6.31303209318,37.1018798503,116.476155989,104.861332725,94.9355646653,9.90576805939,0.02
 03/15  14:00:00,239.270658482,29.4958040552,22.237068855,4.75983982837,37.1018798503,116.476155989,111.36967561,92.8210895788,9.90576805939,8.64281797164
 03/15  15:00:00,239.978914288,29.5928686774,23.4467419406,3.29133075142,37.1018798503,116.476155989,109.570565956,91.0241202376,9.90576805939,8.64067765854
 03/15  16:00:00,240.000846127,29.5537795421,23.724185676,2.41560245274,37.1018798503,116.476155989,100.615748641,90.689980582,9.90576805939,0.02
 03/15  17:00:00,238.630687078,29.4662476717,23.3336676215,2.0090714615,37.1018798503,116.476155989,101.464289977,91.5385219178,9.90576805939,0.02
 03/15  18:00:00,156.275980283,27.2732709408,19.215221136,0.0,24.7345865669,47.5788473902,84.7696369697,71.205769907,4.9528840297,8.61098303302
 03/15  19:00:00,163.669381692,27.7321580158,16.9968675172,0.0,24.7345865669,47.5788473902,82.9783583665,78.0054743368,4.9528840297,0.02
 03/15  20:00:00,140.434202649,26.5672908253,15.4669388182,0.0,12.3672932834,38.6892022431,97.3670105213,94.3752801035,2.97173041782,0.02
 03/15  21:00:00,110.909303753,20.6365287433,11.192296203,0.0,12.3672932834,27.0668015668,83.0875786805,80.0958482626,2.97173041782,0.02
 03/15  22:00:00,83.8637859898,17.85272324,8.93283198622,0.0,4.12243109448,15.9888894789,75.774888906,72.7831584882,2.97173041782,0.02
 03/15  23:00:00,96.2631137067,21.7864189633,11.3915369302,0.0,4.12243109448,15.9888894789,97.8412792095,94.8495487917,2.97173041782,0.02
 03/15  24:00:00,84.4270567247,18.5304641508,8.71577054163,0.363839423115,4.12243109448,15.9888894789,79.8300772269,76.8383468091,2.97173041782,0.02
 03/16  01:00:00,96.1698602401,21.7864189633,11.3092383276,0.0,4.12243109448,15.9888894789,100.567563674,97.5758332565,2.97173041782,0.02
 03/16  02:00:00,85.2936628167,18.6998993785,9.14288251067,1.1979211727,4.12243109448,15.9888894789,81.1328714785,78.1411410607,2.97173041782,0.02
 03/16  03:00:00,99.0839352341,22.6335951019,11.4010432818,1.39137657698,4.12243109448,15.9888894789,102.625503922,99.6337735037,2.97173041782,0.02
 03/16  04:00:00,126.747261802,27.555662987,11.1994753632,1.89604342508,12.3672932834,24.9413748627,115.782891238,110.810007208,4.9528840297,0.02
 03/16  05:00:00,155.788540953,28.3255496185,13.132652387,28.8991415118,12.3672932834,24.9413748627,183.062985842,178.090101813,4.9528840297,0.02
 03/16  06:00:00,204.832200011,28.7987892023,12.9073873696,22.437240589,24.7345865669,70.7195625826,164.935170513,155.009402454,9.90576805939,0.02
 03/16  07:00:00,216.369439541,28.9194653691,14.3256408579,15.4481824935,37.1018798503,92.3937384068,140.400910018,130.475141959,9.90576805939,0.02
 03/16  08:00:00,225.002489786,29.0004479646,16.6541432825,12.7781040476,37.1018798503,104.434947198,133.349362918,114.811386806,9.90576805939,8.63220805224
 03/16  09:00:00,234.023462563,29.0529749178,19.0131673273,11.1090349439,37.1018798503,116.476155989,120.643404178,110.717636119,9.90576805939,0.02
 03/16  10:00:00,228.777982897,29.0916061971,19.7612627083,9.69922717095,37.1018798503,116.476155989,126.798712763,108.250115354,9.90576805939,8.64282934993
 03/16  11:00:00,227.615492769,29.1316192056,18.9448625902,8.26949634656,37.1018798503,116.476155989,124.254622379,105.703966591,9.90576805939,8.64488772834
 03/16  12:00:00,219.519070088,29.2164054459,18.5302669945,6.49775821445,37.1018798503,104.434947198,110.960836729,101.03506867,9.90576805939,0.02
 03/16  13:00:00,233.582599191,29.3179263889,17.6114900702,5.69555605042,37.1018798503,116.476155989,116.17067646,97.6199622156,9.90576805939,8.64494618487
 03/16  14:00:00,234.886182081,29.4307018211,16.0889281762,4.86147844653,37.1018798503,116.476155989,114.21251491,95.6640428543,9.90576805939,8.64270399601
 03/16  15:00:00,235.420986745,29.354372429,15.4648521656,4.14748584415,37.1018798503,116.476155989,105.839447182,95.9136791228,9.90576805939,0.02
 03/16  16:00:00,236.023134854,29.3179303694,14.5209367385,3.98906580722,37.1018798503,116.476155989,115.389303791,96.848770684,9.90576805939,8.63476504725
 03/16  17:00:00,237.42295312,29.2997225282,13.4916804927,4.29706126323,37.1018798503,116.476155989,110.578229669,100.652461609,9.90576805939,0.02
 03/16  18:00:00,154.717000737,27.4144669639,9.29122090235,0.0,24.7345865669,47.5788473902,81.8504995422,76.8776155125,4.9528840297,0.02
 03/16  19:00:00,165.176976183,27.8380550332,8.15959897573,0.00161632500329,24.7345865669,47.5788473902,87.5991848442,82.6263008145,4.9528840297,0.02
 03/16  20:00:00,143.410647198,26.5672908253,7.52119564196,0.0596315469131,12.3672932834,38.6892022431,101.185711652,98.1939812341,2.97173041782,0.02
 03/16  21:00:00,118.13711576,22.1010087988,5.7294366623,0.524560804548,12.3672932834,27.0668015668,96.3888844462,84.810422813,2.97173041782,8.60673121532
 03/16  22:00:00,87.6613285645,17.4291351707,4.29163264012,0.0,4.12243109448,15.9888894789,78.1535877007,75.1618572829,2.97173041782,0.02
 03/16  23:00:00,106.343972664,23.4807712405,4.67664778021,3.631378864,4.12243109448,15.9888894789,99.5901826948,96.598452277,2.97173041782,0.02
 03/16  24:00:00,95.7356401784,19.5470755171,3.04697767765,7.02313993625,4.12243109448,15.9888894789,81.2577017925,78.2659713747,2.97173041782,0.02
 03/17  01:00:00,108.741183509,23.4807712405,3.72612338191,7.42281906647,4.12243109448,15.9888894789,102.995410128,100.00367971,2.97173041782,0.02
 03/17  02:00:00,99.6855134686,19.5470755171,2.63194397117,11.3180367994,4.12243109448,15.9888894789,83.7736569856,80.7819265678,2.97173041782,0.02
 03/17  03:00:00,112.540841174,23.4807712405,2.6421788521,10.9502969268,4.12243109448,15.9888894789,105.787022311,102.795291893,2.97173041782,0.02
 03/17  04:00:00,143.40838135,28.2616431024,1.93710717286,11.9282968298,12.3672932834,24.9413748627,119.898756891,114.925872861,4.9528840297,0.02
 03/17  05:00:00,171.832924266,27.8645862141,4.90704841457,36.6283131585,12.3672932834,24.9413748627,188.023753893,183.050869863,4.9528840297,0.02
 03/17  06:00:00,229.612303952,28.7594552873,4.94475358217,36.4265864122,24.7345865669,70.7195625826,196.768187792,186.842419733,9.90576805939,0.02
 03/17  07:00:00,236.557129966,28.830537446,4.94251845147,26.3270019218,37.1018798503,92.3937384068,179.166571162,169.240803102,9.90576805939,0.02
 03/17  08:00:00,242.576404045,28.8524661567,5.58716275747,21.740507113,37.1018798503,104.434947198,176.020524037,159.183167417,9.90576805939,6.9315885605
 03/17  09:00:00,251.396880474,28.8758336506,7.33046015108,17.1772486814,37.1018798503,116.476155989,159.260866168,147.634910094,9.90576805939,1.72018801494
 03/17  10:00:00,249.391803158,28.9462283759,9.24164264023,13.1165543903,37.1018798503,116.476155989,152.50712021,133.95866715,9.90576805939,8.64268500094
 03/17  11:00:00,249.448289678,29.0278123323,11.2350178353,10.9982926325,37.1018798503,116.476155989,130.982311855,121.056543795,9.90576805939,0.02
 03/17  12:00:00,238.429975166,29.1574223919,12.795632014,9.54215419263,37.1018798503,104.434947198,127.339446873,108.794943399,9.90576805939,8.63873541439
 03/17  13:00:00,248.960053124,29.3382486428,14.2323663209,8.31585872509,37.1018798503,116.476155989,108.069179492,98.1434114325,9.90576805939,0.02
 03/17  14:00:00,248.680314922,29.4583091956,14.9130621527,7.15593420211,37.1018798503,116.476155989,112.690651933,94.142211219,9.90576805939,8.6426726541
 03/17  15:00:00,247.436434245,29.4953954426,15.2427984549,5.96884922904,37.1018798503,116.476155989,111.221700812,92.6753828412,9.90576805939,8.64054991159
 03/17  16:00:00,246.710202498,29.3895584902,15.4798255809,5.3187303038,37.1018798503,116.476155989,102.626354398,92.700586339,9.90576805939,0.02
 03/17  17:00:00,246.812258742,29.2903148451,15.1422009373,5.02299482861,37.1018798503,116.476155989,111.691391677,93.1625650312,9.90576805939,8.62305858648
 03/17  18:00:00,161.954166422,27.4144669639,10.6733113254,0.0,24.7345865669,47.5788473902,77.7500446041,72.7771605744,4.9528840297,0.02
 03/17  19:00:00,169.186232828,27.6968590101,9.27487572067,0.0,24.7345865669,47.5788473902,85.4986423547,80.525758325,4.9528840297,0.02
 03/17  20:00:00,146.164534162,26.5672908253,8.63252916999,0.0420561029034,12.3672932834,38.6892022431,99.6903727393,96.6986423215,2.97173041782,0.02
 03/17  21:00:00,119.713728556,22.1857264127,6.90908890397,0.473799542213,12.3672932834,27.0668015668,86.9614520302,83.9697216124,2.97173041782,0.02
 03/17  22:00:00,88.2629214276,17.4291351707,5.40035843148,0.0,4.12243109448,15.9888894789,77.5981965214,74.6064661036,2.97173041782,0.02
 03/17  23:00:00,104.757233753,22.9724655573,6.19238183071,2.34296137451,4.12243109448,15.9888894789,99.9022043326,96.9104739148,2.97173041782,0.02
 03/17  24:00:00,92.691692382,19.1234874478,3.80563158218,5.09915586551,4.12243109448,15.9888894789,81.4571789529,78.4654485351,2.97173041782,0.02
 03/18  01:00:00,110.516345695,23.9043593098,3.71745896561,8.82845822879,4.12243109448,15.9888894789,103.289689449,100.297959031,2.97173041782,0.02
 03/18  02:00:00,96.7595803175,19.1234874478,2.32135486455,9.04630886075,4.12243109448,15.9888894789,84.154980041,81.1632496232,2.97173041782,0.02
 03/18  03:00:00,114.551038697,23.9043593098,2.53612118094,13.0629600383,4.12243109448,15.9888894789,106.071776806,103.080046388,2.97173041782,0.02
 03/18  04:00:00,124.914537682,27.8380550332,2.22677055006,12.3046116225,4.12243109448,16.0517297156,126.106804395,123.115073977,2.97173041782,0.02
 03/18  05:00:00,129.623183099,28.2616431024,1.89475087398,16.5124543959,4.12243109448,16.0517297156,127.491342101,124.499611683,2.97173041782,0.02
 03/18  06:00:00,155.612123008,28.6852311717,1.978319627,20.6150700612,4.12243109448,39.6058045677,154.961059258,151.96932884,2.97173041782,0.02
 03/18  07:00:00,218.915541708,28.6852311717,6.05996784962,57.8320652039,12.3672932834,65.3531420225,210.531698799,205.558814769,4.9528840297,0.02
 03/18  08:00:00,212.15100032,28.6852311717,7.55925373664,45.8652697057,12.3672932834,68.2430321324,208.673767234,195.108968597,4.9528840297,8.61191460762
 03/18  09:00:00,231.663657144,28.7019418422,8.93597252611,34.7062285137,16.4897243779,93.1370602926,181.732678433,173.788063985,7.92461444751,0.02
 03/18  10:00:00,227.398082726,28.7070812063,10.3730125793,29.2839889915,16.4897243779,93.1370602926,169.810368971,161.865754523,7.92461444751,0.02
 03/18  11:00:00,225.151915005,28.7085822384,11.3871119179,26.0388893076,16.4897243779,93.1370602926,161.885673347,153.9410589,7.92461444751,0.02
 03/18  12:00:00,213.779246398,28.7090734051,12.5802536954,22.55352113,16.4897243779,83.9857416113,163.237071188,146.69849583,7.92461444751,8.61396091088
 03/18  13:00:00,211.497670429,28.7109188094,13.5974088111,20.0293434368,16.4897243779,83.9857416113,147.833641621,139.889027174,7.92461444751,0.02
 03/18  14:00:00,209.09376907,28.7141928918,13.846114683,18.2276295074,16.4897243779,83.9857416113,144.780919331,136.836304884,7.92461444751,0.02
 03/18  15:00:00,170.787938249,28.6852311717,10.9118423477,0.177344709834,12.3672932834,70.6512738906,88.9818567867,84.008972757,4.9528840297,0.02
 03/18  16:00:00,171.884351618,28.6852311717,10.5290514155,0.906771322279,12.3672932834,70.6512738906,90.4135010619,85.4406170322,4.9528840297,0.02
 03/18  17:00:00,161.362077675,28.6852311717,10.2595042902,1.9028389669,12.3672932834,58.1284167478,104.768426331,91.208820911,4.9528840297,8.60672138995
 03/18  18:00:00,128.646236122,26.143702756,9.42618089783,0.0,12.3672932834,24.9413748627,100.391449369,95.4185653398,4.9528840297,0.02
 03/18  19:00:00,137.30794194,26.143702756,8.57487918574,0.0,12.3672932834,24.9413748627,106.281619501,101.308735472,4.9528840297,0.02
 03/18  20:00:00,120.372206702,26.3554967906,7.66990584732,0.270809103055,4.12243109448,16.0517297156,115.871884252,112.880153834,2.97173041782,0.02
 03/18  21:00:00,108.382994372,23.0329025513,5.7654442596,6.53443476193,4.12243109448,15.9888894789,97.5704437676,94.5787133497,2.97173041782,0.02
 03/18  22:00:00,96.9166263422,19.1234874478,4.47403684633,7.29480172266,4.12243109448,15.9888894789,83.4744727162,80.4827422984,2.97173041782,0.02
 03/18  23:00:00,114.844013286,23.9043593098,4.96890592993,11.2975219516,4.12243109448,15.9888894789,105.482258559,102.490528141,2.97173041782,0.02
 03/18  24:00:00,99.5900969929,19.1234874478,3.12933456205,11.0219095259,4.12243109448,15.9888894789,85.8108323865,82.8191019687,2.97173041782,0.02
 03/19  01:00:00,115.214981049,23.9043593098,3.06639414442,15.8701132592,2.06121554724,15.9888894789,109.20989639,106.218165972,2.97173041782,0.02
 03/19  02:00:00,99.5224520795,19.1234874478,1.22861017213,14.9888407439,2.06121554724,15.9888894789,89.0701932392,86.0784628214,2.97173041782,0.02
 03/19  03:00:00,117.81776974,23.9043593098,0.142089069947,20.3490332248,2.06121554724,15.9888894789,115.726054818,112.7343244,2.97173041782,0.02
 03/19  04:00:00,103.640874303,19.1234874478,0.0,18.9896146866,2.06121554724,15.9888894789,101.092213519,98.100483101,2.97173041782,0.02
 03/19  05:00:00,122.390656309,23.9043593098,0.0,24.4716886023,2.06121554724,15.9888894789,125.889687144,122.897956726,2.97173041782,0.02
 03/19  06:00:00,103.192425676,19.1234874478,0.025691120001,21.7142655328,2.06121554724,15.9888894789,96.5430247825,93.5512943647,2.97173041782,0.02
 03/19  07:00:00,107.210857347,23.9043593098,0.402573354754,25.4877294181,2.06121554724,15.9888894789,114.599308975,111.607578558,2.97173041782,0.02
 03/19  08:00:00,114.27251149,19.1234874478,1.58811605262,16.9104722715,4.12243109448,41.7362269337,89.3688618693,84.3959778396,4.9528840297,0.02
 03/19  09:00:00,131.269037382,23.9043593098,3.94987352407,18.1348818314,4.12243109448,41.7362269337,107.422775939,102.449891909,4.9528840297,0.02
 03/19  10:00:00,112.747098184,19.1234874478,4.12878851588,12.1605016304,4.12243109448,41.7362269337,84.4077016389,79.4348176093,4.9528840297,0.02
 03/19  11:00:00,129.497234317,23.9043593098,6.46449438972,13.0563265836,4.12243109448,41.7362269337,101.874221071,96.9013370415,4.9528840297,0.02
 03/19  12:00:00,111.535542808,19.1234874478,5.78498431239,9.0020886451,4.12243109448,41.7362269337,81.090552257,76.1176682273,4.9528840297,0.02
 03/19  13:00:00,127.955263581,23.9043593098,8.02566928029,9.78409826442,4.12243109448,41.7362269337,98.7136529836,93.7407689539,4.9528840297,0.02
 03/19  14:00:00,110.300550545,19.1234874478,7.07185097505,6.63361094051,4.12243109448,41.7362269337,79.4968983783,74.5240143486,4.9528840297,0.02
 03/19  15:00:00,127.221825733,23.9043593098,9.90242635189,7.32981271997,4.12243109448,41.7362269337,97.4433110241,92.4704269944,4.9528840297,0.02
 03/19  16:00:00,92.47283604,19.038769834,8.03447841994,4.81319051613,4.12243109448,24.8785346261,80.4204503337,75.447566304,4.9528840297,0.02
 03/19  17:00:00,100.207505408,23.9043593098,9.62854548134,8.74654218966,2.06121554724,15.9888894789,104.58833053,101.596600112,2.97173041782,0.02
 03/19  18:00:00,85.2118145704,19.1234874478,6.97123190787,8.14572461754,2.06121554724,15.9888894789,86.5573698056,83.5656393878,2.97173041782,0.02
 03/19  19:00:00,114.356560931,23.9043593098,7.50189331875,12.5417006615,2.06121554724,15.9888894789,118.273490438,106.699796003,2.97173041782,8.60196401677
 03/19  20:00:00,97.780368679,19.1234874478,5.073591933,11.7422689514,2.06121554724,15.9888894789,89.7142427729,86.722512355,2.97173041782,0.02
 03/19  21:00:00,114.99298683,23.9043593098,6.17428731553,16.424406654,2.06121554724,15.9888894789,112.521200029,109.529469611,2.97173041782,0.02
 03/19  22:00:00,99.0635111948,19.1234874478,4.8751425519,14.8003751443,2.06121554724,15.9888894789,91.2689443531,88.2772139353,2.97173041782,0.02
 03/19  23:00:00,117.070709123,23.9043593098,5.91507354191,20.036547513,2.06121554724,15.9888894789,114.169456895,111.177726477,2.97173041782,0.02
 03/19  24:00:00,101.047215263,19.1234874478,4.53138805592,17.7413327971,2.06121554724,15.9888894789,92.4956315357,89.5039011178,2.97173041782,0.02
 03/20  01:00:00,119.800819856,23.9043593098,5.20426624666,22.3079282124,4.12243109448,15.9888894789,114.632681674,111.640951256,2.97173041782,0.02
 03/20  02:00:00,103.778209394,19.1234874478,3.36379865308,19.4626325531,4.12243109448,15.9888894789,92.6065669199,89.6148365021,2.97173041782,0.02
 03/20  03:00:00,122.034314675,23.9043593098,2.7586968722,25.2882480109,4.12243109448,15.9888894789,115.748178264,112.756447846,2.97173041782,0.02
 03/20  04:00:00,140.778367175,27.8380550332,2.81400698089,17.3644714692,12.3672932834,24.9413748627,132.531630073,127.558746043,4.9528840297,0.02
 03/20  05:00:00,194.611674173,28.2616431024,6.1624804579,67.8122774935,12.3672932834,24.9413748627,201.507677335,196.534793305,4.9528840297,0.02
 03/20  06:00:00,237.345731756,28.6852311717,4.72780061966,55.8027482799,24.7345865669,70.7195625826,212.502997679,202.57722962,9.90576805939,0.02
 03/20  07:00:00,240.958058129,28.6897196425,5.09376223796,40.3617194202,37.1018798503,92.3937384068,194.323890489,184.39812243,9.90576805939,0.02
 03/20  08:00:00,243.895990575,28.6983091495,8.9280764297,33.5049643712,37.1018798503,104.434947198,181.392656301,162.854856467,9.90576805939,8.63203177405
 03/20  09:00:00,252.274674265,28.7049397098,12.0076245731,28.5704102015,37.1018798503,116.476155989,155.28197047,145.356202411,9.90576805939,0.02
 03/20  10:00:00,250.250150959,28.7139886131,13.0206559157,24.7511244369,37.1018798503,116.476155989,155.868898952,137.320574846,9.90576805939,8.64255604675
 03/20  11:00:00,248.035151326,28.7221929532,13.9321262592,20.8540224845,37.1018798503,116.476155989,140.455828756,130.530060697,9.90576805939,0.02
 03/20  12:00:00,235.895876616,28.7292311716,14.6990373071,17.4344542755,37.1018798503,104.434947198,142.2546108,123.710144302,9.90576805939,8.63869843835
 03/20  13:00:00,244.053747459,28.7359985957,14.8892482276,14.9988775403,37.1018798503,116.476155989,138.425337143,119.874886104,9.90576805939,8.64468297975
 03/20  14:00:00,240.575637057,28.7439541562,14.8834392592,13.2600591441,37.1018798503,116.476155989,127.692948177,117.767180118,9.90576805939,0.02
 03/20  15:00:00,234.363954958,28.7527222768,14.6068631958,12.010090483,37.1018798503,116.476155989,135.903561555,117.357806884,9.90576805939,8.63998661086
 03/20  16:00:00,231.265125588,28.7692459874,14.4063384441,11.0655403362,37.1018798503,116.476155989,126.873846879,116.948078819,9.90576805939,0.02
 03/20  17:00:00,231.459533006,28.7953836036,14.0661238964,10.5527094534,37.1018798503,116.476155989,135.112423509,116.585244469,9.90576805939,8.62141098011
 03/20  18:00:00,135.776053071,26.143702756,9.83468250638,0.0,24.7345865669,47.5788473902,88.6377421528,83.6648581231,4.9528840297,0.02
 03/20  19:00:00,147.18604917,27.4144669639,8.62068292494,0.0229731645332,24.7345865669,47.5788473902,92.8620471109,87.8891630812,4.9528840297,0.02
 03/20  20:00:00,126.157993928,26.143702756,8.31574260291,0.0,12.3672932834,38.6892022431,106.140220844,103.148490426,2.97173041782,0.02
 03/20  21:00:00,103.371765366,20.9149622048,7.03429734223,0.0,12.3672932834,27.0668015668,90.8811799877,87.8894495699,2.97173041782,0.02
 03/20  22:00:00,76.3795152403,17.4291351707,5.87553474599,0.0,4.12243109448,15.9888894789,80.584167947,77.5924375291,2.97173041782,0.02
 03/20  23:00:00,87.1923518204,21.7864189633,7.52706208711,0.0,4.12243109448,15.9888894789,103.020921025,100.029190608,2.97173041782,0.02
 03/20  24:00:00,79.5435586326,18.445746537,5.83951851375,3.07021136273,4.12243109448,15.9888894789,83.6680346956,80.6763042778,2.97173041782,0.02
 03/21  01:00:00,96.8907943599,23.9043593098,7.43226098157,8.38757811727,4.12243109448,15.9888894789,105.439727013,102.447996595,2.97173041782,0.02
 03/21  02:00:00,85.1722960765,19.1234874478,5.7837311067,8.00041540344,4.12243109448,15.9888894789,85.2998337514,82.3081033336,2.97173041782,0.02
 03/21  03:00:00,99.8869290905,23.9043593098,7.34665540041,11.549504808,4.12243109448,15.9888894789,107.174775122,104.183044704,2.97173041782,0.02
 03/21  04:00:00,121.048019286,27.8380550332,8.27647900274,7.69311431426,12.3672932834,24.9413748627,120.914060636,115.941176606,4.9528840297,0.02
 03/21  05:00:00,161.016033646,28.277248113,11.758687936,43.7305360932,12.3672932834,24.9413748627,188.875169146,183.902285116,4.9528840297,0.02
 03/21  06:00:00,205.926623064,28.7358523829,12.0819649108,33.5326349039,24.7345865669,70.7195625826,174.255102226,164.329334167,9.90576805939,0.02
 03/21  07:00:00,214.861689305,28.776419165,12.087971917,23.684935251,37.1018798503,92.3937384068,163.892011111,145.375896768,9.90576805939,8.61034628311
 03/21  08:00:00,221.008641552,28.7980194427,12.4446627897,20.3698439898,37.1018798503,104.434947198,147.404848111,137.479080051,9.90576805939,0.02
 03/21  09:00:00,228.707125604,28.811303392,13.6849963329,17.5674277385,37.1018798503,116.476155989,147.789830649,129.247832002,9.90576805939,8.63623058751
 03/21  10:00:00,224.456362558,28.8252832142,14.6612875974,15.0090569495,37.1018798503,116.476155989,131.644679381,121.718911322,9.90576805939,0.02
 03/21  11:00:00,222.310827011,28.8484444454,14.8609347369,12.7552328148,37.1018798503,116.476155989,135.909998955,117.359710369,9.90576805939,8.64452052659
 03/21  12:00:00,208.614578662,28.8918768106,15.192520014,10.4947957289,37.1018798503,104.434947198,122.773404581,112.847636522,9.90576805939,0.02
 03/21  13:00:00,217.660232734,28.945982921,16.0308065715,8.29252812778,37.1018798503,116.476155989,124.893073646,106.342587377,9.90576805939,8.64471821002
 03/21  14:00:00,218.030519924,29.0003963105,17.0723269332,6.50950106642,37.1018798503,116.476155989,120.786427685,102.238189157,9.90576805939,8.64247046921
 03/21  15:00:00,216.05721659,29.0576801289,17.1798850639,5.23523533698,37.1018798503,116.476155989,110.265776199,100.340008139,9.90576805939,0.02
 03/21  16:00:00,216.361441118,29.0956845562,17.8629863562,4.48599122828,37.1018798503,116.476155989,117.845819975,99.3055501011,9.90576805939,8.63450181417
 03/21  17:00:00,222.030811371,29.1172962086,18.1979373879,4.29736320531,37.1018798503,116.476155989,109.009352811,99.0835847519,9.90576805939,0.02
 03/21  18:00:00,137.24461336,27.2732709408,14.246232938,0.0,24.7345865669,47.5788473902,82.3328198602,77.3599358305,4.9528840297,0.02
 03/21  19:00:00,149.350312242,27.6615600043,13.4194557882,0.0,24.7345865669,47.5788473902,88.1858189195,83.2129348898,4.9528840297,0.02
 03/21  20:00:00,129.629033501,26.5672908253,13.0618753336,0.0,12.3672932834,38.6892022431,110.011155677,98.4285737684,2.97173041782,8.61085149042
 03/21  21:00:00,104.350116644,20.4670935156,10.2041608722,0.0554654033274,12.3672932834,27.0668015668,85.1725009558,82.1807705379,2.97173041782,0.02
 03/21  22:00:00,79.7254566256,18.2763113092,8.50022202156,0.368452912161,4.12243109448,15.9888894789,77.3001984675,74.3084680497,2.97173041782,0.02
 03/21  23:00:00,89.7703627979,21.7864189633,10.3220915055,0.0,4.12243109448,15.9888894789,99.5721515133,96.5804210955,2.97173041782,0.02
 03/21  24:00:00,79.5839122301,18.5304641508,7.58638234435,1.51605805651,4.12243109448,15.9888894789,81.3254481521,78.3337177343,2.97173041782,0.02
 03/22  01:00:00,89.9733323749,21.998212998,9.93265508633,0.325411733805,4.12243109448,15.9888894789,102.260054338,99.2683239205,2.97173041782,0.02
 03/22  02:00:00,83.6774035991,18.5304641508,8.11847982088,2.44809171681,4.12243109448,15.9888894789,82.8103154135,79.8185849957,2.97173041782,0.02
 03/22  03:00:00,102.106300988,23.9043593098,10.2686767964,6.66049713378,4.12243109448,15.9888894789,104.085849933,101.094119515,2.97173041782,0.02
 03/22  04:00:00,123.880076296,27.2026729292,11.3632780283,2.51382003724,12.3672932834,24.9413748627,117.053165555,112.080281526,4.9528840297,0.02
 03/22  05:00:00,160.913235978,28.3079924083,14.5605053557,33.4937532749,12.3672932834,24.9413748627,184.250106488,179.277222459,4.9528840297,0.02
 03/22  06:00:00,209.228148008,28.7810837257,14.8661629149,25.1905078232,24.7345865669,70.7195625826,159.295725875,149.369957815,9.90576805939,0.02
 03/22  07:00:00,222.296567473,28.8543151979,15.4850483255,17.7318511078,37.1018798503,92.3937384068,137.047475034,127.121706975,9.90576805939,0.02
 03/22  08:00:00,230.559241044,28.9068075911,16.5196981084,14.5667843145,37.1018798503,104.434947198,134.079608243,115.541951658,9.90576805939,8.63188852496
 03/22  09:00:00,240.048121287,28.968671696,17.2752234094,11.3821329177,37.1018798503,116.476155989,119.730539619,109.804771559,9.90576805939,0.02
 03/22  10:00:00,238.381310171,29.0292144911,17.7812172203,8.97749069039,37.1018798503,116.476155989,124.704802207,106.156540498,9.90576805939,8.64249364927
 03/22  11:00:00,237.346116162,29.1100655596,18.6211354863,6.96373852789,37.1018798503,116.476155989,111.711937236,101.786169176,9.90576805939,0.02
 03/22  12:00:00,224.396269814,29.1982242924,19.0832516643,5.76577065895,37.1018798503,104.434947198,117.485750795,98.9415284504,9.90576805939,8.63845428506
 03/22  13:00:00,233.054592305,29.3394401993,19.3472467631,4.55035549284,37.1018798503,116.476155989,115.449168523,96.8989847255,9.90576805939,8.64441573787
 03/22  14:00:00,232.222379085,29.5100054752,19.8623406011,3.23289776363,37.1018798503,116.476155989,104.411353183,94.4855851233,9.90576805939,0.02
 03/22  15:00:00,230.898848144,29.6045168586,20.353266075,2.25703962719,37.1018798503,116.476155989,111.299264148,92.7532937437,9.90576805939,8.64020234453
 03/22  16:00:00,230.601810485,29.5785258358,20.5410782586,1.93457908022,37.1018798503,116.476155989,102.047277115,92.1215090558,9.90576805939,0.02
 03/22  17:00:00,231.797057046,29.5265238247,20.2766688874,1.82855674931,37.1018798503,116.476155989,110.713873821,92.1851415772,9.90576805939,8.62296418445
 03/22  18:00:00,148.309910994,27.4144669639,15.8012510513,0.0,24.7345865669,47.5788473902,76.2316874272,71.2588033975,4.9528840297,0.02
 03/22  19:00:00,159.350544797,27.8380550332,13.9024228869,0.0,24.7345865669,47.5788473902,83.7561120585,78.7832280288,4.9528840297,0.02
 03/22  20:00:00,136.25435447,26.5672908253,12.7321497906,0.0,12.3672932834,38.6892022431,98.2701375618,95.278407144,2.97173041782,0.02
 03/22  21:00:00,108.54772503,21.173073631,9.30934687423,0.000193917428294,12.3672932834,27.0668015668,83.3354820445,80.3437516267,2.97173041782,0.02
 03/22  22:00:00,80.0085776899,17.4291351707,6.21813530794,0.0,4.12243109448,15.9888894789,76.5244027742,73.5326723564,2.97173041782,0.02
 03/22  23:00:00,93.1768450142,23.0571831712,6.59386757676,0.64888001394,4.12243109448,15.9888894789,98.3882973522,95.3965669344,2.97173041782,0.02
 03/22  24:00:00,79.4518480535,17.4291351707,4.75367849425,0.0,4.12243109448,15.9888894789,80.6020392782,77.6103088604,2.97173041782,0.02
 03/23  01:00:00,95.0513752487,23.4807712405,5.08691708417,2.86434247405,4.12243109448,15.9888894789,102.314845129,99.3231147115,2.97173041782,0.02
 03/23  02:00:00,85.7676715979,19.1234874478,3.00214956862,4.7751523362,4.12243109448,15.9888894789,83.372097614,80.3803671961,2.97173041782,0.02
 03/23  03:00:00,102.156232842,23.9043593098,3.20949334052,8.4433833913,4.12243109448,15.9888894789,105.37257336,102.380842942,2.97173041782,0.02
 03/23  04:00:00,125.373961756,27.8380550332,3.9399378685,6.09368502047,12.3672932834,24.9413748627,119.093054357,114.120170328,4.9528840297,0.02
 03/23  05:00:00,161.287170394,28.3008289966,7.58305762195,38.1398828452,12.3672932834,24.9413748627,186.709101377,181.736217347,4.9528840297,0.02
 03/23  06:00:00,207.856646426,28.7720706718,7.69119867176,29.5034055071,24.7345865669,70.7195625826,194.517142394,176.009409107,9.90576805939,8.6019652274
 03/23  07:00:00,218.642907362,28.8455764595,8.34439004632,21.2718502073,37.1018798503,92.3937384068,165.632437916,155.706669857,9.90576805939,0.02
 03/23  08:00:00,222.915555301,28.8814328143,10.437103927,17.197476348,37.1018798503,104.434947198,150.67365249,140.747884431,9.90576805939,0.02
 03/23  09:00:00,231.094446478,28.9447811527,13.2340578815,13.1337247062,37.1018798503,116.476155989,143.098106071,124.556223647,9.90576805939,8.63611436484
 03/23  10:00:00,231.64177983,29.0235613047,15.8877820051,9.58541301732,37.1018798503,116.476155989,118.953493357,109.027725298,9.90576805939,0.02
 03/23  11:00:00,233.936584451,29.1080720569,17.8728376313,7.71182110005,37.1018798503,116.476155989,121.04268995,102.492568081,9.90576805939,8.64435380914
 03/23  12:00:00,223.447549347,29.2453816234,19.4365502002,6.07802176241,37.1018798503,104.434947198,108.492128662,98.5663606029,9.90576805939,0.02
 03/23  13:00:00,232.840351723,29.4362946849,20.3492316392,4.59950183315,37.1018798503,116.476155989,114.267784601,95.7191195501,9.90576805939,8.64289699158
 03/23  14:00:00,232.598512764,29.5925899651,20.5418750613,3.10781183362,37.1018798503,116.476155989,112.373757705,93.8256917896,9.90576805939,8.64229785556
