Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  15:00:00,232.434885854,29.7011340902,21.1197899233,1.93310665876,37.1018798503,116.476155989,101.993050958,92.0672828986,9.90576805939,0.02
 03/23  16:00:00,232.783242629,29.6863354732,21.8518865597,1.6032879535,37.1018798503,116.476155989,110.02418417,91.4840506848,9.90576805939,8.63436542589
 03/23  17:00:00,235.688753337,29.6303622409,22.0759035868,1.48999223285,37.1018798503,116.476155989,101.402600477,91.4768324174,9.90576805939,0.02
 03/23  18:00:00,150.388278101,27.3085699465,17.9165169913,0.0,24.7345865669,47.5788473902,75.7537027073,70.7808186776,4.9528840297,0.02
 03/23  19:00:00,158.763686575,28.0498490678,15.1549633056,0.0,24.7345865669,47.5788473902,83.2754970695,78.3026130398,4.9528840297,0.02
 03/23  20:00:00,134.51441722,26.143702756,12.9797584541,0.0,12.3672932834,38.6892022431,106.566779136,94.9842119807,2.97173041782,8.61083673729
 03/23  21:00:00,108.413126681,21.1448344264,9.2842828341,0.0,12.3672932834,27.0668015668,82.8621532498,79.870422832,2.97173041782,0.02
 03/23  22:00:00,80.688647794,17.4291351707,6.45431546849,0.0,4.12243109448,15.9888894789,76.5435810994,73.5518506816,2.97173041782,0.02
 03/23  23:00:00,93.4472939303,22.8453891366,6.85921671117,0.300523208601,4.12243109448,15.9888894789,98.5169097136,95.5251792957,2.97173041782,0.02
 03/23  24:00:00,79.6183637808,17.4291351707,5.37412626985,0.0,4.12243109448,15.9888894789,80.4017270027,77.4099965849,2.97173041782,0.02
 03/24  01:00:00,93.5803033662,22.9724655573,7.09241673548,1.33095564917,4.12243109448,15.9888894789,102.134535442,99.1428050245,2.97173041782,0.02
 03/24  02:00:00,82.432569303,18.5304641508,4.90466540979,2.16353039062,4.12243109448,15.9888894789,83.1299450013,80.1382145834,2.97173041782,0.02
 03/24  03:00:00,98.7668304084,23.9043593098,5.32200181449,6.22238130847,4.12243109448,15.9888894789,104.663973941,101.672243523,2.97173041782,0.02
 03/24  04:00:00,123.775714915,27.8380550332,4.89953315798,4.78499525058,12.3672932834,24.9413748627,118.322962293,113.350078264,4.9528840297,0.02
 03/24  05:00:00,157.410702679,28.3116906875,7.87300403205,34.5223701232,12.3672932834,24.9413748627,185.883675513,180.910791484,4.9528840297,0.02
 03/24  06:00:00,201.800767944,28.7851444723,8.89165671995,26.6503340172,24.7345865669,70.7195625826,181.005528124,171.079760064,9.90576805939,0.02
 03/24  07:00:00,214.812840004,28.8797720641,10.3314527579,19.1262346947,37.1018798503,92.3937384068,157.300483693,147.374715634,9.90576805939,0.02
 03/24  08:00:00,220.757915343,28.9400438427,12.6352204854,16.3220758934,37.1018798503,104.434947198,150.453421785,131.915860116,9.90576805939,8.63179360945
 03/24  09:00:00,231.357556654,29.004460941,15.6486749875,13.182543954,37.1018798503,116.476155989,125.742240067,115.816472008,9.90576805939,0.02
 03/24  10:00:00,232.612355385,29.0733608207,18.7861019638,10.0463020871,37.1018798503,116.476155989,126.060100241,107.511997092,9.90576805939,8.64233508949
 03/24  11:00:00,235.650317651,29.13660471,21.250141239,7.81787483394,37.1018798503,116.476155989,113.440472982,103.514704923,9.90576805939,0.02
 03/24  12:00:00,226.937397002,29.1991600584,22.0708462106,6.00348966641,37.1018798503,104.434947198,118.557865564,100.013687298,9.90576805939,8.63841020614
 03/24  13:00:00,236.794243064,29.2556646409,21.7585073986,4.79005339186,37.1018798503,116.476155989,116.755582055,98.2054950591,9.90576805939,8.64431893665
 03/24  14:00:00,234.933754493,29.3048279217,21.8550759216,3.6209440621,37.1018798503,116.476155989,107.106424596,97.1806565369,9.90576805939,0.02
 03/24  15:00:00,232.117567336,29.3439318428,21.7626180526,2.83413034362,37.1018798503,116.476155989,114.841630805,96.2957454154,9.90576805939,8.64011733029
 03/24  16:00:00,232.014269535,29.3751334889,21.8492638355,2.48408203709,37.1018798503,116.476155989,105.187308466,95.2615404065,9.90576805939,0.02
 03/24  17:00:00,231.56704316,29.3885796052,21.179749804,2.3659036438,37.1018798503,116.476155989,113.450210582,94.9216251421,9.90576805939,8.62281738055
 03/24  18:00:00,147.23618107,27.4144669639,17.5110402881,0.0,24.7345865669,47.5788473902,78.431343263,73.4584592333,4.9528840297,0.02
 03/24  19:00:00,157.368056949,27.8380550332,15.957504832,0.0,24.7345865669,47.5788473902,85.0515704617,80.078686432,4.9528840297,0.02
 03/24  20:00:00,132.211747303,26.5672908253,14.6953295976,0.0,12.3672932834,38.6892022431,99.2639158572,96.2721854394,2.97173041782,0.02
 03/24  21:00:00,105.966860867,21.3142696541,10.0925404856,0.00453557107052,12.3672932834,27.0668015668,82.9376754369,79.945945019,2.97173041782,0.02
 03/24  22:00:00,78.6182643647,17.4291351707,6.99374589123,0.0,4.12243109448,15.9888894789,76.9570694423,73.9653390245,2.97173041782,0.02
 03/24  23:00:00,91.4735414282,22.8453891366,8.05164942638,0.632010271019,4.12243109448,15.9888894789,98.8798995519,95.8881691341,2.97173041782,0.02
 03/24  24:00:00,78.0533700071,17.4291351707,5.889593406,0.0,4.12243109448,15.9888894789,80.6395188505,77.6477884327,2.97173041782,0.02
 03/25  01:00:00,91.9786532658,22.9724655573,7.08769143432,1.85316117319,4.12243109448,15.9888894789,102.615868653,99.6241382349,2.97173041782,0.02
 03/25  02:00:00,82.1714718302,18.9540522201,5.51518725577,3.57693005343,4.12243109448,15.9888894789,83.4566298911,80.4648994733,2.97173041782,0.02
 03/25  03:00:00,97.3890310213,23.9043593098,6.68510224853,7.00959543226,4.12243109448,15.9888894789,104.630089701,101.638359283,2.97173041782,0.02
 03/25  04:00:00,106.023763528,27.8380550332,7.53873027468,7.00309093688,4.12243109448,16.0517297156,124.486846136,121.495115718,2.97173041782,0.02
 03/25  05:00:00,108.963940925,28.2616431024,8.03986957959,10.2223338735,4.12243109448,16.0517297156,125.776885425,122.785155008,2.97173041782,0.02
 03/25  06:00:00,130.843086041,28.6852311717,8.59493768492,13.6872946843,4.12243109448,39.6058045677,139.683129343,128.109433817,2.97173041782,8.60196510824
 03/25  07:00:00,191.878996248,28.6932588451,13.65739437,47.7647234548,12.3672932834,65.3531420225,181.919619459,176.94673543,4.9528840297,0.02
 03/25  08:00:00,184.487683745,28.6923922963,15.4444692761,39.0922318487,12.3672932834,68.2430321324,171.119214657,166.146330628,4.9528840297,0.02
 03/25  09:00:00,203.746329872,28.7192794839,15.6217553608,30.5199497014,16.4897243779,93.1370602926,158.518703304,150.574088856,7.92461444751,0.02
 03/25  10:00:00,202.101655004,28.7211122159,15.7040581205,27.4636732153,16.4897243779,93.1370602926,153.531707466,145.587093019,7.92461444751,0.02
 03/25  11:00:00,201.293089149,28.7208728848,16.2335775361,24.7702216689,16.4897243779,93.1370602926,148.58334194,140.638727493,7.92461444751,0.02
 03/25  12:00:00,190.968917238,28.7200642181,16.7445539337,22.1603680642,16.4897243779,83.9857416113,152.592362263,136.05376939,7.92461444751,8.61397842603
 03/25  13:00:00,189.259863489,28.7191017494,16.675068446,20.5141192848,16.4897243779,83.9857416113,142.408431506,134.463817059,7.92461444751,0.02
 03/25  14:00:00,188.019162877,28.7191047452,17.0838621584,18.938797811,16.4897243779,83.9857416113,139.938607404,131.993992956,7.92461444751,0.02
 03/25  15:00:00,150.484647257,28.6852311717,14.3706787558,0.0664126270658,12.3672932834,70.6512738906,83.5355476431,78.5626636134,4.9528840297,0.02
 03/25  16:00:00,151.401948485,28.6852311717,14.0952476799,0.414380126395,12.3672932834,70.6512738906,82.7602233957,77.787339366,4.9528840297,0.02
 03/25  17:00:00,140.139169483,28.6852311717,13.4369213886,1.03967210179,12.3672932834,58.1284167478,97.153767563,83.5952833317,4.9528840297,8.60560020159
 03/25  18:00:00,105.445898071,26.143702756,12.1760630745,0.0,12.3672932834,24.9413748627,102.79137314,97.8184891101,4.9528840297,0.02
 03/25  19:00:00,115.768226765,26.143702756,10.6909366173,0.0,12.3672932834,24.9413748627,108.952991021,103.980106991,4.9528840297,0.02
 03/25  20:00:00,98.5666119765,26.143702756,9.96930853366,0.0,4.12243109448,16.0517297156,118.009444598,115.01771418,2.97173041782,0.02
 03/25  21:00:00,86.0989010921,20.9149622048,6.92539220613,0.0,4.12243109448,15.9888894789,99.0900042669,96.0982738491,2.97173041782,0.02
 03/25  22:00:00,87.4705296403,19.5470755171,4.44154273694,7.54656672191,4.12243109448,15.9888894789,84.5455104797,81.5537800619,2.97173041782,0.02
 03/25  23:00:00,98.9837907413,23.4807712405,5.06710689057,7.98498266545,4.12243109448,15.9888894789,106.713616977,103.72188656,2.97173041782,0.02
 03/25  24:00:00,92.485030778,19.5470755171,3.92346038365,12.1615980125,4.12243109448,15.9888894789,86.5908257791,83.5990953613,2.97173041782,0.02
 03/26  01:00:00,101.603443411,23.4807712405,4.43876748304,11.6572328257,2.06121554724,15.9888894789,109.937736281,106.946005863,2.97173041782,0.02
 03/26  02:00:00,96.7170086966,19.5470755171,2.69019751899,17.060106074,2.06121554724,15.9888894789,89.4237854169,86.4320549991,2.97173041782,0.02
 03/26  03:00:00,105.781714232,23.4807712405,3.31531841952,14.7306892102,2.06121554724,15.9888894789,112.471734214,109.480003796,2.97173041782,0.02
 03/26  04:00:00,100.460615568,19.5470755171,2.33242805256,20.5147201036,2.06121554724,15.9888894789,90.9877114651,87.9959810473,2.97173041782,0.02
 03/26  05:00:00,108.972405051,23.4807712405,2.29421537436,17.3128582594,2.06121554724,15.9888894789,114.24985349,111.258123072,2.97173041782,0.02
 03/26  06:00:00,98.5508152467,19.5470755171,1.97550688906,23.4520722179,2.06121554724,15.9888894789,92.3486459123,89.3569154945,2.97173041782,0.02
 03/26  07:00:00,93.5243971705,23.4807712405,3.7661895474,18.5096817777,2.06121554724,15.9888894789,115.019350707,112.027620289,2.97173041782,0.02
 03/26  08:00:00,110.09514672,19.5470755171,4.27982453632,19.4082492628,4.12243109448,41.7362269337,89.349541228,84.3766571983,4.9528840297,0.02
 03/26  09:00:00,112.17181896,23.4807712405,7.36130143987,13.1963903031,4.12243109448,41.7362269337,107.710674881,102.737790851,4.9528840297,0.02
 03/26  10:00:00,102.987188443,19.5470755171,8.24597314864,13.2277144291,4.12243109448,41.7362269337,85.298351409,80.3254673793,4.9528840297,0.02
 03/26  11:00:00,114.956192434,23.4807712405,13.5933777027,8.08050993463,4.12243109448,41.7362269337,102.018932685,97.0460486554,4.9528840297,0.02
 03/26  12:00:00,106.730316107,19.5470755171,12.2718946395,7.49228899405,4.12243109448,41.7362269337,80.8946348786,75.9217508489,4.9528840297,0.02
 03/26  13:00:00,121.202835032,23.4807712405,16.7991379351,4.68070246761,4.12243109448,41.7362269337,97.9851733114,93.0122892817,4.9528840297,0.02
 03/26  14:00:00,106.69226676,19.1234874478,13.9059489221,3.42594275297,4.12243109448,41.7362269337,78.2726960382,73.2998120085,4.9528840297,0.02
 03/26  15:00:00,120.090103012,22.6335951019,18.2965013795,1.54623314558,4.12243109448,41.7362269337,95.4358365273,90.4629524976,4.9528840297,0.02
 03/26  16:00:00,86.9134676014,17.4291351707,14.7554455062,0.0,4.12243109448,24.8785346261,78.1590340252,73.1861499955,4.9528840297,0.02
 03/26  17:00:00,88.9324990634,21.7864189633,17.9556944993,0.0,2.06121554724,15.9888894789,100.592397173,97.6006667548,2.97173041782,0.02
 03/26  18:00:00,74.5684647122,17.4291351707,13.399374203,0.0,2.06121554724,15.9888894789,92.5885046076,81.0148161751,2.97173041782,8.60195801467
 03/26  19:00:00,98.0523039017,21.7864189633,14.6246523282,0.0,2.06121554724,15.9888894789,108.013926578,105.022196161,2.97173041782,0.02
 03/26  20:00:00,85.3873645204,18.6998993785,9.37083508333,2.59474128819,2.06121554724,15.9888894789,88.5753854558,85.583655038,2.97173041782,0.02
 03/26  21:00:00,97.9651220325,23.4807712405,9.05380686477,5.17570018299,2.06121554724,15.9888894789,110.625624053,107.633893636,2.97173041782,0.02
 03/26  22:00:00,87.9310787563,19.5470755171,8.38939562995,8.68113622425,2.06121554724,15.9888894789,90.0729728133,87.0812423955,2.97173041782,0.02
 03/26  23:00:00,97.8965330022,23.4807712405,11.875958242,8.49409580875,2.06121554724,15.9888894789,112.321316123,109.329585705,2.97173041782,0.02
 03/26  24:00:00,90.6019296979,19.5470755171,8.37853722552,12.8880778958,2.06121554724,15.9888894789,91.1998300618,88.208099644,2.97173041782,0.02
 03/27  01:00:00,100.195478252,23.4807712405,10.680216547,10.8781424384,4.12243109448,15.9888894789,112.860836794,109.869106376,2.97173041782,0.02
 03/27  02:00:00,93.3162669381,19.5470755171,8.16004503327,14.6923515792,4.12243109448,15.9888894789,90.9730302639,87.9812998461,2.97173041782,0.02
 03/27  03:00:00,101.141032754,23.4807712405,9.70431029223,12.8266005581,4.12243109448,15.9888894789,113.364831873,110.373101455,2.97173041782,0.02
 03/27  04:00:00,128.121317254,28.2616431024,11.9713154233,12.2068463876,12.3672932834,24.9413748627,129.580572018,124.607687989,4.9528840297,0.02
 03/27  05:00:00,162.385423155,27.8392096708,15.9911320415,42.4919516799,12.3672932834,24.9413748627,197.865857021,192.892972991,4.9528840297,0.02
 03/27  06:00:00,210.32817341,28.6887060652,15.5273717651,41.5267896424,24.7345865669,70.7195625826,172.031981273,162.106213214,9.90576805939,0.02
 03/27  07:00:00,216.555439213,28.7154518052,15.1863293005,28.4254631177,37.1018798503,92.3937384068,153.143233758,143.217465698,9.90576805939,0.02
 03/27  08:00:00,221.20995472,28.7303232924,14.818227284,23.7232935072,37.1018798503,104.434947198,155.244043673,136.706610247,9.90576805939,8.63166536683
 03/27  09:00:00,228.832913761,28.7393353192,14.3755431469,20.3325367422,37.1018798503,116.476155989,144.210049815,134.284281755,9.90576805939,0.02
 03/27  10:00:00,225.435249445,28.7460853019,14.380684403,17.4926864046,37.1018798503,116.476155989,149.115104993,130.567251356,9.90576805939,8.64208557753
 03/27  11:00:00,221.852576254,28.7536673331,14.6619285454,15.1618177492,37.1018798503,116.476155989,136.33290293,126.40713487,9.90576805939,0.02
 03/27  12:00:00,209.882027334,28.762262265,15.1957247059,13.3266144493,37.1018798503,104.434947198,140.178309269,121.63452226,9.90576805939,8.63801894922
 03/27  13:00:00,217.375995715,28.7752987381,16.3041222065,10.8565630263,37.1018798503,116.476155989,132.893171642,114.343192154,9.90576805939,8.6442114287
 03/27  14:00:00,215.923563833,28.7897773226,17.8580763084,8.80922931504,37.1018798503,116.476155989,117.373768471,107.448000412,9.90576805939,0.02
 03/27  15:00:00,213.295685685,28.8184300609,19.4267510015,7.01758488125,37.1018798503,116.476155989,123.593665944,105.048027569,9.90576805939,8.63987031539
 03/27  16:00:00,216.212536553,28.8544998,20.0763422953,6.37707378549,37.1018798503,116.476155989,113.965820999,104.04005294,9.90576805939,0.02
 03/27  17:00:00,219.25983237,28.8917525678,20.343897373,5.78662139055,37.1018798503,116.476155989,121.507436751,102.978892465,9.90576805939,8.62277622726
 03/27  18:00:00,129.13877841,26.5672908253,16.8770353049,0.0,24.7345865669,47.5788473902,84.683716896,79.7108328663,4.9528840297,0.02
 03/27  19:00:00,144.194664917,27.8380550332,15.4654109445,0.0,24.7345865669,47.5788473902,90.3038937701,85.3310097404,4.9528840297,0.02
 03/27  20:00:00,122.931544547,26.5672908253,14.6524655302,0.0,12.3672932834,38.6892022431,103.976497941,100.984767523,2.97173041782,0.02
 03/27  21:00:00,98.393212594,20.0435054463,11.1671748987,0.0,12.3672932834,27.0668015668,86.9999637902,84.0082333724,2.97173041782,0.02
 03/27  22:00:00,73.5545436729,17.4291351707,9.21175623395,0.0,4.12243109448,15.9888894789,79.1854611699,76.1937307521,2.97173041782,0.02
 03/27  23:00:00,91.8538564953,22.8877479435,11.704536933,1.16282030758,4.12243109448,15.9888894789,100.879130872,97.8874004538,2.97173041782,0.02
 03/27  24:00:00,81.8256738968,17.4291351707,9.02008755459,0.0,4.12243109448,15.9888894789,81.6604610337,78.6687306159,2.97173041782,0.02
 03/28  01:00:00,98.9667373354,22.8877479435,10.6473911491,2.32775314958,4.12243109448,15.9888894789,102.766769467,99.7750390493,2.97173041782,0.02
 03/28  02:00:00,85.3488023021,18.3822083266,6.83813927981,2.81546790278,4.12243109448,15.9888894789,83.4991847853,80.5074543675,2.97173041782,0.02
 03/28  03:00:00,102.80279937,23.9043593098,7.09773923357,8.33328746303,4.12243109448,15.9888894789,105.35184334,102.360112922,2.97173041782,0.02
 03/28  04:00:00,126.342904259,27.8380550332,6.79958778132,5.94682462654,12.3672932834,24.9413748627,119.620387858,114.647503828,4.9528840297,0.02
 03/28  05:00:00,162.971243713,28.2911396505,9.28601161309,39.6151051598,12.3672932834,24.9413748627,188.134375901,183.161491871,4.9528840297,0.02
 03/28  06:00:00,206.816297276,28.7594280767,8.69971851255,30.5425328194,24.7345865669,70.7195625826,184.163079379,174.237311319,9.90576805939,0.02
 03/28  07:00:00,217.561077771,28.8107744789,9.83551201471,20.1011586958,37.1018798503,92.3937384068,169.777104696,151.261103592,9.90576805939,8.61023304519
 03/28  08:00:00,224.640050147,28.8299570769,13.6192876028,15.283449766,37.1018798503,104.434947198,139.509133104,129.583365045,9.90576805939,0.02
 03/28  09:00:00,237.98205233,28.8431473154,16.650097514,11.5196308613,37.1018798503,116.476155989,131.1313976,112.589858995,9.90576805939,8.63577054601
 03/28  10:00:00,239.288833046,28.9111331174,19.0185322379,8.10611408703,37.1018798503,116.476155989,115.170437936,105.244669877,9.90576805939,0.02
 03/28  11:00:00,241.604566188,29.0399848629,20.6686380882,6.52654089533,37.1018798503,116.476155989,119.237330286,100.687518041,9.90576805939,8.64404418568
 03/28  12:00:00,231.704354813,29.2737296435,21.9240121424,4.88022600165,37.1018798503,104.434947198,106.621729527,96.6959614679,9.90576805939,0.02
 03/28  13:00:00,243.022093471,29.5038164606,23.4996572199,3.28106275119,37.1018798503,116.476155989,112.333498831,93.7835896916,9.90576805939,8.64414107991
 03/28  14:00:00,244.88285272,29.7019519926,25.7234068193,1.66346483931,37.1018798503,116.476155989,110.134723257,91.5870022795,9.90576805939,8.64195291784
 03/28  15:00:00,245.849043043,29.7506495489,28.0832279142,1.10006121353,37.1018798503,116.476155989,100.282365884,90.3565978245,9.90576805939,0.02
 03/28  16:00:00,245.775542805,29.7553878915,28.6531333471,0.887421150568,37.1018798503,116.476155989,108.128037115,89.5881246029,9.90576805939,8.63414445262
 03/28  17:00:00,248.15418535,29.7167222073,27.8464906819,0.830409377697,37.1018798503,116.476155989,99.4691748193,89.5434067599,9.90576805939,0.02
 03/28  18:00:00,163.309363754,27.3085699465,22.5665328747,0.0,24.7345865669,47.5788473902,73.5422651243,68.5693810946,4.9528840297,0.02
 03/28  19:00:00,175.561303249,28.1557460851,20.9176738967,0.0,24.7345865669,47.5788473902,80.1562620602,75.1833780305,4.9528840297,0.02
 03/28  20:00:00,150.927422244,27.4144669639,19.0015773598,0.0,12.3672932834,38.6892022431,94.6040488386,91.6123184208,2.97173041782,0.02
 03/28  21:00:00,104.36181506,15.9403744952,11.8088922419,0.0,12.3672932834,27.0668015668,77.3762849493,65.7979202391,2.97173041782,8.60663429241
 03/28  22:00:00,99.7573231812,22.6335951019,14.1223688853,0.0,4.12243109448,15.9888894789,92.3593674116,89.3676369938,2.97173041782,0.02
 03/28  23:00:00,87.1199904012,17.4291351707,11.2625580217,0.0,4.12243109448,15.9888894789,76.7936746928,73.801944275,2.97173041782,0.02
 03/28  24:00:00,100.250544849,22.7183127158,14.0314453794,0.00780289125641,4.12243109448,15.9888894789,96.7678943988,93.776163981,2.97173041782,0.02
 03/29  01:00:00,85.8126749417,17.4291351707,11.5567348602,0.0,4.12243109448,15.9888894789,79.0340076805,76.0422772627,2.97173041782,0.02
 03/29  02:00:00,97.4990589023,22.8453891366,14.1618175283,0.133478322537,4.12243109448,15.9888894789,99.5430714646,96.5513410468,2.97173041782,0.02
 03/29  03:00:00,85.5998743811,18.1915936954,11.5498412246,0.208865492368,4.12243109448,15.9888894789,81.2683154795,78.2765850616,2.97173041782,0.02
 03/29  04:00:00,125.761587032,27.555662987,16.3042515938,0.341753592881,12.3672932834,24.9413748627,113.990595512,109.017711482,4.9528840297,0.02
 03/29  05:00:00,150.545436969,28.3397327463,19.8190480323,20.2397929683,12.3672932834,24.9413748627,180.12105638,175.148172351,4.9528840297,0.02
 03/29  06:00:00,194.819191142,28.7990121277,20.2651113056,14.5841911855,24.7345865669,70.7195625826,146.528995749,136.60322769,9.90576805939,0.02
 03/29  07:00:00,213.237501243,29.0016969584,21.2434313229,8.56470721034,37.1018798503,92.3937384068,126.550818426,116.625050367,9.90576805939,0.02
 03/29  08:00:00,222.201153884,29.0879046899,23.298255696,5.85825098815,37.1018798503,104.434947198,128.284317213,109.746986053,9.90576805939,8.63156310078
 03/29  09:00:00,232.634776179,29.1691846322,25.0436944874,3.69641168814,37.1018798503,116.476155989,115.346872355,105.421104296,9.90576805939,0.02
 03/29  10:00:00,233.890923706,29.3217456398,29.9647263184,2.42736657503,37.1018798503,116.476155989,119.412140175,100.864381966,9.90576805939,8.64199014939
 03/29  11:00:00,243.637177814,29.6899246792,42.6055650302,1.43985265535,37.1018798503,116.476155989,106.260061275,96.3342932153,9.90576805939,0.02
 03/29  12:00:00,240.768157699,30.0817528766,54.9978566184,0.842218629685,37.1018798503,104.434947198,110.906844982,92.3631541052,9.90576805939,8.6379228174
 03/29  13:00:00,253.379195506,30.422571898,60.1588423056,0.462540174839,37.1018798503,116.476155989,99.3359414923,89.4101734329,9.90576805939,0.02
 03/29  14:00:00,256.537224103,30.6223439738,63.8421681024,0.268111631592,37.1018798503,116.476155989,105.970485035,87.4228265626,9.90576805939,8.6418904134
 03/29  15:00:00,259.736991298,30.8529041899,66.7524491475,0.156484295763,37.1018798503,116.476155989,104.532033524,85.9865148541,9.90576805939,8.63975061075
 03/29  16:00:00,258.278204643,30.9236712808,65.4972060318,0.0693607496596,37.1018798503,116.476155989,95.5604888389,85.6347207795,9.90576805939,0.02
 03/29  17:00:00,257.304893823,30.9085360318,64.9458990515,0.00641824670193,37.1018798503,116.476155989,95.8229992789,85.8972312195,9.90576805939,0.02
 03/29  18:00:00,161.439421712,27.922772647,50.088344299,0.0,24.7345865669,47.5788473902,78.5461431993,64.9824999118,4.9528840297,8.61075925779
 03/29  19:00:00,168.315728575,27.8380550332,44.8710938893,0.0,24.7345865669,47.5788473902,76.6335152209,71.6606311912,4.9528840297,0.02
 03/29  20:00:00,142.335070872,27.6262609985,41.9026325041,0.0,12.3672932834,38.6892022431,91.1360230007,88.1442925829,2.97173041782,0.02
 03/29  21:00:00,100.284827522,15.3835075721,26.1268087629,0.0,12.3672932834,27.0668015668,54.414932364,51.4232019462,2.97173041782,0.02
 03/29  22:00:00,88.853687673,19.595636757,26.7752441177,0.0,4.12243109448,15.9888894789,81.679641215,78.6879107972,2.97173041782,0.02
 03/29  23:00:00,69.2928307322,12.5997020688,17.6881805516,0.0,4.12243109448,15.9888894789,49.3643714354,46.3726410176,2.97173041782,0.02
 03/29  24:00:00,86.4994573852,18.3005919292,22.7792078654,0.0,4.12243109448,15.9888894789,82.0065563631,79.0148259453,2.97173041782,0.02
 03/30  01:00:00,64.0840671644,11.4105542583,14.0213032217,0.0,4.12243109448,15.9888894789,47.9422571169,44.9505266991,2.97173041782,0.02
 03/30  02:00:00,80.5452122026,18.3005919292,18.9592426426,0.0,4.12243109448,15.9888894789,83.9434215634,80.9516911456,2.97173041782,0.02
 03/30  03:00:00,59.9697757009,11.5588100826,9.76303655182,0.0,4.12243109448,15.9888894789,49.9510757025,46.9593452847,2.97173041782,0.02
 03/30  04:00:00,110.574214805,27.7250982147,21.6027511663,0.0,12.3672932834,24.9413748627,110.035563621,105.062679592,4.9528840297,0.02
 03/30  05:00:00,118.194518352,27.9418834197,23.3271480127,6.95403755162,12.3672932834,24.9413748627,176.667148982,171.694264952,4.9528840297,0.02
 03/30  06:00:00,166.495380466,28.9702616466,22.1510185853,5.00038801661,24.7345865669,70.7195625826,143.771078445,133.845310385,9.90576805939,0.02
 03/30  07:00:00,187.58177453,29.2703357323,23.7640034187,2.46244314412,37.1018798503,92.3937384068,133.373772102,114.85779373,9.90576805939,8.61021031236
 03/30  08:00:00,205.112765421,29.3794784409,32.1263149054,1.26633278385,37.1018798503,104.434947198,117.7521758,107.826407741,9.90576805939,0.02
 03/30  09:00:00,223.365153562,29.5131206347,38.5725224929,0.897169497511,37.1018798503,116.476155989,113.799444934,103.873676874,9.90576805939,0.02
 03/30  10:00:00,230.908552479,29.6996414873,46.2114846743,0.614432946979,37.1018798503,116.476155989,119.254916144,100.707289297,9.90576805939,8.64185878685
 03/30  11:00:00,236.464252763,29.9396518389,51.8083802707,0.332962295726,37.1018798503,116.476155989,116.115643896,97.5659798725,9.90576805939,8.64389596379
 03/30  12:00:00,223.458188308,30.1037109513,50.8101217915,0.202968383102,37.1018798503,104.434947198,105.760566043,95.8347979831,9.90576805939,0.02
 03/30  13:00:00,236.626406878,30.2886703755,51.8186028329,0.135889549683,37.1018798503,116.476155989,112.726293501,94.1765416007,9.90576805939,8.64398384094
 03/30  14:00:00,237.198650371,30.4399191942,52.2925065313,0.0832012541987,37.1018798503,116.476155989,102.671280706,92.7455126466,9.90576805939,0.02
 03/30  15:00:00,234.140771987,30.5258493566,49.1901071909,0.0420504996781,37.1018798503,116.476155989,110.355403067,91.8099285371,9.90576805939,8.63970647029
 03/30  16:00:00,230.795490183,30.5178694848,45.8838878143,0.0115561660997,37.1018798503,116.476155989,109.990905798,91.4510726699,9.90576805939,8.63406506894
 03/30  17:00:00,228.342126891,30.3976106936,43.5636344497,0.0,37.1018798503,116.476155989,101.928325999,92.0025579395,9.90576805939,0.02
 03/30  18:00:00,133.185482083,27.647440402,32.423067436,0.0,24.7345865669,47.5788473902,75.3470218783,70.3741378486,4.9528840297,0.02
 03/30  19:00:00,145.982408244,28.1557460851,30.6166826478,0.0,24.7345865669,47.5788473902,81.472468598,76.4995845683,4.9528840297,0.02
 03/30  20:00:00,121.780281918,27.2026729292,28.6245619562,0.0,12.3672932834,38.6892022431,95.6117251389,92.6199947211,2.97173041782,0.02
 03/30  21:00:00,85.7432656852,14.7904842751,16.9961667402,0.0,12.3672932834,27.0668015668,61.8788580932,58.8871276753,2.97173041782,0.02
 03/30  22:00:00,76.0553691712,19.595636757,21.6663080304,0.0,4.12243109448,15.9888894789,85.3469951883,82.3552647705,2.97173041782,0.02
 03/30  23:00:00,60.2111185033,12.2003946195,13.4307707785,0.0,4.12243109448,15.9888894789,66.8101688553,55.2364769686,2.97173041782,8.60196146888
 03/30  24:00:00,73.4438179971,19.4866385232,19.190439124,0.0,4.12243109448,15.9888894789,87.5362690716,84.5445386538,2.97173041782,0.02
 03/31  01:00:00,55.3628201798,10.4574811024,10.3787540289,0.0,4.12243109448,15.9888894789,49.760977807,46.7692473892,2.97173041782,0.02
 03/31  02:00:00,72.2490110514,19.3595621024,18.122708819,0.0,4.12243109448,15.9888894789,85.9405737314,82.9488433136,2.97173041782,0.02
 03/31  03:00:00,67.3021302817,17.3201369369,15.0656985852,0.0,4.12243109448,15.9888894789,78.5151903261,75.5234599083,2.97173041782,0.02
 03/31  04:00:00,101.030756654,27.555662987,21.2708509364,0.0,12.3672932834,24.9413748627,112.050656599,107.07777257,4.9528840297,0.02
 03/31  05:00:00,115.696229827,28.4348046515,24.4391799998,10.6180025005,12.3672932834,24.9413748627,178.347300475,173.374416446,4.9528840297,0.02
 03/31  06:00:00,164.08584996,28.903405569,25.0116285633,6.86859219457,24.7345865669,70.7195625826,145.02218818,135.09642012,9.90576805939,0.02
 03/31  07:00:00,188.284766914,29.2811108407,25.4292751481,3.27727542164,37.1018798503,92.3937384068,125.391762915,115.465994856,9.90576805939,0.02
 03/31  08:00:00,201.525228646,29.3704837898,27.6012197431,2.21285685286,37.1018798503,104.434947198,119.354591285,109.428823226,9.90576805939,0.02
 03/31  09:00:00,218.447560178,29.4727101274,32.9690405413,1.62349259909,37.1018798503,116.476155989,124.096109263,105.554730345,9.90576805939,8.63561085889
 03/31  10:00:00,221.287573834,29.593828498,36.0616567303,1.24906291931,37.1018798503,116.476155989,120.832000956,102.284576042,9.90576805939,8.6416568542
 03/31  11:00:00,220.919625248,29.7006996682,35.8915220361,0.944187700989,37.1018798503,116.476155989,110.012084573,100.086316513,9.90576805939,0.02
 03/31  12:00:00,209.346714165,29.8448168831,36.5414042604,0.619073291243,37.1018798503,104.434947198,116.702607269,98.1594061079,9.90576805939,8.63743310223
 03/31  13:00:00,223.89066338,30.1897505855,39.0118264718,0.305862869877,37.1018798503,116.476155989,104.66533232,94.739564261,9.90576805939,0.02
 03/31  14:00:00,220.781887984,30.3842035527,35.8190234016,0.1956525585,37.1018798503,116.476155989,111.312984298,92.7655574395,9.90576805939,8.64165879882
 03/31  15:00:00,218.583857922,30.5304080742,33.5190770957,0.151578667373,37.1018798503,116.476155989,100.880403355,90.9546352952,9.90576805939,0.02
 03/31  16:00:00,218.220309909,30.5559863824,33.1601531338,0.122034165123,37.1018798503,116.476155989,108.794823468,90.2551148848,9.90576805939,8.63394052367
 03/31  17:00:00,214.780059525,30.5092703777,29.7131855135,0.176706597754,37.1018798503,116.476155989,100.26340108,90.3376330203,9.90576805939,0.02
 03/31  18:00:00,124.18731654,27.5203639812,22.1669901048,0.0,24.7345865669,47.5788473902,74.4493207638,69.4764367341,4.9528840297,0.02
 03/31  19:00:00,140.047717652,28.1557460851,20.6375986278,0.0,24.7345865669,47.5788473902,89.730121752,76.1664904712,4.9528840297,8.61074725107
 03/31  20:00:00,119.039255071,26.9908788946,19.9585412168,0.0,12.3672932834,38.6892022431,95.579446532,92.5877161142,2.97173041782,0.02
 03/31  21:00:00,84.6685262029,14.3668962058,11.5969178284,0.0,12.3672932834,27.0668015668,59.542689865,56.5509594471,2.97173041782,0.02
 03/31  22:00:00,76.9769333855,19.8780288032,15.0687843179,0.0,4.12243109448,15.9888894789,85.171988231,82.1802578132,2.97173041782,0.02
 03/31  23:00:00,66.6565626731,14.3668962058,10.0555352055,0.0,4.12243109448,15.9888894789,62.9730586573,59.9813282395,2.97173041782,0.02
 03/31  24:00:00,84.1970795758,22.7183127158,13.7782606179,0.0,4.12243109448,15.9888894789,96.6699901346,93.6782597168,2.97173041782,0.02
 04/01  01:00:00,68.8108746811,17.4291351707,10.1822855987,0.0,4.12243109448,15.9888894789,79.4460136492,76.4542832314,2.97173041782,0.02
 04/01  02:00:00,75.9978887399,22.8453891366,11.2454316143,0.0788437258785,4.12243109448,15.9888894789,100.965084062,97.9733536445,2.97173041782,0.02
 04/01  03:00:00,71.2697730675,18.6998993785,8.09452714028,0.474774056919,4.12243109448,15.9888894789,81.9544318683,78.9627014505,2.97173041782,0.02
 04/01  04:00:00,88.6604551199,26.143702756,10.0615301595,0.0,4.12243109448,16.0517297156,121.684761966,118.693031549,2.97173041782,0.02
 04/01  05:00:00,92.7179175063,27.4144669639,9.69669657528,1.19014918978,4.12243109448,16.0517297156,122.854407914,119.862677496,2.97173041782,0.02
 04/01  06:00:00,113.27920417,28.6852311717,9.94981957203,3.76981357629,4.12243109448,39.6058045677,121.729376066,118.737645648,2.97173041782,0.02
 04/01  07:00:00,166.741724994,28.7302089691,13.4757098808,28.3694810923,12.3672932834,65.3531420225,177.381708778,172.408824748,4.9528840297,0.02
 04/01  08:00:00,164.219548468,28.7157121418,14.1134662488,24.0798983039,12.3672932834,68.2430321324,172.402879592,167.429995562,4.9528840297,0.02
 04/01  09:00:00,187.525580771,28.7429682152,14.6451975905,18.8724229029,16.4897243779,93.1370602926,167.588017138,151.047523122,7.92461444751,8.61587956852
 04/01  10:00:00,185.029189765,28.7440424576,14.845759337,17.1458083527,16.4897243779,93.1370602926,153.275250814,145.330636366,7.92461444751,0.02
 04/01  11:00:00,183.129409011,28.7426558761,15.185966495,15.6914574513,16.4897243779,93.1370602926,149.865345419,141.920730971,7.92461444751,0.02
 04/01  12:00:00,172.931533372,28.7408949501,15.6944702335,14.9273615553,16.4897243779,83.9857416113,146.424725272,138.480110824,7.92461444751,0.02
 04/01  13:00:00,171.754569469,28.7391246827,15.6171541489,14.383565593,16.4897243779,83.9857416113,153.978281298,137.440026003,7.92461444751,8.61364084764
 04/01  14:00:00,170.030638316,28.7377048447,15.4218496163,13.9004617118,16.4897243779,83.9857416113,145.494122555,137.549508108,7.92461444751,0.02
 04/01  15:00:00,135.068514042,28.6852311717,12.1395503188,0.0,12.3672932834,70.6512738906,90.8925822966,85.9196982669,4.9528840297,0.02
 04/01  16:00:00,135.239119187,28.6852311717,12.139078299,0.140712327424,12.3672932834,70.6512738906,90.3674211355,85.3945371058,4.9528840297,0.02
 04/01  17:00:00,123.699136876,28.6852311717,12.0398619252,0.616528326583,12.3672932834,58.1284167478,94.4276821243,89.4547980946,4.9528840297,0.02
 04/01  18:00:00,87.5456508788,26.143702756,11.6906620027,0.0,12.3672932834,24.9413748627,104.681095889,99.7082118593,4.9528840297,0.02
 04/01  19:00:00,102.455629445,26.7790848599,11.6658321419,0.170363121505,12.3672932834,24.9413748627,109.650352146,104.677468117,4.9528840297,0.02
 04/01  20:00:00,85.6781846416,26.5672908253,11.3092016725,0.442394624992,4.12243109448,16.0517297156,118.347955747,115.35622533,2.97173041782,0.02
 04/01  21:00:00,75.3630884419,20.9149622048,9.22356744466,0.0,4.12243109448,15.9888894789,99.8430256612,96.8512952434,2.97173041782,0.02
 04/01  22:00:00,68.7625631524,17.4291351707,7.78650592628,0.0,4.12243109448,15.9888894789,85.7328131508,82.741082733,2.97173041782,0.02
 04/01  23:00:00,81.7369528282,23.0571831712,9.84441230443,2.9693072366,4.12243109448,15.9888894789,107.459930969,104.468200551,2.97173041782,0.02
 04/01  24:00:00,76.929692297,19.5470755171,7.68484652114,6.46648754276,4.12243109448,15.9888894789,95.0256259234,83.451939137,2.97173041782,8.60195636866
 04/02  01:00:00,83.9658096367,23.4807712405,9.75863453819,6.75889450557,2.06121554724,15.9888894789,109.689069873,106.697339455,2.97173041782,0.02
 04/02  02:00:00,78.9672582046,19.5470755171,7.45555871795,10.0287264739,2.06121554724,15.9888894789,88.7328651132,85.7411346954,2.97173041782,0.02
 04/02  03:00:00,88.4332166286,23.4807712405,8.64265354713,9.21649885809,2.06121554724,15.9888894789,111.1669436,108.175213183,2.97173041782,0.02
 04/02  04:00:00,85.0293120518,19.5470755171,6.01205223003,13.1027586312,2.06121554724,15.9888894789,89.489443121,86.4977127032,2.97173041782,0.02
 04/02  05:00:00,92.3296966547,23.4807712405,7.70238070871,11.3792928918,2.06121554724,15.9888894789,112.082554445,109.090824027,2.97173041782,0.02
 04/02  06:00:00,79.3265860434,19.5470755171,6.38845645078,15.428600673,2.06121554724,15.9888894789,90.5988310651,87.6071006472,2.97173041782,0.02
 04/02  07:00:00,78.591350323,23.4807712405,8.36450404386,12.5350382203,2.06121554724,15.9888894789,112.687096879,109.695366461,2.97173041782,0.02
 04/02  08:00:00,97.5324520694,19.5470755171,7.4493557486,12.6907815098,4.12243109448,41.7362269337,87.806509241,82.8336252113,4.9528840297,0.02
 04/02  09:00:00,106.101697709,23.4807712405,10.8610658975,8.93763155088,4.12243109448,41.7362269337,105.999749625,101.026865595,4.9528840297,0.02
 04/02  10:00:00,99.9156933553,19.5470755171,9.44808074752,9.2840177029,4.12243109448,41.7362269337,84.392138671,79.4192546413,4.9528840297,0.02
 04/02  11:00:00,111.524047177,23.4807712405,12.6201931592,6.28295885498,4.12243109448,41.7362269337,102.456426635,97.4835426055,4.9528840297,0.02
 04/02  12:00:00,102.902370278,19.5470755171,10.1518044503,7.55303809064,4.12243109448,41.7362269337,83.2552573886,78.2823733589,4.9528840297,0.02
 04/02  13:00:00,112.24892996,23.1983791943,13.0850450997,4.34032435697,4.12243109448,41.7362269337,102.503292233,97.5304082032,4.9528840297,0.02
 04/02  14:00:00,95.0894774614,17.4291351707,10.688404357,0.0,4.12243109448,41.7362269337,82.9257417742,77.9528577445,4.9528840297,0.02
 04/02  15:00:00,108.333556888,21.7864189633,13.4210527456,0.0,4.12243109448,41.7362269337,102.253964577,97.2810805474,4.9528840297,0.02
 04/02  16:00:00,77.8521175217,17.4291351707,10.5469236991,0.0,4.12243109448,24.8785346261,83.5306854032,78.5578013735,4.9528840297,0.02
 04/02  17:00:00,79.9067886442,21.998212998,13.0758254621,0.324738429368,2.06121554724,15.9888894789,107.548481325,104.556750907,2.97173041782,0.02
 04/02  18:00:00,69.1753994375,18.2763113092,9.93044797826,2.99067789093,2.06121554724,15.9888894789,88.4497493192,85.4580189013,2.97173041782,0.02
 04/02  19:00:00,97.8017267341,23.0571831712,12.1439337441,5.42702670581,2.06121554724,15.9888894789,111.884870592,108.893140175,2.97173041782,0.02
 04/02  20:00:00,85.6316765722,18.7846169924,9.19923092616,6.49041812473,2.06121554724,15.9888894789,90.0456201465,87.0538897287,2.97173041782,0.02
 04/02  21:00:00,103.69350089,23.9043593098,11.3516365725,11.8514033294,2.06121554724,15.9888894789,112.510060718,109.5183303,2.97173041782,0.02
 04/02  22:00:00,90.2666646198,19.1234874478,8.8166366139,10.6107632946,2.06121554724,15.9888894789,90.9417229701,87.9499925523,2.97173041782,0.02
 04/02  23:00:00,105.38068599,23.9043593098,10.6312388825,14.2506216817,2.06121554724,15.9888894789,113.624890774,110.633160356,2.97173041782,0.02
 04/02  24:00:00,90.5175524672,19.1234874478,8.06993721078,12.5832413211,2.06121554724,15.9888894789,91.9646185012,88.9728880834,2.97173041782,0.02
 04/03  01:00:00,106.438411363,23.9043593098,9.37967016587,15.948397221,4.12243109448,15.9888894789,113.396849224,110.405118806,2.97173041782,0.02
 04/03  02:00:00,92.1682555951,19.1234874478,6.29967752057,14.1423036181,4.12243109448,15.9888894789,91.71431132,88.7225809022,2.97173041782,0.02
 04/03  03:00:00,107.661328094,23.9043593098,6.28969392423,18.7193110571,4.12243109448,15.9888894789,123.091676523,111.517992995,2.97173041782,8.60195311094
 04/03  04:00:00,128.904286012,27.8380550332,6.30104182835,12.7543811631,12.3672932834,24.9413748627,131.156765436,126.183881407,4.9528840297,0.02
 04/03  05:00:00,178.927873185,28.26337399,8.94982753231,57.948733503,12.3672932834,24.9413748627,200.009391503,195.036507474,4.9528840297,0.02
 04/03  06:00:00,216.377632163,28.6904839978,8.79230031454,45.6171650173,24.7345865669,70.7195625826,197.171515084,187.245747025,9.90576805939,0.02
 04/03  07:00:00,222.960416155,28.7247373558,11.3636412455,30.3057167433,37.1018798503,92.3937384068,168.1516168,158.225848741,9.90576805939,0.02
 04/03  08:00:00,227.316865528,28.7384429807,14.7958369658,23.4295289077,37.1018798503,104.434947198,145.4389165,135.51314844,9.90576805939,0.02
 04/03  09:00:00,237.293146236,28.7468068656,16.8373424019,18.0034954447,37.1018798503,116.476155989,140.262078467,121.720911827,9.90576805939,8.63539858036
 04/03  10:00:00,233.879703819,28.7535264768,18.4214102381,13.2087277451,37.1018798503,116.476155989,122.845230437,112.919462378,9.90576805939,0.02
 04/03  11:00:00,232.555773588,28.7615960948,19.6711843602,10.1028741344,37.1018798503,116.476155989,127.465954835,108.916550558,9.90576805939,8.64363621776
 04/03  12:00:00,222.886397874,28.77503645,20.0883533873,8.13888724903,37.1018798503,104.434947198,125.023667816,106.480386438,9.90576805939,8.63751331835
 04/03  13:00:00,233.440283849,28.7890166392,20.081560184,6.6678471513,37.1018798503,116.476155989,114.482339589,104.55657153,9.90576805939,0.02
 04/03  14:00:00,232.339356491,28.8142150515,19.7678158856,5.65326802026,37.1018798503,116.476155989,121.943865611,103.396603591,9.90576805939,8.64149396116
 04/03  15:00:00,226.973159517,28.8615947289,19.2731273331,4.87169421743,37.1018798503,116.476155989,112.563269256,102.637501196,9.90576805939,0.02
 04/03  16:00:00,221.017618252,28.9026280374,18.4303454653,4.57082365357,37.1018798503,116.476155989,120.874156159,102.334684635,9.90576805939,8.63370346518
 04/03  17:00:00,216.254160089,28.9296605456,17.0921499515,4.73063249673,37.1018798503,116.476155989,112.603619822,102.677851763,9.90576805939,0.02
 04/03  18:00:00,124.595702214,26.7790848599,13.266641169,0.0,24.7345865669,47.5788473902,85.3216614486,80.3487774189,4.9528840297,0.02
 04/03  19:00:00,137.616439003,27.8380550332,12.5151986967,0.012440599068,24.7345865669,47.5788473902,90.9216551333,85.9487711036,4.9528840297,0.02
 04/03  20:00:00,114.384626732,26.143702756,11.5603918714,0.0,12.3672932834,38.6892022431,113.240616633,101.658237144,2.97173041782,8.61064907178
 04/03  21:00:00,92.7622272309,20.0435054463,9.17131862507,0.0,12.3672932834,27.0668015668,87.7635761805,84.7718457627,2.97173041782,0.02
 04/03  22:00:00,70.004561493,18.6998993785,7.92371085968,0.423366243011,4.12243109448,15.9888894789,79.4071061792,76.4153757614,2.97173041782,0.02
 04/03  23:00:00,78.3473884109,21.7864189633,10.375162586,0.0,4.12243109448,15.9888894789,101.761183827,98.7694534092,2.97173041782,0.02
 04/03  24:00:00,69.9712965824,17.85272324,8.16590669068,0.533762297213,4.12243109448,15.9888894789,83.0953795482,80.1036491304,2.97173041782,0.02
 04/04  01:00:00,80.709854013,22.6335951019,9.93531702613,1.51259285916,4.12243109448,15.9888894789,103.942829153,100.951098735,2.97173041782,0.02
 04/04  02:00:00,71.0536544083,17.85272324,7.5948439384,1.05130269228,4.12243109448,15.9888894789,83.8336865375,80.8419561197,2.97173041782,0.02
 04/04  03:00:00,86.6243342018,23.3748742232,9.55924361905,5.09866536063,4.12243109448,15.9888894789,106.692471985,103.700741567,2.97173041782,0.02
 04/04  04:00:00,108.861377445,27.555662987,11.5259151186,3.58193768018,12.3672932834,24.9413748627,119.700571188,114.727687158,4.9528840297,0.02
 04/04  05:00:00,144.884436507,28.3037065148,15.2997776663,34.8066882295,12.3672932834,24.9413748627,187.131616024,182.158731994,4.9528840297,0.02
 04/04  06:00:00,184.075960862,28.7749079495,15.4056021595,25.5197938419,24.7345865669,70.7195625826,160.301147344,150.375379285,9.90576805939,0.02
 04/04  07:00:00,204.135498616,28.8293208067,16.2997655596,17.0944036635,37.1018798503,92.3937384068,136.291827245,126.366059186,9.90576805939,0.02
 04/04  08:00:00,211.511852949,28.8556755939,18.1782807587,13.1654753174,37.1018798503,104.434947198,133.733407434,115.196438964,9.90576805939,8.63120040985
 04/04  09:00:00,220.964197113,28.9011961595,19.6512554785,10.5105261633,37.1018798503,116.476155989,121.156108649,111.23034059,9.90576805939,0.02
 04/04  10:00:00,221.052708311,28.96439634,19.7594103625,8.01256829484,37.1018798503,116.476155989,126.020521267,107.473299574,9.90576805939,8.6414536344
 04/04  11:00:00,223.144311487,29.0375847336,20.4391240702,6.1617744512,37.1018798503,116.476155989,113.386884332,103.461116273,9.90576805939,0.02
 04/04  12:00:00,212.17563527,29.1222363677,21.6589326033,4.87390639534,37.1018798503,104.434947198,119.140504312,100.597209192,9.90576805939,8.63752706084
 04/04  13:00:00,222.52888875,29.1836196171,21.1765334878,3.83444087506,37.1018798503,116.476155989,117.545330052,98.9961399436,9.90576805939,8.64342204936
 04/04  14:00:00,223.842549969,29.2195070584,20.5374349093,3.12676098387,37.1018798503,116.476155989,107.890244177,97.964476118,9.90576805939,0.02
 04/04  15:00:00,223.97171085,29.2476355381,20.8559145835,2.72425497658,37.1018798503,116.476155989,115.868959258,97.3256391724,9.90576805939,8.63755202606
 04/04  16:00:00,225.804468127,29.2745198674,21.9196530969,2.49199000882,37.1018798503,116.476155989,106.247591218,96.321823159,9.90576805939,0.02
 04/04  17:00:00,227.59757924,29.2858000986,21.9451113265,2.32643464364,37.1018798503,116.476155989,110.284638008,95.4123766561,9.90576805939,4.96649329296
 04/04  18:00:00,142.093566094,27.4144669639,17.9330128272,0.0,24.7345865669,47.5788473902,82.0283201264,73.4063282237,4.9528840297,3.66910787299
 04/04  19:00:00,153.514833757,27.8380550332,15.0011393288,0.0,24.7345865669,47.5788473902,85.2228533269,80.2499692972,4.9528840297,0.02
 04/04  20:00:00,128.058524759,26.5672908253,12.7131092464,0.0,12.3672932834,38.6892022431,99.7291991204,96.7374687026,2.97173041782,0.02
 04/04  21:00:00,102.011317607,21.0318776079,9.48564981787,0.0,12.3672932834,27.0668015668,83.9274407386,80.9357103208,2.97173041782,0.02
 04/04  22:00:00,75.3203627095,17.4291351707,7.99178223449,0.0,4.12243109448,15.9888894789,77.0029060355,74.0111756177,2.97173041782,0.02
 04/04  23:00:00,87.8462008082,22.8453891366,10.6410210916,0.363401043469,4.12243109448,15.9888894789,98.6618349155,95.6701044976,2.97173041782,0.02
 04/04  24:00:00,76.9597894946,17.85272324,8.92832151389,0.280069495902,4.12243109448,15.9888894789,80.6295802143,77.6378497965,2.97173041782,0.02
 04/05  01:00:00,89.4315038583,22.6335951019,11.9309687208,0.899893089717,4.12243109448,15.9888894789,101.046042352,98.0543119342,2.97173041782,0.02
 04/05  02:00:00,78.2348780747,18.5304641508,9.58548242688,1.56532853562,4.12243109448,15.9888894789,82.1709617089,79.1792312911,2.97173041782,0.02
 04/05  03:00:00,81.6677324201,22.2947246465,11.263320916,0.919595410586,4.12243109448,15.9888894789,103.721701046,100.729970628,2.97173041782,0.02
 04/05  04:00:00,104.239222687,27.6968590101,12.1747832902,2.41035820063,12.3672932834,24.9413748627,117.19202522,112.21914119,4.9528840297,0.02
 04/05  05:00:00,134.538391891,28.3230878297,15.5758692986,28.7647981499,12.3672932834,24.9413748627,184.704242514,179.731358484,4.9528840297,0.02
 04/05  06:00:00,174.419823953,28.7945744225,16.4771198726,21.2762304619,24.7345865669,70.7195625826,154.05784868,144.132080621,9.90576805939,0.02
 04/05  07:00:00,194.165009927,28.9128291489,16.9120043612,14.9214517598,37.1018798503,92.3937384068,140.282014479,121.766170748,9.90576805939,8.61007567201
 04/05  08:00:00,202.137988737,28.9925907409,17.5151675049,12.8653932267,37.1018798503,104.434947198,125.754764359,115.8289963,9.90576805939,0.02
 04/05  09:00:00,212.402033549,29.0497120502,18.273080965,10.6969068988,37.1018798503,116.476155989,130.555479551,112.014464847,9.90576805939,8.63524664475
 04/05  10:00:00,210.70540372,29.0956867117,18.5099170582,8.71682822598,37.1018798503,116.476155989,118.831064659,108.9052966,9.90576805939,0.02
 04/05  11:00:00,209.644404129,29.144005616,18.8412333434,7.27592618959,37.1018798503,116.476155989,125.066778496,106.517683575,9.90576805939,8.64332686089
 04/05  12:00:00,196.617650637,29.2004983952,19.343771747,5.73200485345,37.1018798503,104.434947198,114.291044805,104.365276745,9.90576805939,0.02
 04/05  13:00:00,207.368881696,29.2606530996,19.5329306438,4.1920735562,37.1018798503,116.476155989,120.45253498,101.903336968,9.90576805939,8.64342995341
 04/05  14:00:00,206.666802824,29.3022803406,19.5405418818,3.44097075503,37.1018798503,116.476155989,110.365698422,100.439930362,9.90576805939,0.02
 04/05  15:00:00,206.086303557,29.3362557822,19.2838131989,3.08348729229,37.1018798503,116.476155989,117.910472981,99.3654400852,9.90576805939,8.63926483628
 04/05  16:00:00,205.420584576,29.363128836,18.7964301761,2.8788614493,37.1018798503,116.476155989,117.301794654,98.7623652924,9.90576805939,8.63366130205
 04/05  17:00:00,204.806827966,29.3741857844,18.1958281855,2.85594129836,37.1018798503,116.476155989,108.622017912,98.6962498529,9.90576805939,0.02
 04/05  18:00:00,115.847276526,27.4144669639,14.5694384849,0.0,24.7345865669,47.5788473902,81.9730336257,77.000149596,4.9528840297,0.02
 04/05  19:00:00,129.240451509,27.8380550332,14.0107028623,0.0,24.7345865669,47.5788473902,87.927771159,82.9548871293,4.9528840297,0.02
 04/05  20:00:00,110.940652332,26.5672908253,13.941890619,0.0,12.3672932834,38.6892022431,101.343969284,98.3522388666,2.97173041782,0.02
 04/05  21:00:00,89.4749134354,20.3580952817,11.1022207003,0.0220177716024,12.3672932834,27.0668015668,83.3117776713,80.3200472535,2.97173041782,0.02
 04/05  22:00:00,64.5750615677,17.4291351707,9.43676730224,0.0,4.12243109448,15.9888894789,77.8554012108,74.863670793,2.97173041782,0.02
 04/05  23:00:00,74.1925376449,22.8030303296,11.6754258302,0.363386002606,4.12243109448,15.9888894789,107.561525252,95.9878520849,2.97173041782,8.60194274981
 04/05  24:00:00,66.2017271101,18.2763113092,9.2323991401,0.715024104692,4.12243109448,15.9888894789,81.2694538075,78.2777233896,2.97173041782,0.02
 04/06  01:00:00,73.6267473989,22.2100070326,11.5931973409,0.488796196327,4.12243109448,15.9888894789,101.643303505,98.6515730876,2.97173041782,0.02
 04/06  02:00:00,67.2406374383,18.5304641508,9.18402584269,1.53726588507,4.12243109448,15.9888894789,83.1555212352,80.1637908174,2.97173041782,0.02
 04/06  03:00:00,75.9785778404,22.6335951019,11.3605772573,1.59772688827,4.12243109448,15.9888894789,104.290268244,101.298537827,2.97173041782,0.02
