Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  04:00:00,99.2801788579,27.555662987,13.0837135185,2.03772188528,12.3672932834,24.9413748627,117.475063542,112.502179512,4.9528840297,0.02
 04/06  05:00:00,126.97028905,28.3346683566,16.6005259831,26.1448707556,12.3672932834,24.9413748627,184.386553966,179.413669937,4.9528840297,0.02
 04/06  06:00:00,168.865162547,28.8109592096,16.9006246035,19.9758840781,24.7345865669,70.7195625826,151.860738315,141.934970256,9.90576805939,0.02
 04/06  07:00:00,190.646705633,28.9729957227,16.9099233365,14.3655139424,37.1018798503,92.3937384068,131.658469153,121.732701094,9.90576805939,0.02
 04/06  08:00:00,201.177182026,29.0476780719,17.2475560908,12.5412935597,37.1018798503,104.434947198,125.851647532,115.925879472,9.90576805939,0.02
 04/06  09:00:00,211.858822395,29.0985204556,17.9277627455,10.4502342954,37.1018798503,116.476155989,130.708856756,112.167905099,9.90576805939,8.63518359745
 04/06  10:00:00,210.881730423,29.1324017125,18.3078038947,9.05851943704,37.1018798503,116.476155989,119.572014823,109.646246763,9.90576805939,0.02
 04/06  11:00:00,211.371748693,29.1910919449,20.616338715,7.18111779118,37.1018798503,116.476155989,125.176803389,106.627799045,9.90576805939,8.64323628457
 04/06  12:00:00,200.317638486,29.2345590164,22.8559933159,5.88567939007,37.1018798503,104.434947198,123.169672891,104.626532793,9.90576805939,8.63737203948
 04/06  13:00:00,211.662716033,29.2861158509,23.353944798,4.63945443853,37.1018798503,116.476155989,112.667947956,102.742179897,9.90576805939,0.02
 04/06  14:00:00,212.134495676,29.3587975173,24.9260635105,3.46663720312,37.1018798503,116.476155989,118.596693875,100.049796078,9.90576805939,8.64112973745
 04/06  15:00:00,213.542249493,29.4271706194,27.0305131707,2.70179688907,37.1018798503,116.476155989,107.392296457,97.4665283974,9.90576805939,0.02
 04/06  16:00:00,213.832668466,29.48900326,27.8109485518,2.15058498241,37.1018798503,116.476155989,114.2411702,95.7018309118,9.90576805939,8.63357122918
 04/06  17:00:00,218.666625459,29.5688581271,33.0043333626,1.71255181761,37.1018798503,116.476155989,104.167492838,94.2417247783,9.90576805939,0.02
 04/06  18:00:00,128.93186023,27.3085699465,28.5083078216,0.0,24.7345865669,47.5788473902,76.6358342752,71.6629502455,4.9528840297,0.02
 04/06  19:00:00,135.989727393,28.0498490678,23.0790578865,0.0,24.7345865669,47.5788473902,92.3094851597,78.747736173,4.9528840297,8.60886495696
 04/06  20:00:00,121.823177974,26.5672908253,20.502797694,0.0,12.3672932834,38.6892022431,97.573582962,94.5818525442,2.97173041782,0.02
 04/06  21:00:00,93.3219650702,14.7904842751,12.1586532796,0.0,12.3672932834,27.0668015668,57.0428058724,54.0510754546,2.97173041782,0.02
 04/06  22:00:00,90.343401086,19.1720486877,17.3107137635,0.0,4.12243109448,15.9888894789,84.8906071425,81.8988767247,2.97173041782,0.02
 04/06  23:00:00,71.9044215689,15.2140723444,11.8491723587,0.0,4.12243109448,15.9888894789,62.3819435272,59.3902131094,2.97173041782,0.02
 04/06  24:00:00,88.0156944124,22.4218010673,17.0418269593,0.00295048115036,4.12243109448,15.9888894789,97.275169664,94.2834392462,2.97173041782,0.02
 04/07  01:00:00,79.2158972295,17.85272324,13.1842793156,0.0221733800588,4.12243109448,15.9888894789,79.1285888844,76.1368584665,2.97173041782,0.02
 04/07  02:00:00,90.5333420643,22.8453891366,15.3689044999,0.1820059165,4.12243109448,15.9888894789,99.6364104078,96.64467999,2.97173041782,0.02
 04/07  03:00:00,81.5156396778,18.4881053439,12.1917610817,0.514966156442,4.12243109448,15.9888894789,80.9983344243,78.0066040065,2.97173041782,0.02
 04/07  04:00:00,119.724773164,27.2732709408,17.6457405267,0.324316287657,12.3672932834,24.9413748627,113.541545359,108.56866133,4.9528840297,0.02
 04/07  05:00:00,144.524387503,28.3569395692,20.4842158385,19.5524420472,12.3672932834,24.9413748627,179.919242973,174.946358943,4.9528840297,0.02
 04/07  06:00:00,188.391714113,28.8346617922,19.9394277612,14.8105251076,24.7345865669,70.7195625826,146.283394567,136.357626507,9.90576805939,0.02
 04/07  07:00:00,212.016770478,29.0855775259,19.8513050084,8.85750427635,37.1018798503,92.3937384068,126.288827011,116.363058951,9.90576805939,0.02
 04/07  08:00:00,220.983875474,29.1639633291,20.6634457083,5.84831132604,37.1018798503,104.434947198,127.804448108,109.267709374,9.90576805939,8.63097067455
 04/07  09:00:00,231.790827234,29.2434283925,21.6595712653,3.74428617591,37.1018798503,116.476155989,115.19879,105.273021941,9.90576805939,0.02
 04/07  10:00:00,230.868634286,29.3502556583,22.3284134868,2.63824669374,37.1018798503,116.476155989,119.758287263,101.212438711,9.90576805939,8.64008049281
 04/07  11:00:00,232.615600655,29.5462192559,22.8290134969,1.93763278334,37.1018798503,116.476155989,107.569575179,97.6438071199,9.90576805939,0.02
 04/07  12:00:00,224.170051438,29.8290445126,23.7667507981,1.42561609873,37.1018798503,104.434947198,112.813753721,94.2703929872,9.90576805939,8.63759267405
 04/07  13:00:00,235.837540071,30.0472704082,24.7015523394,0.927763168797,37.1018798503,116.476155989,110.45522676,91.9075822478,9.90576805939,8.64187645241
 04/07  14:00:00,237.006832437,30.1966042367,25.3505201518,0.544644176215,37.1018798503,116.476155989,100.038511987,90.1127439281,9.90576805939,0.02
 04/07  15:00:00,239.072850306,30.1904113067,25.2450245181,0.475048519711,37.1018798503,116.476155989,107.498713758,88.9539014701,9.90576805939,8.63904422821
 04/07  16:00:00,239.901239746,30.1799158141,25.3501273095,0.437231831275,37.1018798503,116.476155989,98.3831775207,88.4574094613,9.90576805939,0.02
 04/07  17:00:00,240.042624619,30.1356408996,25.2519082118,0.479639619263,37.1018798503,116.476155989,107.127250707,88.5992495596,9.90576805939,8.62223308762
 04/07  18:00:00,154.723475002,27.4144669639,21.3018962936,0.0,24.7345865669,47.5788473902,72.8968703079,67.9239862782,4.9528840297,0.02
 04/07  19:00:00,165.242029715,28.1557460851,19.4123589893,0.0,24.7345865669,47.5788473902,79.756926762,74.7840427323,4.9528840297,0.02
 04/07  20:00:00,142.532668836,26.9908788946,17.1535090735,0.0,12.3672932834,38.6892022431,94.3057199532,91.3139895354,2.97173041782,0.02
 04/07  21:00:00,99.9808345886,16.1098097229,10.1852807634,0.0,12.3672932834,27.0668015668,66.8535301251,63.8617997073,2.97173041782,0.02
 04/07  22:00:00,95.2735677455,21.9276149864,11.9226828634,0.0,4.12243109448,15.9888894789,92.3197974748,89.328067057,2.97173041782,0.02
 04/07  23:00:00,81.5658782653,18.2763113092,8.9599068805,0.0,4.12243109448,15.9888894789,76.4260429463,73.4343125285,2.97173041782,0.02
 04/07  24:00:00,90.0477609301,23.0571831712,10.6740662116,0.110137401694,4.12243109448,15.9888894789,98.1471897786,95.1554593608,2.97173041782,0.02
 04/08  01:00:00,78.5614590498,17.4291351707,8.68406229317,0.0,4.12243109448,15.9888894789,80.1064525894,77.1147221716,2.97173041782,0.02
 04/08  02:00:00,92.3905911341,22.8453891366,11.1341289375,0.311798813111,4.12243109448,15.9888894789,100.503208814,97.5114783965,2.97173041782,0.02
 04/08  03:00:00,79.946603462,18.6998993785,9.31883584646,0.986072268135,4.12243109448,15.9888894789,81.6478730134,78.6561425956,2.97173041782,0.02
 04/08  04:00:00,89.7638611011,26.143702756,12.0679766683,0.0,4.12243109448,16.0517297156,122.017319558,119.02558914,2.97173041782,0.02
 04/08  05:00:00,89.4298469395,27.4144669639,11.0530697255,1.77378095484,4.12243109448,16.0517297156,123.585569818,120.593839401,2.97173041782,0.02
 04/08  06:00:00,113.208995554,28.6852311717,11.7000011396,4.94155733703,4.12243109448,39.6058045677,117.168187542,114.176457124,2.97173041782,0.02
 04/08  07:00:00,177.730430865,28.7313363699,15.934773711,31.7159869712,12.3672932834,65.3531420225,176.147725098,162.592906822,4.9528840297,8.60193424649
 04/08  08:00:00,172.191383736,28.7166360649,17.0462014389,24.3783251841,12.3672932834,68.2430321324,158.561031949,153.58814792,4.9528840297,0.02
 04/08  09:00:00,193.087645496,28.7446122644,18.4060143548,16.9833109569,16.4897243779,93.1370602926,143.960333652,136.015719205,7.92461444751,0.02
 04/08  10:00:00,194.50522914,28.7454890367,19.9237908872,13.40427611,16.4897243779,93.1370602926,137.785349638,129.840735191,7.92461444751,0.02
 04/08  11:00:00,201.885434868,28.7444435062,21.6942401993,10.6295382784,16.4897243779,93.1370602926,133.43365782,125.489043373,7.92461444751,0.02
 04/08  12:00:00,197.597774036,28.7588885712,23.1785197527,8.45442393038,16.4897243779,83.9857416113,138.245423184,121.707347048,7.92461444751,8.61346168817
 04/08  13:00:00,197.037516151,28.7682746198,24.0410503352,6.99009252187,16.4897243779,83.9857416113,127.764132198,119.81951775,7.92461444751,0.02
 04/08  14:00:00,195.854631969,28.7706796681,23.9478284986,5.7311970188,16.4897243779,83.9857416113,126.425374692,118.480760245,7.92461444751,0.02
 04/08  15:00:00,169.375326744,28.6852311717,20.3702800446,0.0,12.3672932834,70.6512738906,69.4832605112,64.5103764815,4.9528840297,0.02
 04/08  16:00:00,167.844591296,28.6852311717,20.5325132707,0.0,12.3672932834,70.6512738906,68.7431031063,63.7702190766,4.9528840297,0.02
 04/08  17:00:00,155.064189481,28.6852311717,20.3141064368,0.0,12.3672932834,58.1284167478,72.402582033,67.4296980033,4.9528840297,0.02
 04/08  18:00:00,118.136178961,26.143702756,18.7410381631,0.0,12.3672932834,24.9413748627,103.894228102,90.3393918245,4.9528840297,8.60195224806
 04/08  19:00:00,114.068382049,26.9908788946,15.9230550541,0.0,12.3672932834,24.9413748627,103.984703134,99.0118191044,4.9528840297,0.02
 04/08  20:00:00,90.6856895299,26.5672908253,14.0887869109,0.0,4.12243109448,16.0517297156,114.419868561,111.428138143,2.97173041782,0.02
 04/08  21:00:00,77.923330599,20.0435054463,11.0028847063,0.0,4.12243109448,15.9888894789,94.9199133766,91.9281829588,2.97173041782,0.02
 04/08  22:00:00,72.2340993858,17.4291351707,9.4870091126,0.0,4.12243109448,15.9888894789,83.6687463405,80.6770159227,2.97173041782,0.02
 04/08  23:00:00,83.3738281702,22.2100070326,11.434434767,0.136564937125,4.12243109448,15.9888894789,105.336654969,102.344924551,2.97173041782,0.02
 04/08  24:00:00,74.8968834714,18.2763113092,8.02092204237,0.533124455381,4.12243109448,15.9888894789,84.5561817549,81.5644513371,2.97173041782,0.02
 04/09  01:00:00,83.0309178361,21.7864189633,9.57864358499,0.0,2.06121554724,15.9888894789,108.404477358,105.41274694,2.97173041782,0.02
 04/09  02:00:00,76.4036123344,18.6151817647,7.34607551505,2.13470291304,2.06121554724,15.9888894789,87.7868834353,84.7951530174,2.97173041782,0.02
 04/09  03:00:00,92.5636233729,23.0571831712,9.23507293852,3.42553195697,2.06121554724,15.9888894789,109.290398321,106.298667903,2.97173041782,0.02
 04/09  04:00:00,88.8809248786,19.5470755171,6.80093840836,7.51614714523,2.06121554724,15.9888894789,87.7792476999,84.7875172821,2.97173041782,0.02
 04/09  05:00:00,100.616509649,23.4807712405,7.89871988383,7.46935789344,2.06121554724,15.9888894789,110.117750795,107.126020377,2.97173041782,0.02
 04/09  06:00:00,82.8651494078,19.5470755171,6.26044952122,10.3458450116,2.06121554724,15.9888894789,88.7881975304,85.7964671126,2.97173041782,0.02
 04/09  07:00:00,87.7871696701,23.3395752174,8.71374867181,6.63574368008,2.06121554724,15.9888894789,108.671677585,105.679947168,2.97173041782,0.02
 04/09  08:00:00,105.706056412,19.5470755171,7.67663843511,7.10183312601,4.12243109448,41.7362269337,84.2528309321,79.2799469024,4.9528840297,0.02
 04/09  09:00:00,117.419504412,23.4807712405,10.6824333738,5.07984838762,4.12243109448,41.7362269337,102.218110381,97.2452263512,4.9528840297,0.02
 04/09  10:00:00,103.889402301,19.5470755171,8.92737589329,4.67903391026,4.12243109448,41.7362269337,81.7021621877,76.729278158,4.9528840297,0.02
 04/09  11:00:00,115.199626627,23.3395752174,11.7759740527,2.59239890478,4.12243109448,41.7362269337,99.3207225465,94.3478385168,4.9528840297,0.02
 04/09  12:00:00,101.731927468,18.6998993785,9.84082173519,1.7023143704,4.12243109448,41.7362269337,79.3786168935,74.4057328638,4.9528840297,0.02
 04/09  13:00:00,115.542737568,21.7864189633,12.8239040035,0.0,4.12243109448,41.7362269337,97.3513756656,92.3784916359,4.9528840297,0.02
 04/09  14:00:00,101.544994528,17.85272324,9.7817331493,0.136442398611,4.12243109448,41.7362269337,79.4426213544,74.4697373247,4.9528840297,0.02
 04/09  15:00:00,117.71701519,22.6335951019,12.4318729201,0.502865169589,4.12243109448,41.7362269337,97.9921898813,93.0193058516,4.9528840297,0.02
 04/09  16:00:00,86.9622359032,18.6998993785,9.95426370559,0.613864363253,4.12243109448,24.8785346261,79.7325091688,74.7596251391,4.9528840297,0.02
 04/09  17:00:00,88.6520048555,21.7864189633,11.979398923,0.0,2.06121554724,15.9888894789,103.843880437,100.85215002,2.97173041782,0.02
 04/09  18:00:00,72.8238134839,17.4291351707,8.53787996887,0.0,2.06121554724,15.9888894789,85.9508862697,82.9591558519,2.97173041782,0.02
 04/09  19:00:00,99.8694001222,23.0571831712,9.25416751924,1.96095703457,2.06121554724,15.9888894789,108.212060981,105.220330563,2.97173041782,0.02
 04/09  20:00:00,87.220561673,18.2763113092,6.56523247221,2.31511256567,2.06121554724,15.9888894789,97.0880333095,85.5143559504,2.97173041782,8.60194694127
 04/09  21:00:00,105.553913121,23.4807712405,7.51485686619,6.37217623789,2.06121554724,15.9888894789,110.904263964,107.912533546,2.97173041782,0.02
 04/09  22:00:00,96.6757791977,19.5470755171,5.44784828218,10.5751010201,2.06121554724,15.9888894789,90.289676657,87.2979462392,2.97173041782,0.02
 04/09  23:00:00,108.944855939,23.4807712405,6.15802726764,10.2000537641,2.06121554724,15.9888894789,113.088729674,110.096999256,2.97173041782,0.02
 04/09  24:00:00,100.177420417,19.5470755171,4.33345186771,14.8135447863,2.06121554724,15.9888894789,91.749671424,88.7579410062,2.97173041782,0.02
 04/10  01:00:00,112.49122224,23.4807712405,5.53047126272,12.4822910318,4.12243109448,15.9888894789,113.628322665,110.636592247,2.97173041782,0.02
 04/10  02:00:00,105.061858367,19.5470755171,4.33491213942,17.2491489342,4.12243109448,15.9888894789,91.657992361,88.6662619431,2.97173041782,0.02
 04/10  03:00:00,114.708746306,23.4807712405,5.01044651363,14.6423023071,4.12243109448,15.9888894789,114.344971121,111.353240703,2.97173041782,0.02
 04/10  04:00:00,144.345390153,28.2616431024,5.23606507262,16.0949758362,12.3672932834,24.9413748627,130.768375008,125.795490978,4.9528840297,0.02
 04/10  05:00:00,176.098866677,27.8430770637,7.91556974583,45.6737779155,12.3672932834,24.9413748627,199.966287368,194.993403338,4.9528840297,0.02
 04/10  06:00:00,221.096018724,28.7178709979,8.70805254939,44.1339865,24.7345865669,70.7195625826,195.662089371,185.736321311,9.90576805939,0.02
 04/10  07:00:00,235.747475484,28.7511813806,10.3592456466,28.1915628102,37.1018798503,92.3937384068,167.98623944,158.06047138,9.90576805939,0.02
 04/10  08:00:00,240.990875952,28.7621837685,11.6735677425,22.0833175459,37.1018798503,104.434947198,154.072374979,144.146606919,9.90576805939,0.02
 04/10  09:00:00,249.301175516,28.769134318,13.1205206357,17.7502229663,37.1018798503,116.476155989,152.955586748,134.414934733,9.90576805939,8.63488395581
 04/10  10:00:00,245.979593379,28.7805825734,14.1805746785,13.6952127961,37.1018798503,116.476155989,144.05295115,125.506253365,9.90576805939,8.64092972587
 04/10  11:00:00,244.090222031,28.8023372865,15.6362758579,10.7613654681,37.1018798503,116.476155989,125.786563917,115.860795857,9.90576805939,0.02
 04/10  12:00:00,232.719035596,28.8632244907,16.7701419589,8.49042345714,37.1018798503,104.434947198,124.144500247,105.601771016,9.90576805939,8.63696117161
 04/10  13:00:00,241.972883659,28.973368042,17.5544318788,6.90394431226,37.1018798503,116.476155989,111.618719142,101.692951083,9.90576805939,0.02
 04/10  14:00:00,241.992670419,29.0632176416,18.6270204823,5.1175579509,37.1018798503,116.476155989,117.918291716,99.3717363006,9.90576805939,8.6407873558
 04/10  15:00:00,242.074523326,29.0857743364,19.3517249073,3.32187040699,37.1018798503,116.476155989,107.594418239,97.6686501794,9.90576805939,0.02
 04/10  16:00:00,241.799735689,29.1201150367,20.1324069987,2.27152466626,37.1018798503,116.476155989,115.051007169,96.5120663302,9.90576805939,8.63317277925
 04/10  17:00:00,243.44615117,29.1606629176,20.2808480157,1.98814676894,37.1018798503,116.476155989,105.273519534,95.3477514746,9.90576805939,0.02
 04/10  18:00:00,156.717527836,27.4144669639,16.4261340033,0.0,24.7345865669,47.5788473902,78.3167169045,73.3438328748,4.9528840297,0.02
 04/10  19:00:00,165.951752639,27.8380550332,14.6903053699,0.0,24.7345865669,47.5788473902,93.9118815373,80.3486011275,4.9528840297,8.61039638013
 04/10  20:00:00,144.974702525,26.5672908253,13.3207434102,0.0,12.3672932834,38.6892022431,99.7981988856,96.8064684678,2.97173041782,0.02
 04/10  21:00:00,114.718964883,20.2552994809,10.5091876262,0.0,12.3672932834,27.0668015668,84.2318374668,81.2401070489,2.97173041782,0.02
 04/10  22:00:00,87.9941697701,18.2763113092,8.91007802894,0.00709126357088,4.12243109448,15.9888894789,76.8433005479,73.8515701301,2.97173041782,0.02
 04/10  23:00:00,100.998966506,21.7864189633,11.3238422281,0.0,4.12243109448,15.9888894789,98.3980911546,95.4063607368,2.97173041782,0.02
 04/10  24:00:00,87.7912090741,18.445746537,9.2536708316,0.294679627629,4.12243109448,15.9888894789,79.933928056,76.9421976382,2.97173041782,0.02
 04/11  01:00:00,100.430906389,21.7864189633,12.372399464,0.0,4.12243109448,15.9888894789,100.839096856,97.8473664379,2.97173041782,0.02
 04/11  02:00:00,87.766177643,18.6998993785,9.44340547632,1.23977993481,4.12243109448,15.9888894789,81.60243112,78.6107007022,2.97173041782,0.02
 04/11  03:00:00,98.3936435735,22.3159040499,11.3967031235,0.689959215329,4.12243109448,15.9888894789,103.522688248,100.530957831,2.97173041782,0.02
 04/11  04:00:00,126.463789918,27.6968590101,12.8055618975,1.86311626962,12.3672932834,24.9413748627,116.182575759,111.209691729,4.9528840297,0.02
 04/11  05:00:00,157.012521882,28.3143374803,16.7578383749,28.5933978422,12.3672932834,24.9413748627,183.696246881,178.723362852,4.9528840297,0.02
 04/11  06:00:00,194.600625523,28.7869592633,16.8907815761,20.5497483754,24.7345865669,70.7195625826,151.417107375,141.491339315,9.90576805939,0.02
 04/11  07:00:00,216.496167574,28.8580963965,17.3493884718,13.0787664852,37.1018798503,92.3937384068,129.893188209,119.967420149,9.90576805939,0.02
 04/11  08:00:00,219.032705717,28.9176912486,19.20420971,8.71688809151,37.1018798503,104.434947198,130.181233762,111.644736866,9.90576805939,8.63072883683
 04/11  09:00:00,225.220218649,28.9840502049,21.2394116513,6.06616708664,37.1018798503,116.476155989,117.839971625,107.914203566,9.90576805939,0.02
 04/11  10:00:00,224.075440002,29.0751744976,22.9862150117,4.35487551402,37.1018798503,116.476155989,122.460992472,103.914385142,9.90576805939,8.64083927031
 04/11  11:00:00,225.028200187,29.2191126863,24.4572686457,3.1277464803,37.1018798503,116.476155989,110.347358837,100.421590778,9.90576805939,0.02
 04/11  12:00:00,215.755630916,29.44439617,25.3485865392,1.85852076823,37.1018798503,104.434947198,115.676571826,97.1335070571,9.90576805939,8.6372967093
 04/11  13:00:00,228.392545944,29.6790098181,27.3973431262,1.09599806819,37.1018798503,116.476155989,112.904741464,94.3561523728,9.90576805939,8.64282103186
 04/11  14:00:00,232.978961227,29.7863123469,31.4953281796,0.540293433614,37.1018798503,116.476155989,102.550757541,92.6249894816,9.90576805939,0.02
 04/11  15:00:00,231.877316697,29.825404402,30.7041945385,0.376196565916,37.1018798503,116.476155989,110.147067189,91.602614598,9.90576805939,8.63868453185
 04/11  16:00:00,228.665937304,29.7963936676,29.6645423387,0.329446595899,37.1018798503,116.476155989,101.579166131,91.6533980714,9.90576805939,0.02
 04/11  17:00:00,222.114172647,29.739952972,26.9600414942,0.352552664084,37.1018798503,116.476155989,110.849883616,92.3219974881,9.90576805939,8.62211806838
 04/11  18:00:00,122.27102873,27.4144669639,19.2690530752,0.0,24.7345865669,47.5788473902,77.0999652535,72.1270812238,4.9528840297,0.02
 04/11  19:00:00,130.156719614,28.1557460851,17.1401770404,0.0,24.7345865669,47.5788473902,84.2535610565,79.2806770268,4.9528840297,0.02
 04/11  20:00:00,109.441245766,26.9908788946,16.4721723767,0.0,12.3672932834,38.6892022431,98.7200393103,95.7283088925,2.97173041782,0.02
 04/11  21:00:00,84.7496601649,16.1098097229,10.587795855,0.0,12.3672932834,27.0668015668,68.8284486291,65.8367182112,2.97173041782,0.02
 04/11  22:00:00,77.4830813347,21.7864189633,12.7899420304,0.0,4.12243109448,15.9888894789,94.5381734332,91.5464430154,2.97173041782,0.02
 04/11  23:00:00,73.152084835,18.6151817647,9.93868102831,0.0,4.12243109448,15.9888894789,78.1498967667,75.1581663489,2.97173041782,0.02
 04/11  24:00:00,86.8834104666,22.2100070326,11.7373987769,0.0403881824061,4.12243109448,15.9888894789,98.9057286532,95.9139982353,2.97173041782,0.02
 04/12  01:00:00,82.8975021865,18.2763113092,8.6571407734,0.175543282549,4.12243109448,15.9888894789,79.5833182071,76.5915877893,2.97173041782,0.02
 04/12  02:00:00,98.4772276604,22.8030303296,9.60589373259,0.690594359994,4.12243109448,15.9888894789,101.035684487,98.0439540687,2.97173041782,0.02
 04/12  03:00:00,87.9207604318,18.0221584677,7.28122737079,0.69953800797,4.12243109448,15.9888894789,82.0585029009,79.0667724831,2.97173041782,0.02
 04/12  04:00:00,130.560345565,27.6968590101,9.06318387229,1.81546149536,12.3672932834,24.9413748627,115.587488541,110.614604512,4.9528840297,0.02
 04/12  05:00:00,157.516172286,28.3311400168,11.498793508,25.8658796644,12.3672932834,24.9413748627,182.791274647,177.818390618,4.9528840297,0.02
 04/12  06:00:00,195.78734383,28.8044313157,11.9102829652,19.1897216623,24.7345865669,70.7195625826,167.040764742,157.114996683,9.90576805939,0.02
 04/12  07:00:00,217.037909827,28.9413886634,13.1140625535,11.5571814008,37.1018798503,92.3937384068,149.367368644,130.851655896,9.90576805939,8.60994468858
 04/12  08:00:00,225.0677174,29.0169888479,14.4466756241,8.46688085789,37.1018798503,104.434947198,126.62623337,116.70046531,9.90576805939,0.02
 04/12  09:00:00,236.319178992,29.072432271,16.4169523061,6.47262003017,37.1018798503,116.476155989,125.908913189,107.368465129,9.90576805939,8.63467999997
 04/12  10:00:00,237.07891949,29.1528020921,18.6967506774,4.62319869303,37.1018798503,116.476155989,112.70631306,102.780545001,9.90576805939,0.02
 04/12  11:00:00,239.044206583,29.2875419925,20.1270004274,3.48840859132,37.1018798503,116.476155989,117.736629334,99.1882058157,9.90576805939,8.64265545888
 04/12  12:00:00,228.344649247,29.5313561573,20.8623639837,2.31399618325,37.1018798503,104.434947198,105.789815137,95.8640470779,9.90576805939,0.02
 04/12  13:00:00,240.147099393,29.7568563115,21.9217509698,1.33275659011,37.1018798503,116.476155989,111.820815821,93.2723261207,9.90576805939,8.64272164043
 04/12  14:00:00,242.564241191,29.8895747189,22.8317840615,0.752772114009,37.1018798503,116.476155989,101.279544066,91.3537760065,9.90576805939,0.02
 04/12  15:00:00,243.105863563,29.915576425,23.0551845982,0.574045280352,37.1018798503,116.476155989,108.635732863,90.0913886898,9.90576805939,8.6385761139
 04/12  16:00:00,243.321876774,29.9409520078,23.4371119732,0.534661916774,37.1018798503,116.476155989,103.636809031,89.1896852941,9.90576805939,4.5413556777
 04/12  17:00:00,245.024159263,29.9823130468,23.7198760641,0.544058551866,37.1018798503,116.476155989,102.402808596,88.392413603,9.90576805939,4.10462693387
 04/12  18:00:00,161.451007378,27.922772647,20.0397242258,0.0,24.7345865669,47.5788473902,71.8564342241,66.8835501944,4.9528840297,0.02
 04/12  19:00:00,170.832060644,27.6262609985,18.3521189992,0.0,24.7345865669,47.5788473902,79.5462929234,74.5734088937,4.9528840297,0.02
 04/12  20:00:00,146.99574195,27.4144669639,14.5704079698,0.0,12.3672932834,38.6892022431,95.0553847999,92.0636543821,2.97173041782,0.02
 04/12  21:00:00,113.247542239,20.805963971,8.57850665507,0.0,12.3672932834,27.0668015668,81.9926470047,79.0009165868,2.97173041782,0.02
 04/12  22:00:00,84.8299944783,17.85272324,5.93429713244,0.0,4.12243109448,15.9888894789,75.3143760161,72.3226455983,2.97173041782,0.02
 04/12  23:00:00,95.8130544479,21.7864189633,6.90614713973,0.0,4.12243109448,15.9888894789,97.3188804248,94.327150007,2.97173041782,0.02
 04/12  24:00:00,83.7007018351,18.6151817647,5.17728728563,0.346295764063,4.12243109448,15.9888894789,88.4299821288,76.856307898,2.97173041782,8.60194381294
 04/13  01:00:00,94.1699643296,21.998212998,5.545247886,0.143301930914,4.12243109448,15.9888894789,101.092650317,98.1009198988,2.97173041782,0.02
 04/13  02:00:00,84.1663514929,18.6998993785,3.43032081476,2.01606073992,4.12243109448,15.9888894789,82.6848929131,79.6931624953,2.97173041782,0.02
 04/13  03:00:00,100.163574827,23.9043593098,3.90845489752,5.24717213688,4.12243109448,15.9888894789,104.257708729,101.265978311,2.97173041782,0.02
 04/13  04:00:00,124.181588488,27.8380550332,3.26658313147,4.12293673058,12.3672932834,24.9413748627,118.188577231,113.215693201,4.9528840297,0.02
 04/13  05:00:00,157.715820546,28.3097775305,6.59100937952,34.0474291224,12.3672932834,24.9413748627,186.039808435,181.066924405,4.9528840297,0.02
 04/13  06:00:00,193.283556102,28.7898851318,8.08187062837,24.6399531903,24.7345865669,70.7195625826,182.757006894,172.831238835,9.90576805939,0.02
 04/13  07:00:00,213.229672824,28.8871940067,11.3705127502,15.8908266134,37.1018798503,92.3937384068,151.765258879,141.83949082,9.90576805939,0.02
 04/13  08:00:00,224.143280131,28.9590797449,16.0124085831,11.6393070052,37.1018798503,104.434947198,126.403435022,116.477666962,9.90576805939,0.02
 04/13  09:00:00,239.443045673,29.0284051329,19.2084847336,8.61947365643,37.1018798503,116.476155989,125.884627346,107.344247182,9.90576805939,8.63461210375
 04/13  10:00:00,239.735560082,29.1048982125,20.0910104026,6.2486389255,37.1018798503,116.476155989,113.355905921,103.430137861,9.90576805939,0.02
 04/13  11:00:00,240.574646055,29.2016056125,20.6731165133,4.7990928978,37.1018798503,116.476155989,118.34797149,99.7997398428,9.90576805939,8.64246358804
 04/13  12:00:00,230.885198971,29.3316976412,21.6623221849,3.43920418108,37.1018798503,104.434947198,115.192846922,96.6503377087,9.90576805939,8.63674115373
 04/13  13:00:00,242.547565569,29.5352985509,22.6439077304,2.02796135454,37.1018798503,116.476155989,104.068051528,94.1422834684,9.90576805939,0.02
 04/13  14:00:00,243.228404114,29.7008572661,23.0544712904,1.1399065113,37.1018798503,116.476155989,110.690746621,92.1444290682,9.90576805939,8.64054949293
 04/13  15:00:00,243.940366807,29.7642935974,23.4405059056,0.755428103184,37.1018798503,116.476155989,100.891188809,90.9654207497,9.90576805939,0.02
 04/13  16:00:00,244.74970872,29.7632006862,22.9851170899,0.677541546085,37.1018798503,116.476155989,108.99188176,90.4531132749,9.90576805939,8.63300042532
 04/13  17:00:00,245.824934305,29.676824273,22.2631677297,0.789725870352,37.1018798503,116.476155989,101.274272424,91.3485043642,9.90576805939,0.02
 04/13  18:00:00,160.893559875,27.3085699465,18.7835221344,0.0,24.7345865669,47.5788473902,75.3651139783,70.3922299486,4.9528840297,0.02
 04/13  19:00:00,163.671399797,28.0498490678,17.9246591471,0.0,24.7345865669,47.5788473902,81.9756532864,77.0027692567,4.9528840297,0.02
 04/13  20:00:00,138.115626039,26.5672908253,15.8011093335,0.0,12.3672932834,38.6892022431,105.394861136,93.8128151769,2.97173041782,8.61031554081
 04/13  21:00:00,107.777852983,20.0192248263,11.1507726687,0.0,12.3672932834,27.0668015668,79.4147324884,76.4230020706,2.97173041782,0.02
 04/13  22:00:00,82.8177471251,17.4291351707,9.66151660633,0.0,4.12243109448,15.9888894789,75.1677900234,72.1760596056,2.97173041782,0.02
 04/13  23:00:00,97.0290103098,22.8453891366,12.2438152418,0.0023054270856,4.12243109448,15.9888894789,96.2492625276,93.2575321098,2.97173041782,0.02
 04/13  24:00:00,83.5301706661,17.7680056261,9.45976824302,0.0241173572113,4.12243109448,15.9888894789,78.9207876981,75.9290572803,2.97173041782,0.02
 04/14  01:00:00,96.2237812039,22.6335951019,11.663368439,0.224693874327,4.12243109448,15.9888894789,99.26081065,96.2690802322,2.97173041782,0.02
 04/14  02:00:00,83.4490384516,18.5304641508,9.19908335262,0.694003636031,4.12243109448,15.9888894789,80.936465713,77.9447352952,2.97173041782,0.02
 04/14  03:00:00,93.5401012754,22.2100070326,11.5880793014,0.379350387734,4.12243109448,15.9888894789,101.768606313,98.7768758956,2.97173041782,0.02
 04/14  04:00:00,122.751808193,28.1204470794,13.3147107204,1.65534757896,12.3672932834,24.9413748627,114.59675666,109.62387263,4.9528840297,0.02
 04/14  05:00:00,143.730925418,27.9147634283,17.0081135524,18.7012034426,12.3672932834,24.9413748627,182.059453567,177.086569538,4.9528840297,0.02
 04/14  06:00:00,185.750169056,28.8272593063,16.8937825364,17.6056138739,24.7345865669,70.7195625826,148.845092193,138.919324134,9.90576805939,0.02
 04/14  07:00:00,205.615938303,29.0286534189,16.4642337243,12.34850699,37.1018798503,92.3937384068,129.63991207,119.71414401,9.90576805939,0.02
 04/14  08:00:00,211.870269271,29.0968027271,16.465922443,10.6050492169,37.1018798503,104.434947198,132.597444156,114.061218912,9.90576805939,8.63045718395
 04/14  09:00:00,222.49400733,29.1395110408,16.7407161248,9.02883401633,37.1018798503,116.476155989,120.554943386,110.629175327,9.90576805939,0.02
 04/14  10:00:00,220.993653483,29.1852394094,17.2644072185,7.40391487638,37.1018798503,116.476155989,126.064422597,107.51827792,9.90576805939,8.64037661762
 04/14  11:00:00,218.564381457,29.2402995162,17.7709692253,5.93116068634,37.1018798503,116.476155989,114.900775504,104.975007444,9.90576805939,0.02
 04/14  12:00:00,207.845188995,29.3000545406,17.9623321247,4.50433331041,37.1018798503,104.434947198,121.092122877,102.549748765,9.90576805939,8.63660605274
 04/14  13:00:00,216.160392003,29.3614763655,17.958256921,3.50958896027,37.1018798503,116.476155989,110.563388951,100.637620891,9.90576805939,0.02
 04/14  14:00:00,214.17119557,29.4104924434,18.2864894335,3.04613485611,37.1018798503,116.476155989,117.922877291,99.3784289864,9.90576805939,8.63868024478
 04/14  15:00:00,213.279820332,29.4380522873,18.5131875132,2.81550893302,37.1018798503,116.476155989,117.234783875,98.6905768148,9.90576805939,8.63843900099
 04/14  16:00:00,211.788885893,29.465642819,18.5107149699,2.5748438773,37.1018798503,116.476155989,107.806735777,97.8809677179,9.90576805939,0.02
 04/14  17:00:00,212.111396542,29.4701075434,18.5108915739,2.57747388958,37.1018798503,116.476155989,107.598561772,97.6727937126,9.90576805939,0.02
 04/14  18:00:00,126.647695626,27.4144669639,15.430131846,0.0,24.7345865669,47.5788473902,80.7765904666,75.8037064369,4.9528840297,0.02
 04/14  19:00:00,136.485330961,27.8380550332,15.0717114612,0.0,24.7345865669,47.5788473902,95.2391959189,81.6758566419,4.9528840297,8.61045524731
 04/14  20:00:00,118.737387889,26.5672908253,15.0067669755,0.0,12.3672932834,38.6892022431,100.233579556,97.2418491384,2.97173041782,0.02
 04/14  21:00:00,93.4900354095,19.5713561371,11.3050943558,0.00461222184281,12.3672932834,27.0668015668,78.2276692087,75.2359387909,2.97173041782,0.02
 04/14  22:00:00,70.6143096201,17.4291351707,10.3517412069,0.0,4.12243109448,15.9888894789,76.798932256,73.8072018382,2.97173041782,0.02
 04/14  23:00:00,81.7773196536,22.8030303296,13.0443398872,0.192252326314,4.12243109448,15.9888894789,97.5995956321,94.6078652143,2.97173041782,0.02
 04/14  24:00:00,72.1727133345,18.2763113092,10.3303209501,0.4862408365,4.12243109448,15.9888894789,80.1779371728,77.186206755,2.97173041782,0.02
 04/15  01:00:00,80.4065249638,22.2100070326,12.9670406633,0.354111421338,4.12243109448,15.9888894789,100.306135486,97.314405068,2.97173041782,0.02
 04/15  02:00:00,70.2788742145,18.5304641508,10.2803000548,1.12843566733,4.12243109448,15.9888894789,82.2160787858,79.224348368,2.97173041782,0.02
 04/15  03:00:00,77.8333955314,22.7183127158,12.9635687131,1.30660677801,4.12243109448,15.9888894789,103.333368797,100.341638379,2.97173041782,0.02
 04/15  04:00:00,81.4103593941,26.3554967906,14.9696848901,0.281060513163,4.12243109448,16.0517297156,122.937698774,119.945968356,2.97173041782,0.02
 04/15  05:00:00,82.8754644256,26.9908788946,15.2507894047,1.58213241738,4.12243109448,16.0517297156,124.149795913,121.158065495,2.97173041782,0.02
 04/15  06:00:00,100.449724715,28.6852311717,15.1501159019,5.67362994829,4.12243109448,39.6058045677,106.637902846,103.646172428,2.97173041782,0.02
 04/15  07:00:00,160.143657213,28.7335699701,19.1146546915,32.7079716018,12.3672932834,65.3531420225,161.599292092,156.626408063,4.9528840297,0.02
 04/15  08:00:00,157.179726093,28.7174860515,20.6250087166,26.4252525152,12.3672932834,68.2430321324,157.469140623,152.496256594,4.9528840297,0.02
 04/15  09:00:00,180.590682214,28.7456146091,22.2671483248,19.1490303221,16.4897243779,93.1370602926,154.839974944,138.299982813,7.92461444751,8.61537768321
 04/15  10:00:00,182.416415048,28.7459736046,27.5161724514,15.7252857086,16.4897243779,93.1370602926,140.582774434,132.638159986,7.92461444751,0.02
 04/15  11:00:00,190.407772264,28.7439575918,38.1849201864,13.049901401,16.4897243779,93.1370602926,137.262213227,129.31759878,7.92461444751,0.02
 04/15  12:00:00,185.257258891,28.7414484338,44.6340334637,10.6044300979,16.4897243779,83.9857416113,134.73140439,126.786789943,7.92461444751,0.02
 04/15  13:00:00,186.430048979,28.7396979819,48.3904703125,8.02252602514,16.4897243779,83.9857416113,140.683808778,124.145883434,7.92461444751,8.61331089693
 04/15  14:00:00,188.281528844,28.739670847,52.4602496533,5.80433155283,16.4897243779,83.9857416113,129.426085524,121.481471077,7.92461444751,0.02
 04/15  15:00:00,162.652640596,28.6852311717,50.1470352224,0.0,12.3672932834,70.6512738906,69.6107403503,64.6378563206,4.9528840297,0.02
 04/15  16:00:00,161.079871972,28.6852311717,48.5742599766,0.0,12.3672932834,70.6512738906,69.0493945086,64.0765104789,4.9528840297,0.02
 04/15  17:00:00,148.597904696,28.6852311717,48.6158798401,0.0,12.3672932834,58.1284167478,71.8587612621,66.8858772324,4.9528840297,0.02
 04/15  18:00:00,99.3271257457,26.143702756,35.0741808677,0.0,12.3672932834,24.9413748627,94.8300016677,89.857117638,4.9528840297,0.02
 04/15  19:00:00,114.494959578,27.4144669639,39.5745838023,0.0,12.3672932834,24.9413748627,101.873688636,96.9008046062,4.9528840297,0.02
 04/15  20:00:00,93.5067464775,26.143702756,32.293308885,0.0,4.12243109448,16.0517297156,111.032133957,108.040403539,2.97173041782,0.02
 04/15  21:00:00,60.237753464,11.6194234471,14.0561671802,0.0,4.12243109448,15.9888894789,58.0072135788,55.015483161,2.97173041782,0.02
 04/15  22:00:00,63.7793462944,13.0354304481,16.1773056579,0.0,4.12243109448,15.9888894789,57.3431093169,54.3513788991,2.97173041782,0.02
 04/15  23:00:00,67.6345729316,15.2504932743,17.7107338015,0.0,4.12243109448,15.9888894789,75.7317073887,72.7399769708,2.97173041782,0.02
 04/15  24:00:00,71.2011645647,17.4291351707,19.0319737294,0.0,4.12243109448,15.9888894789,84.9150908625,81.9233604447,2.97173041782,0.02
 04/16  01:00:00,69.4065647442,18.6998993785,18.018645267,0.00918000684107,2.06121554724,15.9888894789,92.0758232856,80.502179544,2.97173041782,8.60191332377
 04/16  02:00:00,77.1200928793,21.7864189633,22.5214143685,0.0,2.06121554724,15.9888894789,105.039002474,102.047272057,2.97173041782,0.02
 04/16  03:00:00,68.639923146,18.0221584677,17.9347563528,0.00416840173459,2.06121554724,15.9888894789,85.3783799984,82.3866495806,2.97173041782,0.02
 04/16  04:00:00,76.9424596273,22.2100070326,21.9020334794,0.0181597277143,2.06121554724,15.9888894789,106.443419864,103.451689446,2.97173041782,0.02
 04/16  05:00:00,69.4582396987,18.6998993785,17.8516916308,0.227808903811,2.06121554724,15.9888894789,86.6130476081,83.6213171903,2.97173041782,0.02
 04/16  06:00:00,62.6034471998,21.7864189633,22.099768967,0.0,2.06121554724,15.9888894789,108.035661944,105.043931527,2.97173041782,0.02
 04/16  07:00:00,57.3327561588,18.5940023612,19.8734809015,0.281433209969,2.06121554724,15.9888894789,87.809312891,84.8175824732,2.97173041782,0.02
 04/16  08:00:00,98.6768557857,23.3113360128,28.7145640197,0.125143563852,4.12243109448,41.7362269337,103.821390964,98.8485069348,4.9528840297,0.02
 04/16  09:00:00,92.4221985797,19.1234874478,26.8422623595,0.0640561503572,4.12243109448,41.7362269337,81.1605295178,76.1876454881,4.9528840297,0.02
 04/16  10:00:00,102.759358638,23.1419007851,33.0813047139,0.0103410009333,4.12243109448,41.7362269337,99.0193012125,94.0464171828,4.9528840297,0.02
 04/16  11:00:00,96.0652572425,18.7846169924,30.8875979201,0.000649745268502,4.12243109448,41.7362269337,78.8265948005,73.8537107708,4.9528840297,0.02
 04/16  12:00:00,109.778492243,23.4807712405,39.688271068,0.0,4.12243109448,41.7362269337,96.896930559,91.9240465293,4.9528840297,0.02
 04/16  13:00:00,100.154342454,19.1234874478,34.3371831948,0.0,4.12243109448,41.7362269337,76.6191995264,71.6463154967,4.9528840297,0.02
 04/16  14:00:00,109.587710707,23.0571831712,39.8513844381,0.0,4.12243109448,41.7362269337,94.6277676401,89.6548836105,4.9528840297,0.02
 04/16  15:00:00,99.9535605926,18.7846169924,34.4274115171,0.0,4.12243109448,41.7362269337,75.8082227343,70.8353387046,4.9528840297,0.02
 04/16  16:00:00,96.8804429678,23.4807712405,43.5873039587,0.0,4.12243109448,24.8785346261,94.1159748475,89.1430908178,4.9528840297,0.02
 04/16  17:00:00,56.952176886,14.3668962058,24.1081767031,0.0,2.06121554724,15.9888894789,64.3409658877,61.3492354699,2.97173041782,0.02
 04/16  18:00:00,72.8967504807,20.4428128956,33.8167301419,0.0,2.06121554724,15.9888894789,88.8077919449,85.8160615271,2.97173041782,0.02
 04/16  19:00:00,54.0610198316,10.5179180963,15.8027505851,0.0,2.06121554724,15.9888894789,46.5984402261,43.6067098083,2.97173041782,0.02
 04/16  20:00:00,73.8657202043,17.82844262,23.3592027095,0.00148350481006,2.06121554724,15.9888894789,78.5317805403,75.5400501225,2.97173041782,0.02
 04/16  21:00:00,52.9341110085,10.0096124132,10.4715457626,0.0142682901375,2.06121554724,15.9888894789,48.7618522974,45.7701218795,2.97173041782,0.02
 04/16  22:00:00,87.9320880313,22.6335951019,18.0510770221,0.0,2.06121554724,15.9888894789,109.255399256,106.263668838,2.97173041782,0.02
 04/16  23:00:00,81.3726698103,18.1915936954,12.6890642806,0.0373932732258,2.06121554724,15.9888894789,87.7341657518,84.7424353339,2.97173041782,0.02
 04/16  24:00:00,96.9058291966,22.2100070326,14.1470647871,0.0523899030469,2.06121554724,15.9888894789,109.266048008,106.27431759,2.97173041782,0.02
 04/17  01:00:00,90.5075446481,18.6998993785,10.2983802822,0.502869316573,4.12243109448,15.9888894789,87.0738109379,84.0820805201,2.97173041782,0.02
 04/17  02:00:00,101.185733537,21.7864189633,11.4005965921,0.0,4.12243109448,15.9888894789,108.913167776,105.921437358,2.97173041782,0.02
 04/17  03:00:00,89.6927553108,18.6998993785,8.1087110163,1.23979753605,4.12243109448,15.9888894789,88.2545999253,85.2628695075,2.97173041782,0.02
 04/17  04:00:00,130.563499015,27.8945334424,10.4896356812,1.68504253752,12.3672932834,24.9413748627,134.19297079,120.638170552,4.9528840297,8.60191620813
 04/17  05:00:00,156.512227249,27.866523449,12.9148682032,24.21317704,12.3672932834,24.9413748627,193.520152275,188.547268246,4.9528840297,0.02
 04/17  06:00:00,198.887216832,28.7787025979,12.372050855,20.0854308555,24.7345865669,70.7195625826,176.028643111,166.102875052,9.90576805939,0.02
 04/17  07:00:00,225.747818601,28.8100242566,12.7770931558,12.9768674283,37.1018798503,92.3937384068,153.325869508,143.400101449,9.90576805939,0.02
 04/17  08:00:00,233.68490282,28.8287136849,13.93354952,9.70897726697,37.1018798503,104.434947198,140.428602998,130.502834939,9.90576805939,0.02
 04/17  09:00:00,244.611466572,28.8581784737,15.3046460823,7.27591289577,37.1018798503,116.476155989,138.887558042,120.347523222,9.90576805939,8.63426676075
 04/17  10:00:00,243.927301614,28.931050592,16.8665682546,5.22556488319,37.1018798503,116.476155989,120.268863114,110.343095054,9.90576805939,0.02
 04/17  11:00:00,244.806763015,29.0288329022,18.4421710226,4.47250556996,37.1018798503,116.476155989,124.235475076,105.688663565,9.90576805939,8.64104345128
 04/17  12:00:00,235.26414874,29.1925868812,19.6794267269,3.43797575076,37.1018798503,104.434947198,111.81799368,101.892225621,9.90576805939,0.02
 04/17  13:00:00,245.965486276,29.3575347151,20.3588178595,2.44299397553,37.1018798503,116.476155989,117.576770672,99.0288198909,9.90576805939,8.64218272149
 04/17  14:00:00,246.713599962,29.4574234837,21.1261929106,1.69281071035,37.1018798503,116.476155989,115.455448353,96.9096170252,9.90576805939,8.64006326837
 04/17  15:00:00,247.22613813,29.4975903341,21.5386307023,1.23676550452,37.1018798503,116.476155989,105.157567784,95.2317997247,9.90576805939,0.02
 04/17  16:00:00,247.556181328,29.5135827271,21.2793250625,1.12421348313,37.1018798503,116.476155989,112.632162231,94.0936809448,9.90576805939,8.63271322661
 04/17  17:00:00,248.494588034,29.5045890679,20.7789627148,1.17578184542,37.1018798503,116.476155989,103.512516298,93.5867482389,9.90576805939,0.02
 04/17  18:00:00,162.368059271,27.3085699465,16.8972632787,0.0,24.7345865669,47.5788473902,76.0112765621,71.0383925324,4.9528840297,0.02
 04/17  19:00:00,170.059422667,28.0498490678,15.1722471208,0.0,24.7345865669,47.5788473902,83.289687042,78.3168030124,4.9528840297,0.02
 04/17  20:00:00,150.371729633,26.143702756,13.5339021749,0.0,12.3672932834,38.6892022431,98.2863652823,95.2946348645,2.97173041782,0.02
 04/17  21:00:00,120.062948781,21.2295520403,10.2449728881,0.0,12.3672932834,27.0668015668,83.3518586026,80.3601281847,2.97173041782,0.02
 04/17  22:00:00,90.6551224327,17.6832880122,8.11946160441,0.0,4.12243109448,15.9888894789,76.26591644,73.2741860222,2.97173041782,0.02
 04/17  23:00:00,104.737727322,22.6335951019,9.35933103316,0.0987965560648,4.12243109448,15.9888894789,106.320106679,94.7464388678,2.97173041782,8.6019373937
 04/17  24:00:00,90.4726055792,18.4881053439,7.03523292402,0.642897303557,4.12243109448,15.9888894789,80.2892221773,77.2974917595,2.97173041782,0.02
 04/18  01:00:00,100.176266249,21.7864189633,7.3376921611,0.0,4.12243109448,15.9888894789,101.527069004,98.5353385857,2.97173041782,0.02
 04/18  02:00:00,89.5451949138,18.6998993785,5.68440817765,1.9996814909,4.12243109448,15.9888894789,82.3076424471,79.3159120293,2.97173041782,0.02
 04/18  03:00:00,108.417334714,23.7349240821,8.28602109312,4.40095403862,4.12243109448,15.9888894789,103.392970718,100.4012403,2.97173041782,0.02
 04/18  04:00:00,134.791935212,27.6968590101,9.12845267002,3.17442253757,12.3672932834,24.9413748627,117.1410744,112.16819037,4.9528840297,0.02
 04/18  05:00:00,166.34077439,28.3111025342,12.0517867576,31.7368529542,12.3672932834,24.9413748627,185.129552014,180.156667985,4.9528840297,0.02
 04/18  06:00:00,200.381640801,28.7801407221,13.1103019466,23.2986024396,24.7345865669,70.7195625826,166.195386693,156.269618633,9.90576805939,0.02
 04/18  07:00:00,226.005981951,28.8531814546,14.4557976071,16.5504522092,37.1018798503,92.3937384068,141.432247373,131.506479314,9.90576805939,0.02
 04/18  08:00:00,236.745575441,28.9199795024,15.8272379368,14.3898226318,37.1018798503,104.434947198,128.478016107,118.552248048,9.90576805939,0.02
 04/18  09:00:00,248.374588161,28.9782695599,16.7648212208,12.5463408687,37.1018798503,116.476155989,129.664444917,111.124461222,9.90576805939,8.63421563556
 04/18  10:00:00,246.489089876,29.0308681403,17.2852413604,10.4241612043,37.1018798503,116.476155989,117.612090781,107.686322722,9.90576805939,0.02
 04/18  11:00:00,244.191431535,29.0753812798,17.7946985399,8.66890617199,37.1018798503,116.476155989,123.607487621,105.059693832,9.90576805939,8.64202572946
 04/18  12:00:00,214.050626315,29.1150287295,15.8932952124,7.43274859715,37.1018798503,104.434947198,123.302618865,104.760462776,9.90576805939,8.63638802985
 04/18  13:00:00,212.414961783,29.154147463,14.3788696844,6.51816482036,37.1018798503,116.476155989,117.143357165,107.217589105,9.90576805939,0.02
 04/18  14:00:00,212.54978428,29.1998272546,14.9936180591,5.31054163871,37.1018798503,116.476155989,121.667284322,103.121557967,9.90576805939,8.63995829621
 04/18  15:00:00,210.95842104,29.2378238985,15.4303203894,4.41967981034,37.1018798503,116.476155989,110.864191327,100.938423267,9.90576805939,0.02
 04/18  16:00:00,209.394862314,29.2655581166,15.42202572,4.02070909938,37.1018798503,116.476155989,118.860614826,100.322241071,9.90576805939,8.63260569547
 04/18  17:00:00,209.90098356,29.2858538984,16.0265149218,3.96600570489,37.1018798503,116.476155989,109.919657155,99.9938890958,9.90576805939,0.02
 04/18  18:00:00,122.259932873,27.4144669639,12.9177754546,0.0,24.7345865669,47.5788473902,82.9277894015,77.9549053718,4.9528840297,0.02
 04/18  19:00:00,133.1291065,27.9086530447,12.2977959057,0.0,24.7345865669,47.5788473902,88.8008141611,83.8279301314,4.9528840297,0.02
 04/18  20:00:00,115.997537339,26.5672908253,12.2268227984,0.0,12.3672932834,38.6892022431,110.733095177,99.1510373302,2.97173041782,8.61032742883
 04/18  21:00:00,93.5995768299,21.173073631,10.0136652396,0.118202858839,12.3672932834,27.0668015668,85.7560254834,82.7642950656,2.97173041782,0.02
 04/18  22:00:00,67.8522982271,17.4291351707,8.50024264294,0.0,4.12243109448,15.9888894789,78.138728887,75.1469984692,2.97173041782,0.02
 04/18  23:00:00,78.3465618973,23.0571831712,10.7545448626,1.2133053329,4.12243109448,15.9888894789,99.768301596,96.7765711782,2.97173041782,0.02
 04/18  24:00:00,67.583340562,17.4291351707,8.48196283193,0.0,4.12243109448,15.9888894789,81.3278043262,78.3360739084,2.97173041782,0.02
 04/19  01:00:00,80.0712149602,22.9724655573,10.7521399734,1.85446059474,4.12243109448,15.9888894789,102.926521511,99.9347910932,2.97173041782,0.02
 04/19  02:00:00,71.1700481897,18.4881053439,8.67368287557,2.15941059337,4.12243109448,15.9888894789,83.5309258648,80.539195447,2.97173041782,0.02
 04/19  03:00:00,80.9047726002,23.0571831712,11.1755337617,3.30281035025,4.12243109448,15.9888894789,104.68948296,101.697752542,2.97173041782,0.02
 04/19  04:00:00,101.888299869,27.2732709408,12.8033901174,2.04632057733,12.3672932834,24.9413748627,118.044708056,113.071824026,4.9528840297,0.02
 04/19  05:00:00,133.084747567,28.3235012346,16.5110953573,29.4505589694,12.3672932834,24.9413748627,186.040204676,181.067320646,4.9528840297,0.02
 04/19  06:00:00,168.170611184,28.7992090836,16.9061225481,21.8473321267,24.7345865669,70.7195625826,152.574026003,142.648257943,9.90576805939,0.02
 04/19  07:00:00,192.441970811,28.9330617797,17.8413429678,15.0867881175,37.1018798503,92.3937384068,131.686845697,121.761077638,9.90576805939,0.02
 04/19  08:00:00,203.997162654,29.0181807059,20.1607207992,12.4776239527,37.1018798503,104.434947198,133.83049935,115.294625271,9.90576805939,8.6301060202
 04/19  09:00:00,215.833737885,29.0775622668,22.2991147629,10.0748139154,37.1018798503,116.476155989,121.117779984,111.192011924,9.90576805939,0.02
 04/19  10:00:00,214.64618526,29.1274608285,23.0363450224,8.09940717599,37.1018798503,116.476155989,126.555151631,108.009473934,9.90576805939,8.63990963675
 04/19  11:00:00,213.466985128,29.1986882214,23.8645846871,6.02056043141,37.1018798503,116.476155989,114.624880269,104.69911221,9.90576805939,0.02
 04/19  12:00:00,202.656592854,29.2838410313,26.7306923054,4.30070073055,37.1018798503,104.434947198,120.187308544,101.645234029,9.90576805939,8.63630645525
 04/19  13:00:00,216.937343788,29.3902966761,30.0811113822,3.08276879748,37.1018798503,116.476155989,108.331866895,98.4060988355,9.90576805939,0.02
 04/19  14:00:00,215.227582835,29.4353694815,28.9031831937,2.50608603112,37.1018798503,116.476155989,116.097549054,97.5518453969,9.90576805939,8.639935598
 04/19  15:00:00,212.524006719,29.4954760183,26.6577270323,1.98806588976,37.1018798503,116.476155989,106.464204636,96.5384365763,9.90576805939,0.02
 04/19  16:00:00,211.262457907,29.5108140761,25.5527753541,1.81678039017,37.1018798503,116.476155989,114.682392818,96.1441769219,9.90576805939,8.6324478367
