Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/19  17:00:00,210.847641067,29.5097737406,25.0739858757,1.88301907068,37.1018798503,116.476155989,106.248227117,96.3224590576,9.90576805939,0.02
 04/19  18:00:00,121.814438079,27.3085699465,21.3908943485,0.0,24.7345865669,47.5788473902,79.3543914006,74.3815073709,4.9528840297,0.02
 04/19  19:00:00,130.846408899,28.0498490678,20.2849170022,0.0,24.7345865669,47.5788473902,93.9439692628,80.3824927738,4.9528840297,8.60859245922
 04/19  20:00:00,111.640801583,26.143702756,19.5440770358,0.0,12.3672932834,38.6892022431,99.2959217529,96.304191335,2.97173041782,0.02
 04/19  21:00:00,80.5029785693,15.2140723444,10.9755487319,0.0,12.3672932834,27.0668015668,61.6936138186,58.7018834008,2.97173041782,0.02
 04/19  22:00:00,72.8318581519,21.7864189633,15.5221121719,0.0,4.12243109448,15.9888894789,95.9289624238,92.937232006,2.97173041782,0.02
 04/19  23:00:00,66.5116396735,18.445746537,12.0527411261,0.0170045951107,4.12243109448,15.9888894789,78.3578113712,75.3660809534,2.97173041782,0.02
 04/19  24:00:00,73.280486627,22.6335951019,14.5873514873,0.120342032796,4.12243109448,15.9888894789,98.9322003759,95.940469958,2.97173041782,0.02
 04/20  01:00:00,66.27093957,17.85272324,11.4273702916,0.0935844148039,4.12243109448,15.9888894789,80.7417013011,77.7499708833,2.97173041782,0.02
 04/20  02:00:00,73.9067668941,22.8453891366,12.6315274802,0.511387469993,4.12243109448,15.9888894789,101.818506634,98.8267762167,2.97173041782,0.02
 04/20  03:00:00,67.3059628784,18.2763113092,9.91279114805,0.813998826864,4.12243109448,15.9888894789,82.9309699934,79.9392395756,2.97173041782,0.02
 04/20  04:00:00,98.3209048172,27.555662987,14.130677481,1.01446868119,12.3672932834,24.9413748627,116.492379789,111.519495759,4.9528840297,0.02
 04/20  05:00:00,122.702085407,28.352577838,16.8413378845,21.7510304649,12.3672932834,24.9413748627,183.182887682,178.210003652,4.9528840297,0.02
 04/20  06:00:00,160.989122512,28.8198598562,17.5002260839,16.4723749786,24.7345865669,70.7195625826,149.323565258,139.397797198,9.90576805939,0.02
 04/20  07:00:00,187.938236186,29.0416298151,19.1798354024,9.41006727597,37.1018798503,92.3937384068,128.141534148,118.215766089,9.90576805939,0.02
 04/20  08:00:00,199.891470638,29.1202190331,21.5002244677,5.9203550656,37.1018798503,104.434947198,129.114669584,110.578888361,9.90576805939,8.63001316335
 04/20  09:00:00,216.925786735,29.2010632447,23.4966418221,4.0493887197,37.1018798503,116.476155989,115.936035343,106.010267284,9.90576805939,0.02
 04/20  10:00:00,217.570172681,29.3225276637,25.0495459367,2.86404399094,37.1018798503,116.476155989,120.823610856,102.27798537,9.90576805939,8.63985742618
 04/20  11:00:00,218.838435438,29.5100970874,27.4214835531,1.87072112931,37.1018798503,116.476155989,109.009491318,99.0837232584,9.90576805939,0.02
 04/20  12:00:00,211.509305905,29.8225582972,30.5608844815,1.19873703297,37.1018798503,104.434947198,114.361848164,95.8199126352,9.90576805939,8.63616746901
 04/20  13:00:00,228.019189416,30.1153987999,35.0533856498,0.541067536059,37.1018798503,116.476155989,111.463129227,92.9156440748,9.90576805939,8.64171709264
 04/20  14:00:00,234.257925865,30.3385300585,40.8630061319,0.234173186451,37.1018798503,116.476155989,100.68750445,90.7617363902,9.90576805939,0.02
 04/20  15:00:00,241.346289764,30.565180626,48.5737118805,0.132653793807,37.1018798503,116.476155989,107.72041335,89.1768018781,9.90576805939,8.63784341204
 04/20  16:00:00,245.531632923,30.7900155546,53.1665714831,0.0359103787512,37.1018798503,116.476155989,97.7071142794,87.78134622,9.90576805939,0.02
 04/20  17:00:00,243.285659914,30.8563264991,47.8191972255,0.0,37.1018798503,116.476155989,97.0276086897,87.1018406303,9.90576805939,0.02
 04/20  18:00:00,147.163097071,27.922772647,30.4794272574,0.0,24.7345865669,47.5788473902,79.2789164105,65.7157342662,4.9528840297,8.61029811453
 04/20  19:00:00,152.679765421,27.8380550332,25.4207823816,0.0,24.7345865669,47.5788473902,77.9972434139,73.0243593842,4.9528840297,0.02
 04/20  20:00:00,132.527898737,27.8380550332,21.429295126,0.0,12.3672932834,38.6892022431,93.1159496986,90.1242192808,2.97173041782,0.02
 04/20  21:00:00,90.2809370719,15.468225186,11.2291028305,0.0,12.3672932834,27.0668015668,55.9408014865,52.9490710687,2.97173041782,0.02
 04/20  22:00:00,79.4449533626,18.7241799985,12.8162473404,0.0,4.12243109448,15.9888894789,77.8638738768,74.872143459,2.97173041782,0.02
 04/20  23:00:00,76.2717464434,18.2763113092,10.5112201974,0.0,4.12243109448,15.9888894789,76.8488941005,73.8571636826,2.97173041782,0.02
 04/20  24:00:00,84.5878525984,22.2100070326,13.2493933022,0.0,4.12243109448,15.9888894789,96.9089941544,93.9172637366,2.97173041782,0.02
 04/21  01:00:00,73.4373459124,17.4291351707,10.7623945322,0.0,4.12243109448,15.9888894789,79.393170679,76.4014402612,2.97173041782,0.02
 04/21  02:00:00,82.4299638575,22.9724655573,12.3651588802,0.0246862374903,4.12243109448,15.9888894789,100.628691808,97.6369613906,2.97173041782,0.02
 04/21  03:00:00,71.4070806261,17.4291351707,9.93613656754,0.0,4.12243109448,15.9888894789,81.7812143274,78.7894839096,2.97173041782,0.02
 04/21  04:00:00,105.627309341,27.8945334424,15.1094558247,0.140222756604,12.3672932834,24.9413748627,114.774167601,109.801283572,4.9528840297,0.02
 04/21  05:00:00,121.424059142,27.9247111119,18.8157511393,14.2267808084,12.3672932834,24.9413748627,181.606453452,176.633569422,4.9528840297,0.02
 04/21  06:00:00,162.768227265,28.8786641814,19.3208116243,12.2053522932,24.7345865669,70.7195625826,147.474860887,137.549092828,9.90576805939,0.02
 04/21  07:00:00,190.361896346,29.1278981996,20.423205821,7.38272319546,37.1018798503,92.3937384068,128.041819143,118.116051084,9.90576805939,0.02
 04/21  08:00:00,199.690436194,29.2205864816,21.9106034462,5.83169792807,37.1018798503,104.434947198,130.624843229,112.089137205,9.90576805939,8.62993796459
 04/21  09:00:00,213.260580617,29.2971898501,24.2362254952,4.11585880931,37.1018798503,116.476155989,118.059106594,108.133338535,9.90576805939,0.02
 04/21  10:00:00,224.792529971,29.4079793738,31.0495837139,2.18610777059,37.1018798503,116.476155989,121.388088425,102.842527876,9.90576805939,8.63979248885
 04/21  11:00:00,239.176073612,29.6366395678,39.2707440848,1.59146757973,37.1018798503,116.476155989,116.911903466,98.3644799032,9.90576805939,8.64165550295
 04/21  12:00:00,235.495961999,30.0260227877,48.7535246033,0.756008210051,37.1018798503,104.434947198,104.235458762,94.309690703,9.90576805939,0.02
 04/21  13:00:00,243.701057913,30.3293075522,54.180375496,0.270435904147,37.1018798503,116.476155989,110.660559713,92.1132082959,9.90576805939,8.64158335749
 04/21  14:00:00,241.953713939,30.6246848469,56.2694408902,0.141607809525,37.1018798503,116.476155989,100.539677217,90.6139091574,9.90576805939,0.02
 04/21  15:00:00,244.828293672,30.9377686808,59.4707873633,0.037008695504,37.1018798503,116.476155989,107.312649019,88.7691345342,9.90576805939,8.63774642534
 04/21  16:00:00,246.491300432,31.170096702,60.9251203886,0.0,37.1018798503,116.476155989,97.394279708,87.4685116486,9.90576805939,0.02
 04/21  17:00:00,246.675556338,31.2519866536,57.997579877,0.0,37.1018798503,116.476155989,105.25994079,86.7326345515,9.90576805939,8.62153817937
 04/21  18:00:00,154.154666486,28.0074902609,39.907544167,0.0,24.7345865669,47.5788473902,69.6550646687,64.682180639,4.9528840297,0.02
 04/21  19:00:00,161.272335953,27.8380550332,29.9560106853,0.0,24.7345865669,47.5788473902,76.1286441326,71.1557601029,4.9528840297,0.02
 04/21  20:00:00,143.279161483,27.8380550332,24.8059366442,0.0,12.3672932834,38.6892022431,91.2807177786,88.2889873608,2.97173041782,0.02
 04/21  21:00:00,96.5657686676,15.6376604137,13.0010191826,0.0,12.3672932834,27.0668015668,54.8583896392,51.8666592214,2.97173041782,0.02
 04/21  22:00:00,88.8948408283,18.7241799985,15.6527389032,0.0,4.12243109448,15.9888894789,76.1077002084,73.1159697906,2.97173041782,0.02
 04/21  23:00:00,64.8837635123,11.4740924687,8.45283495796,0.0,4.12243109448,15.9888894789,45.9929894388,43.001259021,2.97173041782,0.02
 04/21  24:00:00,97.9019797873,21.7864189633,16.3283814831,0.0,4.12243109448,15.9888894789,95.4167067317,92.4249763139,2.97173041782,0.02
 04/22  01:00:00,81.7754043456,18.4881053439,11.7425261833,0.0,4.12243109448,15.9888894789,77.7706810553,74.7789506375,2.97173041782,0.02
 04/22  02:00:00,86.9370011982,21.7864189633,13.9814214851,0.0,4.12243109448,15.9888894789,98.1163710212,95.1246406034,2.97173041782,0.02
 04/22  03:00:00,69.4098262568,17.7680056261,11.0847827291,0.0,4.12243109448,15.9888894789,80.887417162,77.8956867442,2.97173041782,0.02
 04/22  04:00:00,79.8042279119,26.9908788946,14.6181935834,0.067771809457,4.12243109448,16.0517297156,120.705184068,117.71345365,2.97173041782,0.02
 04/22  05:00:00,76.595946471,27.2026729292,14.8132211734,0.336144185145,4.12243109448,16.0517297156,122.11716495,119.125434532,2.97173041782,0.02
 04/22  06:00:00,91.813122631,28.6852311717,16.0971806856,1.81480114269,4.12243109448,39.6058045677,102.95357169,99.9618412722,2.97173041782,0.02
 04/22  07:00:00,149.86894597,28.7219198069,20.036954511,22.5890626324,12.3672932834,65.3531420225,159.032202026,154.059317996,4.9528840297,0.02
 04/22  08:00:00,150.163696591,28.7098770048,22.0015274801,18.0403261234,12.3672932834,68.2430321324,163.156745106,149.592755277,4.9528840297,8.61110579918
 04/22  09:00:00,175.963247961,28.7343523679,24.1741511132,12.6258837874,16.4897243779,93.1370602926,143.833000874,135.888386427,7.92461444751,0.02
 04/22  10:00:00,177.925681199,28.7359058947,27.7448395918,10.8782725648,16.4897243779,93.1370602926,139.434931878,131.490317431,7.92461444751,0.02
 04/22  11:00:00,174.313033183,28.7366167522,24.9037612829,10.2436602827,16.4897243779,93.1370602926,137.526800627,129.582186179,7.92461444751,0.02
 04/22  12:00:00,163.907154392,28.7356906298,24.94755595,8.94656028334,16.4897243779,83.9857416113,144.525659727,127.988042179,7.92461444751,8.61300310101
 04/22  13:00:00,165.05685726,28.7347073902,27.2947660006,7.75005777285,16.4897243779,83.9857416113,134.358727824,126.414113376,7.92461444751,0.02
 04/22  14:00:00,164.363595966,28.7339853916,27.6442664871,6.70807909987,16.4897243779,83.9857416113,132.936304962,124.991690515,7.92461444751,0.02
 04/22  15:00:00,137.646491108,28.6852311717,25.1408874271,0.0,12.3672932834,70.6512738906,73.8696752188,68.8967911891,4.9528840297,0.02
 04/22  16:00:00,141.830668264,28.6852311717,29.3250557728,0.0,12.3672932834,70.6512738906,71.4563430853,66.4834590556,4.9528840297,0.02
 04/22  17:00:00,132.182045066,28.6852311717,32.2000198045,0.0,12.3672932834,58.1284167478,73.5629484627,68.590064433,4.9528840297,0.02
 04/22  18:00:00,91.7999974712,26.143702756,27.5470525497,0.0,12.3672932834,24.9413748627,95.9349120686,90.9620280389,4.9528840297,0.02
 04/22  19:00:00,97.5691555821,27.2026729292,25.2097404635,0.0,12.3672932834,24.9413748627,103.487928773,98.5150447433,4.9528840297,0.02
 04/22  20:00:00,83.9163918023,26.143702756,22.702954168,0.0,4.12243109448,16.0517297156,121.84926815,110.275618919,2.97173041782,8.6019188125
 04/22  21:00:00,62.3463605861,14.8147648951,12.8106292682,0.0,4.12243109448,15.9888894789,75.8395986118,72.8478681939,2.97173041782,0.02
 04/22  22:00:00,72.1431472327,21.7864189633,15.3142457313,0.0,4.12243109448,15.9888894789,104.030892292,101.039161874,2.97173041782,0.02
 04/22  23:00:00,64.2884121437,17.6409292053,11.2899766814,0.0,4.12243109448,15.9888894789,84.5540676218,81.5623372039,2.97173041782,0.02
 04/22  24:00:00,71.4143917671,22.6335951019,13.4817725677,0.0697909790205,4.12243109448,15.9888894789,105.650861702,102.659131284,2.97173041782,0.02
 04/23  01:00:00,61.6905128277,17.4291351707,10.1960478777,0.0,2.06121554724,15.9888894789,86.9484040994,83.9566736816,2.97173041782,0.02
 04/23  02:00:00,70.6046138402,23.0571831712,13.1503591124,1.1451393753,2.06121554724,15.9888894789,108.90310377,105.911373352,2.97173041782,0.02
 04/23  03:00:00,61.9741294339,17.4291351707,11.457004056,0.0,2.06121554724,15.9888894789,88.0900643305,85.0983339127,2.97173041782,0.02
 04/23  04:00:00,71.8845389671,23.0571831712,13.9339484076,1.859586213,2.06121554724,15.9888894789,110.190270202,107.198539785,2.97173041782,0.02
 04/23  05:00:00,62.6486904724,17.4291351707,11.9269116577,0.0,2.06121554724,15.9888894789,88.8081913869,85.8164609691,2.97173041782,0.02
 04/23  06:00:00,70.0501411357,23.0571831712,15.2884814657,2.21994786539,2.06121554724,15.9888894789,109.53038256,106.538652142,2.97173041782,0.02
 04/23  07:00:00,65.3603011436,17.9374408538,12.6019270778,0.711211740578,2.06121554724,15.9888894789,87.2810302108,84.289299793,2.97173041782,0.02
 04/23  08:00:00,112.414643752,23.2266183989,15.9752798116,1.80527411425,4.12243109448,41.7362269337,104.259458065,99.286574035,4.9528840297,0.02
 04/23  09:00:00,102.160066241,18.9540522201,13.2569820885,1.41986127916,4.12243109448,41.7362269337,81.7313177037,76.758433674,4.9528840297,0.02
 04/23  10:00:00,113.758307207,23.1419007851,16.9208581814,0.980817700022,4.12243109448,41.7362269337,101.124786702,96.1519026723,4.9528840297,0.02
 04/23  11:00:00,100.91308214,18.7846169924,14.6438845801,0.687375043477,4.12243109448,41.7362269337,80.6593561742,75.6864721445,4.9528840297,0.02
 04/23  12:00:00,112.866092961,23.4807712405,19.2711305939,0.505169567522,4.12243109448,41.7362269337,99.4789080616,94.5060240319,4.9528840297,0.02
 04/23  13:00:00,100.20777057,19.1234874478,17.7228144442,0.330666709275,4.12243109448,41.7362269337,78.8650836612,73.8921996315,4.9528840297,0.02
 04/23  14:00:00,107.55146999,23.0571831712,22.9052113626,0.166518831083,4.12243109448,41.7362269337,97.2333511788,92.2604671491,4.9528840297,0.02
 04/23  15:00:00,96.0065477042,18.7846169924,18.2657167942,0.105034620482,4.12243109448,41.7362269337,78.044221171,73.0713371413,4.9528840297,0.02
 04/23  16:00:00,90.5126800888,23.4807712405,20.553622329,0.106803874766,4.12243109448,24.8785346261,97.0622994904,92.0894154607,4.9528840297,0.02
 04/23  17:00:00,48.5912024807,10.5905835855,9.44940471366,0.0520404406935,2.06121554724,15.9888894789,51.7163379412,48.7246075233,2.97173041782,0.02
 04/23  18:00:00,56.0194840801,13.4954394473,10.4347054897,0.10051034164,2.06121554724,15.9888894789,62.7864204897,59.7946900719,2.97173041782,0.02
 04/23  19:00:00,87.5362405062,22.6335951019,15.9995020022,0.226758486411,2.06121554724,15.9888894789,105.021122361,102.029391943,2.97173041782,0.02
 04/23  20:00:00,80.8919716712,18.4175073323,11.7372717831,0.491204570215,2.06121554724,15.9888894789,86.8482873594,83.8565569416,2.97173041782,0.02
 04/23  21:00:00,91.5973493714,22.3512030557,13.8274580881,0.447791014758,2.06121554724,15.9888894789,110.46955883,107.477828412,2.97173041782,0.02
 04/23  22:00:00,76.9776666478,17.85272324,9.80155104866,0.534971181385,2.06121554724,15.9888894789,89.4242879474,86.4325575296,2.97173041782,0.02
 04/23  23:00:00,88.1471572269,22.8453891366,10.8559928079,1.89141171617,2.06121554724,15.9888894789,120.139262717,108.565613624,2.97173041782,8.60191867533
 04/23  24:00:00,77.278298466,18.3822083266,8.27566080383,2.57488775463,2.06121554724,15.9888894789,90.4155993879,87.4238689701,2.97173041782,0.02
 04/24  01:00:00,93.2991075743,23.7984622925,10.2082988537,6.82579479041,4.12243109448,15.9888894789,112.27070769,109.278977273,2.97173041782,0.02
 04/24  02:00:00,82.3443793058,19.1234874478,7.0833907615,7.33259472867,4.12243109448,15.9888894789,90.6797713361,87.6880409183,2.97173041782,0.02
 04/24  03:00:00,95.5934942277,23.9043593098,8.61733229017,10.7775577892,4.12243109448,15.9888894789,113.159446536,110.167716118,2.97173041782,0.02
 04/24  04:00:00,114.883610735,27.8380550332,10.8565173714,7.0251510441,12.3672932834,24.9413748627,129.081356948,124.108472918,4.9528840297,0.02
 04/24  05:00:00,151.404756642,28.2798134253,14.8694760538,41.9311346398,12.3672932834,24.9413748627,196.624034901,191.651150872,4.9528840297,0.02
 04/24  06:00:00,185.898392518,28.7412815052,15.683310568,31.0134601436,24.7345865669,70.7195625826,169.405269685,159.479501626,9.90576805939,0.02
 04/24  07:00:00,205.727592291,28.778823336,16.8215740816,20.3469593753,37.1018798503,92.3937384068,144.056850084,134.131082025,9.90576805939,0.02
 04/24  08:00:00,213.407065629,28.7913873912,18.6778436072,16.1723372882,37.1018798503,104.434947198,133.095752621,123.169984561,9.90576805939,0.02
 04/24  09:00:00,228.070855369,28.804563519,20.6929289157,13.2121935647,37.1018798503,116.476155989,136.429527334,117.890132565,9.90576805939,8.63362670983
 04/24  10:00:00,233.837545797,28.8228938427,22.4129656389,10.4763925261,37.1018798503,116.476155989,123.002431902,113.076663842,9.90576805939,0.02
 04/24  11:00:00,234.800606517,28.8667110522,22.741848453,8.09330988188,37.1018798503,116.476155989,127.760145171,109.212983792,9.90576805939,8.64139331941
 04/24  12:00:00,221.538493114,28.9289625497,22.8320527028,6.20745675206,37.1018798503,104.434947198,116.144756033,106.218987974,9.90576805939,0.02
 04/24  13:00:00,231.490125829,29.0299456679,24.170454489,4.51226103293,37.1018798503,116.476155989,120.98469382,102.437449107,9.90576805939,8.64147665387
 04/24  14:00:00,231.240819712,29.126577833,26.7526125831,3.08215935705,37.1018798503,116.476155989,117.815006416,99.2699327745,9.90576805939,8.63930558183
 04/24  15:00:00,231.486641489,29.2486275779,30.1730855959,2.27029607908,37.1018798503,116.476155989,106.946809043,97.0210409837,9.90576805939,0.02
 04/24  16:00:00,231.998702637,29.373904615,31.5056006314,1.62141801415,37.1018798503,116.476155989,113.743891741,95.2065907216,9.90576805939,8.63153296046
 04/24  17:00:00,232.244111106,29.4636578505,31.5693291831,1.24639715373,37.1018798503,116.476155989,104.132343461,94.2065754015,9.90576805939,0.02
 04/24  18:00:00,144.663653016,27.4144669639,25.3467674325,0.0,24.7345865669,47.5788473902,75.9036858185,70.9308017888,4.9528840297,0.02
 04/24  19:00:00,147.107951778,28.1557460851,21.8268322123,0.0,24.7345865669,47.5788473902,82.9372000424,77.9643160127,4.9528840297,0.02
 04/24  20:00:00,130.478512481,27.4144669639,19.2989824687,0.0,12.3672932834,38.6892022431,98.0195438202,95.0278134024,2.97173041782,0.02
 04/24  21:00:00,90.0947239806,14.282178592,10.490994187,0.0,12.3672932834,27.0668015668,71.0161006709,59.4395530295,2.97173041782,8.60481722364
 04/24  22:00:00,91.0244047604,22.6335951019,14.2093374149,0.0,4.12243109448,15.9888894789,95.7521557112,92.7604252934,2.97173041782,0.02
 04/24  23:00:00,79.0812883813,17.4291351707,10.3612787877,0.0,4.12243109448,15.9888894789,78.5277841386,75.5360537208,2.97173041782,0.02
 04/24  24:00:00,87.3725870959,22.7183127158,10.5766486067,0.173169452003,4.12243109448,15.9888894789,99.5394837471,96.5477533293,2.97173041782,0.02
 04/25  01:00:00,75.1545019395,17.4291351707,7.42998299775,0.0,4.12243109448,15.9888894789,81.6452972696,78.6535668518,2.97173041782,0.02
 04/25  02:00:00,87.3357431488,23.0571831712,8.3234019384,1.33992131047,4.12243109448,15.9888894789,102.789234713,99.7975042954,2.97173041782,0.02
 04/25  03:00:00,76.0344879587,17.6832880122,6.49739453448,0.32310730804,4.12243109448,15.9888894789,84.0149685344,81.0232381166,2.97173041782,0.02
 04/25  04:00:00,115.247457828,28.1204470794,8.92009812637,2.84532840338,12.3672932834,24.9413748627,118.232435429,113.2595514,4.9528840297,0.02
 04/25  05:00:00,134.99821609,27.8894348523,12.7084183721,22.3239060891,12.3672932834,24.9413748627,186.173223515,181.200339485,4.9528840297,0.02
 04/25  06:00:00,176.574304889,28.7928190326,13.8806737533,19.5482663338,24.7345865669,70.7195625826,162.951104949,153.025336889,9.90576805939,0.02
 04/25  07:00:00,198.095947365,28.8899277048,16.4690441944,11.499639598,37.1018798503,92.3937384068,132.810362834,122.884594774,9.90576805939,0.02
 04/25  08:00:00,204.82125101,28.9770921088,20.6258861125,7.4136103958,37.1018798503,104.434947198,121.433507091,111.507739031,9.90576805939,0.02
 04/25  09:00:00,216.35453835,29.0458870485,24.7958402873,5.08213549504,37.1018798503,116.476155989,125.726802914,107.187475629,9.90576805939,8.63355922513
 04/25  10:00:00,220.95507491,29.1469652614,31.6857538582,3.44766709059,37.1018798503,116.476155989,113.466421932,103.540653873,9.90576805939,0.02
 04/25  11:00:00,226.295711403,29.3408766266,39.7578353115,2.00564786985,37.1018798503,116.476155989,118.516235143,99.9693014159,9.90576805939,8.64116566755
 04/25  12:00:00,222.54358558,29.6826851214,48.9283211104,1.09506593931,37.1018798503,104.434947198,114.920887238,96.3793983494,9.90576805939,8.63572082886
 04/25  13:00:00,238.51015815,29.9743839686,53.7322823392,0.420368434757,37.1018798503,116.476155989,103.479863755,93.5540956959,9.90576805939,0.02
 04/25  14:00:00,242.566707162,30.242723058,57.7496749342,0.19136714621,37.1018798503,116.476155989,109.99981615,91.456363943,9.90576805939,8.6376841478
 04/25  15:00:00,247.482002933,30.6535494475,62.3780459148,0.0677199998879,37.1018798503,116.476155989,99.1397703093,89.2140022499,9.90576805939,0.02
 04/25  16:00:00,249.831418068,30.9888673835,64.4604527147,0.0,37.1018798503,116.476155989,106.258572749,87.7214185738,9.90576805939,8.63138611613
 04/25  17:00:00,249.261383779,31.0838281974,63.7967208193,0.0,37.1018798503,116.476155989,97.522336578,87.5965685186,9.90576805939,0.02
 04/25  18:00:00,150.201202288,27.8385786155,49.2476634286,0.0,24.7345865669,47.5788473902,70.9017298117,65.928845782,4.9528840297,0.02
 04/25  19:00:00,158.517713349,28.2622463329,50.093001055,0.0,24.7345865669,47.5788473902,77.3111120784,72.3382280487,4.9528840297,0.02
 04/25  20:00:00,135.450458468,27.4850649754,42.0123599575,0.0,12.3672932834,38.6892022431,100.587993754,89.0061000431,2.97173041782,8.61016329335
 04/25  21:00:00,96.849993934,15.743557431,27.1498356318,0.0,12.3672932834,27.0668015668,55.1360295247,52.1442991069,2.97173041782,0.02
 04/25  22:00:00,84.443862866,20.1039424402,29.5464979309,0.0,4.12243109448,15.9888894789,82.4435274407,79.4517970228,2.97173041782,0.02
 04/25  23:00:00,65.1185154893,12.3173100226,18.2479381849,0.0,4.12243109448,15.9888894789,51.7235959914,48.7318655735,2.97173041782,0.02
 04/25  24:00:00,79.447570585,19.3838427224,25.2703054485,0.0,4.12243109448,15.9888894789,88.4855472588,85.493816841,2.97173041782,0.02
 04/26  01:00:00,60.5907068348,11.304657241,14.7594663369,0.0,4.12243109448,15.9888894789,48.2211307112,45.2294002934,2.97173041782,0.02
 04/26  02:00:00,76.2575808793,19.3172032955,22.1736391799,0.0,4.12243109448,15.9888894789,84.6321854164,81.6404549986,2.97173041782,0.02
 04/26  03:00:00,56.55748105,10.4574811024,11.5734167272,0.0,4.12243109448,15.9888894789,48.7918226971,45.8000922793,2.97173041782,0.02
 04/26  04:00:00,108.941992311,27.9651314539,28.7726197352,0.0,12.3672932834,24.9413748627,111.569324527,106.596440497,4.9528840297,0.02
 04/26  05:00:00,111.740794062,27.9403438129,27.7214587116,6.22391708602,12.3672932834,24.9413748627,177.410274777,172.437390747,4.9528840297,0.02
 04/26  06:00:00,162.902241071,28.9750548862,34.3208307111,3.35163334995,24.7345865669,70.7195625826,143.212336523,133.286568463,9.90576805939,0.02
 04/26  07:00:00,202.775579072,29.3024558952,42.1647301197,1.01130830956,37.1018798503,92.3937384068,122.394688605,112.468920546,9.90576805939,0.02
 04/26  08:00:00,216.420804503,29.4798206394,43.8272779744,0.773090035112,37.1018798503,104.434947198,123.555282296,105.020023651,9.90576805939,8.62949058504
 04/26  09:00:00,232.243208315,29.7597284182,47.5230999628,0.578152654774,37.1018798503,116.476155989,111.189822841,101.264054781,9.90576805939,0.02
 04/26  10:00:00,236.133612073,30.0978187922,51.3403318199,0.312515510357,37.1018798503,116.476155989,116.611056068,98.0664994291,9.90576805939,8.63878857985
 04/26  11:00:00,242.089088936,30.466385276,57.1096396554,0.129945590267,37.1018798503,116.476155989,104.766019337,94.8402512773,9.90576805939,0.02
 04/26  12:00:00,237.647765929,30.8897000035,60.919167225,0.0632987456885,37.1018798503,104.434947198,109.945354685,91.4040271382,9.90576805939,8.63555948766
 04/26  13:00:00,251.957246367,31.2373448106,63.547553446,0.00694046718463,37.1018798503,116.476155989,98.8341549592,88.9083868998,9.90576805939,0.02
 04/26  14:00:00,257.160247925,31.5008549453,66.0593583161,0.0,37.1018798503,116.476155989,105.664370207,87.1195022229,9.90576805939,8.63909992496
 04/26  15:00:00,259.232980593,31.6703464253,66.3310227563,0.0,37.1018798503,116.476155989,95.9052159274,85.979447868,9.90576805939,0.02
 04/26  16:00:00,260.48735642,31.8031969216,68.8957297795,0.0,37.1018798503,116.476155989,103.811830228,85.2741816553,9.90576805939,8.63188051331
 04/26  17:00:00,254.86021325,31.770217197,67.346253022,0.0,37.1018798503,116.476155989,95.1980817167,85.2723136573,9.90576805939,0.02
 04/26  18:00:00,149.367303167,27.9230766048,48.3292648731,0.0,24.7345865669,47.5788473902,69.1454242764,64.1725402467,4.9528840297,0.02
 04/26  19:00:00,151.03507528,27.838372835,43.0342349679,0.0,24.7345865669,47.5788473902,75.7814622114,70.8085781817,4.9528840297,0.02
 04/26  20:00:00,133.430587763,27.9439520505,39.5336041389,0.0,12.3672932834,38.6892022431,99.4504430476,87.8685664413,2.97173041782,8.61014618852
 04/26  21:00:00,91.241543072,15.6376604137,21.0053126746,0.0,12.3672932834,27.0668015668,56.6246123426,53.6328819248,2.97173041782,0.02
 04/26  22:00:00,78.7436089855,20.2733776679,23.1852725603,0.0,4.12243109448,15.9888894789,81.026958512,78.0352280942,2.97173041782,0.02
 04/26  23:00:00,55.9374364086,10.4574811024,10.534275965,0.0,4.12243109448,15.9888894789,46.3415065564,43.3497761386,2.97173041782,0.02
 04/26  24:00:00,73.7688689345,19.1477680678,18.2798487419,0.0,4.12243109448,15.9888894789,82.0425516008,79.050821183,2.97173041782,0.02
 04/27  01:00:00,56.4860352617,10.8810691717,10.0630871136,0.0,4.12243109448,15.9888894789,48.7589156605,45.7671852427,2.97173041782,0.02
 04/27  02:00:00,70.7556991275,18.3005919292,15.1653233915,0.0,4.12243109448,15.9888894789,85.8838641782,82.8921337604,2.97173041782,0.02
 04/27  03:00:00,68.547432371,18.6998993785,13.5118786586,0.0,4.12243109448,15.9888894789,80.4365052799,77.4447748621,2.97173041782,0.02
 04/27  04:00:00,100.371538976,27.4991845777,20.6681134663,0.0,12.3672932834,24.9413748627,110.783005666,105.810121637,4.9528840297,0.02
 04/27  05:00:00,110.507835092,28.3857836447,24.0220692749,8.24490789289,12.3672932834,24.9413748627,177.354314747,172.381430717,4.9528840297,0.02
 04/27  06:00:00,153.619652993,28.9138846135,23.7842622674,4.66678414442,24.7345865669,70.7195625826,144.272768456,134.347000397,9.90576805939,0.02
 04/27  07:00:00,186.407411481,29.2935221456,24.788569922,2.02823565648,37.1018798503,92.3937384068,124.83302276,114.9072547,9.90576805939,0.02
 04/27  08:00:00,198.458357,29.3975324482,25.5034228159,1.21678721558,37.1018798503,104.434947198,127.015843265,108.480633226,9.90576805939,8.62944197979
 04/27  09:00:00,210.072679719,29.4989088992,25.2615749812,0.929976256648,37.1018798503,116.476155989,114.997989425,105.072221366,9.90576805939,0.02
 04/27  10:00:00,210.052756659,29.5966114765,25.3687627176,0.704439776382,37.1018798503,116.476155989,120.996107276,102.45137793,9.90576805939,8.63896128629
 04/27  11:00:00,211.341428862,29.7598869318,26.7311213115,0.467304928118,37.1018798503,116.476155989,109.520717624,99.5949495651,9.90576805939,0.02
 04/27  12:00:00,202.528322492,29.9751978917,29.3909772074,0.243523392656,37.1018798503,104.434947198,115.534330854,96.9932230522,9.90576805939,8.63533974203
 04/27  13:00:00,212.208174209,30.1021732136,27.107569632,0.180431236501,37.1018798503,116.476155989,105.425886481,95.5001184213,9.90576805939,0.02
 04/27  14:00:00,214.315024658,30.311415445,28.9615568683,0.133013569504,37.1018798503,116.476155989,111.912016333,93.3672559957,9.90576805939,8.63899227799
 04/27  15:00:00,218.646482687,30.4268855017,33.4238830907,0.094589156107,37.1018798503,116.476155989,101.529206942,91.6034388824,9.90576805939,0.02
 04/27  16:00:00,220.704124266,30.5992597505,35.358019476,0.0467250393172,37.1018798503,116.476155989,108.453217445,89.9156334451,9.90576805939,8.63181594056
 04/27  17:00:00,222.440029255,30.6998779244,36.216005627,0.00339675423426,37.1018798503,116.476155989,98.7291829929,88.8034149335,9.90576805939,0.02
 04/27  18:00:00,135.804027371,28.0074902609,28.5926183725,0.0,24.7345865669,47.5788473902,71.8975545711,66.9246705414,4.9528840297,0.02
 04/27  19:00:00,139.464630995,27.8380550332,24.2617908692,0.0,24.7345865669,47.5788473902,78.7150139821,73.7421299524,4.9528840297,0.02
 04/27  20:00:00,121.320997445,27.4144669639,21.0936717916,0.0,12.3672932834,38.6892022431,102.606951254,91.0266964836,2.97173041782,8.6085243526
 04/27  21:00:00,82.6527095417,15.0022783098,10.757238763,0.0,12.3672932834,27.0668015668,59.8659224849,56.8741920671,2.97173041782,0.02
 04/27  22:00:00,72.7166578587,19.1720486877,14.068472697,0.0,4.12243109448,15.9888894789,85.1161560018,82.124425584,2.97173041782,0.02
 04/27  23:00:00,69.6204498856,18.2763113092,10.9684062127,0.0,4.12243109448,15.9888894789,78.0674345287,75.0757041109,2.97173041782,0.02
 04/27  24:00:00,76.831104649,22.2100070326,12.2897901606,0.0,4.12243109448,15.9888894789,97.7879596037,94.7962291859,2.97173041782,0.02
 04/28  01:00:00,69.5098642055,17.4291351707,9.48785005758,0.0,4.12243109448,15.9888894789,80.0845519413,77.0928215235,2.97173041782,0.02
 04/28  02:00:00,79.1251668148,22.8453891366,10.7727985232,0.0922707058815,4.12243109448,15.9888894789,100.844787218,97.8530567998,2.97173041782,0.02
 04/28  03:00:00,70.677777523,18.2763113092,8.61143212919,0.361623436549,4.12243109448,15.9888894789,82.2391189466,79.2473885288,2.97173041782,0.02
 04/28  04:00:00,103.543884643,27.555662987,11.9341774361,0.560615425118,12.3672932834,24.9413748627,115.453614761,110.480730731,4.9528840297,0.02
 04/28  05:00:00,120.194947516,28.3859214593,15.0997421721,17.8288952575,12.3672932834,24.9413748627,182.006881668,177.033997638,4.9528840297,0.02
 04/28  06:00:00,162.048112415,28.8247909502,16.2903793537,13.0281177357,24.7345865669,70.7195625826,151.066248532,141.140480472,9.90576805939,0.02
 04/28  07:00:00,186.45940293,29.1156486408,19.0259272988,7.39088603712,37.1018798503,92.3937384068,128.101991291,118.176223232,9.90576805939,0.02
 04/28  08:00:00,198.726243927,29.2109110455,22.3423659692,4.83235739557,37.1018798503,104.434947198,129.466515272,110.931411239,9.90576805939,8.62933597348
 04/28  09:00:00,212.857303393,29.3036979288,26.1327483063,3.03864080916,37.1018798503,116.476155989,116.753342579,106.82757452,9.90576805939,0.02
 04/28  10:00:00,217.416250001,29.4463634739,31.562479918,1.94803331381,37.1018798503,116.476155989,121.756112004,103.211516804,9.90576805939,8.63882714094
 04/28  11:00:00,221.970009502,29.6237248823,36.5748102624,1.32539169049,37.1018798503,116.476155989,109.696558851,99.7707907916,9.90576805939,0.02
 04/28  12:00:00,213.412770111,29.858163733,39.8315996779,0.713647207071,37.1018798503,104.434947198,115.38959958,96.8484710012,9.90576805939,8.63536051974
 04/28  13:00:00,223.251941516,29.9664899648,38.5969767873,0.30481617545,37.1018798503,116.476155989,105.449989129,95.5242210693,9.90576805939,0.02
 04/28  14:00:00,223.541520338,30.1107752265,37.295586841,0.182812229491,37.1018798503,116.476155989,112.955863548,94.4112528497,9.90576805939,8.63884263908
 04/28  15:00:00,224.512350334,30.1820529758,36.4256809484,0.118404125524,37.1018798503,116.476155989,103.681645724,93.7558776643,9.90576805939,0.02
 04/28  16:00:00,221.370133419,30.186408021,34.7227416332,0.09384910575,37.1018798503,116.476155989,112.162732712,93.625269334,9.90576805939,8.63169531887
 04/28  17:00:00,217.123169445,30.1320429769,32.1873338902,0.169409668905,37.1018798503,116.476155989,103.74106231,93.8152942508,9.90576805939,0.02
 04/28  18:00:00,123.694846968,27.4144669639,23.1654173816,0.0,24.7345865669,47.5788473902,77.1453288915,72.1724448618,4.9528840297,0.02
 04/28  19:00:00,130.125742492,28.1557460851,21.8075279243,0.0,24.7345865669,47.5788473902,83.4021306472,78.4292466175,4.9528840297,0.02
 04/28  20:00:00,113.86331049,26.9908788946,20.9194090122,0.0,12.3672932834,38.6892022431,106.005895377,94.4240702728,2.97173041782,8.61009468619
 04/28  21:00:00,80.2681902876,14.3668962058,11.7178714694,0.0,12.3672932834,27.0668015668,60.4589141391,57.4671837213,2.97173041782,0.02
 04/28  22:00:00,71.1747240517,19.8780288032,15.4187888757,0.0,4.12243109448,15.9888894789,86.3430766281,83.3513462103,2.97173041782,0.02
 04/28  23:00:00,61.4069122504,14.3668962058,11.0111422021,0.0,4.12243109448,15.9888894789,63.8075196242,60.8157892064,2.97173041782,0.02
 04/28  24:00:00,75.1231296519,22.7183127158,16.3387385558,0.0,4.12243109448,15.9888894789,97.6047873404,94.6130569226,2.97173041782,0.02
 04/29  01:00:00,66.8939420023,17.4291351707,13.0488099485,0.0,4.12243109448,15.9888894789,79.4996166788,76.507886261,2.97173041782,0.02
 04/29  02:00:00,75.1790633576,22.8453891366,15.9077917166,0.0103979219685,4.12243109448,15.9888894789,100.29129611,97.2995656917,2.97173041782,0.02
 04/29  03:00:00,68.4934192069,18.6998993785,12.8502841671,0.191222592358,4.12243109448,15.9888894789,81.2405743496,78.2488439318,2.97173041782,0.02
 04/29  04:00:00,80.02947182,26.143702756,18.3434032931,0.0,4.12243109448,16.0517297156,120.677826943,117.686096525,2.97173041782,0.02
 04/29  05:00:00,77.2933328867,27.4144669639,18.0274721677,0.569568339898,4.12243109448,16.0517297156,121.775037749,118.783307332,2.97173041782,0.02
 04/29  06:00:00,96.1327722394,28.6852311717,18.0253606585,1.65347684747,4.12243109448,39.6058045677,102.161470462,99.1697400444,2.97173041782,0.02
 04/29  07:00:00,152.84322307,28.7296216512,22.4711775638,21.3372135739,12.3672932834,65.3531420225,157.195901756,152.223017727,4.9528840297,0.02
 04/29  08:00:00,151.384838778,28.7151786336,24.4364831244,15.7917396277,12.3672932834,68.2430321324,152.093266474,147.120382444,4.9528840297,0.02
 04/29  09:00:00,176.15946385,28.7422769921,26.0745944348,9.91054099343,16.4897243779,93.1370602926,141.520813781,133.576199334,7.92461444751,0.02
 04/29  10:00:00,176.893047628,28.7434101743,28.9168704035,7.63269835206,16.4897243779,93.1370602926,145.633738557,129.093369548,7.92461444751,8.61575456137
 04/29  11:00:00,177.017572767,28.7434591894,30.9377819902,5.88683277887,16.4897243779,93.1370602926,134.16611635,126.221501903,7.92461444751,0.02
 04/29  12:00:00,169.88111094,28.7525875744,33.3847329169,4.49585649846,16.4897243779,83.9857416113,131.252359705,123.307745257,7.92461444751,0.02
 04/29  13:00:00,172.818877192,28.7663761631,36.5299219297,3.37865537422,16.4897243779,83.9857416113,129.122944509,121.178330061,7.92461444751,0.02
 04/29  14:00:00,175.358218551,28.7672586975,37.7135279913,2.31589396184,16.4897243779,83.9857416113,136.08979714,119.55277774,7.92461444751,8.61240495229
 04/29  15:00:00,159.471276887,28.6852311717,35.8773696567,0.0,12.3672932834,70.6512738906,66.9552866879,61.9824026582,4.9528840297,0.02
 04/29  16:00:00,160.080834545,28.6852311717,36.8704299403,0.0,12.3672932834,70.6512738906,65.5130016543,60.5401176246,4.9528840297,0.02
 04/29  17:00:00,149.026647235,28.6852311717,37.6755105109,0.0,12.3672932834,58.1284167478,68.5000503785,63.5271663488,4.9528840297,0.02
 04/29  18:00:00,111.283481818,27.2026729292,33.1729971238,0.0,12.3672932834,24.9413748627,90.9477701771,85.9748861474,4.9528840297,0.02
 04/29  19:00:00,116.532585648,27.4144669639,30.4181261353,0.0,12.3672932834,24.9413748627,98.9107829059,93.9378988762,4.9528840297,0.02
 04/29  20:00:00,101.345278907,26.143702756,24.7228634931,0.0,4.12243109448,16.0517297156,109.026450131,106.034719713,2.97173041782,0.02
 04/29  21:00:00,63.8655940951,12.6077956088,10.0415579714,0.0,4.12243109448,15.9888894789,54.297997961,51.3062675432,2.97173041782,0.02
 04/29  22:00:00,71.3212188952,15.2504932743,12.1696552262,0.0,4.12243109448,15.9888894789,76.9965552526,74.0048248347,2.97173041782,0.02
 04/29  23:00:00,81.8225764512,21.7864189633,14.3445330004,0.0,4.12243109448,15.9888894789,102.2862971,99.2945666825,2.97173041782,0.02
 04/29  24:00:00,73.3554748171,18.6998993785,11.0217186393,0.0,4.12243109448,15.9888894789,83.0935521991,80.1018217813,2.97173041782,0.02
 04/30  01:00:00,78.490241701,21.7864189633,13.0251989791,0.0,2.06121554724,15.9888894789,105.620497067,102.628766649,2.97173041782,0.02
 04/30  02:00:00,69.9340252583,17.4291351707,9.78756257466,0.0,2.06121554724,15.9888894789,86.3361357484,83.3444053306,2.97173041782,0.02
 04/30  03:00:00,77.8185672811,21.7864189633,10.8647725106,0.0,2.06121554724,15.9888894789,108.476826628,105.485096211,2.97173041782,0.02
 04/30  04:00:00,70.7662785326,18.445746537,8.80663870149,0.732042749629,2.06121554724,15.9888894789,87.9718917295,84.9801613117,2.97173041782,0.02
 04/30  05:00:00,72.503123346,21.7864189633,10.3964610056,0.0,2.06121554724,15.9888894789,110.173077148,107.18134673,2.97173041782,0.02
 04/30  06:00:00,56.891589389,18.6151817647,8.65749158638,1.39832590032,2.06121554724,15.9888894789,88.3467783044,85.3550478866,2.97173041782,0.02
 04/30  07:00:00,62.9670334631,22.2100070326,13.1373001948,0.154108738978,2.06121554724,15.9888894789,117.423297721,105.849652025,2.97173041782,8.60191527911
 04/30  08:00:00,85.7792852058,19.2646834709,15.5410334788,0.354252366025,4.12243109448,41.7362269337,82.300331602,77.3274475723,4.9528840297,0.02
 04/30  09:00:00,98.5250276468,22.774791125,26.688181422,0.0932603573468,4.12243109448,41.7362269337,99.6636680401,94.6907840104,4.9528840297,0.02
 04/30  10:00:00,100.420580448,19.2082050617,31.5303791598,0.137619776505,4.12243109448,41.7362269337,78.6984488353,73.7255648056,4.9528840297,0.02
 04/30  11:00:00,113.950254141,23.4807712405,41.9920374426,0.0878983811419,4.12243109448,41.7362269337,96.9390198773,91.9661358476,4.9528840297,0.02
 04/30  12:00:00,101.202957976,18.3610289231,33.7913509377,0.0200532295568,4.12243109448,41.7362269337,76.2062835423,71.2333995126,4.9528840297,0.02
 04/30  13:00:00,119.745579523,23.4807712405,46.7875114748,0.00164388307037,4.12243109448,41.7362269337,93.793873999,88.8209899693,4.9528840297,0.02
 04/30  14:00:00,113.388720381,19.1234874478,40.7998978572,0.0,4.12243109448,41.7362269337,74.2696741588,69.2967901291,4.9528840297,0.02
 04/30  15:00:00,130.790308475,23.4807712405,49.3567459372,0.0,4.12243109448,41.7362269337,91.8199496192,86.8470655895,4.9528840297,0.02
 04/30  16:00:00,98.7094859783,18.6998993785,40.0919196988,0.0,4.12243109448,24.8785346261,73.1819871709,68.2091031412,4.9528840297,0.02
 04/30  17:00:00,99.0138575839,21.8790537465,48.2372652422,0.0,2.06121554724,15.9888894789,86.5528866777,83.5611562599,2.97173041782,0.02
 04/30  18:00:00,73.067519463,15.3552683675,32.721267289,0.0,2.06121554724,15.9888894789,62.8546536759,59.8629232581,2.97173041782,0.02
 04/30  19:00:00,87.4243142897,19.1720486877,32.111432135,0.0,2.06121554724,15.9888894789,89.2848948004,86.2931643825,2.97173041782,0.02
 04/30  20:00:00,72.4250539971,12.5997020688,22.8448844496,0.0,2.06121554724,15.9888894789,53.2923085195,50.3005781016,2.97173041782,0.02
 04/30  21:00:00,86.5803717651,18.5123859638,27.502542194,0.0,2.06121554724,15.9888894789,89.3834694623,86.3917390445,2.97173041782,0.02
 04/30  22:00:00,62.2061503372,10.6510646721,16.6813618558,0.0,2.06121554724,15.9888894789,48.7329845537,45.7412541359,2.97173041782,0.02
 04/30  23:00:00,69.710968106,14.3426155859,21.5626246941,0.0,2.06121554724,15.9888894789,63.3707670095,60.3790365917,2.97173041782,0.02
 04/30  24:00:00,62.0203169181,13.071851378,16.0115891941,0.0,2.06121554724,15.9888894789,64.0460218732,61.0542914554,2.97173041782,0.02
 05/01  01:00:00,73.4669954955,16.9569858615,21.5764723692,0.0,4.12243109448,15.9888894789,74.6233759595,71.6316455417,2.97173041782,0.02
 05/01  02:00:00,62.8788324125,13.071851378,14.9923860084,0.0,4.12243109448,15.9888894789,65.7384085457,62.7466781279,2.97173041782,0.02
 05/01  03:00:00,82.0198224879,23.0571831712,24.0891653469,0.0,4.12243109448,15.9888894789,106.089483472,103.097753054,2.97173041782,0.02
 05/01  04:00:00,105.626275117,27.8098158285,25.6122181725,0.0,12.3672932834,24.9413748627,121.555729251,116.582845222,4.9528840297,0.02
 05/01  05:00:00,115.308794566,27.8682791691,26.8813501708,13.0532574043,12.3672932834,24.9413748627,189.591568893,184.618684863,4.9528840297,0.02
 05/01  06:00:00,160.402784031,28.7836603806,27.8119621457,7.55243930585,24.7345865669,70.7195625826,153.524300525,143.598532466,9.90576805939,0.02
 05/01  07:00:00,194.9097462,28.8823876851,33.0624233621,2.66784502807,37.1018798503,92.3937384068,130.546912142,120.621144083,9.90576805939,0.02
 05/01  08:00:00,214.870897459,29.0534493007,41.6276585274,1.84923262064,37.1018798503,104.434947198,130.98978786,112.454954589,9.90576805939,8.62906521137
 05/01  09:00:00,238.392705692,29.3279119744,53.233437653,1.44911815183,37.1018798503,116.476155989,117.383873176,107.458105117,9.90576805939,0.02
 05/01  10:00:00,246.500229672,29.6024341461,61.5439210953,0.970982340426,37.1018798503,116.476155989,122.006139819,103.461766778,9.90576805939,8.6386049816
 05/01  11:00:00,251.554740099,29.9063054455,66.8088623774,0.456427710414,37.1018798503,116.476155989,118.143947256,99.5977643837,9.90576805939,8.64041481245
 05/01  12:00:00,245.846019376,30.398217754,72.9767142916,0.129810163543,37.1018798503,104.434947198,105.591862525,95.6660944653,9.90576805939,0.02
 05/01  13:00:00,263.919483328,30.9038649977,78.6066132208,0.0258562319834,37.1018798503,116.476155989,110.758972618,92.2126895058,9.90576805939,8.64051505263
 05/01  14:00:00,267.351510875,31.3245240714,81.6441130356,0.0,37.1018798503,116.476155989,99.2345583158,89.3087902564,9.90576805939,0.02
 05/01  15:00:00,268.12884077,31.6794888659,82.0666531488,0.0,37.1018798503,116.476155989,106.194390434,87.6520407997,9.90576805939,8.63658157447
 05/01  16:00:00,267.982901853,31.8476195957,81.753239683,0.0,37.1018798503,116.476155989,96.629444964,86.7036769046,9.90576805939,0.02
 05/01  17:00:00,267.28169952,31.9795953354,80.9212499909,0.0,37.1018798503,116.476155989,95.5619592991,85.6361912397,9.90576805939,0.02
 05/01  18:00:00,162.401712157,28.0121932313,61.2745558231,0.0,24.7345865669,47.5788473902,76.9212653285,63.3598712762,4.9528840297,8.60851002259
 05/01  19:00:00,161.809071324,27.841493106,56.154297466,0.0,24.7345865669,47.5788473902,73.9580197832,68.9851357535,4.9528840297,0.02
 05/01  20:00:00,148.046152149,28.1569523803,53.9361925458,0.0,12.3672932834,38.6892022431,89.3358227974,86.3440923795,2.97173041782,0.02
 05/01  21:00:00,103.879904195,17.1687798961,32.701165209,0.0,12.3672932834,27.0668015668,60.7890060775,57.7972756597,2.97173041782,0.02
 05/01  22:00:00,92.6936213406,21.1871932333,36.686322184,0.0,4.12243109448,15.9888894789,83.5822017016,80.5904712838,2.97173041782,0.02
 05/01  23:00:00,73.8137571567,14.4273331997,24.7797892743,0.0,4.12243109448,15.9888894789,55.9708108612,52.9790804434,2.97173041782,0.02
 05/01  24:00:00,85.5582824777,20.0192248263,30.7456355911,0.0,4.12243109448,15.9888894789,86.419158156,83.4274277382,2.97173041782,0.02
 05/02  01:00:00,65.3652376272,12.1761139995,18.6358567642,0.0,4.12243109448,15.9888894789,50.1660776212,47.1743472034,2.97173041782,0.02
 05/02  02:00:00,77.1079464276,18.3005919292,24.0406163427,0.0,4.12243109448,15.9888894789,81.8160148316,78.8242844138,2.97173041782,0.02
 05/02  03:00:00,63.0719077987,11.7282453103,16.8170794669,0.0,4.12243109448,15.9888894789,48.0970079332,45.1052775154,2.97173041782,0.02
 05/02  04:00:00,114.684648324,27.4991845777,34.9812227771,0.0,12.3672932834,24.9413748627,107.699498593,102.726614563,4.9528840297,0.02
 05/02  05:00:00,118.625093844,28.3769478995,37.6372474866,5.10499078244,12.3672932834,24.9413748627,175.590875223,170.617991194,4.9528840297,0.02
 05/02  06:00:00,166.086992,28.9037674267,39.7379172891,1.19058522952,24.7345865669,70.7195625826,141.162225503,131.236457443,9.90576805939,0.02
 05/02  07:00:00,206.219921899,29.3104576498,46.2487240775,0.363652334465,37.1018798503,92.3937384068,120.164630652,110.238862593,9.90576805939,0.02
 05/02  08:00:00,227.004902391,29.6232156721,54.8216852557,0.219442860267,37.1018798503,104.434947198,121.895630252,103.360880621,9.90576805939,8.62898157182
 05/02  09:00:00,249.007938033,29.993056637,64.5131789559,0.11947245545,37.1018798503,116.476155989,109.327103536,99.4013354771,9.90576805939,0.02
 05/02  10:00:00,253.783213338,30.2283757455,69.1343174529,0.0376280679908,37.1018798503,116.476155989,115.362798608,96.8185476053,9.90576805939,8.63848294368
 05/02  11:00:00,257.260779116,30.430421818,72.4459290844,0.00129308249711,37.1018798503,116.476155989,104.198125661,94.2723576014,9.90576805939,0.02
 05/02  12:00:00,248.004059688,30.6480437801,75.0147385093,0.0,37.1018798503,104.434947198,107.88873552,89.3478063075,9.90576805939,8.63516115326
 05/02  13:00:00,262.125434401,30.9925171691,76.7497732722,0.0,37.1018798503,116.476155989,104.992992525,86.4469348369,9.90576805939,8.64028962879
 05/02  14:00:00,261.392655372,31.0992741632,75.9105128288,0.0,37.1018798503,116.476155989,97.5923308592,87.6665627998,9.90576805939,0.02
 05/02  15:00:00,256.617000788,30.9878576933,71.246445164,0.0,37.1018798503,116.476155989,107.192681735,88.6504363865,9.90576805939,8.63647728882
 05/02  16:00:00,253.487024883,30.8966327285,68.2083560444,0.0,37.1018798503,116.476155989,98.7147975874,88.789029528,9.90576805939,0.02
 05/02  17:00:00,252.571109423,30.8476387353,67.3426226274,0.0,37.1018798503,116.476155989,98.536651501,88.6108834416,9.90576805939,0.02
 05/02  18:00:00,152.289190953,27.7533374193,51.420888182,0.0,24.7345865669,47.5788473902,80.4993509087,66.9364710158,4.9528840297,8.60999586324
 05/02  19:00:00,158.160858665,28.2616431024,52.0859329814,0.0,24.7345865669,47.5788473902,77.3502350706,72.377351041,4.9528840297,0.02
 05/02  20:00:00,137.827047504,27.1320749177,44.7419667244,0.0,12.3672932834,38.6892022431,91.0962894079,88.1045589901,2.97173041782,0.02
 05/02  21:00:00,98.6591204022,15.468225186,29.2343051789,0.0,12.3672932834,27.0668015668,58.2707159768,55.278985559,2.97173041782,0.02
 05/02  22:00:00,88.2042606817,20.0192248263,33.3916139732,0.0,4.12243109448,15.9888894789,82.4420941262,79.4503637084,2.97173041782,0.02
 05/02  23:00:00,71.1102371999,13.2170059858,23.3132805738,0.0,4.12243109448,15.9888894789,53.4436795621,50.4519491443,2.97173041782,0.02
 05/02  24:00:00,84.6707368493,19.3838427224,30.4934722026,0.0,4.12243109448,15.9888894789,89.5051497504,86.5134193325,2.97173041782,0.02
 05/03  01:00:00,69.8634785158,13.047570758,22.2359571246,0.0,4.12243109448,15.9888894789,54.4831833626,51.4914529447,2.97173041782,0.02
 05/03  02:00:00,82.986981406,19.1720486877,29.021510794,0.0,4.12243109448,15.9888894789,90.620149618,87.6284192002,2.97173041782,0.02
 05/03  03:00:00,69.91711381,12.5997020688,22.7641449522,0.0,4.12243109448,15.9888894789,53.9203120496,50.9285816317,2.97173041782,0.02
 05/03  04:00:00,124.758107082,27.4991845777,45.0546816765,0.0,12.3672932834,24.9413748627,106.945751058,101.972867028,4.9528840297,0.02
 05/03  05:00:00,131.212985902,28.4416845839,50.8187965348,4.44659724988,12.3672932834,24.9413748627,173.091681417,168.118797387,4.9528840297,0.02
 05/03  06:00:00,180.854992737,29.0536298711,54.379599732,1.16704122246,24.7345865669,70.7195625826,139.066753702,129.140985642,9.90576805939,0.02
 05/03  07:00:00,218.36174835,29.4968418884,57.9072548318,0.660566326243,37.1018798503,92.3937384068,120.410077926,110.484309867,9.90576805939,0.02
 05/03  08:00:00,232.520672147,29.7261228745,60.0884687295,0.365517613283,37.1018798503,104.434947198,122.869656412,104.335003187,9.90576805939,8.62888516602
 05/03  09:00:00,244.627407075,29.9228937135,60.1451913104,0.177102039928,37.1018798503,116.476155989,110.753234939,100.82746688,9.90576805939,0.02
