Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  10:00:00,243.294172599,30.0679695749,58.7607295416,0.0825794425336,37.1018798503,116.476155989,117.061846032,98.5176867649,9.90576805939,8.63839120751
 05/03  11:00:00,238.026444279,30.3152798664,53.2802758866,0.0477666276987,37.1018798503,116.476155989,105.671429661,95.7456616012,9.90576805939,0.02
 05/03  12:00:00,215.407405394,30.3071742882,42.7400732079,0.0188768002724,37.1018798503,104.434947198,113.468733887,94.92790091,9.90576805939,8.63506491744
 05/03  13:00:00,225.501143601,30.2654170951,40.8436446816,0.00894686224788,37.1018798503,116.476155989,113.021698221,94.4757796948,9.90576805939,8.64015046687
 05/03  14:00:00,224.731722806,30.3015939335,40.042161958,0.00510040462582,37.1018798503,116.476155989,103.470137564,93.544369505,9.90576805939,0.02
 05/03  15:00:00,223.350638516,30.2957542468,38.6693481496,0.00283984548587,37.1018798503,116.476155989,111.133690898,92.5914794239,9.90576805939,8.63644341451
 05/03  16:00:00,222.918634095,30.2360058621,38.2588272327,0.0417703790196,37.1018798503,116.476155989,102.043592382,92.1178243224,9.90576805939,0.02
 05/03  17:00:00,220.68156436,30.159355438,36.0224065509,0.118961883454,37.1018798503,116.476155989,101.944321782,92.0185537226,9.90576805939,0.02
 05/03  18:00:00,128.673617444,27.4144669639,28.1441863308,0.0,24.7345865669,47.5788473902,75.7289715044,70.7560874747,4.9528840297,0.02
 05/03  19:00:00,132.179416216,28.0498490678,26.316278421,0.0,24.7345865669,47.5788473902,89.9483772718,76.3858518662,4.9528840297,8.60964137596
 05/03  20:00:00,118.027333861,26.9908788946,25.0834496124,0.0,12.3672932834,38.6892022431,95.0498243566,92.0580939388,2.97173041782,0.02
 05/03  21:00:00,81.7641359754,14.3668962058,13.4406510122,0.0,12.3672932834,27.0668015668,59.6039687334,56.6122383156,2.97173041782,0.02
 05/03  22:00:00,70.5448827143,19.1720486877,16.5794122921,0.0,4.12243109448,15.9888894789,85.5530281675,82.5612977497,2.97173041782,0.02
 05/03  23:00:00,61.8541684157,15.7466586475,11.1727854921,0.0,4.12243109448,15.9888894789,67.2691336437,64.2774032259,2.97173041782,0.02
 05/03  24:00:00,72.0750357096,21.998212998,14.9235969964,0.0,4.12243109448,15.9888894789,97.7782425394,94.7865121216,2.97173041782,0.02
 05/04  01:00:00,65.205626986,18.2763113092,11.4998161455,0.00945065861217,4.12243109448,15.9888894789,79.2447595881,76.2530291703,2.97173041782,0.02
 05/04  02:00:00,72.2850136139,22.8877479435,13.8919904178,0.243784201981,4.12243109448,15.9888894789,100.648210153,97.6564797354,2.97173041782,0.02
 05/04  03:00:00,64.6809748234,17.7680056261,10.9632776292,0.113152394691,4.12243109448,15.9888894789,81.7409840156,78.7492535977,2.97173041782,0.02
 05/04  04:00:00,100.861350326,28.1204470794,14.6466074195,1.04834982926,12.3672932834,24.9413748627,114.659701878,109.686817848,4.9528840297,0.02
 05/04  05:00:00,115.417434144,27.956014922,16.9014924284,14.3153296623,12.3672932834,24.9413748627,180.988582364,176.015698335,4.9528840297,0.02
 05/04  06:00:00,160.600947353,28.8439385453,17.5107379711,11.0910787416,24.7345865669,70.7195625826,145.210866363,135.285098304,9.90576805939,0.02
 05/04  07:00:00,187.298032908,29.1653775392,18.5950200946,4.90417484851,37.1018798503,92.3937384068,124.219538101,114.293770042,9.90576805939,0.02
 05/04  08:00:00,199.506940006,29.2698154809,19.3316971782,3.48771980941,37.1018798503,104.434947198,126.693833412,108.159249401,9.90576805939,8.62881595117
 05/04  09:00:00,213.264855657,29.3521024517,20.4264007647,2.1353832641,37.1018798503,116.476155989,113.620350878,103.694582818,9.90576805939,0.02
 05/04  10:00:00,214.94900702,29.4541046296,21.9145657529,1.74171397168,37.1018798503,116.476155989,119.010147642,100.466115857,9.90576805939,8.6382637253
 05/04  11:00:00,216.5957599,29.5288981865,22.2519997807,1.40405602082,37.1018798503,116.476155989,108.427704545,98.5019364855,9.90576805939,0.02
 05/04  12:00:00,208.045416363,29.5981145145,22.6411032137,1.08205267631,37.1018798503,104.434947198,115.48405523,96.9436896478,9.90576805939,8.63459752249
 05/04  13:00:00,220.289092536,29.7680911793,22.7343768574,0.821766557815,37.1018798503,116.476155989,104.151941654,94.2261735943,9.90576805939,0.02
 05/04  14:00:00,221.274186915,29.8065556927,23.182641053,0.695885203008,37.1018798503,116.476155989,111.691908707,93.1479518374,9.90576805939,8.63818880998
 05/04  15:00:00,223.642868885,29.9145224592,24.8124727979,0.447576262369,37.1018798503,116.476155989,110.286300266,91.7442816608,9.90576805939,8.63625054613
 05/04  16:00:00,226.588039288,30.0611930601,25.6085192243,0.288846082248,37.1018798503,116.476155989,99.919381258,89.9936131986,9.90576805939,0.02
 05/04  17:00:00,228.753689253,30.0395876844,25.2495915299,0.334629340324,37.1018798503,116.476155989,98.4800995997,88.5543315403,9.90576805939,0.02
 05/04  18:00:00,145.033294114,27.4144669639,21.6581506389,0.0,24.7345865669,47.5788473902,72.0344589814,67.0615749517,4.9528840297,0.02
 05/04  19:00:00,150.291443,28.0498490678,19.9335661614,0.0,24.7345865669,47.5788473902,87.2876769311,73.7248517971,4.9528840297,8.60994110424
 05/04  20:00:00,136.818887917,26.5672908253,18.2996187521,0.0,12.3672932834,38.6892022431,93.3892227605,90.3974923426,2.97173041782,0.02
 05/04  21:00:00,90.1513260617,14.7904842751,9.90248364379,0.0,12.3672932834,27.0668015668,56.2204076665,53.2286772487,2.97173041782,0.02
 05/04  22:00:00,86.5449845547,21.9276149864,14.0336670253,0.0,4.12243109448,15.9888894789,92.6546668535,89.6629364357,2.97173041782,0.02
 05/04  23:00:00,75.8168776522,18.2763113092,10.2262897583,0.0,4.12243109448,15.9888894789,75.7512853714,72.7595549536,2.97173041782,0.02
 05/04  24:00:00,84.7777308155,22.7183127158,10.982119052,0.0483405547457,4.12243109448,15.9888894789,97.1140227031,94.1222922853,2.97173041782,0.02
 05/05  01:00:00,75.7410573699,17.7680056261,8.56708816902,0.043336066579,4.12243109448,15.9888894789,79.2063468556,76.2146164378,2.97173041782,0.02
 05/05  02:00:00,85.5976609203,22.6335951019,9.22130306565,0.51854362941,4.12243109448,15.9888894789,100.362124028,97.3703936106,2.97173041782,0.02
 05/05  03:00:00,76.8154110777,18.6998993785,6.48435662503,1.43688279024,4.12243109448,15.9888894789,81.28441776,78.2926873422,2.97173041782,0.02
 05/05  04:00:00,112.442026541,27.6403806008,8.94158147207,1.44352142149,12.3672932834,24.9413748627,114.624934292,109.652050263,4.9528840297,0.02
 05/05  05:00:00,129.837732486,27.9105811234,12.4350107524,19.8046368603,12.3672932834,24.9413748627,181.105197199,176.132313169,4.9528840297,0.02
 05/05  06:00:00,173.545364047,28.8557463408,13.9565625848,16.8187349959,24.7345865669,70.7195625826,156.445825748,146.520057689,9.90576805939,0.02
 05/05  07:00:00,195.861778078,29.0505646366,16.6631735658,9.4308180088,37.1018798503,92.3937384068,126.822207417,116.896439358,9.90576805939,0.02
 05/05  08:00:00,206.474102352,29.153655179,20.3643550933,6.20840410108,37.1018798503,104.434947198,126.301679676,107.767204636,9.90576805939,8.62870698042
 05/05  09:00:00,222.502049685,29.2468261781,24.0155421603,3.979680628,37.1018798503,116.476155989,112.917739095,102.991971036,9.90576805939,0.02
 05/05  10:00:00,228.668292504,29.3644810989,29.9965133553,2.62417030389,37.1018798503,116.476155989,118.60428887,100.060355559,9.90576805939,8.6381652523
 05/05  11:00:00,232.220154005,29.5597562651,35.2826219658,1.70854243227,37.1018798503,116.476155989,106.281032003,96.3552639434,9.90576805939,0.02
 05/05  12:00:00,221.646106503,29.7553500713,35.9786917034,1.17691169639,37.1018798503,104.434947198,112.418333159,93.8780794769,9.90576805939,8.63448562246
 05/05  13:00:00,230.016976786,29.8140149985,35.3982571497,0.718210185355,37.1018798503,116.476155989,103.225084876,93.2993168164,9.90576805939,0.02
 05/05  14:00:00,226.38062192,29.8631115255,34.3850866553,0.493877059334,37.1018798503,116.476155989,111.495031323,92.9511847114,9.90576805939,8.63807855251
 05/05  15:00:00,218.665719219,29.907903856,31.9287725282,0.475864895709,37.1018798503,116.476155989,102.833386236,92.9076181766,9.90576805939,0.02
 05/05  16:00:00,215.553057855,29.9163334184,30.7451586571,0.509523218396,37.1018798503,116.476155989,111.264895143,92.7280827432,9.90576805939,8.63104434064
 05/05  17:00:00,212.73546076,29.8878290687,27.8775311657,0.589278956075,37.1018798503,116.476155989,102.688965019,92.7631969594,9.90576805939,0.02
 05/05  18:00:00,123.431176931,27.4144669639,22.9017545913,0.0,24.7345865669,47.5788473902,76.7576639231,71.7847798934,4.9528840297,0.02
 05/05  19:00:00,128.072451821,28.0498490678,22.2093082474,0.0,24.7345865669,47.5788473902,82.2453443977,77.272460368,4.9528840297,0.02
 05/05  20:00:00,113.920793072,26.5672908253,21.4004848145,0.0,12.3672932834,38.6892022431,104.482836084,92.9012267614,2.97173041782,8.60987890456
 05/05  21:00:00,80.8934998329,14.7904842751,12.146427076,0.0,12.3672932834,27.0668015668,56.998876442,54.0071460242,2.97173041782,0.02
 05/05  22:00:00,70.8665507151,19.1720486877,16.9010804653,0.0,4.12243109448,15.9888894789,85.0282174891,82.0364870713,2.97173041782,0.02
 05/05  23:00:00,58.884226776,13.4711588273,10.8331176512,0.0,4.12243109448,15.9888894789,56.895302538,53.9035721202,2.97173041782,0.02
 05/05  24:00:00,75.7954824682,22.4218010673,18.4216558858,0.0,4.12243109448,15.9888894789,101.135086744,98.1433563257,2.97173041782,0.02
 05/06  01:00:00,65.9529866326,17.85272324,13.012738154,0.00440902724549,4.12243109448,15.9888894789,78.9433679942,75.9516375764,2.97173041782,0.02
 05/06  02:00:00,72.3430988942,22.8453891366,14.2218325522,0.0791685574033,4.12243109448,15.9888894789,99.3382083955,96.3464779777,2.97173041782,0.02
 05/06  03:00:00,65.5004119706,18.4881053439,11.1123080165,0.302615184878,4.12243109448,15.9888894789,80.8485453679,77.8568149501,2.97173041782,0.02
 05/06  04:00:00,77.3001860723,26.3554967906,15.8418390424,0.0331171863957,4.12243109448,16.0517297156,119.846361883,116.854631466,2.97173041782,0.02
 05/06  05:00:00,71.451745794,26.9908788946,15.8548166901,0.583817132916,4.12243109448,16.0517297156,120.72752231,117.735791892,2.97173041782,0.02
 05/06  06:00:00,90.9243833656,28.6852311717,15.9791824637,1.73116177434,4.12243109448,39.6058045677,100.57246271,97.5807322923,2.97173041782,0.02
 05/06  07:00:00,150.050771868,28.7335544578,19.085925854,23.7102839263,12.3672932834,65.3531420225,155.838090815,150.865206785,4.9528840297,0.02
 05/06  08:00:00,150.035481592,28.7175494611,21.3278420413,18.5781394367,12.3672932834,68.2430321324,151.735998027,146.763113997,4.9528840297,0.02
 05/06  09:00:00,176.075353653,28.7457149318,25.7109597452,11.1898108238,16.4897243779,93.1370602926,140.079978606,132.135364158,7.92461444751,0.02
 05/06  10:00:00,177.661941941,28.7462254148,30.2911632612,8.19558549428,16.4897243779,93.1370602926,143.680903984,127.140791103,7.92461444751,8.61549843308
 05/06  11:00:00,180.579245947,28.7459674059,35.7368129586,5.66751525456,16.4897243779,93.1370602926,131.876976198,123.93236175,7.92461444751,0.02
 05/06  12:00:00,173.551978701,28.7495682649,39.8858816976,3.63921968239,16.4897243779,83.9857416113,128.914491071,120.969876624,7.92461444751,0.02
 05/06  13:00:00,175.596305244,28.7661264428,43.3255422322,2.1522408742,16.4897243779,83.9857416113,126.55590059,118.611286142,7.92461444751,0.02
 05/06  14:00:00,178.016415487,28.7949674609,46.6105872432,1.33358855954,16.4897243779,83.9857416113,124.856076682,116.911462235,7.92461444751,0.02
 05/06  15:00:00,158.537902672,28.6852311717,46.0323088037,0.0,12.3672932834,70.6512738906,72.8960971154,59.3309995766,4.9528840297,8.61221350918
 05/06  16:00:00,161.534397653,28.6852311717,47.820547026,0.0,12.3672932834,70.6512738906,62.4899788058,57.5170947761,4.9528840297,0.02
 05/06  17:00:00,150.537118499,28.6852311717,47.6198839113,0.0,12.3672932834,58.1284167478,65.4645813834,60.4916973537,4.9528840297,0.02
 05/06  18:00:00,107.788063145,27.4144669639,40.4604067222,0.0,12.3672932834,24.9413748627,89.023877607,84.0509935773,4.9528840297,0.02
 05/06  19:00:00,107.877625308,27.6262609985,37.4437904908,0.0,12.3672932834,24.9413748627,97.140392395,92.1675083653,4.9528840297,0.02
 05/06  20:00:00,92.2743074035,26.5672908253,30.6372834057,0.0,4.12243109448,16.0517297156,107.131583812,104.139853394,2.97173041782,0.02
 05/06  21:00:00,64.4463204606,12.8054700411,16.3324771894,0.0,4.12243109448,15.9888894789,53.7512494455,50.7595190277,2.97173041782,0.02
 05/06  22:00:00,65.6720408948,13.8343099027,16.3397334946,0.0,4.12243109448,15.9888894789,58.3925366055,55.4008061877,2.97173041782,0.02
 05/06  23:00:00,70.5032703581,15.6740813436,18.6206409031,0.0,4.12243109448,15.9888894789,70.2829278332,67.2911974154,2.97173041782,0.02
 05/06  24:00:00,74.8770866999,18.1068760815,21.1286449437,0.0,4.12243109448,15.9888894789,77.7725354971,74.7808050793,2.97173041782,0.02
 05/07  01:00:00,67.1331698835,15.6740813436,17.9836074168,0.0,2.06121554724,15.9888894789,74.3774868177,71.3857563999,2.97173041782,0.02
 05/07  02:00:00,60.1943288057,13.071851378,13.799998347,0.0,2.06121554724,15.9888894789,61.9767615705,58.9850311527,2.97173041782,0.02
 05/07  03:00:00,57.489862067,11.8815816433,12.7568167551,0.0,2.06121554724,15.9888894789,55.1719221814,52.1801917636,2.97173041782,0.02
 05/07  04:00:00,63.3911216866,15.2504932743,15.0169640269,0.0,2.06121554724,15.9888894789,71.4001885637,68.4084581458,2.97173041782,0.02
 05/07  05:00:00,61.3676047069,17.4291351707,17.8414928964,0.0,2.06121554724,15.9888894789,87.0892997339,84.0975693161,2.97173041782,0.02
 05/07  06:00:00,57.5415014564,18.6998993785,20.2577634274,0.0,2.06121554724,15.9888894789,82.3488204432,79.3570900253,2.97173041782,0.02
 05/07  07:00:00,67.4020277223,21.7864189633,26.8983505174,0.0,2.06121554724,15.9888894789,101.950070757,98.9583403396,2.97173041782,0.02
 05/07  08:00:00,97.0299889337,18.9540522201,31.5252868094,0.0,4.12243109448,41.7362269337,77.218870944,72.2459869143,4.9528840297,0.02
 05/07  09:00:00,110.786256091,23.3960536266,40.2458764168,0.0,4.12243109448,41.7362269337,101.837877446,88.2830909922,4.9528840297,8.60190242377
 05/07  10:00:00,101.050316037,19.1234874478,35.0854312963,0.0,4.12243109448,41.7362269337,74.7471467675,69.7742627378,4.9528840297,0.02
 05/07  11:00:00,110.732635848,22.8453891366,40.4277818778,0.0,4.12243109448,41.7362269337,91.3003955914,86.3275115617,4.9528840297,0.02
 05/07  12:00:00,103.971133734,19.1234874478,37.6146455675,0.0,4.12243109448,41.7362269337,72.7324348294,67.7595507997,4.9528840297,0.02
 05/07  13:00:00,123.073561167,23.4807712405,46.1203356707,0.0,4.12243109448,41.7362269337,88.6279017236,83.6550176939,4.9528840297,0.02
 05/07  14:00:00,117.672272217,19.5470755171,41.0491084381,0.0,4.12243109448,41.7362269337,71.2913010339,66.3184170042,4.9528840297,0.02
 05/07  15:00:00,128.886039313,23.4807712405,45.0934557033,0.0,4.12243109448,41.7362269337,87.5134387084,82.5405546787,4.9528840297,0.02
 05/07  16:00:00,90.5435450932,19.4411784998,36.8743832925,0.0,4.12243109448,24.8785346261,71.5239656106,66.5510815809,4.9528840297,0.02
 05/07  17:00:00,80.9261675157,21.5966617003,35.9297478511,0.0,2.06121554724,15.9888894789,84.1367273979,81.1449969801,2.97173041782,0.02
 05/07  18:00:00,66.4194075754,16.9005074522,25.3809837541,0.0,2.06121554724,15.9888894789,69.0774263886,66.0856959708,2.97173041782,0.02
 05/07  19:00:00,69.8859325041,16.5333977922,19.9295048791,0.0,2.06121554724,15.9888894789,73.7182657247,70.7265353069,2.97173041782,0.02
 05/07  20:00:00,86.2883858566,18.6998993785,16.7538078681,0.0,2.06121554724,15.9888894789,81.3176526671,78.3259222493,2.97173041782,0.02
 05/07  21:00:00,68.2832094038,12.1639736895,8.94170166339,0.0,2.06121554724,15.9888894789,51.638871851,48.6471414332,2.97173041782,0.02
 05/07  22:00:00,86.436998138,15.9767072398,12.7760667453,0.0,2.06121554724,15.9888894789,78.8918716825,75.9001412647,2.97173041782,0.02
 05/07  23:00:00,105.660089182,22.9724655573,15.6134504272,0.0,2.06121554724,15.9888894789,103.609408786,100.617678368,2.97173041782,0.02
 05/07  24:00:00,90.6703425889,17.4291351707,11.9315996483,0.0,2.06121554724,15.9888894789,83.8912360215,80.8995056037,2.97173041782,0.02
 05/08  01:00:00,105.25001447,21.7864189633,13.8857007191,0.0,4.12243109448,15.9888894789,104.790543886,101.798813468,2.97173041782,0.02
 05/08  02:00:00,91.9056921193,18.6998993785,10.7776471913,0.0106377554758,4.12243109448,15.9888894789,84.6269623538,81.635231936,2.97173041782,0.02
 05/08  03:00:00,102.280999244,21.7864189633,12.5688692389,0.0,4.12243109448,15.9888894789,106.312667197,103.320936779,2.97173041782,0.02
 05/08  04:00:00,130.459749873,27.8098158285,13.7560752025,0.0172598907822,12.3672932834,24.9413748627,120.890160927,115.917276897,4.9528840297,0.02
 05/08  05:00:00,141.091993777,27.8620308547,16.4269399732,17.3952812924,12.3672932834,24.9413748627,189.015411415,184.042527385,4.9528840297,0.02
 05/08  06:00:00,187.303644409,28.7712779997,17.3422746306,12.3618156018,24.7345865669,70.7195625826,154.016176036,144.090407976,9.90576805939,0.02
 05/08  07:00:00,214.890727805,28.8130636586,18.8839099465,5.80182278059,37.1018798503,92.3937384068,130.658120461,120.732352402,9.90576805939,0.02
 05/08  08:00:00,226.940979933,28.8799402142,21.2771173322,3.52047024914,37.1018798503,104.434947198,130.929327961,112.396874235,9.90576805939,8.62668566691
 05/08  09:00:00,241.54542364,28.9606394413,22.8232215144,2.61654179062,37.1018798503,116.476155989,117.50240448,107.576636421,9.90576805939,0.02
 05/08  10:00:00,240.782688649,29.057318214,23.763955357,1.82315445932,37.1018798503,116.476155989,122.918227095,104.374684583,9.90576805939,8.63777445272
 05/08  11:00:00,241.231484462,29.2061888228,24.6984262031,1.33655823619,37.1018798503,116.476155989,111.286969801,101.361201742,9.90576805939,0.02
 05/08  12:00:00,232.720012642,29.4529903388,26.8208016953,0.762480533887,37.1018798503,104.434947198,116.533794165,97.9937079301,9.90576805939,8.63431817564
 05/08  13:00:00,245.731858599,29.6738201686,30.4061254366,0.273397521255,37.1018798503,116.476155989,105.12081065,95.1950425911,9.90576805939,0.02
 05/08  14:00:00,249.629637951,29.8777033848,33.9156588319,0.156072602408,37.1018798503,116.476155989,111.675640802,93.1321958934,9.90576805939,8.6376768493
 05/08  15:00:00,251.385662989,30.1088603512,36.5711965575,0.0734973947983,37.1018798503,116.476155989,109.992789016,91.4511751156,9.90576805939,8.63584584119
 05/08  16:00:00,248.931926931,30.1452902139,35.2489467232,0.0130357815658,37.1018798503,116.476155989,101.037689265,91.1119212052,9.90576805939,0.02
 05/08  17:00:00,246.197087586,30.074252455,32.7130218488,0.0,37.1018798503,116.476155989,101.346663069,91.4208950094,9.90576805939,0.02
 05/08  18:00:00,157.15692752,27.647440402,25.493860913,0.0,24.7345865669,47.5788473902,73.8290935058,68.8562094761,4.9528840297,0.02
 05/08  19:00:00,157.495792637,28.1557460851,23.8999916497,0.0,24.7345865669,47.5788473902,88.5613744374,74.9986774935,4.9528840297,8.6098129142
 05/08  20:00:00,140.315006867,27.4144669639,22.5902692545,0.0,12.3672932834,38.6892022431,94.2525770433,91.2608466255,2.97173041782,0.02
 05/08  21:00:00,93.9518716441,15.0022783098,12.948712747,0.0,12.3672932834,27.0668015668,59.0394257254,56.0476953076,2.97173041782,0.02
 05/08  22:00:00,80.901599363,19.1720486877,16.1531228759,0.0,4.12243109448,15.9888894789,84.3610770149,81.3693465971,2.97173041782,0.02
 05/08  23:00:00,60.943863832,12.3173100226,9.39680782508,0.0,4.12243109448,15.9888894789,53.4880426735,50.4963122556,2.97173041782,0.02
 05/08  24:00:00,82.2355168428,19.1720486877,16.458650324,0.0,4.12243109448,15.9888894789,89.2160233491,86.2242929313,2.97173041782,0.02
 05/09  01:00:00,73.0015272671,14.5363314335,11.8272058184,0.0,4.12243109448,15.9888894789,64.333029149,61.3412987312,2.97173041782,0.02
 05/09  02:00:00,97.7171717248,22.2100070326,17.502088856,0.0,4.12243109448,15.9888894789,96.7596876062,93.7679571884,2.97173041782,0.02
 05/09  03:00:00,85.5706602574,18.4881053439,13.7070312825,0.0,4.12243109448,15.9888894789,78.4794285562,75.4876981384,2.97173041782,0.02
 05/09  04:00:00,123.316289171,27.6403806008,19.3520635449,0.0,12.3672932834,24.9413748627,110.089806038,105.116922008,4.9528840297,0.02
 05/09  05:00:00,126.944855123,27.9138733284,22.0166308926,11.2202034636,12.3672932834,24.9413748627,177.363806091,172.390922061,4.9528840297,0.02
 05/09  06:00:00,171.708396271,28.8562545335,22.0592146952,8.39684019824,24.7345865669,70.7195625826,143.663652886,133.737884827,9.90576805939,0.02
 05/09  07:00:00,196.26477551,29.1305639088,22.3237653173,4.1056102036,37.1018798503,92.3937384068,124.396210346,114.470442287,9.90576805939,0.02
 05/09  08:00:00,203.575003123,29.2182610448,22.8224499387,3.60960970584,37.1018798503,104.434947198,127.973764478,109.43964795,9.90576805939,8.62834846866
 05/09  09:00:00,212.189501284,29.2816455957,23.436009154,2.94949336117,37.1018798503,116.476155989,116.415817486,106.490049427,9.90576805939,0.02
 05/09  10:00:00,210.59299283,29.3412048529,24.4534394551,2.36198816857,37.1018798503,116.476155989,122.203022325,103.659601893,9.90576805939,8.63765237228
 05/09  11:00:00,211.150498327,29.3950829209,25.3606374705,2.01171040083,37.1018798503,116.476155989,111.424225964,101.498457905,9.90576805939,0.02
 05/09  12:00:00,200.363031593,29.4580682404,26.6708569387,1.70970957911,37.1018798503,104.434947198,118.128594675,99.5888629626,9.90576805939,8.63396365297
 05/09  13:00:00,217.288888418,29.6018160448,32.1139684303,1.19002794522,37.1018798503,116.476155989,106.552867503,96.6270994439,9.90576805939,0.02
 05/09  14:00:00,224.319489949,29.8310695973,39.4532558871,0.652298817403,37.1018798503,116.476155989,111.966672444,93.4251333297,9.90576805939,8.6357710545
 05/09  15:00:00,231.355075085,30.086685376,46.6196995572,0.26604412358,37.1018798503,116.476155989,100.649948505,90.7241804457,9.90576805939,0.02
 05/09  16:00:00,235.556718045,30.398786604,50.6792735173,0.0966220873669,37.1018798503,116.476155989,107.02192502,88.4855468809,9.90576805939,8.63061007994
 05/09  17:00:00,237.629619419,30.6137552155,52.6240469714,0.0110096359962,37.1018798503,116.476155989,97.2684150419,87.3426469825,9.90576805939,0.02
 05/09  18:00:00,143.649540124,27.922772647,42.6118185365,0.0,24.7345865669,47.5788473902,70.4752516598,65.5023676301,4.9528840297,0.02
 05/09  19:00:00,142.125548445,27.8380550332,36.4742054465,0.0,24.7345865669,47.5788473902,76.9590616431,71.9861776134,4.9528840297,0.02
 05/09  20:00:00,124.98083231,27.6262609985,31.4015521878,0.0,12.3672932834,38.6892022431,100.643626782,89.0621075558,2.97173041782,8.60978880855
 05/09  21:00:00,84.6227132351,15.468225186,15.1978992942,0.0,12.3672932834,27.0668015668,55.446218656,52.4544882382,2.97173041782,0.02
 05/09  22:00:00,72.5443769075,19.595636757,18.1553186893,0.0,4.12243109448,15.9888894789,83.1875187814,80.1957883636,2.97173041782,0.02
 05/09  23:00:00,58.873356122,13.1322883719,11.161117571,0.0,4.12243109448,15.9888894789,54.152389801,51.1606593832,2.97173041782,0.02
 05/09  24:00:00,71.4992297616,19.1720486877,17.5337596484,0.0,4.12243109448,15.9888894789,91.3203176046,88.3285871868,2.97173041782,0.02
 05/10  01:00:00,63.2410201102,16.0008114891,12.4462900487,0.0,4.12243109448,15.9888894789,71.40829976,68.4165693422,2.97173041782,0.02
 05/10  02:00:00,73.3256587809,21.7864189633,16.5522299723,0.0,4.12243109448,15.9888894789,98.9584049066,95.9666744888,2.97173041782,0.02
 05/10  03:00:00,66.0301796511,18.1915936954,12.7367392231,0.0,4.12243109448,15.9888894789,80.1498170216,77.1580866038,2.97173041782,0.02
 05/10  04:00:00,97.2642568719,27.555662987,17.4820810523,0.0222726354081,12.3672932834,24.9413748627,111.963692789,106.990808759,4.9528840297,0.02
 05/10  05:00:00,105.398627359,28.411546667,19.3723787841,12.457961699,12.3672932834,24.9413748627,178.300788441,173.327904411,4.9528840297,0.02
 05/10  06:00:00,153.475123526,28.8475817165,21.0832091812,6.97678889757,24.7345865669,70.7195625826,143.275389656,133.349621597,9.90576805939,0.02
 05/10  07:00:00,192.398002095,29.2214291935,23.8955572575,2.1401386054,37.1018798503,92.3937384068,121.113351686,111.187583627,9.90576805939,0.02
 05/10  08:00:00,214.579302074,29.3464743635,26.7966519841,1.61005492058,37.1018798503,104.434947198,122.314460659,103.780438613,9.90576805939,8.62825398607
 05/10  09:00:00,231.544114946,29.4895809523,30.3114711007,1.31562253354,37.1018798503,116.476155989,109.612500395,99.686732336,9.90576805939,0.02
 05/10  10:00:00,230.657527672,29.5764652353,30.8187929128,0.994739543157,37.1018798503,116.476155989,116.620796644,98.0775775852,9.90576805939,8.63745099951
 05/10  11:00:00,232.742949193,29.6547937006,32.1123691619,0.670459897262,37.1018798503,116.476155989,106.579718392,96.6539503329,9.90576805939,0.02
 05/10  12:00:00,224.898817641,29.8065526909,35.5163086731,0.474360193346,37.1018798503,104.434947198,113.393233135,94.8536270981,9.90576805939,8.63383797709
 05/10  13:00:00,230.660813143,30.1100164334,38.4188713349,0.319794490234,37.1018798503,116.476155989,102.624083876,92.6983158163,9.90576805939,0.02
 05/10  14:00:00,226.361064436,30.270838419,41.3385158088,0.205681724652,37.1018798503,116.476155989,110.130116125,91.5869487757,9.90576805939,8.63739928966
 05/10  15:00:00,226.812110759,30.4144525299,41.9340810454,0.0809594290973,37.1018798503,116.476155989,100.137144769,90.2113767098,9.90576805939,0.02
 05/10  16:00:00,224.405858961,30.3608729228,39.6312596696,0.031670598383,37.1018798503,116.476155989,108.9482769,90.4119700292,9.90576805939,8.63053881169
 05/10  17:00:00,221.773258293,30.2998332016,37.0898235185,0.00280542333453,37.1018798503,116.476155989,100.797420124,90.8716520647,9.90576805939,0.02
 05/10  18:00:00,129.825342683,27.647440402,29.0629611331,0.0,24.7345865669,47.5788473902,74.5964902207,69.623606191,4.9528840297,0.02
 05/10  19:00:00,130.131546488,28.1557460851,26.5116872232,0.0,24.7345865669,47.5788473902,80.3929529341,75.4200689044,4.9528840297,0.02
 05/10  20:00:00,117.696006584,27.4144669639,24.3285257479,0.0,12.3672932834,38.6892022431,94.5575243954,91.5657939775,2.97173041782,0.02
 05/10  21:00:00,81.7634936065,14.4516138197,13.3552836419,0.0,12.3672932834,27.0668015668,61.4524409481,58.4607105303,2.97173041782,0.02
 05/10  22:00:00,71.5748075731,19.595636757,17.1857482941,0.0,4.12243109448,15.9888894789,93.5631471416,81.9895131147,2.97173041782,8.60190360909
 05/10  23:00:00,57.6775380821,12.2003946195,10.8971922843,0.0,4.12243109448,15.9888894789,57.9806603754,54.9889299576,2.97173041782,0.02
 05/10  24:00:00,72.5989523824,20.2733776679,17.5321523863,0.0,4.12243109448,15.9888894789,92.0007516729,89.0090212551,2.97173041782,0.02
 05/11  01:00:00,67.6210451618,17.4291351707,15.451855636,0.0,4.12243109448,15.9888894789,78.7368676825,75.7451372647,2.97173041782,0.02
 05/11  02:00:00,76.2319853117,22.8453891366,18.5131223678,0.0,4.12243109448,15.9888894789,98.4609422231,95.4692118053,2.97173041782,0.02
 05/11  03:00:00,67.9735951588,18.4881053439,14.7306166399,0.0148189802964,4.12243109448,15.9888894789,80.2389844122,77.2472539944,2.97173041782,0.02
 05/11  04:00:00,100.707892641,27.2732709408,21.21595833,0.0144225907035,12.3672932834,24.9413748627,111.812286859,106.839402829,4.9528840297,0.02
 05/11  05:00:00,111.029305603,28.3966413681,24.2679379797,13.2079855304,12.3672932834,24.9413748627,177.477865812,172.504981782,4.9528840297,0.02
 05/11  06:00:00,158.643774524,28.8797351969,25.5551405025,7.95417714233,24.7345865669,70.7195625826,142.956776052,133.031007993,9.90576805939,0.02
 05/11  07:00:00,190.803671422,29.2373796455,26.7308503843,4.53836913205,37.1018798503,92.3937384068,124.245262745,114.319494685,9.90576805939,0.02
 05/11  08:00:00,206.556287924,29.3498092826,31.573157025,3.29276939571,37.1018798503,104.434947198,118.152692305,108.226924246,9.90576805939,0.02
 05/11  09:00:00,233.722767449,29.480577701,48.1674926851,1.69250155677,37.1018798503,116.476155989,120.896380416,102.358690093,9.90576805939,8.63192226378
 05/11  10:00:00,250.204292383,29.7077355018,64.9209564116,1.19274806769,37.1018798503,116.476155989,108.010199559,98.0844315,9.90576805939,0.02
 05/11  11:00:00,261.165200944,30.0863327529,76.0929520323,0.602844612278,37.1018798503,116.476155989,106.389778127,87.844833081,9.90576805939,8.63917698679
 05/11  12:00:00,252.39052885,30.6335210073,79.2128553875,0.202883701464,37.1018798503,104.434947198,90.8796005783,80.9538325189,9.90576805939,0.02
 05/11  13:00:00,264.800650439,31.0385104437,79.3091372917,0.069938513439,37.1018798503,116.476155989,105.473317984,86.9282830411,9.90576805939,8.63926688325
 05/11  14:00:00,267.48157663,31.5140725499,81.58407911,0.000547750133192,37.1018798503,116.476155989,95.9961861778,86.0704181184,9.90576805939,0.02
 05/11  15:00:00,270.885064293,31.9065120176,84.5959416454,0.0,37.1018798503,116.476155989,101.335749743,82.7944647244,9.90576805939,8.63551695926
 05/11  16:00:00,271.83152701,32.2462418602,85.2032401655,0.0,37.1018798503,116.476155989,91.253390843,81.3276227836,9.90576805939,0.02
 05/11  17:00:00,271.02360034,32.4387137968,84.2040726081,0.0,37.1018798503,116.476155989,99.4293386711,80.9032461147,9.90576805939,8.62032449703
 05/11  18:00:00,164.773364673,28.0138416766,63.6445884221,0.0,24.7345865669,47.5788473902,66.6388044476,61.6659204179,4.9528840297,0.02
 05/11  19:00:00,159.480183392,27.8425505244,56.1735278125,0.0,24.7345865669,47.5788473902,71.5564130893,66.5835290596,4.9528840297,0.02
 05/11  20:00:00,142.341786607,28.1573834023,48.2313980046,0.0,12.3672932834,38.6892022431,87.20014816,84.2084177422,2.97173041782,0.02
 05/11  21:00:00,94.7897887849,16.2973231376,24.5091905203,0.0,12.3672932834,27.0668015668,56.9491817236,53.9574513058,2.97173041782,0.02
 05/11  22:00:00,81.2652003689,20.3863344864,26.0854438509,0.0,4.12243109448,15.9888894789,80.498285483,77.5065550652,2.97173041782,0.02
 05/11  23:00:00,62.1978411758,13.1322883719,14.4856020099,0.0,4.12243109448,15.9888894789,52.3853018595,49.3935714417,2.97173041782,0.02
 05/11  24:00:00,74.5743020685,19.1477680678,20.6597958261,0.0,4.12243109448,15.9888894789,79.174815271,76.1830848532,2.97173041782,0.02
 05/12  01:00:00,58.1403120425,11.9219611579,11.6650840006,0.0,4.12243109448,15.9888894789,53.4160030188,50.4242726009,2.97173041782,0.02
 05/12  02:00:00,70.8694048429,18.7241799985,17.3784866654,0.0,4.12243109448,15.9888894789,83.6234762249,80.6317458071,2.97173041782,0.02
 05/12  03:00:00,54.7430702731,10.4574811024,9.75900612333,0.0,4.12243109448,15.9888894789,49.752467628,46.7607372102,2.97173041782,0.02
 05/12  04:00:00,102.636230743,27.8945334424,22.5374563614,0.0,12.3672932834,24.9413748627,119.527655427,105.97287091,4.9528840297,8.60190048756
 05/12  05:00:00,102.24693475,27.9736356306,23.2429229083,5.873635369,12.3672932834,24.9413748627,175.368440254,170.395556225,4.9528840297,0.02
 05/12  06:00:00,153.966686209,29.0690015602,26.1876963284,2.45526656168,24.7345865669,70.7195625826,140.391927615,130.466159555,9.90576805939,0.02
 05/12  07:00:00,197.725835444,29.4485102356,37.1765663746,0.803689389518,37.1018798503,92.3937384068,118.922030117,108.996262058,9.90576805939,0.02
 05/12  08:00:00,221.747745038,29.799358754,48.9762741525,0.631586458457,37.1018798503,104.434947198,111.428665085,101.502897026,9.90576805939,0.02
 05/12  09:00:00,243.317692862,30.1794980964,58.3352424508,0.420735867638,37.1018798503,116.476155989,115.96542385,97.4279089492,9.90576805939,8.63174684158
 05/12  10:00:00,250.006987707,30.5860606998,64.84116376,0.196940552866,37.1018798503,116.476155989,104.2383202,94.3125521408,9.90576805939,0.02
 05/12  11:00:00,255.733440923,31.0184508953,70.289691406,0.042206924983,37.1018798503,116.476155989,109.956826347,91.4120481157,9.90576805939,8.63901017176
 05/12  12:00:00,250.876443291,31.6018553463,76.9333519206,0.0,37.1018798503,104.434947198,98.1783173851,88.2525493257,9.90576805939,0.02
 05/12  13:00:00,270.178737834,32.128522879,83.6671285178,0.0,37.1018798503,116.476155989,103.281468575,84.73659836,9.90576805939,8.63910215547
 05/12  14:00:00,276.39666767,32.7180643138,89.2957648388,0.0,37.1018798503,116.476155989,83.718095932,73.7923278726,9.90576805939,0.02
 05/12  15:00:00,281.347933225,33.3455512308,93.619743892,0.0,37.1018798503,116.476155989,81.7650647391,63.2254846351,9.90576805939,8.63381204463
 05/12  16:00:00,282.076108051,33.7316780749,93.9624170422,0.0,37.1018798503,116.476155989,72.2653132359,62.3395451765,9.90576805939,0.02
 05/12  17:00:00,279.468011365,33.5284128226,91.5587627603,0.0,37.1018798503,116.476155989,84.0297263008,65.5037767576,9.90576805939,8.62018148388
 05/12  18:00:00,171.368796235,28.0208176229,70.2330382865,0.0,24.7345865669,47.5788473902,62.8700154646,57.8971314349,4.9528840297,0.02
 05/12  19:00:00,165.514912313,27.8537679562,62.1970441837,0.0,24.7345865669,47.5788473902,70.7732061906,65.800322161,4.9528840297,0.02
 05/12  20:00:00,149.31383907,28.2691830519,55.0916590238,0.0,12.3672932834,38.6892022431,86.0463127109,83.054582293,2.97173041782,0.02
 05/12  21:00:00,104.562151065,17.3805739308,33.1716231982,0.0,12.3672932834,27.0668015668,58.597898624,55.6061682062,2.97173041782,0.02
 05/12  22:00:00,92.5590621077,21.5684224957,36.1705341943,0.0,4.12243109448,15.9888894789,81.4086374858,78.4169070679,2.97173041782,0.02
 05/12  23:00:00,68.7844401525,13.6405940551,20.5638958267,0.0,4.12243109448,15.9888894789,51.004346124,48.0126157062,2.97173041782,0.02
 05/12  24:00:00,82.0133989346,20.3016168725,26.9183605048,0.0,4.12243109448,15.9888894789,85.9194456098,82.9277151919,2.97173041782,0.02
 05/13  01:00:00,63.7442787727,12.6239826888,16.54034582,0.0,4.12243109448,15.9888894789,56.6898896817,53.6981592639,2.97173041782,0.02
 05/13  02:00:00,79.4027310729,19.5713561371,25.0646372862,0.0,4.12243109448,15.9888894789,85.1166547102,82.1249242924,2.97173041782,0.02
 05/13  03:00:00,57.472519682,10.4574811024,12.4884560631,0.0,4.12243109448,15.9888894789,48.367474058,45.3757436402,2.97173041782,0.02
 05/13  04:00:00,90.2117712407,26.143702756,28.9983353559,0.0,4.12243109448,16.0517297156,115.63107357,112.639343152,2.97173041782,0.02
 05/13  05:00:00,80.4308228897,27.2026729292,25.165834086,0.0,4.12243109448,16.0517297156,114.845135865,111.853405447,2.97173041782,0.02
 05/13  06:00:00,102.397426458,28.6852311717,24.4167669074,0.0,4.12243109448,39.6058045677,94.0040390947,91.0123086768,2.97173041782,0.02
 05/13  07:00:00,148.643015991,28.7035615013,29.839368512,4.34835820915,12.3672932834,65.3531420225,147.581193693,142.608309664,4.9528840297,0.02
 05/13  08:00:00,153.91117109,28.7000174274,33.1359784565,3.26415733657,12.3672932834,68.2430321324,152.061165889,138.497863374,4.9528840297,8.61041848565
 05/13  09:00:00,184.966158387,28.7952274093,37.1422678409,1.10053262129,16.4897243779,93.1370602926,133.760065575,125.815451127,7.92461444751,0.02
 05/13  10:00:00,187.242358722,28.8016455561,40.796831881,0.843858306142,16.4897243779,93.1370602926,129.936442125,121.991827678,7.92461444751,0.02
 05/13  11:00:00,190.665681812,28.7840925029,45.5292121702,0.575045030973,16.4897243779,93.1370602926,127.807812952,119.863198505,7.92461444751,0.02
 05/13  12:00:00,183.631182714,28.852466656,47.7252043112,0.419189473668,16.4897243779,83.9857416113,125.471103429,117.526488981,7.92461444751,0.02
 05/13  13:00:00,184.091180869,28.9318382785,49.4467746594,0.281495366334,16.4897243779,83.9857416113,132.332616768,115.795654864,7.92461444751,8.61234745734
 05/13  14:00:00,181.474376125,28.9666025445,48.3659700213,0.0614382156668,16.4897243779,83.9857416113,122.553486617,114.608872169,7.92461444751,0.02
 05/13  15:00:00,155.769007907,28.6852311717,41.5958839158,0.0,12.3672932834,70.6512738906,62.2794564269,57.3065723972,4.9528840297,0.02
 05/13  16:00:00,152.350316349,28.6852311717,37.9406344587,0.0,12.3672932834,70.6512738906,61.4142905962,56.4414065665,4.9528840297,0.02
 05/13  17:00:00,137.999732216,28.6852311717,33.6632070268,0.0,12.3672932834,58.1284167478,65.3190789431,60.3461949134,4.9528840297,0.02
 05/13  18:00:00,99.1715568982,27.3085699465,27.1275668858,0.0,12.3672932834,24.9413748627,89.1806719786,84.2077879489,4.9528840297,0.02
 05/13  19:00:00,98.7735893455,28.0498490678,24.9201701852,0.0,12.3672932834,24.9413748627,97.0773579508,92.1044739211,4.9528840297,0.02
 05/13  20:00:00,88.1252689285,27.2026729292,21.6708877843,0.0,4.12243109448,16.0517297156,107.451952787,104.460222369,2.97173041782,0.02
 05/13  21:00:00,58.7219676056,11.6194234471,9.9533191359,0.0,4.12243109448,15.9888894789,56.7077556284,53.7160252106,2.97173041782,0.02
 05/13  22:00:00,65.5037234544,16.0855291029,11.7885319643,0.0,4.12243109448,15.9888894789,68.8050301736,65.8132997558,2.97173041782,0.02
 05/13  23:00:00,76.9615538631,21.7864189633,15.8344389293,0.0,4.12243109448,15.9888894789,100.069131957,97.0774015392,2.97173041782,0.02
 05/13  24:00:00,69.8235528882,18.2763113092,12.7481700245,0.0,4.12243109448,15.9888894789,82.1533300942,79.1615996764,2.97173041782,0.02
 05/14  01:00:00,74.6301158439,22.2100070326,15.2551345508,0.0,2.06121554724,15.9888894789,111.680712778,100.107093835,2.97173041782,8.60188852534
 05/14  02:00:00,65.6627393886,17.4291351707,12.2466242389,0.0,2.06121554724,15.9888894789,83.780233231,80.7885028132,2.97173041782,0.02
 05/14  03:00:00,72.2993587769,21.7864189633,15.0005063509,0.0,2.06121554724,15.9888894789,104.927188244,101.935457826,2.97173041782,0.02
 05/14  04:00:00,64.1659333279,17.4291351707,12.1919556321,0.0,2.06121554724,15.9888894789,85.20354844,82.2118180222,2.97173041782,0.02
 05/14  05:00:00,61.2416185653,21.7864189633,14.9587008553,0.0,2.06121554724,15.9888894789,106.365228887,103.373498469,2.97173041782,0.02
 05/14  06:00:00,50.807963793,18.6998993785,12.3514693304,0.00155465474585,2.06121554724,15.9888894789,84.929191158,81.9374607401,2.97173041782,0.02
 05/14  07:00:00,56.9357943066,21.7864189633,15.9374087985,0.0,2.06121554724,15.9888894789,104.508210018,101.516479601,2.97173041782,0.02
 05/14  08:00:00,80.7816468672,18.7846169924,14.2003651529,0.0,4.12243109448,41.7362269337,80.3782276519,75.4053436222,4.9528840297,0.02
 05/14  09:00:00,90.5624182703,23.2689772058,20.145107556,0.0,4.12243109448,41.7362269337,98.1679526297,93.1950686,4.9528840297,0.02
 05/14  10:00:00,87.4952134087,18.9116934132,21.2074937763,0.0,4.12243109448,41.7362269337,77.7101723956,72.7372883659,4.9528840297,0.02
 05/14  11:00:00,99.3532265231,22.8877479435,29.5839803019,0.0,4.12243109448,41.7362269337,95.2850802645,90.3121962348,4.9528840297,0.02
 05/14  12:00:00,94.4537557229,18.6151817647,28.8591015849,0.0,4.12243109448,41.7362269337,76.0633801974,71.0904961678,4.9528840297,0.02
 05/14  13:00:00,111.785443257,23.5866682578,41.4722130174,0.0,4.12243109448,41.7362269337,93.4209342931,88.4480502634,4.9528840297,0.02
 05/14  14:00:00,102.534136372,18.9116934132,37.0286960191,0.0,4.12243109448,41.7362269337,74.3762380129,69.4033539832,4.9528840297,0.02
 05/14  15:00:00,120.544580719,23.5866682578,50.4321018537,0.0,4.12243109448,41.7362269337,91.4372076782,86.4643236485,4.9528840297,0.02
 05/14  16:00:00,92.4003284632,19.0175904305,43.8480392598,0.0,4.12243109448,24.8785346261,72.3951156119,67.4222315822,4.9528840297,0.02
 05/14  17:00:00,94.8603801797,22.7858095108,53.3839969439,0.0,2.06121554724,15.9888894789,88.6222835149,85.6305530971,2.97173041782,0.02
 05/14  18:00:00,70.1966334513,15.425866379,36.2936645882,0.0,2.06121554724,15.9888894789,59.1497669559,56.158036538,2.97173041782,0.02
 05/14  19:00:00,84.9413222715,21.1024756195,42.8257901239,0.0,2.06121554724,15.9888894789,90.7432543028,87.751523885,2.97173041782,0.02
 05/14  20:00:00,69.7997510702,12.6844196827,24.6232805748,0.0,2.06121554724,15.9888894789,55.371109919,52.3793795012,2.97173041782,0.02
 05/14  21:00:00,82.6293970111,19.1477680678,30.7761068386,0.0,2.06121554724,15.9888894789,86.0651305411,83.0734001233,2.97173041782,0.02
 05/14  22:00:00,70.4136418413,14.3426155859,23.5256075623,0.0,2.06121554724,15.9888894789,62.7680278803,59.7762974624,2.97173041782,0.02
 05/14  23:00:00,63.100134223,11.9521796549,18.6692456068,0.0,2.06121554724,15.9888894789,52.5885934012,49.5968629833,2.97173041782,0.02
 05/14  24:00:00,71.7877404901,16.0129517991,23.1626601516,0.0,2.06121554724,15.9888894789,72.2736930086,69.2819625908,2.97173041782,0.02
 05/15  01:00:00,77.9426452013,17.85272324,25.3498681249,0.0,4.12243109448,15.9888894789,84.3247705772,81.3330401594,2.97173041782,0.02
 05/15  02:00:00,75.4911662759,16.4365398683,24.381282295,0.0,4.12243109448,15.9888894789,74.5184102316,71.5266798138,2.97173041782,0.02
 05/15  03:00:00,65.7041134977,13.071851378,18.0256277286,0.0,4.12243109448,15.9888894789,62.7059392884,59.7142088706,2.97173041782,0.02
 05/15  04:00:00,121.803996046,27.8592344366,41.7405209963,0.0,12.3672932834,24.9413748627,126.498111326,112.943334032,4.9528840297,8.60189326394
 05/15  05:00:00,122.678202007,27.8660099476,43.2271047418,8.77751344085,12.3672932834,24.9413748627,185.56485549,180.59197146,4.9528840297,0.02
 05/15  06:00:00,177.097771041,28.7944317147,49.3162616593,2.73235620062,24.7345865669,70.7195625826,149.408764928,139.482996868,9.90576805939,0.02
 05/15  07:00:00,217.621779659,28.9704572775,57.3218842995,1.03237310133,37.1018798503,92.3937384068,127.246814293,117.321046234,9.90576805939,0.02
 05/15  08:00:00,239.364571342,29.2709453046,67.0471523386,0.705961536246,37.1018798503,104.434947198,117.701835175,107.776067115,9.90576805939,0.02
 05/15  09:00:00,258.321784567,29.6401058323,73.9333402172,0.366132589124,37.1018798503,116.476155989,109.641650652,91.1044046678,9.90576805939,8.63147792502
 05/15  10:00:00,265.905794185,30.0270253864,81.3459022398,0.150059999911,37.1018798503,116.476155989,83.5815696995,73.6558016401,9.90576805939,0.02
 05/15  11:00:00,272.677116803,30.4455799412,87.8104917025,0.0379649043233,37.1018798503,116.476155989,78.47974013,59.9352464565,9.90576805939,8.63872561411
 05/15  12:00:00,265.56506861,30.9890013414,92.2348486175,0.0,37.1018798503,104.434947198,63.9511096076,54.0253415482,9.90576805939,0.02
 05/15  13:00:00,280.075614915,31.5180659066,94.1744724735,0.0,37.1018798503,116.476155989,67.1997978186,48.6552913179,9.90576805939,8.63873844129
 05/15  14:00:00,283.138558643,32.0679732821,96.687768162,0.0,37.1018798503,116.476155989,54.4007127012,44.4749446418,9.90576805939,0.02
 05/15  15:00:00,285.941139788,32.5759454033,98.9825623017,0.0,37.1018798503,116.476155989,59.355552991,40.8147699063,9.90576805939,8.63501502531
 05/15  16:00:00,286.623404462,32.9185161159,99.3228939069,0.0,37.1018798503,116.476155989,50.794242169,40.8684741096,9.90576805939,0.02
 05/15  17:00:00,273.124828323,32.5441850125,86.1998196597,0.0,37.1018798503,116.476155989,61.8122701565,51.8865020971,9.90576805939,0.02
 05/15  18:00:00,160.984263757,27.9262281196,59.9430893931,0.0,24.7345865669,47.5788473902,73.6779577005,60.115444335,4.9528840297,8.60962933574
 05/15  19:00:00,158.121366359,27.8406763191,54.8165917614,0.0,24.7345865669,47.5788473902,75.7330217953,70.7601377656,4.9528840297,0.02
 05/15  20:00:00,144.405709567,28.1569726492,50.2957446391,0.0,12.3672932834,38.6892022431,90.985778641,87.9940482232,2.97173041782,0.02
 05/15  21:00:00,95.3680438602,16.226725126,25.1580517758,0.0,12.3672932834,27.0668015668,58.8480456269,55.8563152091,2.97173041782,0.02
 05/15  22:00:00,81.4879895506,20.4428128956,26.2517554614,0.0,4.12243109448,15.9888894789,79.4399871833,76.4482567655,2.97173041782,0.02
 05/15  23:00:00,63.8470062228,13.3864412135,15.8806150563,0.0,4.12243109448,15.9888894789,55.8087625097,52.8170320919,2.97173041782,0.02
 05/15  24:00:00,77.118098711,19.8780288032,22.4466486695,0.0,4.12243109448,15.9888894789,90.3052994213,87.3135690034,2.97173041782,0.02
 05/16  01:00:00,56.7659902809,10.8810691717,11.3583389823,0.0,4.12243109448,15.9888894789,49.0916712402,46.0999408224,2.97173041782,0.02
 05/16  02:00:00,73.0213821751,19.0418710505,19.2127737979,0.0,4.12243109448,15.9888894789,83.5237738403,80.5320434224,2.97173041782,0.02
 05/16  03:00:00,56.0571716579,10.8810691717,10.6495202938,0.0,4.12243109448,15.9888894789,49.5152558436,46.5235254258,2.97173041782,0.02
 05/16  04:00:00,104.963714664,27.7745168228,24.9849577018,0.0,12.3672932834,24.9413748627,110.005066769,105.032182739,4.9528840297,0.02
 05/16  05:00:00,102.578833931,27.934403248,26.178873334,5.6579838363,12.3672932834,24.9413748627,176.504310321,171.531426291,4.9528840297,0.02
 05/16  06:00:00,155.49418115,28.9429722713,26.8487690264,3.44771862631,24.7345865669,70.7195625826,142.918329007,132.992560948,9.90576805939,0.02
 05/16  07:00:00,189.361626752,29.2189265586,28.4699543324,1.37567211705,37.1018798503,92.3937384068,123.367093892,113.441325832,9.90576805939,0.02
 05/16  08:00:00,206.199805341,29.3113457176,33.3479296504,1.20001877379,37.1018798503,104.434947198,126.288031231,107.755287776,9.90576805939,8.62697539613
 05/16  09:00:00,226.376266611,29.4012887002,41.6125438084,0.980263322887,37.1018798503,116.476155989,114.39612368,104.47035562,9.90576805939,0.02
 05/16  10:00:00,232.856862647,29.5294388228,48.2289991629,0.715590022201,37.1018798503,116.476155989,120.283344144,101.740795989,9.90576805939,8.63678009567
 05/16  11:00:00,237.773650591,29.6811449315,53.2747705132,0.43468171607,37.1018798503,116.476155989,109.134156645,99.2083885856,9.90576805939,0.02
 05/16  12:00:00,227.56012777,29.9048615376,55.1595112196,0.154521976687,37.1018798503,104.434947198,115.084733349,96.5456384993,9.90576805939,8.63332679017
 05/16  13:00:00,238.043362408,30.0078271384,53.5836854945,0.0687902618689,37.1018798503,116.476155989,104.895369606,94.9696015464,9.90576805939,0.02
 05/16  14:00:00,232.851803107,30.0907497831,48.3440610729,0.034174843634,37.1018798503,116.476155989,112.537689988,93.9952565733,9.90576805939,8.6366653553
 05/16  15:00:00,230.656033793,30.2923374911,45.9735221324,0.00754573712161,37.1018798503,116.476155989,101.724065434,91.7982973751,9.90576805939,0.02
 05/16  16:00:00,230.139899489,30.3653006773,45.3926032274,0.0,37.1018798503,116.476155989,109.21138339,90.6756889392,9.90576805939,8.62992639141
 05/16  17:00:00,228.217796548,30.3363341351,43.5006670103,0.0,37.1018798503,116.476155989,100.589079495,90.6633114359,9.90576805939,0.02
 05/16  18:00:00,135.317934091,27.647440402,34.555549844,0.0,24.7345865669,47.5788473902,73.9638503053,68.9909662756,4.9528840297,0.02
 05/16  19:00:00,137.745012559,28.1557460851,34.1251502797,0.0,24.7345865669,47.5788473902,79.6594211309,74.6865371012,4.9528840297,0.02
 05/16  20:00:00,124.81225409,27.4144669639,31.4447809465,0.0,12.3672932834,38.6892022431,102.109163998,90.5278380705,2.97173041782,8.60959550924
 05/16  21:00:00,85.7838567798,15.0022783098,16.8249965138,0.0,12.3672932834,27.0668015668,59.2428819024,56.2511514845,2.97173041782,0.02
 05/16  22:00:00,75.1359569713,19.1720486877,21.1704873847,0.0,4.12243109448,15.9888894789,83.6337380445,80.6420076267,2.97173041782,0.02
 05/16  23:00:00,61.2603807579,13.4711588273,13.2092722979,0.0,4.12243109448,15.9888894789,55.9589742937,52.9672438759,2.97173041782,0.02
 05/16  24:00:00,72.5556490427,18.3005919292,19.4883201274,0.0,4.12243109448,15.9888894789,80.6479444473,77.6562140295,2.97173041782,0.02
 05/17  01:00:00,58.4039880253,11.6678083164,12.1829140422,0.0,4.12243109448,15.9888894789,54.1980187516,51.2062883338,2.97173041782,0.02
 05/17  02:00:00,73.7261952406,19.1477680678,19.8116902351,0.0,4.12243109448,15.9888894789,85.7951522767,82.8034218589,2.97173041782,0.02
 05/17  03:00:00,56.2093697992,10.711633944,10.9711540716,0.0,4.12243109448,15.9888894789,49.3660268849,46.3742964671,2.97173041782,0.02
 05/17  04:00:00,106.874281925,28.0498490678,26.6201931454,0.0,12.3672932834,24.9413748627,110.30931522,105.33643119,4.9528840297,0.02
