Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  05:00:00,107.066336875,28.0243941284,28.9086248909,7.32574478818,12.3672932834,24.9413748627,175.448970746,170.476086716,4.9528840297,0.02
 05/17  06:00:00,161.048410376,28.9364761187,30.7073395517,5.14987394111,24.7345865669,70.7195625826,141.703330886,131.777562827,9.90576805939,0.02
 05/17  07:00:00,195.497489777,29.3311158013,33.1801353885,2.6891744741,37.1018798503,92.3937384068,122.506076686,112.580308627,9.90576805939,0.02
 05/17  08:00:00,211.058479235,29.4615003664,37.5202370202,1.73619330186,37.1018798503,104.434947198,124.548946145,106.015585252,9.90576805939,8.6275928345
 05/17  09:00:00,226.804740183,29.5967543231,41.6188894547,1.20695607312,37.1018798503,116.476155989,112.249998187,102.324230127,9.90576805939,0.02
 05/17  10:00:00,228.970735825,29.8014977146,44.1696219658,0.616761116679,37.1018798503,116.476155989,117.222465139,98.6801771409,9.90576805939,8.63651993868
 05/17  11:00:00,235.435076705,30.1586552575,50.5946529572,0.298753106705,37.1018798503,116.476155989,105.324766012,95.3989979528,9.90576805939,0.02
 05/17  12:00:00,228.795149715,30.5396864525,55.8029894528,0.111210126041,37.1018798503,104.434947198,111.054674044,92.5161117456,9.90576805939,8.63279423881
 05/17  13:00:00,243.5087116,30.9048161067,58.1941937253,0.0266863280305,37.1018798503,116.476155989,99.8306546378,89.9048865784,9.90576805939,0.02
 05/17  14:00:00,245.880206644,31.2242548876,60.2730998544,0.0,37.1018798503,116.476155989,106.361638222,87.8193046701,9.90576805939,8.63656549248
 05/17  15:00:00,246.763885098,31.5704899751,60.8108133811,0.0,37.1018798503,116.476155989,95.6659584823,85.7401904229,9.90576805939,0.02
 05/17  16:00:00,248.754416606,31.9263914585,62.4459920346,0.0,37.1018798503,116.476155989,102.659780206,84.1242250839,9.90576805939,8.62978706224
 05/17  17:00:00,250.98729828,32.0646588434,64.5418605094,0.0,37.1018798503,116.476155989,93.4208091638,83.4950411044,9.90576805939,0.02
 05/17  18:00:00,150.254735645,27.9242498412,49.2155545483,0.0,24.7345865669,47.5788473902,68.6101458649,63.6372618352,4.9528840297,0.02
 05/17  19:00:00,147.668974803,27.8403024216,44.3645693969,0.0,24.7345865669,47.5788473902,75.1813659304,70.2084819007,4.9528840297,0.02
 05/17  20:00:00,133.282881847,28.0507898407,39.2790884876,0.0,12.3672932834,38.6892022431,89.8933069339,86.901576516,2.97173041782,0.02
 05/17  21:00:00,89.4041669691,15.3552683675,20.0923082569,0.0,12.3672932834,27.0668015668,56.1744016512,53.1826712334,2.97173041782,0.02
 05/17  22:00:00,79.1811126975,20.4428128956,23.9448778566,0.0,4.12243109448,15.9888894789,78.9446594421,75.9529290243,2.97173041782,0.02
 05/17  23:00:00,63.0224417327,13.4711588273,14.9713321974,0.0,4.12243109448,15.9888894789,52.2363466155,49.2446161977,2.97173041782,0.02
 05/17  24:00:00,76.3201131392,19.1720486877,22.3546424608,0.0,4.12243109448,15.9888894789,98.0821998899,86.510061651,2.97173041782,8.60040782105
 05/18  01:00:00,62.1797454425,12.5149844549,15.1114943053,0.0,4.12243109448,15.9888894789,53.3719648977,50.3802344799,2.97173041782,0.02
 05/18  02:00:00,75.3093504196,18.3005919292,22.2420206514,0.0,4.12243109448,15.9888894789,83.9468292831,80.9550988653,2.97173041782,0.02
 05/18  03:00:00,60.6770043074,11.6435276964,14.5068940322,0.0,4.12243109448,15.9888894789,48.6922855177,45.7005550999,2.97173041782,0.02
 05/18  04:00:00,112.413365863,27.5839021916,32.6252232624,0.0,12.3672932834,24.9413748627,107.609229719,102.63634569,4.9528840297,0.02
 05/18  05:00:00,112.360707372,28.412014641,34.5027397239,6.63837933484,12.3672932834,24.9413748627,173.388060658,168.415176628,4.9528840297,0.02
 05/18  06:00:00,163.301615748,28.9844319536,34.7571225588,3.30533995244,24.7345865669,70.7195625826,140.400290154,130.474522094,9.90576805939,0.02
 05/18  07:00:00,197.846754826,29.3949512874,36.9693629796,1.18537650709,37.1018798503,92.3937384068,120.704375489,110.77860743,9.90576805939,0.02
 05/18  08:00:00,214.805584618,29.5243929527,41.897343755,1.04333011058,37.1018798503,104.434947198,115.340587924,105.414819865,9.90576805939,0.02
 05/18  09:00:00,231.054648118,29.6847740678,46.2451814379,0.742511590729,37.1018798503,116.476155989,120.627521515,102.090589064,9.90576805939,8.63116439166
 05/18  10:00:00,235.853999819,29.8921459891,51.2680048135,0.311045446193,37.1018798503,116.476155989,108.694827329,98.7690592691,9.90576805939,0.02
 05/18  11:00:00,247.586843337,30.2596655639,62.8106742246,0.13345183803,37.1018798503,116.476155989,113.510503022,94.9665195432,9.90576805939,8.63821541954
 05/18  12:00:00,244.135061326,30.5594854339,71.1907876624,0.0435687484005,37.1018798503,104.434947198,102.174738403,92.2489703433,9.90576805939,0.02
 05/18  13:00:00,254.895060113,30.7946343001,69.7159644633,0.00141347644713,37.1018798503,116.476155989,108.728348613,90.1842550761,9.90576805939,8.63832547728
 05/18  14:00:00,256.449972546,30.9340979864,71.1330562106,0.0,37.1018798503,116.476155989,98.982134552,89.0563664926,9.90576805939,0.02
 05/18  15:00:00,264.114421697,31.3222002939,78.4096176855,0.0,37.1018798503,116.476155989,95.5382010943,76.9978301097,9.90576805939,8.63460292524
 05/18  16:00:00,266.506428144,31.5622420335,80.5621918323,0.0,37.1018798503,116.476155989,79.0044972508,69.0787291914,9.90576805939,0.02
 05/18  17:00:00,263.196318689,31.424595078,77.3909028633,0.0,37.1018798503,116.476155989,95.5357863929,77.0102089431,9.90576805939,8.61980939044
 05/18  18:00:00,159.832514343,27.8384671325,58.8791165503,0.0,24.7345865669,47.5788473902,69.3139299976,64.3410459679,4.9528840297,0.02
 05/18  19:00:00,163.659585254,28.2621615303,59.9333304959,0.0,24.7345865669,47.5788473902,75.3505385721,70.3776545424,4.9528840297,0.02
 05/18  20:00:00,142.82248795,27.3791679581,49.4903291824,0.0,12.3672932834,38.6892022431,89.592875103,86.6011446852,2.97173041782,0.02
 05/18  21:00:00,100.614179759,15.743557431,30.9140395439,0.0,12.3672932834,27.0668015668,54.0732348639,51.0815044461,2.97173041782,0.02
 05/18  22:00:00,89.0759419855,20.188660054,34.0938607534,0.0,4.12243109448,15.9888894789,80.8338315102,77.8421010923,2.97173041782,0.02
 05/18  23:00:00,70.8273186159,13.1887667811,23.0586018958,0.0,4.12243109448,15.9888894789,54.1263079046,51.1345774868,2.97173041782,0.02
 05/18  24:00:00,85.4493396107,19.7368327801,30.9190856049,0.0,4.12243109448,15.9888894789,88.212567099,85.2208366812,2.97173041782,0.02
 05/19  01:00:00,61.7612094762,10.8810691717,16.3535581896,0.0,4.12243109448,15.9888894789,46.5702776617,43.5785472438,2.97173041782,0.02
 05/19  02:00:00,82.5645176607,18.9359740331,28.8618063114,0.0,4.12243109448,15.9888894789,81.1966760626,78.2049456448,2.97173041782,0.02
 05/19  03:00:00,62.1058623793,10.8810691717,16.6982110244,0.0,4.12243109448,15.9888894789,48.3405702713,45.3488398535,2.97173041782,0.02
 05/19  04:00:00,120.361212957,27.6686198054,40.4883530202,0.0,12.3672932834,24.9413748627,107.554295535,102.581411506,4.9528840297,0.02
 05/19  05:00:00,117.824627622,28.4504358779,41.245604793,5.32101344493,12.3672932834,24.9413748627,172.471080224,167.498196194,4.9528840297,0.02
 05/19  06:00:00,167.52079922,29.0425251525,39.4546941437,2.76885870352,24.7345865669,70.7195625826,140.031514133,130.105746073,9.90576805939,0.02
 05/19  07:00:00,198.985164417,29.4739376296,37.9545065355,1.25964849434,37.1018798503,92.3937384068,129.445412672,110.930611539,9.90576805939,8.60903307308
 05/19  08:00:00,210.447014796,29.6768670446,37.9614970843,0.468162521819,37.1018798503,104.434947198,113.663337639,103.737569579,9.90576805939,0.02
 05/19  09:00:00,224.900903235,29.9527429856,40.2845120442,0.281478361527,37.1018798503,116.476155989,109.04203361,99.116265551,9.90576805939,0.02
 05/19  10:00:00,226.07989069,30.2205473196,41.3531295031,0.123405306363,37.1018798503,116.476155989,114.916701853,96.3745515675,9.90576805939,8.63638222648
 05/19  11:00:00,228.259308349,30.5407452126,43.2799580148,0.0555546849096,37.1018798503,116.476155989,103.824286661,93.8985186014,9.90576805939,0.02
 05/19  12:00:00,223.834100958,30.9078644402,50.5785755699,0.00645230890327,37.1018798503,104.434947198,109.74621655,91.2071971087,9.90576805939,8.63325138186
 05/19  13:00:00,240.372503135,31.2173173541,54.7721309514,0.0,37.1018798503,116.476155989,98.6400447852,88.7142767258,9.90576805939,0.02
 05/19  14:00:00,242.762518395,31.4507309168,56.9289937714,0.0,37.1018798503,116.476155989,105.532618046,86.990531731,9.90576805939,8.63631825602
 05/19  15:00:00,244.752370863,31.7563519379,58.6133961711,0.0,37.1018798503,116.476155989,97.6877828379,84.930108783,9.90576805939,2.85190599545
 05/19  16:00:00,246.808245867,31.9966971788,60.4295734194,0.0,37.1018798503,116.476155989,98.9329915302,83.2294892801,9.90576805939,5.79773419071
 05/19  17:00:00,247.923109135,32.1217543048,61.420563659,0.0,37.1018798503,116.476155989,92.2994256436,82.3736575842,9.90576805939,0.02
 05/19  18:00:00,148.97016909,28.0101751403,47.082383001,0.0,24.7345865669,47.5788473902,67.723117249,62.7502332193,4.9528840297,0.02
 05/19  19:00:00,144.026524406,27.8398006807,42.95933134,0.0,24.7345865669,47.5788473902,81.5848565396,68.0224620743,4.9528840297,8.60951043564
 05/19  20:00:00,126.476820603,28.121050446,32.4027724914,0.0,12.3672932834,38.6892022431,88.8443016061,85.8525711882,2.97173041782,0.02
 05/19  21:00:00,82.8489263881,15.6376604137,13.2546867788,0.0,12.3672932834,27.0668015668,56.1442969258,53.152566508,2.97173041782,0.02
 05/19  22:00:00,72.2148655825,20.4428128956,16.9786320128,0.0,4.12243109448,15.9888894789,82.0930520534,79.1013216356,2.97173041782,0.02
 05/19  23:00:00,57.0811004145,12.2003946195,10.3007563802,0.0,4.12243109448,15.9888894789,56.7353530614,53.7436226436,2.97173041782,0.02
 05/19  24:00:00,70.3720220597,20.4428128956,14.8806335932,0.0,4.12243109448,15.9888894789,90.5114735037,87.5197430858,2.97173041782,0.02
 05/20  01:00:00,64.9799198216,17.4291351707,12.1139708278,0.0,4.12243109448,15.9888894789,77.8833779639,74.8916475461,2.97173041782,0.02
 05/20  02:00:00,71.6849896299,21.7864189633,14.6897172838,0.0,4.12243109448,15.9888894789,98.0629738763,95.0712434584,2.97173041782,0.02
 05/20  03:00:00,64.6414964944,17.5985703984,11.5553276302,0.0,4.12243109448,15.9888894789,79.8822727519,76.8905423341,2.97173041782,0.02
 05/20  04:00:00,77.9783912821,26.9908788946,15.9177802016,0.0,4.12243109448,16.0517297156,118.078260627,115.08653021,2.97173041782,0.02
 05/20  05:00:00,67.2569281014,26.3554967906,14.8472181722,0.0,4.12243109448,16.0517297156,119.26934218,116.277611762,2.97173041782,0.02
 05/20  06:00:00,90.431322224,28.6852311717,17.2172839566,0.0,4.12243109448,39.6058045677,98.2188446344,95.2271142166,2.97173041782,0.02
 05/20  07:00:00,143.961214029,28.7252398458,24.4282372677,12.2867301425,12.3672932834,65.3531420225,151.274148055,146.301264025,4.9528840297,0.02
 05/20  08:00:00,148.322116288,28.7103803327,29.1989741064,9.0008279169,12.3672932834,68.2430321324,146.609299421,141.636415391,4.9528840297,0.02
 05/20  09:00:00,181.673395378,28.744990738,37.9708599071,4.5286995546,16.4897243779,93.1370602926,136.136769044,128.192154596,7.92461444751,0.02
 05/20  10:00:00,189.592466681,28.7522275742,47.7459254223,2.66537219747,16.4897243779,93.1370602926,140.505020899,123.965644975,7.92461444751,8.61476147685
 05/20  11:00:00,193.039823257,28.7609486799,52.4619130219,1.34417969359,16.4897243779,93.1370602926,129.357824505,121.413210057,7.92461444751,0.02
 05/20  12:00:00,185.261095635,28.7973236705,54.4869187575,0.699565429485,16.4897243779,83.9857416113,126.72074545,118.776131002,7.92461444751,0.02
 05/20  13:00:00,186.954163785,28.8817743844,56.4208577349,0.374234769977,16.4897243779,83.9857416113,124.42594361,116.481329163,7.92461444751,0.02
 05/20  14:00:00,186.408353275,28.944487392,56.0448933696,0.141721174121,16.4897243779,83.9857416113,122.827277881,114.882663434,7.92461444751,0.02
 05/20  15:00:00,167.134422778,28.6852311717,54.628842854,0.0,12.3672932834,70.6512738906,70.4662075401,56.903359711,4.9528840297,8.60996379932
 05/20  16:00:00,167.499090136,28.6852311717,54.99353031,0.0,12.3672932834,70.6512738906,60.5039388856,55.5310548559,4.9528840297,0.02
 05/20  17:00:00,149.477423581,28.6852311717,49.495424247,0.0,12.3672932834,58.1284167478,64.2676780201,59.2947939904,4.9528840297,0.02
 05/20  18:00:00,105.563365616,27.4144669639,40.0396591278,0.0,12.3672932834,24.9413748627,88.1472132408,83.1743292111,4.9528840297,0.02
 05/20  19:00:00,107.270290488,28.0498490678,41.1112018795,0.0,12.3672932834,24.9413748627,96.2106382064,91.2377541767,4.9528840297,0.02
 05/20  20:00:00,99.5060565272,27.2026729292,35.8966154951,0.0,4.12243109448,16.0517297156,105.875325127,102.883594709,2.97173041782,0.02
 05/20  21:00:00,67.9460429814,14.1731803582,17.9083805917,0.0,4.12243109448,15.9888894789,57.378618351,54.3868879332,2.97173041782,0.02
 05/20  22:00:00,63.5818551028,13.3260042196,14.8845867759,0.0,4.12243109448,15.9888894789,57.5481199596,54.5563895418,2.97173041782,0.02
 05/20  23:00:00,74.9109675455,18.2763113092,20.955215704,0.0,4.12243109448,15.9888894789,76.1885753381,73.1968449203,2.97173041782,0.02
 05/20  24:00:00,65.9064467147,15.2504932743,15.9826101788,0.0,4.12243109448,15.9888894789,70.808436489,67.8167060712,2.97173041782,0.02
 05/21  01:00:00,69.3800989454,18.6998993785,17.825513492,0.0,2.06121554724,15.9888894789,83.4355042211,80.4437738032,2.97173041782,0.02
 05/21  02:00:00,53.9994523846,10.8932094817,10.6275347139,0.0,2.06121554724,15.9888894789,56.0151540874,53.0234236696,2.97173041782,0.02
 05/21  03:00:00,74.681308087,21.7864189633,20.0826320465,0.0,2.06121554724,15.9888894789,104.634055175,101.642324757,2.97173041782,0.02
 05/21  04:00:00,66.9298389758,18.5304641508,15.7205372406,0.0,2.06121554724,15.9888894789,83.4403936226,80.4486632048,2.97173041782,0.02
 05/21  05:00:00,64.958770456,21.7864189633,19.7567609892,0.0,2.06121554724,15.9888894789,104.610129274,101.618398856,2.97173041782,0.02
 05/21  06:00:00,52.334328689,17.4291351707,16.3213558367,0.0,2.06121554724,15.9888894789,84.0195372408,81.027806823,2.97173041782,0.02
 05/21  07:00:00,63.9709767087,22.3159040499,22.9378153871,0.0,2.06121554724,15.9888894789,104.319823441,101.328093024,2.97173041782,0.02
 05/21  08:00:00,88.5907903138,19.1234874478,22.9537084799,0.0,4.12243109448,41.7362269337,79.6819789037,74.709094874,4.9528840297,0.02
 05/21  09:00:00,104.338464903,23.0571831712,34.6936203076,0.0,4.12243109448,41.7362269337,95.8894975942,90.9166135645,4.9528840297,0.02
 05/21  10:00:00,98.000151547,18.6151817647,32.9925788801,0.0,4.12243109448,41.7362269337,76.6644476139,71.6915635842,4.9528840297,0.02
 05/21  11:00:00,110.717360194,22.8453891366,41.3461606246,0.0,4.12243109448,41.7362269337,102.233599002,88.67882978,4.9528840297,8.60188519278
 05/21  12:00:00,104.46150794,19.2293844652,38.8044185835,0.0,4.12243109448,41.7362269337,74.6101208652,69.6372368356,4.9528840297,0.02
 05/21  13:00:00,115.67839077,23.1630801885,45.7470091343,0.0,4.12243109448,41.7362269337,90.8879094146,85.9150253849,4.9528840297,0.02
 05/21  14:00:00,106.594282372,19.2293844652,40.77438968,0.0,4.12243109448,41.7362269337,73.0587804553,68.0858964256,4.9528840297,0.02
 05/21  15:00:00,118.475631302,23.3748742232,48.2133020123,0.0,4.12243109448,41.7362269337,89.7704142699,84.7975302402,4.9528840297,0.02
 05/21  16:00:00,90.5285432879,19.3564608859,41.4561564162,0.0,4.12243109448,24.8785346261,72.4204327041,67.4475486744,4.9528840297,0.02
 05/21  17:00:00,82.3575321935,21.5260636888,41.9393936376,0.0,2.06121554724,15.9888894789,84.4630675853,81.4713371675,2.97173041782,0.02
 05/21  18:00:00,69.5113716313,17.2746769134,33.7062249925,0.0,2.06121554724,15.9888894789,69.0154714621,66.0237410442,2.97173041782,0.02
 05/21  19:00:00,71.8808424,19.1234874478,34.1735174303,0.0,2.06121554724,15.9888894789,77.3542066767,74.3624762589,2.97173041782,0.02
 05/21  20:00:00,75.8603895951,16.2973231376,26.9642806709,0.0,2.06121554724,15.9888894789,72.2920072917,69.3002768739,2.97173041782,0.02
 05/21  21:00:00,70.9335196495,16.3033932926,22.0246695999,0.0,2.06121554724,15.9888894789,73.5711730418,70.5794426239,2.97173041782,0.02
 05/21  22:00:00,70.9313482492,17.85272324,20.1878302117,0.0,2.06121554724,15.9888894789,83.1101040735,80.1183736556,2.97173041782,0.02
 05/21  23:00:00,58.4304080819,12.1761139995,13.7622439296,0.0,2.06121554724,15.9888894789,55.6318644642,52.6401340464,2.97173041782,0.02
 05/21  24:00:00,61.4080131009,13.9190275166,14.68738602,0.0,2.06121554724,15.9888894789,63.3291846393,60.3374542215,2.97173041782,0.02
 05/22  01:00:00,60.2968859674,12.6239826888,13.0929537133,0.0,4.12243109448,15.9888894789,58.9865175727,55.9947871549,2.97173041782,0.02
 05/22  02:00:00,64.2081180937,14.3426155859,15.0679370316,0.0,4.12243109448,15.9888894789,62.8167782542,59.8250478364,2.97173041782,0.02
 05/22  03:00:00,61.2799838314,13.071851378,13.3560501256,0.0,4.12243109448,15.9888894789,63.0484046253,60.0566742075,2.97173041782,0.02
 05/22  04:00:00,113.520557045,27.7745168228,27.0255708643,0.0,12.3672932834,24.9413748627,116.293414778,111.320530749,4.9528840297,0.02
 05/22  05:00:00,107.933272864,27.8669277535,26.2379096725,9.36969615696,12.3672932834,24.9413748627,185.27815144,180.30526741,4.9528840297,0.02
 05/22  06:00:00,155.088226346,28.7893227294,24.3951678619,5.64901496442,24.7345865669,70.7195625826,151.579248553,141.653480493,9.90576805939,0.02
 05/22  07:00:00,185.783221973,28.9176168461,23.9000323608,2.66850753901,37.1018798503,92.3937384068,131.791834851,121.866066792,9.90576805939,0.02
 05/22  08:00:00,196.79070476,29.002498175,22.9658262766,2.48187264941,37.1018798503,104.434947198,134.444320198,115.911379828,9.90576805939,8.62717231028
 05/22  09:00:00,207.578709613,29.0480157712,21.5983952318,2.55016685231,37.1018798503,116.476155989,122.8676982,112.941930141,9.90576805939,0.02
 05/22  10:00:00,207.006915413,29.0927354233,21.0484801794,2.48287825168,37.1018798503,116.476155989,129.194219603,110.652427414,9.90576805939,8.63602413011
 05/22  11:00:00,206.99846025,29.1372824084,21.1178989434,2.36027708846,37.1018798503,116.476155989,118.282030598,108.356262539,9.90576805939,0.02
 05/22  12:00:00,195.113052116,29.1812797523,21.3680763195,2.22246829592,37.1018798503,104.434947198,124.749766467,106.211285985,9.90576805939,8.6327124227
 05/22  13:00:00,207.853052919,29.2223881272,22.1375236306,2.11013727615,37.1018798503,116.476155989,114.053438862,104.127670803,9.90576805939,0.02
 05/22  14:00:00,208.628461952,29.2600140143,23.0236237087,1.96201234773,37.1018798503,116.476155989,120.979767905,102.438050915,9.90576805939,8.63594893062
 05/22  15:00:00,209.341932492,29.291239721,23.7813494989,1.88676949256,37.1018798503,116.476155989,111.083919514,101.158151454,9.90576805939,0.02
 05/22  16:00:00,209.448546435,29.3181856161,23.9118732076,1.83648576541,37.1018798503,116.476155989,118.597481223,100.062396727,9.90576805939,8.62931643637
 05/22  17:00:00,209.25935295,29.3425943749,23.7262626932,1.80972924036,37.1018798503,116.476155989,108.916282446,98.9905143865,9.90576805939,0.02
 05/22  18:00:00,120.698726026,27.0967759119,20.4870206128,0.0,24.7345865669,47.5788473902,80.7270507555,75.7541667258,4.9528840297,0.02
 05/22  19:00:00,121.134749842,28.0498490678,19.9699658734,0.0,24.7345865669,47.5788473902,86.1081850862,81.1353010565,4.9528840297,0.02
 05/22  20:00:00,112.32233994,26.5672908253,19.8020469024,0.0,12.3672932834,38.6892022431,99.6177766941,96.6260462763,2.97173041782,0.02
 05/22  21:00:00,80.3964915268,14.7057666613,11.7341352638,0.0,12.3672932834,27.0668015668,71.6634578663,60.0858493279,2.97173041782,8.60587812056
 05/22  22:00:00,70.0198270121,19.595636757,15.6281699477,0.0,4.12243109448,15.9888894789,87.42510706,84.4333766422,2.97173041782,0.02
 05/22  23:00:00,66.2671060175,17.5985703984,13.6517251495,0.0,4.12243109448,15.9888894789,79.7100709454,76.7183405276,2.97173041782,0.02
 05/22  24:00:00,74.2082346121,22.6335951019,16.6099401627,0.0050160075422,4.12243109448,15.9888894789,98.1176535569,95.1259231391,2.97173041782,0.02
 05/23  01:00:00,66.9298916942,18.2763113092,13.6381059759,0.223643644648,4.12243109448,15.9888894789,80.8059841412,77.8142537233,2.97173041782,0.02
 05/23  02:00:00,74.1580693033,22.2100070326,16.8669773236,0.207611951807,4.12243109448,15.9888894789,101.508496179,98.5167657608,2.97173041782,0.02
 05/23  03:00:00,67.6682396784,18.5304641508,13.6543756684,0.743346467756,4.12243109448,15.9888894789,82.2645857981,79.2728553803,2.97173041782,0.02
 05/23  04:00:00,100.848760884,27.8098158285,20.0152689568,0.819436114363,12.3672932834,24.9413748627,115.352384308,110.379500278,4.9528840297,0.02
 05/23  05:00:00,108.88380711,27.8944331326,21.7325306597,16.4492700475,12.3672932834,24.9413748627,181.9442479,176.971363871,4.9528840297,0.02
 05/23  06:00:00,162.283797298,28.8203959155,23.8262033614,13.3824771191,24.7345865669,70.7195625826,147.216846934,137.291078875,9.90576805939,0.02
 05/23  07:00:00,197.167092808,29.0349893719,30.0693242849,7.76571949407,37.1018798503,92.3937384068,127.113923433,117.188155374,9.90576805939,0.02
 05/23  08:00:00,219.12342253,29.1623035067,41.8628027343,5.7578051531,37.1018798503,104.434947198,120.363347179,110.437579119,9.90576805939,0.02
 05/23  09:00:00,240.06006681,29.25455508,52.2848793977,4.13848663946,37.1018798503,116.476155989,124.736347933,106.199919302,9.90576805939,8.63066057156
 05/23  10:00:00,243.716951118,29.3608366511,57.1413854515,2.83193799615,37.1018798503,116.476155989,112.085638023,102.159869963,9.90576805939,0.02
 05/23  11:00:00,246.775969058,29.4870952448,60.8723885878,2.03346982798,37.1018798503,116.476155989,117.589123425,99.0465279712,9.90576805939,8.63682739444
 05/23  12:00:00,236.705305619,29.6403932926,63.4706006494,1.25310518514,37.1018798503,104.434947198,106.268723871,96.342955812,9.90576805939,0.02
 05/23  13:00:00,249.900130577,29.8630944536,65.0865781659,0.567444295324,37.1018798503,116.476155989,112.261129181,93.7176996696,9.90576805939,8.63766145213
 05/23  14:00:00,250.464160423,30.0834809684,65.733776355,0.264101543401,37.1018798503,116.476155989,101.943356952,92.0175888929,9.90576805939,0.02
 05/23  15:00:00,250.838834665,30.2762108908,66.0611553898,0.118894750167,37.1018798503,116.476155989,109.032918841,90.4931406624,9.90576805939,8.63401011939
 05/23  16:00:00,251.454860617,30.381582918,66.6553003465,0.0359988975747,37.1018798503,116.476155989,99.5535671505,89.6277990911,9.90576805939,0.02
 05/23  17:00:00,248.772957757,30.477889744,63.9125684606,0.0016928618687,37.1018798503,116.476155989,107.313377975,88.7881264722,9.90576805939,8.61948344324
 05/23  18:00:00,148.364728612,27.7533374193,47.4964681202,0.0,24.7345865669,47.5788473902,71.9618771318,66.9889931021,4.9528840297,0.02
 05/23  19:00:00,146.9560479,28.2616431024,45.5794839991,0.0,24.7345865669,47.5788473902,77.6911883513,72.7183043217,4.9528840297,0.02
 05/23  20:00:00,124.864601264,27.1320749177,31.7795407847,0.0,12.3672932834,38.6892022431,92.2392648475,89.2475344297,2.97173041782,0.02
 05/23  21:00:00,85.4892882916,15.1293547305,16.4033536252,0.0,12.3672932834,27.0668015668,58.9211662092,55.9294357914,2.97173041782,0.02
 05/23  22:00:00,74.1670350469,20.4428128956,18.9308012571,0.0,4.12243109448,15.9888894789,83.4581496678,80.46641925,2.97173041782,0.02
 05/23  23:00:00,57.1917387524,12.2003946195,10.4113944777,0.0,4.12243109448,15.9888894789,57.5404850886,54.5487546708,2.97173041782,0.02
 05/23  24:00:00,70.4962285407,20.1039424402,15.5988651585,0.0,4.12243109448,15.9888894789,91.6127715653,88.6210411475,2.97173041782,0.02
 05/24  01:00:00,58.8480275977,13.9433081365,9.7810593039,0.0,4.12243109448,15.9888894789,65.3977049058,62.405974488,2.97173041782,0.02
 05/24  02:00:00,73.4478392907,22.6335951019,11.2726566899,0.032788877565,4.12243109448,15.9888894789,98.9413538086,95.9496233908,2.97173041782,0.02
 05/24  03:00:00,71.4245543616,17.85272324,7.08372696924,0.0280174645567,4.12243109448,15.9888894789,80.4079406326,77.4162102148,2.97173041782,0.02
 05/24  04:00:00,109.776379049,27.8945334424,8.15587366005,0.283861138291,12.3672932834,24.9413748627,112.954412695,107.981528665,4.9528840297,0.02
 05/24  05:00:00,117.616205486,27.9257605469,10.4963899148,14.2027060453,12.3672932834,24.9413748627,179.614085089,174.641201059,4.9528840297,0.02
 05/24  06:00:00,168.692451603,28.8780832398,12.0892063449,12.4791087654,24.7345865669,70.7195625826,161.831815021,151.906046962,9.90576805939,0.02
 05/24  07:00:00,188.399227735,29.1187005678,15.2450824508,8.1061586957,37.1018798503,92.3937384068,139.713611505,121.198955653,9.90576805939,8.60888779288
 05/24  08:00:00,197.886892841,29.2056680721,19.6701120953,6.67064416255,37.1018798503,104.434947198,121.946932268,112.021164209,9.90576805939,0.02
 05/24  09:00:00,213.103584678,29.2863670506,25.0012298251,4.43383847914,37.1018798503,116.476155989,116.94099036,107.0152223,9.90576805939,0.02
 05/24  10:00:00,215.505798556,29.3418949616,28.0657506151,3.71536890541,37.1018798503,116.476155989,122.685192991,104.145432197,9.90576805939,8.63399273458
 05/24  11:00:00,215.659296128,29.4140633089,28.8973708888,2.96484011622,37.1018798503,116.476155989,111.75637962,101.830611561,9.90576805939,0.02
 05/24  12:00:00,202.966663301,29.4578095851,28.5658870802,2.60177733505,37.1018798503,104.434947198,118.709965359,100.171502765,9.90576805939,8.63269453501
 05/24  13:00:00,214.535809704,29.499399769,28.3219838584,2.3314030172,37.1018798503,116.476155989,108.713221279,98.78745322,9.90576805939,0.02
 05/24  14:00:00,214.657528142,29.5307163884,28.6394563221,2.1045808908,37.1018798503,116.476155989,116.168247686,97.6267758131,9.90576805939,8.63570381302
 05/24  15:00:00,214.736105559,29.578820926,28.9205803516,1.85411315919,37.1018798503,116.476155989,106.217326608,96.2915585481,9.90576805939,0.02
 05/24  16:00:00,214.547792252,29.6405463811,28.9013020754,1.62397862855,37.1018798503,116.476155989,113.52881774,94.9939610211,9.90576805939,8.62908865966
 05/24  17:00:00,214.70588035,29.6649649094,29.1317541015,1.52838865194,37.1018798503,116.476155989,104.172787354,94.2470192947,9.90576805939,0.02
 05/24  18:00:00,126.442690543,27.3085699465,26.0191869208,0.0,24.7345865669,47.5788473902,77.6041807861,72.6312967564,4.9528840297,0.02
 05/24  19:00:00,125.446200959,28.0498490678,24.2814126286,0.0,24.7345865669,47.5788473902,83.0630340265,78.0901499968,4.9528840297,0.02
 05/24  20:00:00,115.534400248,26.143702756,23.4376964219,0.0,12.3672932834,38.6892022431,105.29637077,93.7154060169,2.97173041782,8.60923433515
 05/24  21:00:00,82.28786645,15.2140723444,13.1172157923,0.0,12.3672932834,27.0668015668,60.6483346323,57.6566042145,2.97173041782,0.02
 05/24  22:00:00,70.5647064773,19.1720486877,16.5992373281,0.0,4.12243109448,15.9888894789,85.8066092335,82.8148788157,2.97173041782,0.02
 05/24  23:00:00,62.3999412753,15.8313762614,11.8315496295,0.0,4.12243109448,15.9888894789,69.2020040773,66.2102736595,2.97173041782,0.02
 05/24  24:00:00,74.0252200809,22.4218010673,16.7113337163,0.0057325582387,4.12243109448,15.9888894789,97.6099165868,94.6181861689,2.97173041782,0.02
 05/25  01:00:00,66.3514947908,17.85272324,13.7304207709,0.0282982280412,4.12243109448,15.9888894789,79.3190390226,76.3273086048,2.97173041782,0.02
 05/25  02:00:00,75.6125106095,23.0571831712,17.389026681,0.292828665538,4.12243109448,15.9888894789,99.1593174714,96.1675870536,2.97173041782,0.02
 05/25  03:00:00,67.9361158832,18.1915936954,14.7305607457,0.273908881827,4.12243109448,15.9888894789,80.7666669532,77.7749365354,2.97173041782,0.02
 05/25  04:00:00,101.21337542,27.555662987,21.0656944329,0.387778779965,12.3672932834,24.9413748627,112.891502868,107.918618838,4.9528840297,0.02
 05/25  05:00:00,109.367994213,28.3934435895,23.7366791982,16.7794655228,12.3672932834,24.9413748627,178.734027707,173.761143677,4.9528840297,0.02
 05/25  06:00:00,161.374819899,28.8419244256,24.6138270096,11.6643482043,24.7345865669,70.7195625826,144.697904996,134.772136936,9.90576805939,0.02
 05/25  07:00:00,191.992666986,29.1670944222,25.5142884502,7.01422927794,37.1018798503,92.3937384068,125.524409804,115.598641745,9.90576805939,0.02
 05/25  08:00:00,203.275856924,29.2755772908,26.2836737967,5.37608618353,37.1018798503,104.434947198,127.961944338,109.429284648,9.90576805939,8.62689163008
 05/25  09:00:00,215.960400257,29.3569549058,28.1229869444,4.09834901475,37.1018798503,116.476155989,115.739340268,105.813572209,9.90576805939,0.02
 05/25  10:00:00,218.649797396,29.4392350189,31.7425872439,3.08516875626,37.1018798503,116.476155989,112.623597056,102.697828996,9.90576805939,0.02
 05/25  11:00:00,220.186675014,29.4970606078,33.6591898382,2.64744288269,37.1018798503,116.476155989,119.170163948,100.627104702,9.90576805939,8.6372911865
 05/25  12:00:00,207.15225183,29.5496454247,33.0081702379,2.25321630064,37.1018798503,104.434947198,108.908731236,98.9829631764,9.90576805939,0.02
 05/25  13:00:00,216.113665427,29.5894896506,30.1338943625,2.00730042085,37.1018798503,116.476155989,116.212292975,97.6690441638,9.90576805939,8.63748075163
 05/25  14:00:00,213.495517619,29.607430818,27.631527246,1.87374550068,37.1018798503,116.476155989,115.336422529,96.7951027339,9.90576805939,8.63555173568
 05/25  15:00:00,211.943826129,29.6266167669,26.1340871336,1.80058026508,37.1018798503,116.476155989,105.851665827,95.9258977679,9.90576805939,0.02
 05/25  16:00:00,211.354031524,29.6704282646,25.6864380381,1.61517689604,37.1018798503,116.476155989,104.629126519,94.7033584593,9.90576805939,0.02
 05/25  17:00:00,211.191729828,29.679168972,25.5112146457,1.6205629295,37.1018798503,116.476155989,112.687399439,94.1622389324,9.90576805939,8.61939244694
 05/25  18:00:00,122.5970155,27.3085699465,22.1735275699,0.0,24.7345865669,47.5788473902,77.897604952,72.9247209223,4.9528840297,0.02
 05/25  19:00:00,122.128377841,28.0498490678,20.963607738,0.0,24.7345865669,47.5788473902,83.3852273927,78.412343363,4.9528840297,0.02
 05/25  20:00:00,112.806699639,26.5672908253,20.2864213196,0.0,12.3672932834,38.6892022431,96.9914363015,93.9997058837,2.97173041782,0.02
 05/25  21:00:00,80.0270067254,14.7904842751,11.2799411695,0.0,12.3672932834,27.0668015668,57.5644640508,54.572733633,2.97173041782,0.02
 05/25  22:00:00,69.3803235259,19.1720486877,15.3663594169,0.0,4.12243109448,15.9888894789,85.758786391,82.7670559732,2.97173041782,0.02
 05/25  23:00:00,62.9034376359,16.0855291029,11.9033948154,0.00942860295908,4.12243109448,15.9888894789,69.0544431581,66.0627127403,2.97173041782,0.02
 05/25  24:00:00,73.6992079889,22.4218010673,16.1345404388,0.0177521233574,4.12243109448,15.9888894789,97.5151912615,94.5234608437,2.97173041782,0.02
 05/26  01:00:00,65.9084408267,17.85272324,12.8971831086,0.0529351227551,4.12243109448,15.9888894789,79.2873241962,76.2955937784,2.97173041782,0.02
 05/26  02:00:00,74.0628305683,22.8453891366,15.9402888722,0.278493097339,4.12243109448,15.9888894789,99.5929165182,96.6011861004,2.97173041782,0.02
 05/26  03:00:00,66.9165656877,18.4881053439,12.9292141179,0.543308795456,4.12243109448,15.9888894789,80.9339222683,77.9421918504,2.97173041782,0.02
 05/26  04:00:00,98.5939796191,27.2732709408,18.7813160272,0.33515265893,12.3672932834,24.9413748627,113.215815251,108.242931221,4.9528840297,0.02
 05/26  05:00:00,108.544249203,28.374641204,21.7723609819,17.9388403201,12.3672932834,24.9413748627,187.706941249,174.152272456,4.9528840297,8.60178476332
 05/26  06:00:00,160.44478898,28.8445267243,22.2105096538,13.1350316248,24.7345865669,70.7195625826,145.606399134,135.680631074,9.90576805939,0.02
 05/26  07:00:00,190.198607044,29.1338613195,22.2346575743,8.53303376179,37.1018798503,92.3937384068,126.832027172,116.906259113,9.90576805939,0.02
 05/26  08:00:00,201.552916584,29.223035247,22.6671875678,7.32222782816,37.1018798503,104.434947198,121.298737758,111.372969698,9.90576805939,0.02
 05/26  09:00:00,213.355163888,29.2824032511,23.3538835672,6.33671856299,37.1018798503,116.476155989,126.808765935,108.272745578,9.90576805939,8.63025229802
 05/26  10:00:00,212.814356586,29.3276244183,23.559133485,5.54484425309,37.1018798503,116.476155989,115.788562166,105.862794107,9.90576805939,0.02
 05/26  11:00:00,212.531891425,29.369899107,24.0039386644,4.77502512417,37.1018798503,116.476155989,122.29377744,103.750866813,9.90576805939,8.63714256748
 05/26  12:00:00,200.272644038,29.4090621653,24.348920003,4.17349859696,37.1018798503,104.434947198,111.839395877,101.913627818,9.90576805939,0.02
 05/26  13:00:00,212.111221377,29.4484618305,24.6110698032,3.66866134762,37.1018798503,116.476155989,118.689056356,100.146145465,9.90576805939,8.63714283227
 05/26  14:00:00,212.207047021,29.4878713923,25.1919513494,3.14447402791,37.1018798503,116.476155989,108.51836082,98.5925927603,9.90576805939,0.02
 05/26  15:00:00,212.286898297,29.5160065964,25.508622476,2.87967383841,37.1018798503,116.476155989,115.944308163,97.4063167887,9.90576805939,8.63222331447
 05/26  16:00:00,212.302551225,29.5432847494,25.7364658307,2.64085981852,37.1018798503,116.476155989,106.261658814,96.335890755,9.90576805939,0.02
 05/26  17:00:00,212.526163918,29.5719535032,26.2183362316,2.35509883498,37.1018798503,116.476155989,105.107662517,95.1818944572,9.90576805939,0.02
 05/26  18:00:00,123.744362432,27.3085699465,23.3208573892,0.0,24.7345865669,47.5788473902,78.4697887585,73.4969047288,4.9528840297,0.02
 05/26  19:00:00,123.575157181,28.0498490678,22.410368001,0.0,24.7345865669,47.5788473902,92.2671725008,78.7049974555,4.9528840297,8.60929101562
 05/26  20:00:00,114.345133265,26.5672908253,21.8248554362,0.0,12.3672932834,38.6892022431,97.3719480416,94.3802176238,2.97173041782,0.02
 05/26  21:00:00,81.0549498472,14.7904842751,12.3078912015,0.0,12.3672932834,27.0668015668,57.7497195184,54.7579891005,2.97173041782,0.02
 05/26  22:00:00,71.1060711108,19.1720486877,17.140602212,0.0,4.12243109448,15.9888894789,85.9719777384,82.9802473206,2.97173041782,0.02
 05/26  23:00:00,64.0038515813,16.0855291029,13.2492487176,0.00907308337352,4.12243109448,15.9888894789,69.2047824532,66.2130520354,2.97173041782,0.02
 05/26  24:00:00,75.7135360489,22.4218010673,18.3830969014,0.0351661328332,4.12243109448,15.9888894789,97.706215428,94.7144850102,2.97173041782,0.02
 05/27  01:00:00,67.40292461,17.85272324,14.7108223134,0.0993267003208,4.12243109448,15.9888894789,79.7785456414,76.7868152235,2.97173041782,0.02
 05/27  02:00:00,76.0031248716,22.8453891366,17.8138557548,0.470408068034,4.12243109448,15.9888894789,100.210458111,97.2187276931,2.97173041782,0.02
 05/27  03:00:00,68.0057279626,18.4881053439,14.1500226204,0.627547602534,4.12243109448,15.9888894789,81.0891904751,78.0974600573,2.97173041782,0.02
 05/27  04:00:00,82.0034478866,26.3554967906,20.5161991492,0.06202021258,4.12243109448,16.0517297156,119.647911828,116.656181411,2.97173041782,0.02
 05/27  05:00:00,71.7072494078,26.9908788946,20.6019101803,0.790561903256,4.12243109448,16.0517297156,120.408362974,117.416632557,2.97173041782,0.02
 05/27  06:00:00,96.6091061463,28.6852311717,20.6817639914,2.71330433598,4.12243109448,39.6058045677,100.929780764,97.9380503461,2.97173041782,0.02
 05/27  07:00:00,157.161318922,28.7331576471,24.5990858636,25.3080690847,12.3672932834,65.3531420225,156.321721488,151.348837458,4.9528840297,0.02
 05/27  08:00:00,156.575896006,28.7171378662,26.255075704,20.1917572405,12.3672932834,68.2430321324,152.542300458,147.569416428,4.9528840297,0.02
 05/27  09:00:00,181.506828027,28.7449849463,27.4540715639,14.8789383497,16.4897243779,93.1370602926,142.547857823,134.603243376,7.92461444751,0.02
 05/27  10:00:00,182.190503282,28.7455608881,30.1696508642,12.8463643363,16.4897243779,93.1370602926,146.706489072,130.167424095,7.92461444751,8.61445052984
 05/27  11:00:00,184.369306751,28.7442959054,34.6059182518,10.5901823182,16.4897243779,93.1370602926,134.968506336,127.023891888,7.92461444751,0.02
 05/27  12:00:00,179.755220729,28.7435759303,41.5507509011,8.18361724986,16.4897243779,83.9857416113,132.139913967,124.19529952,7.92461444751,0.02
 05/27  13:00:00,186.139581971,28.742979222,50.2235489686,5.89576814052,16.4897243779,83.9857416113,129.820366564,121.875752117,7.92461444751,0.02
 05/27  14:00:00,188.571666825,28.7446904227,55.0386583694,3.5110776018,16.4897243779,83.9857416113,127.503540083,119.558925635,7.92461444751,0.02
 05/27  15:00:00,164.7521055,28.6852311717,52.2465336265,0.0,12.3672932834,70.6512738906,74.6636551939,61.0994283379,4.9528840297,8.61134282627
 05/27  16:00:00,163.46472038,28.6852311717,50.9591702706,0.0,12.3672932834,70.6512738906,63.7988366237,58.825952594,4.9528840297,0.02
 05/27  17:00:00,151.927896923,28.6852311717,51.9459023771,0.0,12.3672932834,58.1284167478,66.4697203017,61.496836272,4.9528840297,0.02
 05/27  18:00:00,108.50848575,27.3085699465,43.0906767677,0.0,12.3672932834,24.9413748627,89.3136083906,84.3407243609,4.9528840297,0.02
 05/27  19:00:00,105.966481446,27.9439520505,39.913290345,0.0,12.3672932834,24.9413748627,97.1173812258,92.1444971961,4.9528840297,0.02
 05/27  20:00:00,92.9760240024,26.9908788946,30.9154133735,0.0,4.12243109448,16.0517297156,107.539569584,104.547839166,2.97173041782,0.02
 05/27  21:00:00,59.6911479204,12.0430115164,13.0859766769,0.0,4.12243109448,15.9888894789,57.055971646,54.0642412282,2.97173041782,0.02
 05/27  22:00:00,65.6356703657,15.9443330798,14.9453887877,0.0,4.12243109448,15.9888894789,72.1166681821,69.1249377643,2.97173041782,0.02
 05/27  23:00:00,64.2818864685,15.2504932743,14.3580504615,0.0,4.12243109448,15.9888894789,74.1438432299,71.1521128121,2.97173041782,0.02
 05/27  24:00:00,69.3160871674,18.4881053439,16.0879292883,0.0,4.12243109448,15.9888894789,84.2234074762,81.2316770584,2.97173041782,0.02
 05/28  01:00:00,74.5885985115,21.7864189633,19.9899230523,0.0,2.06121554724,15.9888894789,103.666902358,100.67517194,2.97173041782,0.02
 05/28  02:00:00,65.5692804112,17.4291351707,15.4613082434,0.0,2.06121554724,15.9888894789,83.5788144296,80.5870840118,2.97173041782,0.02
 05/28  03:00:00,74.7141181722,23.0571831712,18.6865186983,0.158159725615,2.06121554724,15.9888894789,105.584515585,102.592785167,2.97173041782,0.02
 05/28  04:00:00,64.7728594731,17.4291351707,14.6648872189,0.0,2.06121554724,15.9888894789,85.2403535904,82.2486231726,2.97173041782,0.02
 05/28  05:00:00,61.4400514389,21.7864189633,18.5872091405,0.0,2.06121554724,15.9888894789,107.19682939,104.205098972,2.97173041782,0.02
 05/28  06:00:00,50.9551913004,17.4291351707,14.9422189505,0.0,2.06121554724,15.9888894789,86.0816980394,83.0899676215,2.97173041782,0.02
 05/28  07:00:00,61.7014665479,23.0571831712,19.3112444273,0.615782180933,2.06121554724,15.9888894789,107.439880809,104.448150392,2.97173041782,0.02
 05/28  08:00:00,81.5882335645,18.6998993785,16.0000065914,0.495937308959,4.12243109448,41.7362269337,83.8638181332,78.8909341035,4.9528840297,0.02
 05/28  09:00:00,91.482420194,23.0571831712,21.3729846863,0.526442457933,4.12243109448,41.7362269337,101.629540118,96.6566560884,4.9528840297,0.02
 05/28  10:00:00,83.294985428,18.6998993785,17.5747461357,0.627949516495,4.12243109448,41.7362269337,82.2812085671,77.3083245374,4.9528840297,0.02
 05/28  11:00:00,94.1159152735,23.4807712405,23.2114313841,0.897902658352,4.12243109448,41.7362269337,110.51626498,96.9615113354,4.9528840297,8.60186961541
 05/28  12:00:00,86.9175788867,19.1234874478,20.5143854947,0.88731553068,4.12243109448,41.7362269337,82.2443883449,77.2715043152,4.9528840297,0.02
 05/28  13:00:00,98.5003018308,23.4807712405,27.7442292108,0.749491502919,4.12243109448,41.7362269337,100.556373932,95.5834899023,4.9528840297,0.02
 05/28  14:00:00,88.759801797,18.6151817647,23.3985746282,0.353655130539,4.12243109448,41.7362269337,81.5261588662,76.5532748365,4.9528840297,0.02
 05/28  15:00:00,101.033088715,23.0571831712,31.1177671927,0.332328595119,4.12243109448,41.7362269337,100.032917333,95.0600333031,4.9528840297,0.02
 05/28  16:00:00,76.4878172031,19.038769834,27.6768115765,0.237537928659,4.12243109448,24.8785346261,80.6781111755,75.7052271458,4.9528840297,0.02
 05/28  17:00:00,45.3858259337,11.7403856202,14.8670275398,0.394704949614,2.06121554724,15.9888894789,52.9773255263,49.9855951084,2.97173041782,0.02
 05/28  18:00:00,50.4722933552,15.2504932743,16.7046727494,0.0,2.06121554724,15.9888894789,76.8038313885,73.8121009707,2.97173041782,0.02
 05/28  19:00:00,53.459805322,16.5212574822,17.452198308,0.969222224039,2.06121554724,15.9888894789,74.3856803611,71.3939499433,2.97173041782,0.02
 05/28  20:00:00,68.7404711905,17.4291351707,18.6324989601,0.0,2.06121554724,15.9888894789,86.7066817795,83.7149513617,2.97173041782,0.02
 05/28  21:00:00,77.9909442466,22.8453891366,21.2227400321,1.11055849095,2.06121554724,15.9888894789,108.383268254,105.391537837,2.97173041782,0.02
 05/28  22:00:00,67.5434250271,18.2763113092,15.2896406005,1.29863607358,2.06121554724,15.9888894789,87.7785774887,84.7868470709,2.97173041782,0.02
 05/28  23:00:00,74.4835679814,22.2100070326,18.6789614345,0.782342931973,2.06121554724,15.9888894789,109.701848269,106.710117851,2.97173041782,0.02
 05/28  24:00:00,68.0529924616,18.5304641508,14.6391945754,2.20449668578,2.06121554724,15.9888894789,88.8334978134,85.8417673956,2.97173041782,0.02
 05/29  01:00:00,74.7926382722,22.5276980846,17.6868038224,1.76587983394,2.06121554724,15.9888894789,111.054163034,108.062432616,2.97173041782,0.02
 05/29  02:00:00,65.0613721347,17.85272324,13.3315609825,1.18363038263,2.06121554724,15.9888894789,89.9412460468,86.949515629,2.97173041782,0.02
 05/29  03:00:00,76.5029950876,23.0571831712,15.4264243948,4.20639504963,2.06121554724,15.9888894789,112.132550176,109.140819759,2.97173041782,0.02
 05/29  04:00:00,72.4136914121,19.038769834,11.5749319135,6.11186901322,2.06121554724,15.9888894789,90.8870929542,87.8953625364,2.97173041782,0.02
 05/29  05:00:00,74.5644001994,23.9043593098,14.4218448327,8.95913397491,2.06121554724,15.9888894789,113.245649813,110.253919395,2.97173041782,0.02
 05/29  06:00:00,55.6407183908,17.4291351707,11.9163731036,0.0,2.06121554724,15.9888894789,89.3901642937,86.3984338759,2.97173041782,0.02
 05/29  07:00:00,69.6004382466,21.7864189633,15.6866952943,0.0,2.06121554724,15.9888894789,109.01178606,106.020055642,2.97173041782,0.02
 05/29  08:00:00,92.3910214359,19.1799658571,12.7342866749,2.93253932163,4.12243109448,41.7362269337,83.4942221505,78.5213381208,4.9528840297,0.02
 05/29  09:00:00,107.137788545,23.4807712405,17.3665085962,2.49963770452,4.12243109448,41.7362269337,100.2096028,95.2367187707,4.9528840297,0.02
 05/29  10:00:00,96.6684137427,18.445746537,14.7581647545,0.894922231131,4.12243109448,41.7362269337,80.9269223397,75.95403831,4.9528840297,0.02
 05/29  11:00:00,114.389101737,23.4807712405,19.9256655062,1.09012027701,4.12243109448,41.7362269337,98.957420174,93.9845361443,4.9528840297,0.02
 05/29  12:00:00,99.7084276688,19.1234874478,17.2649534875,0.622520589397,4.12243109448,41.7362269337,79.9980342791,75.0251502494,4.9528840297,0.02
 05/29  13:00:00,113.804063511,23.0571831712,22.6243615131,0.241880396715,4.12243109448,41.7362269337,97.1581485287,92.185264499,4.9528840297,0.02
 05/29  14:00:00,100.548183208,18.6998993785,18.8961592412,0.13385362081,4.12243109448,41.7362269337,78.2933735745,73.3204895448,4.9528840297,0.02
 05/29  15:00:00,115.540473669,23.5654888544,24.6906820321,0.0661194862795,4.12243109448,41.7362269337,104.684278031,91.1295538343,4.9528840297,8.60184016663
 05/29  16:00:00,84.4468708086,19.1234874478,21.0207933934,0.0258335581808,4.12243109448,24.8785346261,77.3288155494,72.3559315197,4.9528840297,0.02
 05/29  17:00:00,73.0192119141,18.3005919292,19.4307808128,0.0,2.06121554724,15.9888894789,82.9303817243,79.9386513065,2.97173041782,0.02
 05/29  18:00:00,71.8666632482,18.6151817647,19.3316465186,0.0174796410105,2.06121554724,15.9888894789,82.21112018,79.2193897621,2.97173041782,0.02
 05/29  19:00:00,53.6558854399,13.071851378,12.6090637309,0.0,2.06121554724,15.9888894789,61.7973340777,58.8056036599,2.97173041782,0.02
 05/29  20:00:00,75.1016536317,16.618115406,14.4012563748,0.0592143563655,2.06121554724,15.9888894789,76.2825887823,73.2908583645,2.97173041782,0.02
 05/29  21:00:00,80.7394356957,23.0571831712,15.7765571997,0.399247593355,2.06121554724,15.9888894789,106.889170687,103.897440269,2.97173041782,0.02
 05/29  22:00:00,67.2008379045,17.4291351707,11.4719670573,0.0,2.06121554724,15.9888894789,87.861566847,84.8698364292,2.97173041782,0.02
 05/29  23:00:00,76.8150248543,23.0571831712,14.1787367688,1.17517518301,2.06121554724,15.9888894789,109.738905603,106.747175186,2.97173041782,0.02
 05/29  24:00:00,67.9065016283,18.2763113092,11.6970086223,1.20123808257,2.06121554724,15.9888894789,89.5270590656,86.5353286478,2.97173041782,0.02
 05/30  01:00:00,75.4892960385,22.2100070326,14.3338961177,0.750940828498,4.12243109448,15.9888894789,110.15706246,107.165332043,2.97173041782,0.02
 05/30  02:00:00,72.3352711576,18.6998993785,11.4018404224,2.7813141009,4.12243109448,15.9888894789,88.4973922864,85.5056618686,2.97173041782,0.02
 05/30  03:00:00,81.7857705517,23.0571831712,13.4220482405,3.71988043398,4.12243109448,15.9888894789,110.658909616,107.667179198,2.97173041782,0.02
 05/30  04:00:00,105.29511419,27.7250982147,14.5379414139,3.30214247045,12.3672932834,24.9413748627,125.934970022,120.962085993,4.9528840297,0.02
 05/30  05:00:00,125.13636122,27.8538036783,17.2252885595,32.0815988041,12.3672932834,24.9413748627,193.993667516,189.020783487,4.9528840297,0.02
 05/30  06:00:00,171.908763476,28.7549958756,19.837311444,24.8424925836,24.7345865669,70.7195625826,157.0882067,147.16243864,9.90576805939,0.02
 05/30  07:00:00,197.067282529,28.7874873676,23.4328116145,12.0794292767,37.1018798503,92.3937384068,133.207240965,123.281472906,9.90576805939,0.02
 05/30  08:00:00,214.385550294,28.7961721319,26.7379638781,8.32982554608,37.1018798503,104.434947198,133.062943722,114.530753825,9.90576805939,8.62642183753
 05/30  09:00:00,230.197087052,28.8035828573,31.8347526591,6.03559701941,37.1018798503,116.476155989,119.365689285,109.439921226,9.90576805939,0.02
 05/30  10:00:00,232.846623878,28.8425409674,35.14762892,4.33932792384,37.1018798503,116.476155989,124.667992025,106.127198989,9.90576805939,8.63502497602
 05/30  11:00:00,235.285262114,28.9085984447,37.6826332173,2.90406926522,37.1018798503,116.476155989,113.304974688,103.379206628,9.90576805939,0.02
 05/30  12:00:00,227.337275317,29.0500339624,41.3145205165,1.94540188802,37.1018798503,104.434947198,111.095366921,100.462405452,9.90576805939,0.727193410413
 05/30  13:00:00,241.954910231,29.2029739757,46.7159670954,1.33814266777,37.1018798503,116.476155989,115.661470606,97.8270223171,9.90576805939,7.92868022994
 05/30  14:00:00,243.860043734,29.3212941595,48.6335001611,0.674689441711,37.1018798503,116.476155989,113.920270773,95.3795508607,9.90576805939,8.63495185249
 05/30  15:00:00,245.202870569,29.5084186346,50.707935663,0.268300957673,37.1018798503,116.476155989,102.582941241,92.6571731817,9.90576805939,0.02
 05/30  16:00:00,248.314803663,29.7675635723,52.1922926134,0.0938683627069,37.1018798503,116.476155989,100.296890156,90.3711220965,9.90576805939,0.02
 05/30  17:00:00,250.494199488,29.9618652745,53.6217736019,0.0200145111948,37.1018798503,116.476155989,107.454545015,88.9297425642,9.90576805939,8.61903439113
 05/30  18:00:00,159.095108476,27.922772647,42.6603406083,0.0,24.7345865669,47.5788473902,70.4281115969,65.4552275672,4.9528840297,0.02
 05/30  19:00:00,150.623713992,27.8380550332,35.2893770193,0.0,24.7345865669,47.5788473902,76.5245148736,71.5516308439,4.9528840297,0.02
 05/30  20:00:00,132.944321901,27.6262609985,28.6953200225,0.0,12.3672932834,38.6892022431,92.2923750641,89.3006446463,2.97173041782,0.02
 05/30  21:00:00,85.6231434375,15.468225186,12.5068774,0.0,12.3672932834,27.0668015668,55.8064046345,52.8146742167,2.97173041782,0.02
