Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/30  22:00:00,73.2068037181,19.595636757,14.6174790461,0.0,4.12243109448,15.9888894789,84.3918615596,81.4001311418,2.97173041782,0.02
 05/30  23:00:00,64.6570134685,15.9443330798,10.3219644611,0.0,4.12243109448,15.9888894789,69.7323819112,66.7406514934,2.97173041782,0.02
 05/30  24:00:00,73.799293073,21.7864189633,13.92067804,0.0,4.12243109448,15.9888894789,97.5150968489,94.523366431,2.97173041782,0.02
 05/31  01:00:00,66.4699313309,17.4291351707,10.4659668987,0.0,4.12243109448,15.9888894789,79.6697095878,76.67797917,2.97173041782,0.02
 05/31  02:00:00,76.5436051439,23.0571831712,11.6837017362,0.0,4.12243109448,15.9888894789,100.530359989,97.5386295715,2.97173041782,0.02
 05/31  03:00:00,68.7273959344,17.4291351707,9.12346520836,0.0,4.12243109448,15.9888894789,81.5585188261,78.5667884083,2.97173041782,0.02
 05/31  04:00:00,103.776600741,28.0357294655,12.4964042246,0.156466903851,12.3672932834,24.9413748627,114.774703803,109.801819774,4.9528840297,0.02
 05/31  05:00:00,111.660428415,27.8852742639,15.9635166038,16.8445414777,12.3672932834,24.9413748627,181.830400392,176.857516362,4.9528840297,0.02
 05/31  06:00:00,157.903323816,28.8027266651,18.2402415602,11.8709206796,24.7345865669,70.7195625826,155.074665975,136.567029025,9.90576805939,8.60186889119
 05/31  07:00:00,185.480609346,28.9184442831,21.5903852263,4.67473097063,37.1018798503,92.3937384068,124.287419874,114.361651814,9.90576805939,0.02
 05/31  08:00:00,199.49591986,29.033028961,25.1203891645,3.00205753075,37.1018798503,104.434947198,116.64994448,106.72417642,9.90576805939,0.02
 05/31  09:00:00,217.508182702,29.2023559205,31.7868370922,2.13685711746,37.1018798503,116.476155989,112.320237837,102.394469777,9.90576805939,0.02
 05/31  10:00:00,229.122702825,29.3586892782,42.5709694911,1.60328990639,37.1018798503,116.476155989,117.7521875,99.2114968253,9.90576805939,8.63492261497
 05/31  11:00:00,241.144659271,29.538851221,49.5515882789,1.0244504311,37.1018798503,116.476155989,106.193852682,96.2680846225,9.90576805939,0.02
 05/31  12:00:00,234.390381798,29.8532618503,51.4798861574,0.445336623156,37.1018798503,104.434947198,111.850178397,93.3124988335,9.90576805939,8.63191150397
 05/31  13:00:00,249.484377598,30.302126705,55.1493656484,0.114345754801,37.1018798503,116.476155989,100.437992921,90.5122248618,9.90576805939,0.02
 05/31  14:00:00,250.78894391,30.7108171026,58.1801022809,0.00413507211904,37.1018798503,116.476155989,106.819009667,88.2784303964,9.90576805939,8.63481121119
 05/31  15:00:00,242.59007051,31.0498574546,56.7493434758,0.0,37.1018798503,116.476155989,96.6643257881,86.7385577287,9.90576805939,0.02
 05/31  16:00:00,238.768170577,31.247258048,53.1389777846,0.0,37.1018798503,116.476155989,104.494266995,85.9600892398,9.90576805939,8.62840969611
 05/31  17:00:00,237.222449296,31.2738261814,51.5678695536,0.0,37.1018798503,116.476155989,95.8888211608,85.9630531014,9.90576805939,0.02
 05/31  18:00:00,141.052029411,27.8389046598,34.5995822497,0.0,24.7345865669,47.5788473902,69.7910629275,64.8181788978,4.9528840297,0.02
 05/31  19:00:00,143.209228596,28.2627092971,30.4099803932,0.0,24.7345865669,47.5788473902,75.6483674267,70.675483397,4.9528840297,0.02
 05/31  20:00:00,129.44414298,27.4144669639,25.5203147667,0.0,12.3672932834,38.6892022431,99.0063184511,87.4255012759,2.97173041782,8.60908675734
 05/31  21:00:00,89.8102397705,15.7788564368,13.3659074537,0.0,12.3672932834,27.0668015668,54.7344401157,51.7427096979,2.97173041782,0.02
 05/31  22:00:00,81.0127637972,20.4428128956,18.5618323835,0.0,4.12243109448,15.9888894789,82.2406724414,79.2489420235,2.97173041782,0.02
 05/31  23:00:00,62.1221227686,12.2003946195,12.3189102888,0.0,4.12243109448,15.9888894789,56.604747661,53.6130172432,2.97173041782,0.02
 05/31  24:00:00,77.0040256652,20.1604208494,20.9949477311,0.0,4.12243109448,15.9888894789,88.9521626033,85.9604321855,2.97173041782,0.02
 06/01  01:00:00,61.341858036,12.2003946195,14.5615147361,0.0,4.12243109448,15.9888894789,58.3831708021,55.3914403843,2.97173041782,0.02
 06/01  02:00:00,82.7301808446,19.5713561371,28.3920886768,0.0,4.12243109448,15.9888894789,83.5058765942,80.5141461764,2.97173041782,0.02
 06/01  03:00:00,59.1314036888,10.4574811024,14.1473417223,0.0,4.12243109448,15.9888894789,48.927988318,45.9362579002,2.97173041782,0.02
 06/01  04:00:00,125.740983083,27.8592344366,45.6775098652,0.0,12.3672932834,24.9413748627,108.986321348,104.013437318,4.9528840297,0.02
 06/01  05:00:00,124.627852288,27.9462184826,50.7644566212,5.45877172434,12.3672932834,24.9413748627,172.610145814,167.637261784,4.9528840297,0.02
 06/01  06:00:00,188.942196512,29.0162125013,61.6125963958,2.05866780319,24.7345865669,70.7195625826,138.067796896,128.142028837,9.90576805939,0.02
 06/01  07:00:00,229.747076188,29.4251920187,69.203943813,0.820893533114,37.1018798503,92.3937384068,113.493850713,103.568082654,9.90576805939,0.02
 06/01  08:00:00,245.253002149,29.7833857055,72.5607987991,0.568326790184,37.1018798503,104.434947198,101.847101809,91.9213337495,9.90576805939,0.02
 06/01  09:00:00,258.10127679,30.1600536144,73.1776984738,0.38144070444,37.1018798503,116.476155989,107.254345012,88.7191693472,9.90576805939,8.6294076051
 06/01  10:00:00,263.002675293,30.5292387966,77.8989536823,0.191720210502,37.1018798503,116.476155989,88.99836587,79.0725978107,9.90576805939,0.02
 06/01  11:00:00,268.203490513,30.9231543069,82.8810802767,0.0163031834651,37.1018798503,116.476155989,85.6575790312,67.1171777205,9.90576805939,8.63463325125
 06/01  12:00:00,258.921422107,31.3343174056,85.2459286556,0.0,37.1018798503,104.434947198,71.2977598337,61.3719917743,9.90576805939,0.02
 06/01  13:00:00,274.23094538,31.7324338467,88.1155554793,0.0,37.1018798503,116.476155989,74.63273501,56.090483655,9.90576805939,8.63648329563
 06/01  14:00:00,277.277525767,32.184295454,90.7104675806,0.0,37.1018798503,116.476155989,62.00808946,52.0823214006,9.90576805939,0.02
 06/01  15:00:00,281.309826133,32.7184026919,94.2088982669,0.0,37.1018798503,116.476155989,64.6451276082,46.1063426786,9.90576805939,8.63301687024
 06/01  16:00:00,282.91493302,33.1398513779,95.3931387414,0.0,37.1018798503,116.476155989,52.311261259,42.3854931996,9.90576805939,0.02
 06/01  17:00:00,282.511348628,33.2683327081,94.8622323703,0.0,37.1018798503,116.476155989,62.5250352952,44.0003817892,9.90576805939,8.61888544659
 06/01  18:00:00,171.711170596,28.0172654643,70.5789924759,0.0,24.7345865669,47.5788473902,52.5353531909,47.5624691612,4.9528840297,0.02
 06/01  19:00:00,166.799484022,27.8512359207,65.8333381571,0.0,24.7345865669,47.5788473902,61.6593660725,56.6864820428,4.9528840297,0.02
 06/01  20:00:00,157.357930549,28.2704586576,65.4836640811,0.0,12.3672932834,38.6892022431,72.9885858348,69.996855417,2.97173041782,0.02
 06/01  21:00:00,110.9910912,17.3805739308,39.6005757423,0.0,12.3672932834,27.0668015668,51.9551786014,48.9634481836,2.97173041782,0.02
 06/01  22:00:00,105.501255583,22.6657928912,47.9886746069,0.0,4.12243109448,15.9888894789,79.9444234487,76.9526930309,2.97173041782,0.02
 06/01  23:00:00,83.582150851,15.6376604137,33.3111735917,0.0,4.12243109448,15.9888894789,56.9386269126,53.9468964948,2.97173041782,0.02
 06/01  24:00:00,95.4764740787,21.2295520403,39.4268178141,0.0,4.12243109448,15.9888894789,84.1657451044,81.1740146866,2.97173041782,0.02
 06/02  01:00:00,73.9593107404,14.0037451304,25.3489326845,0.0,4.12243109448,15.9888894789,54.52382919,51.5320987722,2.97173041782,0.02
 06/02  02:00:00,93.4629543233,21.1024756195,37.5403744849,0.0,4.12243109448,15.9888894789,87.5827840764,84.5910536586,2.97173041782,0.02
 06/02  03:00:00,72.6876395776,13.2593647927,24.8483256992,0.0,4.12243109448,15.9888894789,55.1319011792,52.1401707614,2.97173041782,0.02
 06/02  04:00:00,127.000292226,27.4144669639,47.3815860433,0.0,12.3672932834,24.9413748627,103.325148191,98.3522641618,4.9528840297,0.02
 06/02  05:00:00,126.378282216,28.6039248827,54.2711342287,3.04481717787,12.3672932834,24.9413748627,167.198362558,162.225478528,4.9528840297,0.02
 06/02  06:00:00,185.73852885,29.0325086492,60.0590988645,0.392201029594,24.7345865669,70.7195625826,134.17070938,124.244941321,9.90576805939,0.02
 06/02  07:00:00,224.973634248,29.6677073586,64.9965842697,0.0122856995155,37.1018798503,92.3937384068,122.324537443,103.810168469,9.90576805939,8.60860091498
 06/02  08:00:00,240.209091331,30.0374492679,67.8312070515,0.0,37.1018798503,104.434947198,106.542709008,96.616940949,9.90576805939,0.02
 06/02  09:00:00,251.37825923,30.317204055,66.6789505575,0.0,37.1018798503,116.476155989,103.097076698,93.1713086389,9.90576805939,0.02
 06/02  10:00:00,248.700816044,30.4714313365,63.8466378072,0.0,37.1018798503,116.476155989,109.722997426,91.1825896447,9.90576805939,8.63463972216
 06/02  11:00:00,248.50551256,30.5854098027,63.5371419094,0.0,37.1018798503,116.476155989,99.4505172817,89.5247492223,9.90576805939,0.02
 06/02  12:00:00,234.988348947,30.6448177229,62.0023688006,0.0,37.1018798503,104.434947198,107.069938654,88.5328897205,9.90576805939,8.63128087393
 06/02  13:00:00,243.539354793,30.7042495932,58.4521485167,0.0,37.1018798503,116.476155989,97.2520435409,87.3262754815,9.90576805939,0.02
 06/02  14:00:00,238.069803053,30.6964255792,52.9906296663,0.0,37.1018798503,116.476155989,105.074205979,86.5338282227,9.90576805939,8.63460969701
 06/02  15:00:00,234.265381285,30.6871981713,49.195657211,0.0,37.1018798503,116.476155989,95.766418673,85.8406506136,9.90576805939,0.02
 06/02  16:00:00,230.949815121,30.6501620117,45.9176982791,0.0,37.1018798503,116.476155989,103.82262181,85.2886910729,9.90576805939,8.62816267783
 06/02  17:00:00,225.935418591,30.5537435071,41.000938064,0.0,37.1018798503,116.476155989,95.2338176117,85.3080495524,9.90576805939,0.02
 06/02  18:00:00,133.298449347,27.647440402,32.536092461,0.0,24.7345865669,47.5788473902,71.1856734669,66.2127894372,4.9528840297,0.02
 06/02  19:00:00,133.910707759,28.1557460851,32.6400398649,0.0,24.7345865669,47.5788473902,76.5381652317,71.565281202,4.9528840297,0.02
 06/02  20:00:00,122.212536854,27.4144669639,31.1942475421,0.0,12.3672932834,38.6892022431,89.4552688799,86.4635384621,2.97173041782,0.02
 06/02  21:00:00,86.9742647756,15.0022783098,18.0154042085,0.0,12.3672932834,27.0668015668,57.5095839336,54.5178535158,2.97173041782,0.02
 06/02  22:00:00,77.9235299075,20.0435054463,23.0599194554,0.0,4.12243109448,15.9888894789,92.0860394427,80.5124390911,2.97173041782,8.6018699338
 06/02  23:00:00,62.1526850183,12.9628531442,14.6098821521,0.0,4.12243109448,15.9888894789,53.3314938219,50.3397634041,2.97173041782,0.02
 06/02  24:00:00,76.2551429606,19.595636757,21.8660853292,0.0,4.12243109448,15.9888894789,83.4271190217,80.4353886039,2.97173041782,0.02
 06/03  01:00:00,60.0912216628,12.2003946195,13.3108775919,0.0,4.12243109448,15.9888894789,54.6761763088,51.684445891,2.97173041782,0.02
 06/03  02:00:00,76.2643539822,20.3016168725,21.1693164812,0.0,4.12243109448,15.9888894789,89.0510186312,86.0592882134,2.97173041782,0.02
 06/03  03:00:00,59.6135571547,12.2003946195,12.8332132408,0.0,4.12243109448,15.9888894789,57.8423072406,54.8505768228,2.97173041782,0.02
 06/03  04:00:00,88.4574877012,27.2026729292,26.1850827819,0.0,4.12243109448,16.0517297156,113.973336512,110.981606094,2.97173041782,0.02
 06/03  05:00:00,75.4015775021,26.5672908253,25.5103880736,0.0,4.12243109448,16.0517297156,113.080138394,110.088407977,2.97173041782,0.02
 06/03  06:00:00,98.5335614647,28.6852311717,25.3195235493,0.0,4.12243109448,39.6058045677,93.7838617014,90.7921312836,2.97173041782,0.02
 06/03  07:00:00,148.980870935,28.724670866,29.3667735668,12.3684201516,12.3672932834,65.3531420225,148.009408832,143.036524802,4.9528840297,0.02
 06/03  08:00:00,151.468333822,28.7104310979,31.1632295762,10.1827573566,12.3672932834,68.2430321324,145.214300264,140.241416234,4.9528840297,0.02
 06/03  09:00:00,178.77856997,28.7390120211,33.5658480135,6.04490305253,16.4897243779,93.1370602926,135.464712228,127.52009778,7.92461444751,0.02
 06/03  10:00:00,182.004030811,28.7503003516,38.6700422892,4.15476180053,16.4897243779,93.1370602926,130.682576619,122.737962172,7.92461444751,0.02
 06/03  11:00:00,186.039968346,28.7597768365,44.2425714392,2.60869527911,16.4897243779,93.1370602926,136.290574288,119.751923305,7.92461444751,8.61403653617
 06/03  12:00:00,181.263551446,28.7818083394,49.4324047189,1.77207947328,16.4897243779,83.9857416113,125.150037648,117.205423201,7.92461444751,0.02
 06/03  13:00:00,181.976848024,28.8142381632,50.7503102784,1.13503866708,16.4897243779,83.9857416113,122.866964982,114.922350535,7.92461444751,0.02
 06/03  14:00:00,182.488868471,28.8408683955,51.7118549854,0.658930067931,16.4897243779,83.9857416113,120.987781531,113.043167084,7.92461444751,0.02
 06/03  15:00:00,162.480114776,28.6852311717,49.9745588951,0.0,12.3672932834,70.6512738906,60.7068372162,55.7339531865,4.9528840297,0.02
 06/03  16:00:00,161.617040214,28.6852311717,49.1114754326,0.0,12.3672932834,70.6512738906,59.8522512186,54.879367189,4.9528840297,0.02
 06/03  17:00:00,143.967129312,28.6852311717,43.9851278252,0.0,12.3672932834,58.1284167478,72.4644086094,58.9073237595,4.9528840297,8.60420082022
 06/03  18:00:00,99.9579174222,27.3085699465,34.5401082638,0.0,12.3672932834,24.9413748627,87.2452798777,82.272395848,4.9528840297,0.02
 06/03  19:00:00,100.070722147,28.0498490678,33.9116339346,0.0,12.3672932834,24.9413748627,94.7233887883,89.7505047586,4.9528840297,0.02
 06/03  20:00:00,88.9155598972,27.2026729292,28.992321884,0.0,4.12243109448,16.0517297156,104.384067409,101.392336991,2.97173041782,0.02
 06/03  21:00:00,61.3629459231,13.071851378,13.4832820068,0.0,4.12243109448,15.9888894789,56.5960350297,53.6043046119,2.97173041782,0.02
 06/03  22:00:00,63.964523965,15.2140723444,13.9047394117,0.0,4.12243109448,15.9888894789,60.2501200902,57.2583896724,2.97173041782,0.02
 06/03  23:00:00,71.4526410262,18.3005919292,18.3853128738,0.0,4.12243109448,15.9888894789,81.2944963205,78.3027659027,2.97173041782,0.02
 06/03  24:00:00,56.0943253688,11.1352220133,10.4325223265,0.0,4.12243109448,15.9888894789,48.4660311194,45.4743007016,2.97173041782,0.02
 06/04  01:00:00,68.3030992199,17.85272324,17.7244112629,0.0,2.06121554724,15.9888894789,79.7465968184,76.7548664005,2.97173041782,0.02
 06/04  02:00:00,67.37176679,17.4291351707,17.2378875721,0.0,2.06121554724,15.9888894789,78.2595856424,75.2678552246,2.97173041782,0.02
 06/04  03:00:00,58.6937758588,13.1565689919,12.9885472085,0.0,2.06121554724,15.9888894789,59.9541346892,56.9624042714,2.97173041782,0.02
 06/04  04:00:00,66.4467387677,17.4048545507,16.3892376009,0.0,2.06121554724,15.9888894789,75.0736527916,72.0819223737,2.97173041782,0.02
 06/04  05:00:00,64.2733500769,21.7864189633,21.4205082681,0.0,2.06121554724,15.9888894789,100.223970071,97.2322396528,2.97173041782,0.02
 06/04  06:00:00,53.6264047534,17.7468262226,17.2957418813,0.0,2.06121554724,15.9888894789,81.8021732466,78.8104428288,2.97173041782,0.02
 06/04  07:00:00,63.051893603,22.6335951019,21.6816705215,0.0193717785519,2.06121554724,15.9888894789,103.23016318,100.238432763,2.97173041782,0.02
 06/04  08:00:00,82.877395188,18.6998993785,17.7796664135,0.00543971348593,4.12243109448,41.7362269337,79.3642320383,74.3913480087,4.9528840297,0.02
 06/04  09:00:00,92.2089299369,23.2689772058,22.3905703995,0.0235730893402,4.12243109448,41.7362269337,97.2529849294,92.2801008997,4.9528840297,0.02
 06/04  10:00:00,83.4618060472,18.9116934132,18.1470015772,0.0107213273632,4.12243109448,41.7362269337,77.4861771852,72.5132931555,4.9528840297,0.02
 06/04  11:00:00,93.5418908586,22.9724655573,24.0341067652,0.00950923963028,4.12243109448,41.7362269337,95.8310143019,90.8581302723,4.9528840297,0.02
 06/04  12:00:00,86.2314105161,18.6151817647,21.2164628139,0.00737614712082,4.12243109448,41.7362269337,76.8285001702,71.8556161405,4.9528840297,0.02
 06/04  13:00:00,97.2013826712,23.2689772058,27.3652432741,0.0413528274913,4.12243109448,41.7362269337,95.0219740353,90.0490900056,4.9528840297,0.02
 06/04  14:00:00,88.9242918411,19.038769834,23.4864245069,0.00670763641264,4.12243109448,41.7362269337,76.1291450664,71.1562610367,4.9528840297,0.02
 06/04  15:00:00,98.7689826857,23.3960536266,28.8371279799,0.0099916361989,4.12243109448,41.7362269337,94.5623282775,89.5894442478,4.9528840297,0.02
 06/04  16:00:00,71.025963667,18.5587033554,22.930890641,0.00167202998022,4.12243109448,24.8785346261,76.4756599193,71.5027758896,4.9528840297,0.02
 06/04  17:00:00,57.0931793007,17.4291351707,21.0802071378,0.0,2.06121554724,15.9888894789,79.3426589693,76.3509285515,2.97173041782,0.02
 06/04  18:00:00,60.0134327539,18.6151817647,22.7773135861,0.0371003625486,2.06121554724,15.9888894789,80.2093601655,77.2176297477,2.97173041782,0.02
 06/04  19:00:00,48.0375717394,13.4954394473,16.0137943086,0.0779204304883,2.06121554724,15.9888894789,60.6345856637,57.6428552459,2.97173041782,0.02
 06/04  20:00:00,60.7216371263,13.9190275166,16.5336955937,0.0726631326754,2.06121554724,15.9888894789,69.6811411387,58.1075521712,2.97173041782,8.60185854972
 06/04  21:00:00,73.1664001486,18.5304641508,21.7828538643,0.174245130234,2.06121554724,15.9888894789,80.3903246513,77.3985942335,2.97173041782,0.02
 06/04  22:00:00,69.8862073767,17.4291351707,19.7782352778,0.0,2.06121554724,15.9888894789,81.2764380083,78.2847075905,2.97173041782,0.02
 06/04  23:00:00,72.1678104917,18.5304641508,20.6343661666,0.324143311024,2.06121554724,15.9888894789,81.5254965191,78.5337661013,2.97173041782,0.02
 06/04  24:00:00,61.2115013425,13.4954394473,14.9514727116,0.219171913861,2.06121554724,15.9888894789,61.9131251139,58.9213946961,2.97173041782,0.02
 06/05  01:00:00,78.7424624913,20.8906815848,22.5605772081,0.471099734066,4.12243109448,15.9888894789,91.6341564019,88.6424259841,2.97173041782,0.02
 06/05  02:00:00,74.2898787734,18.6998993785,19.9421207996,0.907806392401,4.12243109448,15.9888894789,82.6865288248,79.6947984069,2.97173041782,0.02
 06/05  03:00:00,83.7101928711,22.9724655573,24.9006917335,0.963563870111,4.12243109448,15.9888894789,103.25885354,100.267123123,2.97173041782,0.02
 06/05  04:00:00,108.95470046,27.3438689523,28.9719353102,0.434657400409,12.3672932834,24.9413748627,116.349483726,111.376599696,4.9528840297,0.02
 06/05  05:00:00,122.080247924,28.2957191941,32.7034540234,20.6226692601,12.3672932834,24.9413748627,184.069638337,179.096754307,4.9528840297,0.02
 06/05  06:00:00,172.538435117,28.7693620485,34.3456225169,13.1687307788,24.7345865669,70.7195625826,149.00557979,139.07981173,9.90576805939,0.02
 06/05  07:00:00,202.747833787,28.8530844402,36.1281766704,7.46952937636,37.1018798503,92.3937384068,128.172121906,118.246353847,9.90576805939,0.02
 06/05  08:00:00,214.912122231,28.9478680431,38.5067627704,5.11702504686,37.1018798503,104.434947198,121.033795057,111.108026998,9.90576805939,0.02
 06/05  09:00:00,232.148005838,29.0533929165,45.4904124647,3.22211660636,37.1018798503,116.476155989,124.774507201,106.239874643,9.90576805939,8.6288644989
 06/05  10:00:00,239.236657971,29.1564060668,53.5118569131,2.18566933323,37.1018798503,116.476155989,111.974270323,102.048502263,9.90576805939,0.02
 06/05  11:00:00,243.272906613,29.2886764167,58.1626224416,1.43865972165,37.1018798503,116.476155989,117.036367342,98.4946189241,9.90576805939,8.63598035829
 06/05  12:00:00,234.174884908,29.5220493351,61.5936397409,0.718055600411,37.1018798503,104.434947198,105.142853219,95.2170851593,9.90576805939,0.02
 06/05  13:00:00,250.80176773,29.8746771576,66.3459384044,0.198198797793,37.1018798503,116.476155989,110.543094037,92.0013546414,9.90576805939,8.63597133653
 06/05  14:00:00,254.990198548,30.2562799929,70.3296201005,0.0215771835324,37.1018798503,116.476155989,99.0169757792,89.0912077198,9.90576805939,0.02
 06/05  15:00:00,257.787626931,30.6663816465,72.7387169101,0.0,37.1018798503,116.476155989,104.662846792,86.1245521462,9.90576805939,8.6325265868
 06/05  16:00:00,256.20693452,31.0322775226,70.79274838,0.0,37.1018798503,116.476155989,93.816697107,83.8909290476,9.90576805939,0.02
 06/05  17:00:00,254.979454152,31.2828485873,69.3158387707,0.0,37.1018798503,116.476155989,92.7859455562,82.8601774968,9.90576805939,0.02
 06/05  18:00:00,156.17821972,27.9247335691,55.1385598216,0.0,24.7345865669,47.5788473902,75.8947741225,62.3346144176,4.9528840297,8.6072756752
 06/05  19:00:00,151.632517993,27.8408561625,50.67675275,0.0,24.7345865669,47.5788473902,72.2393304462,67.2664464165,4.9528840297,0.02
 06/05  20:00:00,140.369369538,28.2635316859,48.5020376339,0.0,12.3672932834,38.6892022431,86.9341110329,83.9423806151,2.97173041782,0.02
 06/05  21:00:00,101.470936248,17.2746769134,30.1863231084,0.0,12.3672932834,27.0668015668,59.9233761173,56.9316456995,2.97173041782,0.02
 06/05  22:00:00,87.5064005009,21.2719108472,31.4143860294,0.0,4.12243109448,15.9888894789,81.9285592926,78.9368288748,2.97173041782,0.02
 06/05  23:00:00,68.2126739472,14.4273331997,19.1787083658,0.0,4.12243109448,15.9888894789,54.8519860015,51.8602555837,2.97173041782,0.02
 06/05  24:00:00,77.9903409217,19.8074307917,23.3894903727,0.0,4.12243109448,15.9888894789,85.6178187789,82.6260883611,2.97173041782,0.02
 06/06  01:00:00,61.4952759016,13.047570758,13.8677566887,0.0,4.12243109448,15.9888894789,53.5516100615,50.5598796437,2.97173041782,0.02
 06/06  02:00:00,74.6566621772,20.188660054,19.6745823778,0.0,4.12243109448,15.9888894789,85.674810683,82.6830802651,2.97173041782,0.02
 06/06  03:00:00,58.8676476199,12.2003946195,12.0873044834,0.0,4.12243109448,15.9888894789,56.1178196542,53.1260892364,2.97173041782,0.02
 06/06  04:00:00,104.941512484,27.8592344366,24.8780394001,0.0,12.3672932834,24.9413748627,108.928982255,103.956098225,4.9528840297,0.02
 06/06  05:00:00,102.139224282,27.9286037766,26.7208182433,7.03139690948,12.3672932834,24.9413748627,172.271376975,167.298492945,4.9528840297,0.02
 06/06  06:00:00,156.126513977,28.9371857482,27.9491368226,2.9854716759,24.7345865669,70.7195625826,137.67884208,127.75307402,9.90576805939,0.02
 06/06  07:00:00,193.449972736,29.2295245634,32.903331705,1.02006830087,37.1018798503,92.3937384068,116.337787814,106.412019755,9.90576805939,0.02
 06/06  08:00:00,210.541990599,29.4366679687,37.9141750717,0.850699947963,37.1018798503,104.434947198,117.701251566,99.1697033436,9.90576805939,8.62578016256
 06/06  09:00:00,222.408365634,29.6889633071,37.6661967262,0.671140175198,37.1018798503,116.476155989,105.415829468,95.4900614091,9.90576805939,0.02
 06/06  10:00:00,225.615060902,29.9616322285,40.2430669428,0.448703591959,37.1018798503,116.476155989,111.195155712,92.655233063,9.90576805939,8.63415458988
 06/06  11:00:00,233.908305563,30.1956868727,44.119639109,0.179150072065,37.1018798503,116.476155989,99.8068345904,89.881066531,9.90576805939,0.02
 06/06  12:00:00,230.522246799,30.469455744,50.1854467953,0.0114887676655,37.1018798503,104.434947198,105.996923349,87.4601641674,9.90576805939,8.63099112208
 06/06  13:00:00,244.845094556,30.7017105098,52.0923082675,0.0,37.1018798503,116.476155989,95.4699393678,85.5441713085,9.90576805939,0.02
 06/06  14:00:00,249.927447649,30.9180227727,53.3310380507,0.0,37.1018798503,116.476155989,102.041346559,83.501513032,9.90576805939,8.6340654675
 06/06  15:00:00,249.357472832,31.1980490362,53.8846207603,0.0,37.1018798503,116.476155989,91.3560681978,81.4303001384,9.90576805939,0.02
 06/06  16:00:00,247.131152573,31.3862031681,53.3226407905,0.0,37.1018798503,116.476155989,98.5829720195,80.0494438825,9.90576805939,8.62776007761
 06/06  17:00:00,246.128217464,31.4283370194,51.1828432077,0.0,37.1018798503,116.476155989,89.3146856666,79.3889176072,9.90576805939,0.02
 06/06  18:00:00,150.147458462,27.9228934413,35.8009603767,0.0,24.7345865669,47.5788473902,66.24789807,61.2750140403,4.9528840297,0.02
 06/06  19:00:00,144.917956015,27.8384044737,31.6982741007,0.0,24.7345865669,47.5788473902,71.5687931655,66.5959091358,4.9528840297,0.02
 06/06  20:00:00,131.422366476,27.8380550332,26.6970006009,0.0,12.3672932834,38.6892022431,85.9740511505,82.9823207327,2.97173041782,0.02
 06/06  21:00:00,89.5254632989,15.5529427998,13.1377529945,0.0,12.3672932834,27.0668015668,52.763342937,49.7716125192,2.97173041782,0.02
 06/06  22:00:00,76.453432532,19.595636757,15.4291739006,0.0,4.12243109448,15.9888894789,78.1322838668,75.1405534489,2.97173041782,0.02
 06/06  23:00:00,60.5538430857,13.3864412135,8.72201877635,0.0,4.12243109448,15.9888894789,53.2166900362,50.2249596184,2.97173041782,0.02
 06/06  24:00:00,75.7404283166,21.7864189633,13.2491945974,0.0,4.12243109448,15.9888894789,95.4736067192,92.4818763014,2.97173041782,0.02
 06/07  01:00:00,69.2159169913,18.1915936954,9.66851633807,0.0,4.12243109448,15.9888894789,76.0252683059,73.0335378881,2.97173041782,0.02
 06/07  02:00:00,76.5701948882,22.2100070326,11.3254123717,0.0,4.12243109448,15.9888894789,95.6871948545,92.6954644366,2.97173041782,0.02
 06/07  03:00:00,68.2304051326,17.4291351707,8.85575329529,0.0,4.12243109448,15.9888894789,78.2737326537,75.2820022359,2.97173041782,0.02
 06/07  04:00:00,102.0140355,27.8945334424,12.2973930478,0.029252002929,12.3672932834,24.9413748627,117.954271198,104.40112232,4.9528840297,8.60026484837
 06/07  05:00:00,106.095007791,27.9296051352,15.6454177883,11.6242027957,12.3672932834,24.9413748627,174.270179476,169.297295446,4.9528840297,0.02
 06/07  06:00:00,154.473082491,28.8954512072,18.0091638353,7.3071879313,24.7345865669,70.7195625826,140.16736015,130.24159209,9.90576805939,0.02
 06/07  07:00:00,183.703192234,29.1826233288,21.6121590027,2.61136882434,37.1018798503,92.3937384068,118.378165371,108.452397311,9.90576805939,0.02
 06/07  08:00:00,200.624863005,29.3285847936,27.2760434044,1.67981055718,37.1018798503,104.434947198,110.763527619,100.83775956,9.90576805939,0.02
 06/07  09:00:00,219.831222277,29.4934318183,34.6298300108,1.32585064866,37.1018798503,116.476155989,115.164845575,96.630039857,9.90576805939,8.62903765825
 06/07  10:00:00,225.41933589,29.6928638589,40.417453196,0.926329051192,37.1018798503,116.476155989,103.347030729,93.42126267,9.90576805939,0.02
 06/07  11:00:00,235.468345187,29.9625043055,50.5055803447,0.481274266977,37.1018798503,116.476155989,109.043431204,90.5020391894,9.90576805939,8.63562395485
 06/07  12:00:00,233.68278685,30.3667183073,54.4950366742,0.165716853869,37.1018798503,104.434947198,97.174660824,87.2488927646,9.90576805939,0.02
 06/07  13:00:00,243.41008443,30.7248747253,56.0169814823,0.0294588573784,37.1018798503,116.476155989,95.2155297399,85.2897616805,9.90576805939,0.02
 06/07  14:00:00,238.415236909,30.9623441606,53.0701961341,0.0,37.1018798503,116.476155989,102.612688423,84.0729645514,9.90576805939,8.63395581168
 06/07  15:00:00,236.788289054,31.0727463801,51.3330197554,0.0,37.1018798503,116.476155989,93.0863741718,83.1606061124,9.90576805939,0.02
 06/07  16:00:00,237.075986083,31.1727203589,51.521354856,0.0,37.1018798503,116.476155989,100.062377143,81.5288655683,9.90576805939,8.62774351531
 06/07  17:00:00,237.110049262,31.1372043538,51.5921135319,0.0,37.1018798503,116.476155989,91.4760681608,81.5503001014,9.90576805939,0.02
 06/07  18:00:00,140.193552539,27.8380550332,39.2405823477,0.0,24.7345865669,47.5788473902,68.350201361,63.3773173313,4.9528840297,0.02
 06/07  19:00:00,137.164770888,28.2616431024,35.788207216,0.0,24.7345865669,47.5788473902,74.4043073048,69.4314232751,4.9528840297,0.02
 06/07  20:00:00,122.218484445,27.1320749177,31.4825884843,0.0,12.3672932834,38.6892022431,96.4456782654,84.8650130604,2.97173041782,8.60893478719
 06/07  21:00:00,92.0913779905,17.211138703,20.8702972196,0.0,12.3672932834,27.0668015668,61.7874898208,58.795759403,2.97173041782,0.02
 06/07  22:00:00,79.466002882,20.8906815848,23.7552175482,0.0,4.12243109448,15.9888894789,82.4062424849,79.4145120671,2.97173041782,0.02
 06/07  23:00:00,63.0178161868,13.3017235996,15.1361440513,0.0,4.12243109448,15.9888894789,53.0300994857,50.0383690679,2.97173041782,0.02
 06/07  24:00:00,74.3752214938,19.1720486877,20.4097530457,0.0,4.12243109448,15.9888894789,84.4161428597,81.4244124419,2.97173041782,0.02
 06/08  01:00:00,60.7095302665,13.1322883719,12.9972934915,0.0,4.12243109448,15.9888894789,55.2155373644,52.2238069466,2.97173041782,0.02
 06/08  02:00:00,75.0678351189,19.1720486877,21.1023667892,0.0,4.12243109448,15.9888894789,89.3139518071,86.3222213892,2.97173041782,0.02
 06/08  03:00:00,61.6667040785,13.4711588273,13.615596886,0.0,4.12243109448,15.9888894789,56.5954650315,53.6037346137,2.97173041782,0.02
 06/08  04:00:00,106.215216886,27.6897992089,26.3211792264,0.0,12.3672932834,24.9413748627,106.106356195,101.133472165,4.9528840297,0.02
 06/08  05:00:00,103.350295059,27.9637329525,28.8209183196,6.1072386739,12.3672932834,24.9413748627,170.343641145,165.370757115,4.9528840297,0.02
 06/08  06:00:00,159.981691412,29.0526668396,30.7728258102,3.90147931147,24.7345865669,70.7195625826,137.580501619,127.654733559,9.90576805939,0.02
 06/08  07:00:00,196.809414687,29.3778933309,35.6239389337,1.5105432962,37.1018798503,92.3937384068,117.505667014,107.579898954,9.90576805939,0.02
 06/08  08:00:00,211.088216729,29.4712507955,37.8742551199,1.40225333257,37.1018798503,104.434947198,111.969644388,102.043876329,9.90576805939,0.02
 06/08  09:00:00,224.962399616,29.5620336519,39.8503079749,1.16799176673,37.1018798503,116.476155989,117.434384595,98.8996484125,9.90576805939,8.62896812285
 06/08  10:00:00,231.056234181,29.7108158005,46.1954919464,0.767213431132,37.1018798503,116.476155989,105.441826248,95.5160581888,9.90576805939,0.02
 06/08  11:00:00,237.574849704,29.9128712463,52.8433241712,0.435724511068,37.1018798503,116.476155989,111.101705746,92.5603942946,9.90576805939,8.63554339175
 06/08  12:00:00,234.346118457,30.1625425782,61.6201690335,0.22227973559,37.1018798503,104.434947198,99.9591460906,90.0333780312,9.90576805939,0.02
 06/08  13:00:00,252.288002204,30.449923955,67.3769785004,0.0781627469457,37.1018798503,116.476155989,105.936028888,87.3946654505,9.90576805939,8.63559537798
 06/08  14:00:00,255.048940804,30.6780184434,69.9792113582,0.00900586366092,37.1018798503,116.476155989,94.2577606532,84.3319925938,9.90576805939,0.02
 06/08  15:00:00,256.691699532,30.8365544293,71.4726297706,0.0,37.1018798503,116.476155989,96.8417119198,78.3037779755,9.90576805939,8.63216588489
 06/08  16:00:00,258.681918036,30.9513656979,73.3486578449,0.0,37.1018798503,116.476155989,82.7442703699,72.8185023105,9.90576805939,0.02
 06/08  17:00:00,258.724691599,31.0003287873,73.3436056354,0.0,37.1018798503,116.476155989,82.4711123505,72.5453442911,9.90576805939,0.02
 06/08  18:00:00,159.952272612,27.8380550332,58.9992932705,0.0,24.7345865669,47.5788473902,76.0072511861,62.4454383786,4.9528840297,8.60892877776
 06/08  19:00:00,161.037286409,28.2617637286,59.6606155827,0.0,24.7345865669,47.5788473902,73.5580315043,68.5851474746,4.9528840297,0.02
 06/08  20:00:00,140.39515526,27.3791679581,49.4121907488,0.0,12.3672932834,38.6892022431,86.950067798,83.9583373802,2.97173041782,0.02
 06/08  21:00:00,106.447854002,17.3805739308,35.0573461582,0.0,12.3672932834,27.0668015668,59.0605136684,56.0687832506,2.97173041782,0.02
 06/08  22:00:00,95.3658199929,21.3142696541,39.2314469517,0.0,4.12243109448,15.9888894789,79.5444325554,76.5527021376,2.97173041782,0.02
 06/08  23:00:00,74.1526158343,14.5363314335,24.9829683495,0.0,4.12243109448,15.9888894789,59.9254327778,56.93370236,2.97173041782,0.02
 06/08  24:00:00,88.0977495904,20.0192248263,33.2851052457,0.0,4.12243109448,15.9888894789,81.9383320675,78.9466016497,2.97173041782,0.02
 06/09  01:00:00,68.7409145431,13.047570758,21.1133955698,0.0,4.12243109448,15.9888894789,55.9747090231,52.9829786052,2.97173041782,0.02
 06/09  02:00:00,83.7254751425,19.595636757,29.3364188806,0.0,4.12243109448,15.9888894789,87.5336216863,84.5418912685,2.97173041782,0.02
 06/09  03:00:00,63.796673469,12.2003946195,17.0163305736,0.0,4.12243109448,15.9888894789,57.2495592123,54.2578287945,2.97173041782,0.02
 06/09  04:00:00,119.947158983,27.8592344366,39.8836861402,0.0,12.3672932834,24.9413748627,106.655267479,101.682383449,4.9528840297,0.02
 06/09  05:00:00,114.035103874,28.0200761535,41.3011581956,4.25546441444,12.3672932834,24.9413748627,168.493306903,163.520422874,4.9528840297,0.02
 06/09  06:00:00,174.544304784,29.2164468008,47.7695293559,1.30360913985,24.7345865669,70.7195625826,133.966203511,124.040435451,9.90576805939,0.02
 06/09  07:00:00,216.892981796,29.7098261793,56.1351467997,0.750964849351,37.1018798503,92.3937384068,112.74279688,102.81702882,9.90576805939,0.02
 06/09  08:00:00,234.282625652,29.9594309944,61.4314818906,0.551271697385,37.1018798503,104.434947198,115.754990024,97.2237557026,9.90576805939,8.62546626213
 06/09  09:00:00,248.661587468,30.339030825,63.6180803756,0.322427554745,37.1018798503,116.476155989,102.998629952,93.0728618925,9.90576805939,0.02
 06/09  10:00:00,248.295435156,30.5950770234,63.1687130589,0.148905066211,37.1018798503,116.476155989,108.89628666,90.3568145686,9.90576805939,8.63370403206
 06/09  11:00:00,248.150309746,30.7741763028,62.9777110324,0.0155306659015,37.1018798503,116.476155989,98.4599238115,88.5341557521,9.90576805939,0.02
 06/09  12:00:00,237.018663635,31.0350715249,63.6424315129,0.0,37.1018798503,104.434947198,104.958327136,86.4220351376,9.90576805939,8.63052393876
 06/09  13:00:00,248.89996565,31.2547302018,63.2623464785,0.0,37.1018798503,116.476155989,94.2584719882,84.3327039288,9.90576805939,0.02
 06/09  14:00:00,249.464488934,31.3786808395,63.703064836,0.0,37.1018798503,116.476155989,101.510328657,82.9708004045,9.90576805939,8.63376019304
 06/09  15:00:00,250.186315201,31.5618853304,64.2419667458,0.0,37.1018798503,116.476155989,91.3789549482,81.4531868888,9.90576805939,0.02
 06/09  16:00:00,241.661871188,31.3682968469,55.911643969,0.0,37.1018798503,116.476155989,91.9132756061,81.9875075467,9.90576805939,0.02
 06/09  17:00:00,235.536366657,31.2268878104,49.928737651,0.0,37.1018798503,116.476155989,100.827336275,82.3031934281,9.90576805939,8.61837478726
 06/09  18:00:00,141.529075115,27.8380550332,40.5761202688,0.0,24.7345865669,47.5788473902,68.3456633547,63.372779325,4.9528840297,0.02
 06/09  19:00:00,141.608913409,28.2616431024,40.2323674738,0.0,24.7345865669,47.5788473902,73.8531630642,68.8802790345,4.9528840297,0.02
 06/09  20:00:00,125.657672959,27.2732709408,34.7805995253,0.0,12.3672932834,38.6892022431,87.3958641345,84.4041337167,2.97173041782,0.02
 06/09  21:00:00,92.3151834176,17.211138703,21.0941058647,0.0,12.3672932834,27.0668015668,61.7719153104,58.7801848926,2.97173041782,0.02
 06/09  22:00:00,79.1222912021,20.8906815848,23.4115057023,0.0,4.12243109448,15.9888894789,82.4651285149,79.4733980971,2.97173041782,0.02
 06/09  23:00:00,61.9825756155,13.1534677754,14.2491590713,0.0,4.12243109448,15.9888894789,52.2452296556,49.2534992378,2.97173041782,0.02
 06/09  24:00:00,75.3372566588,19.1720486877,21.371787915,0.0,4.12243109448,15.9888894789,83.9253991843,80.9336687665,2.97173041782,0.02
 06/10  01:00:00,61.7901661689,12.8781355303,14.3320818803,0.0,4.12243109448,15.9888894789,54.4961613375,51.5044309196,2.97173041782,0.02
 06/10  02:00:00,75.9562918276,19.595636757,21.5672350183,0.0,4.12243109448,15.9888894789,87.7881684414,84.7964380236,2.97173041782,0.02
 06/10  03:00:00,59.6777261782,12.2003946195,12.8973827313,0.0,4.12243109448,15.9888894789,57.6115916352,54.6198612174,2.97173041782,0.02
 06/10  04:00:00,88.8712143315,27.2450317361,26.5564509702,0.0,4.12243109448,16.0517297156,113.001576146,110.009845728,2.97173041782,0.02
 06/10  05:00:00,75.3452672402,26.3554967906,25.6658721159,0.0,4.12243109448,16.0517297156,112.509031687,109.517301269,2.97173041782,0.02
 06/10  06:00:00,100.881958932,28.6852311717,27.6679212197,0.0,4.12243109448,39.6058045677,101.521557581,89.9479772344,2.97173041782,8.60184992898
 06/10  07:00:00,151.207229522,28.7268638047,34.0714120348,9.88794758064,12.3672932834,65.3531420225,146.832175017,141.859290987,4.9528840297,0.02
 06/10  08:00:00,154.468425962,28.711339043,37.2181398659,7.12704439048,12.3672932834,68.2430321324,143.189784052,138.216900023,4.9528840297,0.02
 06/10  09:00:00,180.410051218,28.7546261831,38.4206758325,2.80597138016,16.4897243779,93.1370602926,132.665594666,124.720980218,7.92461444751,0.02
 06/10  10:00:00,182.854722018,28.7710887085,41.9310507527,1.72369069173,16.4897243779,93.1370602926,128.338266991,120.393652544,7.92461444751,0.02
 06/10  11:00:00,186.892827442,28.7833644946,46.4053241674,1.27523348984,16.4897243779,93.1370602926,126.113449405,118.168834958,7.92461444751,0.02
 06/10  12:00:00,177.513363512,28.807017401,46.5245999495,0.904469891087,16.4897243779,83.9857416113,124.283291047,116.338676599,7.92461444751,0.02
 06/10  13:00:00,179.10471916,28.832800647,48.4266597163,0.567994507627,16.4897243779,83.9857416113,131.051222,114.515393093,7.92461444751,8.61121445914
 06/10  14:00:00,180.532921192,28.8597016903,50.1112141742,0.284810790875,16.4897243779,83.9857416113,120.578632051,112.634017603,7.92461444751,0.02
 06/10  15:00:00,160.857217787,28.6852311717,48.0933101812,0.0,12.3672932834,70.6512738906,60.301426169,55.3285421393,4.9528840297,0.02
 06/10  16:00:00,162.862078244,28.6852311717,48.5936755134,0.0,12.3672932834,70.6512738906,58.5129686953,53.5400846656,4.9528840297,0.02
 06/10  17:00:00,147.637481806,28.6852311717,45.3677209807,0.0,12.3672932834,58.1284167478,61.9629854333,56.9901014036,4.9528840297,0.02
 06/10  18:00:00,106.963143211,27.4144669639,38.737281489,0.0,12.3672932834,24.9413748627,84.5676926348,79.5948086051,4.9528840297,0.02
 06/10  19:00:00,106.326527391,28.0498490678,38.560027547,0.0,12.3672932834,24.9413748627,91.9445411988,86.9716571691,4.9528840297,0.02
 06/10  20:00:00,91.7973776842,27.4144669639,31.2700697797,0.0,4.12243109448,16.0517297156,102.481672354,99.4899419362,2.97173041782,0.02
 06/10  21:00:00,62.8302712103,13.4107218334,13.3976280852,0.0,4.12243109448,15.9888894789,55.8507626981,52.8590322802,2.97173041782,0.02
 06/10  22:00:00,63.9399247491,14.7904842751,13.5115074027,0.0,4.12243109448,15.9888894789,60.0703986335,57.0786682156,2.97173041782,0.02
 06/10  23:00:00,69.2871262671,18.3005919292,15.4285375785,0.0,4.12243109448,15.9888894789,82.0114471623,79.0197167445,2.97173041782,0.02
 06/10  24:00:00,54.6344746465,11.304657241,8.4145603548,0.0,4.12243109448,15.9888894789,48.5848359952,45.5931055774,2.97173041782,0.02
 06/11  01:00:00,71.9751822254,22.2100070326,16.0986949792,0.0,2.06121554724,15.9888894789,108.364055427,96.7904801314,2.97173041782,8.60184487739
 06/11  02:00:00,62.5176766307,17.4291351707,11.3320349615,0.0,2.06121554724,15.9888894789,80.9420095125,77.9502790947,2.97173041782,0.02
 06/11  03:00:00,69.3961303716,21.7864189633,13.0789464627,0.0,2.06121554724,15.9888894789,101.953895575,98.9621651567,2.97173041782,0.02
 06/11  04:00:00,62.9702714855,17.4291351707,10.4872591476,0.0,2.06121554724,15.9888894789,82.8972799666,79.9055495488,2.97173041782,0.02
 06/11  05:00:00,58.5531172213,21.7864189633,12.9868138838,0.0,2.06121554724,15.9888894789,104.693714958,101.70198454,2.97173041782,0.02
 06/11  06:00:00,49.5858841894,18.1068760815,11.8429439472,0.0,2.06121554724,15.9888894789,83.4818795755,80.4901491577,2.97173041782,0.02
 06/11  07:00:00,60.078183474,22.2100070326,18.7788708361,0.0,2.06121554724,15.9888894789,100.792953511,97.8012230934,2.97173041782,0.02
 06/11  08:00:00,88.869355905,19.038769834,22.4119696857,0.0,4.12243109448,41.7362269337,76.9268354274,71.9539513977,4.9528840297,0.02
 06/11  09:00:00,104.664871235,23.4807712405,34.327860291,0.00363009775831,4.12243109448,41.7362269337,93.8989072901,88.9260232604,4.9528840297,0.02
 06/11  10:00:00,96.2619562938,18.6998993785,30.3590110341,0.0,4.12243109448,41.7362269337,74.0339137609,69.0610297312,4.9528840297,0.02
 06/11  11:00:00,108.620770382,23.0571831712,38.5653021422,0.0,4.12243109448,41.7362269337,90.8153147626,85.8424307329,4.9528840297,0.02
 06/11  12:00:00,101.881976559,19.1234874478,35.1031827505,0.0,4.12243109448,41.7362269337,72.2364289694,67.2635449397,4.9528840297,0.02
 06/11  13:00:00,113.693995804,23.4807712405,42.8960411584,0.0,4.12243109448,41.7362269337,89.747083133,84.7741991033,4.9528840297,0.02
 06/11  14:00:00,104.380257456,19.1234874478,36.5788070142,0.0,4.12243109448,41.7362269337,71.201721705,66.2288376753,4.9528840297,0.02
 06/11  15:00:00,115.010744071,22.9512861539,41.0389932227,0.0,4.12243109448,41.7362269337,87.0592858154,82.0864017857,4.9528840297,0.02
 06/11  16:00:00,91.3415033914,19.3352814825,37.8077954031,0.0,4.12243109448,24.8785346261,69.6944866442,64.7216026145,4.9528840297,0.02
 06/11  17:00:00,79.6992462849,22.1857264127,37.6245627961,0.0,2.06121554724,15.9888894789,87.9042340532,84.9125036354,2.97173041782,0.02
 06/11  18:00:00,60.5236725904,15.2140723444,26.0725837417,0.0,2.06121554724,15.9888894789,60.981373251,57.9896428332,2.97173041782,0.02
 06/11  19:00:00,73.5770696921,21.3142696541,33.5989120166,0.0,2.06121554724,15.9888894789,91.3331413995,88.3414109817,2.97173041782,0.02
 06/11  20:00:00,65.9949035343,13.7253116689,22.1000256548,0.0,2.06121554724,15.9888894789,54.8567669906,51.8650365727,2.97173041782,0.02
 06/11  21:00:00,78.6086180437,19.4654591197,26.4376386652,0.0,2.06121554724,15.9888894789,84.6527073593,81.6609769415,2.97173041782,0.02
 06/11  22:00:00,58.0943290901,11.1352220133,14.4937419554,0.0,2.06121554724,15.9888894789,49.5949622544,46.6032318366,2.97173041782,0.02
 06/11  23:00:00,75.8457816143,19.1477680678,23.9924932219,0.0,2.06121554724,15.9888894789,84.2531823236,81.2614519058,2.97173041782,0.02
 06/11  24:00:00,65.1568237479,14.3426155859,18.07510075,0.0,2.06121554724,15.9888894789,61.0179144002,58.0261839823,2.97173041782,0.02
 06/12  01:00:00,66.9675472641,15.0265589297,17.2809880816,0.0,4.12243109448,15.9888894789,68.2250738198,65.233343402,2.97173041782,0.02
 06/12  02:00:00,74.1894760032,18.2763113092,21.1578856657,0.0,4.12243109448,15.9888894789,80.7442174544,77.7524870366,2.97173041782,0.02
 06/12  03:00:00,64.4558415718,13.9190275166,15.9186268599,0.0115546691939,4.12243109448,15.9888894789,60.6020122627,57.6102818449,2.97173041782,0.02
 06/12  04:00:00,110.957689975,27.5203639812,31.2330872322,0.0,12.3672932834,24.9413748627,113.445554133,108.472670104,4.9528840297,0.02
 06/12  05:00:00,114.373107675,28.3109710952,33.8609922556,11.7427388573,12.3672932834,24.9413748627,189.640724023,176.085990448,4.9528840297,8.6018495448
 06/12  06:00:00,165.520031321,28.7672649116,33.8901534893,6.60789318035,24.7345865669,70.7195625826,147.588093904,137.662325844,9.90576805939,0.02
 06/12  07:00:00,197.010481856,28.9154232724,34.6801347841,3.1178895733,37.1018798503,92.3937384068,127.569481735,117.643713676,9.90576805939,0.02
 06/12  08:00:00,210.6956125,29.0149177517,36.855593642,2.48470218289,37.1018798503,104.434947198,121.074017003,111.148248944,9.90576805939,0.02
 06/12  09:00:00,225.117986269,29.0923089176,39.6012253382,2.0423717176,37.1018798503,116.476155989,117.091343929,107.16557587,9.90576805939,0.02
 06/12  10:00:00,227.509214681,29.1822946655,42.5710908659,1.37315485591,37.1018798503,116.476155989,121.58002316,103.040800913,9.90576805939,8.63345418732
 06/12  11:00:00,230.472875459,29.2904489181,45.9305199831,0.868982717192,37.1018798503,116.476155989,109.713107401,99.7873393415,9.90576805939,0.02
 06/12  12:00:00,224.381484694,29.5457052504,52.1009043492,0.393774901278,37.1018798503,104.434947198,115.081561655,96.5452993061,9.90576805939,8.63049428928
 06/12  13:00:00,243.236053252,29.8184412138,58.8428156201,0.191883268471,37.1018798503,116.476155989,103.292296915,93.3665288553,9.90576805939,0.02
 06/12  14:00:00,245.272114952,30.0496442537,60.7940487994,0.0457335439711,37.1018798503,116.476155989,109.586236452,91.0471274506,9.90576805939,8.63334094169
 06/12  15:00:00,248.303078044,30.2350380255,63.6853484318,0.000210441793056,37.1018798503,116.476155989,99.2731912507,89.3474231913,9.90576805939,0.02
 06/12  16:00:00,250.762107268,30.3566937069,66.0235015587,0.0,37.1018798503,116.476155989,106.491365702,87.9583655773,9.90576805939,8.62723206563
 06/12  17:00:00,252.099318066,30.4241565938,67.2944520047,0.0,37.1018798503,116.476155989,97.0435489049,87.1177808455,9.90576805939,0.02
 06/12  18:00:00,156.538112935,27.7533374193,55.6698711655,0.0,24.7345865669,47.5788473902,70.5527446667,65.579860637,4.9528840297,0.02
 06/12  19:00:00,158.786937511,28.2616431024,57.4103848534,0.0,24.7345865669,47.5788473902,75.5576007777,70.584716748,4.9528840297,0.02
 06/12  20:00:00,139.910524459,27.3791679581,48.9275465145,0.0,12.3672932834,38.6892022431,89.2453749779,86.2536445601,2.97173041782,0.02
 06/12  21:00:00,104.362822604,17.3805739308,32.9723055123,0.0,12.3672932834,27.0668015668,60.0274556311,57.0357252133,2.97173041782,0.02
 06/12  22:00:00,87.9820195353,20.1604208494,33.0281782453,0.0,4.12243109448,15.9888894789,88.3606757616,76.7870936985,2.97173041782,8.60185164521
 06/12  23:00:00,69.5903212437,13.4954394473,21.4882487807,0.0,4.12243109448,15.9888894789,58.5021540343,55.5104236165,2.97173041782,0.02
 06/12  24:00:00,89.4243347702,20.4428128956,34.1881016198,0.0,4.12243109448,15.9888894789,84.8810266354,81.8892962176,2.97173041782,0.02
 06/13  01:00:00,63.8393948149,12.2003946195,17.0590513686,0.0,4.12243109448,15.9888894789,55.2648893164,52.2731588985,2.97173041782,0.02
 06/13  02:00:00,79.0499873701,19.1720486877,25.0845186837,0.0,4.12243109448,15.9888894789,88.7289501555,85.7372197377,2.97173041782,0.02
 06/13  03:00:00,65.9579228381,13.4711588273,17.906815351,0.0,4.12243109448,15.9888894789,56.4068011921,53.4150707743,2.97173041782,0.02
 06/13  04:00:00,115.292507651,27.6897992089,35.3984697555,0.0,12.3672932834,24.9413748627,106.387238568,101.414354538,4.9528840297,0.02
 06/13  05:00:00,112.837493649,27.9395362271,38.1920849514,6.24746717463,12.3672932834,24.9413748627,171.347858303,166.374974273,4.9528840297,0.02
 06/13  06:00:00,172.802067,28.990185654,44.2000481556,3.35711360738,24.7345865669,70.7195625826,137.84352442,127.917756361,9.90576805939,0.02
 06/13  07:00:00,214.342990281,29.2992362016,53.4381257603,1.30859220372,37.1018798503,92.3937384068,117.611430632,107.685662572,9.90576805939,0.02
 06/13  08:00:00,236.84870766,29.5062294946,64.2541800178,0.747873647483,37.1018798503,104.434947198,109.670175127,99.7444070675,9.90576805939,0.02
 06/13  09:00:00,256.841483541,29.9318512946,72.0485072352,0.479053985729,37.1018798503,116.476155989,107.955310615,89.4210704669,9.90576805939,8.62847208917
 06/13  10:00:00,260.888774323,30.329025664,75.9541047012,0.222979290855,37.1018798503,116.476155989,90.9947539002,81.0689858408,9.90576805939,0.02
 06/13  11:00:00,266.088533868,30.7383014276,80.9398383224,0.0274669298697,37.1018798503,116.476155989,89.434200442,70.8935562173,9.90576805939,8.63487616523
 06/13  12:00:00,259.869128734,31.2584496246,86.2695973293,0.0,37.1018798503,104.434947198,66.2648771077,56.3391090483,9.90576805939,0.02
 06/13  13:00:00,275.094713853,31.7850600995,88.9267204198,0.0,37.1018798503,116.476155989,67.2011818195,48.6604957114,9.90576805939,8.63491804872
 06/13  14:00:00,277.007229254,32.2662673123,90.358305673,0.0,37.1018798503,116.476155989,57.0541685552,47.1284004958,9.90576805939,0.02
 06/13  15:00:00,278.196086043,32.7968544167,91.0167205166,0.0,37.1018798503,116.476155989,66.1452293535,47.6078448747,9.90576805939,8.63161641937
 06/13  16:00:00,280.271161945,33.1771911208,92.7121070564,0.0,37.1018798503,116.476155989,50.9057308377,40.9799627783,9.90576805939,0.02
 06/13  17:00:00,279.442610772,33.2388560037,91.8230298599,0.0,37.1018798503,116.476155989,50.4008457472,40.4750776878,9.90576805939,0.02
 06/13  18:00:00,166.457658188,27.9309114223,65.4118341371,0.0,24.7345865669,47.5788473902,51.9637671815,46.9908831519,4.9528840297,0.02
