Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  19:00:00,160.413371213,27.8487928589,59.4496602966,0.0,24.7345865669,47.5788473902,67.7402948388,62.7674108091,4.9528840297,0.02
 06/13  20:00:00,146.440387146,28.2675424698,56.9182052618,0.0,12.3672932834,38.6892022431,91.9739078277,80.3937803026,2.97173041782,8.60839710726
 06/13  21:00:00,106.162484486,17.3805739308,34.7719793137,0.0,12.3672932834,27.0668015668,57.356678771,54.3649483532,2.97173041782,0.02
 06/13  22:00:00,96.3299844233,21.5684224957,39.941458973,0.0,4.12243109448,15.9888894789,79.5579562094,76.5662257916,2.97173041782,0.02
 06/13  23:00:00,80.2793048148,15.5529427998,30.0930464194,0.0,4.12243109448,15.9888894789,56.2357921572,53.2440617394,2.97173041782,0.02
 06/13  24:00:00,92.7167017805,21.398987268,36.4976115638,0.0,4.12243109448,15.9888894789,85.5927547044,82.6010242865,2.97173041782,0.02
 06/14  01:00:00,73.9080945102,14.1308215512,25.1706413333,0.0,4.12243109448,15.9888894789,58.2189648695,55.2272344516,2.97173041782,0.02
 06/14  02:00:00,84.6958890438,19.3838427224,30.5186273329,0.0,4.12243109448,15.9888894789,83.9861493816,80.9944189638,2.97173041782,0.02
 06/14  03:00:00,69.9545742382,13.047570758,22.3270557388,0.0,4.12243109448,15.9888894789,53.2584272245,50.2666968067,2.97173041782,0.02
 06/14  04:00:00,124.55432103,27.6686198054,44.6814633703,0.0,12.3672932834,24.9413748627,103.559034837,98.5861508072,4.9528840297,0.02
 06/14  05:00:00,122.845592924,28.4630100461,50.0066012039,3.91757713167,12.3672932834,24.9413748627,167.610560035,162.637676006,4.9528840297,0.02
 06/14  06:00:00,182.227104766,29.0289181473,55.8374856116,1.10598210241,24.7345865669,70.7195625826,135.220989469,125.295221409,9.90576805939,0.02
 06/14  07:00:00,221.417640365,29.5889470008,61.2980050807,0.233655864784,37.1018798503,92.3937384068,115.167593415,105.241825355,9.90576805939,0.02
 06/14  08:00:00,240.130669139,30.0180737328,67.7506945334,0.0214557393237,37.1018798503,104.434947198,114.919155824,96.388307805,9.90576805939,8.62507995985
 06/14  09:00:00,258.095557107,30.4984982033,73.2150372932,0.0,37.1018798503,116.476155989,97.316089538,87.3903214786,9.90576805939,0.02
 06/14  10:00:00,260.646531925,30.8527737659,75.4110625833,0.0,37.1018798503,116.476155989,93.2467329827,83.3209649233,9.90576805939,0.02
 06/14  11:00:00,263.299991615,31.2088210097,77.7082854699,0.0,37.1018798503,116.476155989,101.73032258,83.1897765005,9.90576805939,8.63477802027
 06/14  12:00:00,253.008161114,31.6481043746,79.0189487748,0.0,37.1018798503,104.434947198,93.647985066,83.7222170066,9.90576805939,0.02
 06/14  13:00:00,268.193110642,32.0886627918,81.7215511987,0.0,37.1018798503,116.476155989,99.378364202,80.8383249578,9.90576805939,8.63427118483
 06/14  14:00:00,271.713299871,32.5865847039,84.7440347928,0.0,37.1018798503,116.476155989,86.559435495,76.6336674357,9.90576805939,0.02
 06/14  15:00:00,273.197293392,33.0850425124,85.7297691072,0.0,37.1018798503,116.476155989,91.3449872593,72.8090930957,9.90576805939,8.63012610421
 06/14  16:00:00,275.197376931,33.3913652256,87.4241401717,0.0,37.1018798503,116.476155989,75.1317720815,65.2060040221,9.90576805939,0.02
 06/14  17:00:00,276.687905459,33.4910952625,88.8160678932,0.0,37.1018798503,116.476155989,68.5539055704,58.628137511,9.90576805939,0.02
 06/14  18:00:00,168.861752929,28.0200456653,67.726790427,0.0,24.7345865669,47.5788473902,68.04378425,54.4821198434,4.9528840297,8.60878037684
 06/14  19:00:00,164.839547189,27.8544198759,63.8702279934,0.0,24.7345865669,47.5788473902,67.9190994932,62.9462154635,4.9528840297,0.02
 06/14  20:00:00,150.663395278,28.2728806776,61.135891967,0.0,12.3672932834,38.6892022431,81.5536783319,78.5619479141,2.97173041782,0.02
 06/14  21:00:00,108.519619833,17.3805739308,37.1291159654,0.0,12.3672932834,27.0668015668,56.447864277,53.4561338592,2.97173041782,0.02
 06/14  22:00:00,100.243173829,21.7943361327,43.6287347067,0.0,4.12243109448,15.9888894789,78.5480528202,75.5563224023,2.97173041782,0.02
 06/14  23:00:00,81.62390071,15.6376604137,31.3529246424,0.0,4.12243109448,15.9888894789,57.3568033144,54.3650728966,2.97173041782,0.02
 06/14  24:00:00,93.728730725,21.1448344264,37.7637932698,0.0,4.12243109448,15.9888894789,84.4183044181,81.4265740003,2.97173041782,0.02
 06/15  01:00:00,73.0126118759,13.4711588273,24.9615052298,0.0,4.12243109448,15.9888894789,51.0926046259,48.1008742081,2.97173041782,0.02
 06/15  02:00:00,95.5653468609,21.1448344264,39.6004094184,0.0,4.12243109448,15.9888894789,88.4199129375,85.4281825197,2.97173041782,0.02
 06/15  03:00:00,70.8611306025,13.071851378,23.1826474375,0.0,4.12243109448,15.9888894789,58.8094732835,55.8177428656,2.97173041782,0.02
 06/15  04:00:00,136.018817505,27.8592344366,55.9553450589,0.0,12.3672932834,24.9413748627,102.836663614,97.8637795845,4.9528840297,0.02
 06/15  05:00:00,126.766827934,28.0988058049,56.3696309643,1.83998645091,12.3672932834,24.9413748627,166.103662128,161.130778098,4.9528840297,0.02
 06/15  06:00:00,193.718066275,29.4404791077,67.8100335301,0.212834545992,24.7345865669,70.7195625826,129.455722727,119.529954667,9.90576805939,0.02
 06/15  07:00:00,235.71141687,30.3228813909,75.091498259,0.0,37.1018798503,92.3937384068,101.073275531,91.1475074713,9.90576805939,0.02
 06/15  08:00:00,249.992542576,30.8390343254,76.8130887856,0.0,37.1018798503,104.434947198,106.241353679,87.7109984477,9.90576805939,8.62458717173
 06/15  09:00:00,265.229366382,31.245604982,79.6017405502,0.0,37.1018798503,116.476155989,91.1195677552,81.1937996958,9.90576805939,0.02
 06/15  10:00:00,267.050609638,31.4475018836,81.2203955791,0.0,37.1018798503,116.476155989,96.6724186809,78.1336123042,9.90576805939,8.63303831729
 06/15  11:00:00,269.619455897,31.686354447,83.5502451057,0.0,37.1018798503,116.476155989,86.1823624902,76.2565944309,9.90576805939,0.02
 06/15  12:00:00,260.732609105,32.1374124417,86.2540643231,0.0,37.1018798503,104.434947198,87.8578657096,69.322116385,9.90576805939,8.62998126522
 06/15  13:00:00,275.072470055,32.6095206066,88.080091689,0.0,37.1018798503,116.476155989,78.352514074,68.4267460146,9.90576805939,0.02
 06/15  14:00:00,276.192593245,33.0075509394,88.8023323412,0.0,37.1018798503,116.476155989,87.6032627647,69.0644839476,9.90576805939,8.63301075771
 06/15  15:00:00,276.825987366,33.4160501416,89.0274987444,0.0,37.1018798503,116.476155989,81.0565387774,71.130770718,9.90576805939,0.02
 06/15  16:00:00,276.384889371,33.6491320641,88.3538633601,0.0,37.1018798503,116.476155989,81.9508713587,72.0251032993,9.90576805939,0.02
 06/15  17:00:00,274.900683736,33.7239011074,86.7960412599,0.0,37.1018798503,116.476155989,92.5800472589,74.0562605027,9.90576805939,8.61801869681
 06/15  18:00:00,164.602483864,28.1058826167,63.381707715,0.0,24.7345865669,47.5788473902,64.1712133118,59.1983292821,4.9528840297,0.02
 06/15  19:00:00,156.914023911,27.8561425931,55.942987943,0.0,24.7345865669,47.5788473902,68.0542973312,63.0814133015,4.9528840297,0.02
 06/15  20:00:00,142.609435649,28.273722462,53.0810879263,0.0,12.3672932834,38.6892022431,80.9109328721,77.9192024543,2.97173041782,0.02
 06/15  21:00:00,100.898886876,17.3805739308,29.5083801716,0.0,12.3672932834,27.0668015668,56.5110286727,53.5192982548,2.97173041782,0.02
 06/15  22:00:00,85.2394579086,21.6531401096,28.7662144968,0.0,4.12243109448,15.9888894789,78.9920662906,76.0003358728,2.97173041782,0.02
 06/15  23:00:00,66.5436639793,14.5967684274,17.3402634889,0.0,4.12243109448,15.9888894789,52.835074334,49.8433439162,2.97173041782,0.02
 06/15  24:00:00,77.6357250363,20.231018861,22.6112867336,0.0,4.12243109448,15.9888894789,80.2620745551,77.2703441373,2.97173041782,0.02
 06/16  01:00:00,60.9128421599,12.6239826888,13.7089113274,0.0,4.12243109448,15.9888894789,54.6949954334,51.7032650156,2.97173041782,0.02
 06/16  02:00:00,74.0550585999,19.1720486877,20.0895904752,0.0,4.12243109448,15.9888894789,88.9009862467,85.9092558289,2.97173041782,0.02
 06/16  03:00:00,59.6364793032,13.2593647927,11.7971662991,0.0,4.12243109448,15.9888894789,57.335270561,54.3435401432,2.97173041782,0.02
 06/16  04:00:00,102.615005004,27.4144669639,22.9962996961,0.0,12.3672932834,24.9413748627,106.182821994,101.209937964,4.9528840297,0.02
 06/16  05:00:00,98.9417830093,28.5323531987,25.1021070263,4.84891773207,12.3672932834,24.9413748627,169.341217936,164.368333906,4.9528840297,0.02
 06/16  06:00:00,156.178226467,28.9656314063,29.8607883498,1.0970872779,24.7345865669,70.7195625826,135.181041445,125.255273386,9.90576805939,0.02
 06/16  07:00:00,203.514003116,29.5782920403,43.3634677103,0.275202681779,37.1018798503,92.3937384068,121.783756784,103.269695401,9.90576805939,8.60829332332
 06/16  08:00:00,228.087479676,30.0787478248,55.5143076075,0.154044955126,37.1018798503,104.434947198,105.239151094,95.3133830349,9.90576805939,0.02
 06/16  09:00:00,249.640294253,30.5923797113,64.6015913765,0.0642811237678,37.1018798503,116.476155989,100.509312226,90.5835441667,9.90576805939,0.02
 06/16  10:00:00,252.955963503,30.8996881067,67.6729500226,0.000644313622643,37.1018798503,116.476155989,106.494781406,87.9561391312,9.90576805939,8.63287421573
 06/16  11:00:00,254.235431415,31.1557928299,68.6967636047,0.0,37.1018798503,116.476155989,96.1887438766,86.2629758172,9.90576805939,0.02
 06/16  12:00:00,248.040036761,31.6263933432,74.0725313884,0.0,37.1018798503,104.434947198,102.291994312,83.7574855785,9.90576805939,8.62874067387
 06/16  13:00:00,264.550878852,32.121481373,78.0465338045,0.0,37.1018798503,116.476155989,91.3320908,81.4063227406,9.90576805939,0.02
 06/16  14:00:00,267.823284161,32.6270904487,80.8134960963,0.0,37.1018798503,116.476155989,97.8854119657,79.3467030073,9.90576805939,8.63294089903
 06/16  15:00:00,270.998446019,33.2067046472,83.4093054893,0.0,37.1018798503,116.476155989,86.8899019835,76.9641339241,9.90576805939,0.02
 06/16  16:00:00,270.319071723,33.3024605539,82.6346967769,0.0,37.1018798503,116.476155989,95.3239401971,76.7912750011,9.90576805939,8.6268971366
 06/16  17:00:00,261.601086889,32.9072686798,74.3131154851,0.0,37.1018798503,116.476155989,88.1317637726,78.2059957132,9.90576805939,0.02
 06/16  18:00:00,152.119534853,27.9258202024,51.0788216635,0.0,24.7345865669,47.5788473902,66.2903385627,61.317454533,4.9528840297,0.02
 06/16  19:00:00,148.716077561,27.8413972573,47.7597830371,0.0,24.7345865669,47.5788473902,72.135454078,67.1625700483,4.9528840297,0.02
 06/16  20:00:00,136.908369821,28.1575938438,47.4961453305,0.0,12.3672932834,38.6892022431,85.4527921308,82.461061713,2.97173041782,0.02
 06/16  21:00:00,100.232965995,17.1687798961,29.054250074,0.0,12.3672932834,27.0668015668,59.2200017429,56.2282713251,2.97173041782,0.02
 06/16  22:00:00,89.3439096747,21.2577912449,33.2660147965,0.0,4.12243109448,15.9888894789,80.9579532122,77.9662227944,2.97173041782,0.02
 06/16  23:00:00,69.8465897756,14.1731803582,21.0667770225,0.0,4.12243109448,15.9888894789,53.9802360284,50.9885056106,2.97173041782,0.02
 06/16  24:00:00,80.7541989655,20.0192248263,25.9415543646,0.0,4.12243109448,15.9888894789,82.8925691804,79.9008387625,2.97173041782,0.02
 06/17  01:00:00,64.1928755508,13.4711588273,16.1417682452,0.0,4.12243109448,15.9888894789,54.6179776631,51.6262472453,2.97173041782,0.02
 06/17  02:00:00,74.8924934075,19.1720486877,20.9270249473,0.0,4.12243109448,15.9888894789,84.7381929425,81.7464625247,2.97173041782,0.02
 06/17  03:00:00,59.9119868256,12.2851122333,13.0469260444,0.0,4.12243109448,15.9888894789,57.2799465396,54.2882161218,2.97173041782,0.02
 06/17  04:00:00,88.3670391663,26.9908788946,26.3064289563,0.0,4.12243109448,16.0517297156,121.487426373,109.913854948,2.97173041782,8.60184100751
 06/17  05:00:00,74.449860941,26.143702756,24.9822602954,0.0,4.12243109448,16.0517297156,111.745817228,108.75408681,2.97173041782,0.02
 06/17  06:00:00,101.660523521,28.6852311717,28.4464863649,0.0,4.12243109448,39.6058045677,90.4097773146,87.4180468968,2.97173041782,0.02
 06/17  07:00:00,147.312562316,28.7257764789,35.8286588394,4.23712144806,12.3672932834,65.3531420225,143.174530086,138.201646056,4.9528840297,0.02
 06/17  08:00:00,154.441363745,28.7555466765,40.9748755042,3.29904754954,12.3672932834,68.2430321324,139.943912873,134.971028843,4.9528840297,0.02
 06/17  09:00:00,187.405902941,28.8683223012,46.8321316616,1.2766803893,16.4897243779,93.1370602926,130.393337173,122.448722726,7.92461444751,0.02
 06/17  10:00:00,190.099080778,28.859940971,49.8322696285,0.977987565217,16.4897243779,93.1370602926,126.713309292,118.768694845,7.92461444751,0.02
 06/17  11:00:00,191.687256721,28.8273343675,51.7171462274,0.713880087867,16.4897243779,93.1370602926,124.888065347,116.943450899,7.92461444751,0.02
 06/17  12:00:00,185.094407774,28.8444080362,54.4927422589,0.479990305307,16.4897243779,83.9857416113,131.414666691,114.879079655,7.92461444751,8.6109725879
 06/17  13:00:00,186.606549811,28.8916689737,56.1020513873,0.335586053685,16.4897243779,83.9857416113,120.959615368,113.015000921,7.92461444751,0.02
 06/17  14:00:00,187.639268581,28.9772701848,57.2847920699,0.100022581693,16.4897243779,83.9857416113,119.159406256,111.214791809,7.92461444751,0.02
 06/17  15:00:00,166.961878044,28.6852311717,54.456357037,0.0,12.3672932834,70.6512738906,58.6808175958,53.7079335661,4.9528840297,0.02
 06/17  16:00:00,166.780093426,28.6852311717,54.274564705,0.0,12.3672932834,70.6512738906,57.2987792423,52.3258952126,4.9528840297,0.02
 06/17  17:00:00,154.200185059,28.6852311717,54.2181965243,0.0,12.3672932834,58.1284167478,60.3371629008,55.3642788711,4.9528840297,0.02
 06/17  18:00:00,112.985467733,27.6262609985,47.2499682513,0.0,12.3672932834,24.9413748627,83.1797192831,78.2068352534,4.9528840297,0.02
 06/17  19:00:00,112.32693803,28.1557460851,46.0619534399,0.0,12.3672932834,24.9413748627,90.9380501334,85.9651661037,4.9528840297,0.02
 06/17  20:00:00,93.9876800267,27.1320749177,36.4842072473,0.0,4.12243109448,16.0517297156,101.277354784,98.2856243658,2.97173041782,0.02
 06/17  21:00:00,62.4306763328,11.7282453103,16.1758503719,0.0,4.12243109448,15.9888894789,46.049234346,43.0575039282,2.97173041782,0.02
 06/17  22:00:00,77.5040057852,19.1477680678,23.5895018654,0.0,4.12243109448,15.9888894789,79.8414785824,76.8497481646,2.97173041782,0.02
 06/17  23:00:00,57.6413990721,10.8567885517,12.2847137087,0.0,4.12243109448,15.9888894789,44.011016565,41.0192861472,2.97173041782,0.02
 06/17  24:00:00,70.4538345698,18.3005919292,17.0360097115,0.0,4.12243109448,15.9888894789,89.9911880482,78.4176151432,2.97173041782,8.60184248714
 06/18  01:00:00,65.6365301964,17.4291351707,15.1899657972,0.0,2.06121554724,15.9888894789,79.7198455714,76.7281151536,2.97173041782,0.02
 06/18  02:00:00,57.4039809306,13.9190275166,10.6074528564,0.0,2.06121554724,15.9888894789,59.874825563,56.8830951452,2.97173041782,0.02
 06/18  03:00:00,72.0453685443,22.2100070326,16.7823665459,0.0,2.06121554724,15.9888894789,98.9680270102,95.9762965924,2.97173041782,0.02
 06/18  04:00:00,63.5443128961,17.4291351707,13.3275547461,0.0,2.06121554724,15.9888894789,81.3492424654,78.3575120476,2.97173041782,0.02
 06/18  05:00:00,59.6963041218,21.7864189633,16.6213812195,0.0,2.06121554724,15.9888894789,102.371368506,99.379638088,2.97173041782,0.02
 06/18  06:00:00,50.6154790158,17.4291351707,14.5444468278,0.0,2.06121554724,15.9888894789,82.6444733142,79.6527428964,2.97173041782,0.02
 06/18  07:00:00,63.3186464595,21.7864189633,22.7995927806,0.0,2.06121554724,15.9888894789,100.484781628,97.4930512104,2.97173041782,0.02
 06/18  08:00:00,91.8311090626,18.8693346063,26.3221379601,0.0,4.12243109448,41.7362269337,75.895034787,70.9221507573,4.9528840297,0.02
 06/18  09:00:00,107.566107118,23.1419007851,37.4503599063,0.0,4.12243109448,41.7362269337,91.467999198,86.4951151683,4.9528840297,0.02
 06/18  10:00:00,100.818414466,18.9116934132,35.324379773,0.0,4.12243109448,41.7362269337,73.2496537165,68.2767696868,4.9528840297,0.02
 06/18  11:00:00,114.089430923,23.0571831712,44.1303114355,0.0,4.12243109448,41.7362269337,89.188329645,84.2154456153,4.9528840297,0.02
 06/18  12:00:00,105.215931229,18.9116934132,39.6787667936,0.0,4.12243109448,41.7362269337,71.4103980959,66.4375140662,4.9528840297,0.02
 06/18  13:00:00,119.805309527,23.2689772058,49.5510518367,0.0,4.12243109448,41.7362269337,87.3694087715,82.3965247419,4.9528840297,0.02
 06/18  14:00:00,109.707408864,19.3352814825,43.6628203301,0.0,4.12243109448,41.7362269337,70.2114676754,65.2385836457,4.9528840297,0.02
 06/18  15:00:00,121.713111873,23.3748742232,51.1416847853,0.0,4.12243109448,41.7362269337,85.5144819803,80.5415979506,4.9528840297,0.02
 06/18  16:00:00,95.3108879118,19.5470755171,45.9370371051,0.0,4.12243109448,24.8785346261,68.6755458904,63.7026618607,4.9528840297,0.02
 06/18  17:00:00,91.1684498797,22.5034174646,49.7273411001,0.0,2.06121554724,15.9888894789,83.7801517528,80.788421335,2.97173041782,0.02
 06/18  18:00:00,80.0203604564,18.5697217413,42.8934867642,0.0,2.06121554724,15.9888894789,68.6239495088,65.632219091,2.97173041782,0.02
 06/18  19:00:00,82.0724210279,20.6546069302,42.7806104002,0.0,2.06121554724,15.9888894789,79.8355952858,76.843864868,2.97173041782,0.02
 06/18  20:00:00,78.1484233587,17.3099759192,32.9113126786,0.0,2.06121554724,15.9888894789,68.2046082033,65.2128777855,2.97173041782,0.02
 06/18  21:00:00,81.6532912833,18.2520306893,30.7491085615,0.0,2.06121554724,15.9888894789,73.6492275977,70.6574971799,2.97173041782,0.02
 06/18  22:00:00,69.3299332359,15.0446371167,21.7131957756,0.0,2.06121554724,15.9888894789,64.3054245561,61.3136941382,2.97173041782,0.02
 06/18  23:00:00,65.3333212299,14.3426155859,18.4452891712,0.0,2.06121554724,15.9888894789,59.9122917909,56.920561373,2.97173041782,0.02
 06/18  24:00:00,70.2229070363,17.4291351707,20.1149358149,0.0,2.06121554724,15.9888894789,79.6744842439,76.6827538261,2.97173041782,0.02
 06/19  01:00:00,72.6554361265,18.6998993785,19.2154851723,0.0,4.12243109448,15.9888894789,79.689870728,76.6981403102,2.97173041782,0.02
 06/19  02:00:00,69.8854257953,17.4291351707,17.6920597605,0.0,4.12243109448,15.9888894789,80.1305367816,77.1388063638,2.97173041782,0.02
 06/19  03:00:00,70.146517987,18.6998993785,16.7048233888,0.00174355170884,4.12243109448,15.9888894789,81.5917389018,78.600008484,2.97173041782,0.02
 06/19  04:00:00,103.484099375,27.4144669639,23.8653940565,0.0,12.3672932834,24.9413748627,123.888718763,110.333995242,4.9528840297,8.60183949119
 06/19  05:00:00,106.755942022,28.3043772888,26.8235288814,11.1696308968,12.3672932834,24.9413748627,181.941564502,176.968680472,4.9528840297,0.02
 06/19  06:00:00,161.058087378,28.7433742378,31.5702439717,4.48974995931,24.7345865669,70.7195625826,146.979146144,137.053378084,9.90576805939,0.02
 06/19  07:00:00,203.612263639,28.9103053126,43.2471649192,1.15776709474,37.1018798503,92.3937384068,124.692252991,114.766484932,9.90576805939,0.02
 06/19  08:00:00,227.41640249,29.0703278961,55.1435851771,0.862113632395,37.1018798503,104.434947198,116.661926397,106.736158337,9.90576805939,0.02
 06/19  09:00:00,249.545310284,29.4260811717,65.2084889518,0.528686255264,37.1018798503,116.476155989,110.803413393,100.877645334,9.90576805939,0.02
 06/19  10:00:00,259.512354469,29.8287066734,75.0521266309,0.248885954849,37.1018798503,116.476155989,113.479438222,94.9409809156,9.90576805939,8.63268924738
 06/19  11:00:00,265.061055713,30.2259270416,80.4221807291,0.0300612715281,37.1018798503,116.476155989,95.1172643667,85.1914963073,9.90576805939,0.02
 06/19  12:00:00,257.323115337,30.7070512621,84.2749946897,0.0,37.1018798503,104.434947198,96.2198583453,77.6843320597,9.90576805939,8.62975822626
 06/19  13:00:00,272.856572775,31.2025083784,87.2711925698,0.0,37.1018798503,116.476155989,81.9863419399,72.0605738805,9.90576805939,0.02
 06/19  14:00:00,273.424281267,31.6404115176,87.4012108391,0.0,37.1018798503,116.476155989,89.3142529841,70.7759158609,9.90576805939,8.63256906379
 06/19  15:00:00,277.688724934,32.1585070218,91.1477776455,0.0,37.1018798503,116.476155989,70.5327167728,60.6069487134,9.90576805939,0.02
 06/19  16:00:00,281.374979025,32.548545403,94.4445403233,0.0,37.1018798503,116.476155989,67.2454774561,48.7130863968,9.90576805939,8.62662299994
 06/19  17:00:00,280.683436516,32.7430762167,93.5596723175,0.0,37.1018798503,116.476155989,61.3093442249,51.3835761655,9.90576805939,0.02
 06/19  18:00:00,172.661400927,28.0183961876,71.5281111591,0.0,24.7345865669,47.5788473902,54.5496368258,49.5767527961,4.9528840297,0.02
 06/19  19:00:00,169.283531539,27.8528940557,68.3157389196,0.0,24.7345865669,47.5788473902,63.1459343461,58.1730503164,4.9528840297,0.02
 06/19  20:00:00,156.050417453,28.2724152269,66.5233700358,0.0,12.3672932834,38.6892022431,82.0921481164,79.1004176986,2.97173041782,0.02
 06/19  21:00:00,110.405677998,17.3805739308,39.015167137,0.0,12.3672932834,27.0668015668,56.3787803278,53.38704991,2.97173041782,0.02
 06/19  22:00:00,105.61486669,22.7505105051,48.0175685521,0.0,4.12243109448,15.9888894789,81.2695814408,78.277851023,2.97173041782,0.02
 06/19  23:00:00,81.9336865359,15.3552683675,31.9451017739,0.0,4.12243109448,15.9888894789,57.2462501555,54.2545197377,2.97173041782,0.02
 06/19  24:00:00,94.2832956614,21.3142696541,38.148922233,0.0,4.12243109448,15.9888894789,92.0140333946,80.4404657493,2.97173041782,8.60183722746
 06/20  01:00:00,71.3224576566,13.2170059858,23.5255031763,0.0,4.12243109448,15.9888894789,53.1873770687,50.1956466509,2.97173041782,0.02
 06/20  02:00:00,88.4452074167,20.3016168725,33.350170897,0.0,4.12243109448,15.9888894789,86.7140425583,83.7223121404,2.97173041782,0.02
 06/20  03:00:00,66.79194407,13.047570758,19.1644250215,0.0,4.12243109448,15.9888894789,56.0912727769,53.0995423591,2.97173041782,0.02
 06/20  04:00:00,118.926975085,27.8380550332,38.884681751,0.0,12.3672932834,24.9413748627,104.45583013,99.4829461004,4.9528840297,0.02
 06/20  05:00:00,112.675684578,28.0541779184,40.5868532722,3.57624849314,12.3672932834,24.9413748627,169.742645383,164.769761353,4.9528840297,0.02
 06/20  06:00:00,172.093924446,28.900497772,46.3481682424,0.590539263689,24.7345865669,70.7195625826,135.878906618,125.953138558,9.90576805939,0.02
 06/20  07:00:00,216.979586245,29.4260294744,57.1374053607,0.11912388401,37.1018798503,92.3937384068,114.852305724,104.926537665,9.90576805939,0.02
 06/20  08:00:00,234.54934643,29.9200501013,62.2628292589,0.0260789298106,37.1018798503,104.434947198,106.716072085,96.7903040256,9.90576805939,0.02
 06/20  09:00:00,250.743937523,30.3384813262,66.0234012369,0.0,37.1018798503,116.476155989,110.978541775,92.4450035178,9.90576805939,8.62777019761
 06/20  10:00:00,255.303708512,30.7011497284,70.2199398997,0.0,37.1018798503,116.476155989,99.3861813483,89.4604132889,9.90576805939,0.02
 06/20  11:00:00,254.708280144,31.0103084845,69.315072139,0.0,37.1018798503,116.476155989,105.674382805,87.1345497402,9.90576805939,8.63406500551
 06/20  12:00:00,243.828369037,31.4056227287,70.081702888,0.0,37.1018798503,104.434947198,94.7817779206,84.8560098612,9.90576805939,0.02
 06/20  13:00:00,259.682605344,31.7608077764,73.5389077624,0.0,37.1018798503,116.476155989,92.7003617218,82.7745936624,9.90576805939,0.02
 06/20  14:00:00,261.855919385,32.1734245996,75.2998654084,0.0,37.1018798503,116.476155989,99.4299892209,80.8917517573,9.90576805939,8.63246940422
 06/20  15:00:00,265.026519394,32.6270836671,78.0169802831,0.0,37.1018798503,116.476155989,88.4996650863,78.5738970269,9.90576805939,0.02
 06/20  16:00:00,265.76015774,32.9344550128,78.4438359577,0.0,37.1018798503,116.476155989,95.3107505826,76.7784743067,9.90576805939,8.62650821652
 06/20  17:00:00,266.206805065,33.0965121557,78.7296014246,0.0,37.1018798503,116.476155989,85.874717876,75.9489498166,9.90576805939,0.02
 06/20  18:00:00,159.684115728,28.0171457819,58.5520728938,0.0,24.7345865669,47.5788473902,64.5775379438,59.6046539141,4.9528840297,0.02
 06/20  19:00:00,153.217764749,27.8506559449,52.252206536,0.0,24.7345865669,47.5788473902,68.6667641441,63.6938801145,4.9528840297,0.02
 06/20  20:00:00,136.750591723,28.2691553089,47.2268004145,0.0,12.3672932834,38.6892022431,82.273233712,79.2815032942,2.97173041782,0.02
 06/20  21:00:00,94.6550906514,17.3805739308,23.2645777703,0.0,12.3672932834,27.0668015668,65.7322766524,54.1551100682,2.97173041782,8.60543616638
 06/20  22:00:00,79.993674582,21.5684224957,23.6051484031,0.0,4.12243109448,15.9888894789,79.8588052434,76.8670748256,2.97173041782,0.02
 06/20  23:00:00,61.0775331671,13.4711588273,13.0264259332,0.0,4.12243109448,15.9888894789,50.0744970595,47.0827666417,2.97173041782,0.02
 06/20  24:00:00,73.6478171151,20.0192248263,18.8351727168,0.0,4.12243109448,15.9888894789,82.9756515597,79.9839211419,2.97173041782,0.02
 06/21  01:00:00,59.5042620935,13.047570758,11.8767431724,0.0,4.12243109448,15.9888894789,55.9774688776,52.9857384598,2.97173041782,0.02
 06/21  02:00:00,72.1979659127,19.595636757,17.8089098048,0.0,4.12243109448,15.9888894789,87.8829530269,84.8912226091,2.97173041782,0.02
 06/21  03:00:00,57.4494752602,12.2003946195,10.6691326141,0.0,4.12243109448,15.9888894789,57.7156231603,54.7238927425,2.97173041782,0.02
 06/21  04:00:00,100.881877518,27.7533374193,20.9243020311,0.0,12.3672932834,24.9413748627,108.423993117,103.451109088,4.9528840297,0.02
 06/21  05:00:00,98.4226748199,28.3884197512,22.7489338165,6.82691656361,12.3672932834,24.9413748627,170.892610744,165.919726714,4.9528840297,0.02
 06/21  06:00:00,153.373381761,28.9145485956,25.444133913,2.75998026414,24.7345865669,70.7195625826,137.325467944,127.399699884,9.90576805939,0.02
 06/21  07:00:00,192.077008626,29.3109444438,31.846833723,0.622203297225,37.1018798503,92.3937384068,116.186934718,106.261166659,9.90576805939,0.02
 06/21  08:00:00,215.685366946,29.5569042476,43.3699106946,0.418153658238,37.1018798503,104.434947198,108.416148451,98.4903803915,9.90576805939,0.02
 06/21  09:00:00,240.60273657,29.9557749764,56.0189703737,0.245957846814,37.1018798503,116.476155989,112.069874649,93.5376881299,9.90576805939,8.62641845974
 06/21  10:00:00,247.995055849,30.357679422,63.1697689656,0.08498201628,37.1018798503,116.476155989,100.199638158,90.2738700986,9.90576805939,0.02
 06/21  11:00:00,256.516975471,30.8223221035,71.3078842463,0.00388272054326,37.1018798503,116.476155989,105.603952449,87.0642497018,9.90576805939,8.63393468739
 06/21  12:00:00,250.92831871,31.2746140655,77.312661591,0.0,37.1018798503,104.434947198,94.0936428234,84.167874764,9.90576805939,0.02
 06/21  13:00:00,267.228108733,31.7760819088,81.0691325337,0.0,37.1018798503,116.476155989,91.4790198277,72.93932287,9.90576805939,8.63392889832
 06/21  14:00:00,270.483212831,32.3011669191,83.7994329354,0.0,37.1018798503,116.476155989,72.7951045494,62.86933649,9.90576805939,0.02
 06/21  15:00:00,273.48034824,32.8546047903,86.2432742507,0.0,37.1018798503,116.476155989,68.8440252696,58.9182572102,9.90576805939,0.02
 06/21  16:00:00,275.188971669,33.215944958,87.5911876341,0.0,37.1018798503,116.476155989,72.8834315924,54.3512137413,9.90576805939,8.62644979166
 06/21  17:00:00,275.310350021,33.3106665616,87.6189861101,0.0,37.1018798503,116.476155989,61.9099541747,51.9841861153,9.90576805939,0.02
 06/21  18:00:00,167.791854504,28.0166217648,66.660332521,0.0,24.7345865669,47.5788473902,54.4931510853,49.5202670556,4.9528840297,0.02
 06/21  19:00:00,164.59559944,27.8509199997,63.6297739167,0.0,24.7345865669,47.5788473902,62.3788845869,57.4060005572,4.9528840297,0.02
 06/21  20:00:00,152.035412409,28.2699490502,62.5108250744,0.0,12.3672932834,38.6892022431,89.532867816,77.9525430055,2.97173041782,8.60859439271
 06/21  21:00:00,108.612849594,17.3805739308,37.2223446731,0.0,12.3672932834,27.0668015668,56.2892708146,53.2975403968,2.97173041782,0.02
 06/21  22:00:00,100.984225598,21.7943361327,44.3697867497,0.0,4.12243109448,15.9888894789,78.4707219544,75.4789915366,2.97173041782,0.02
 06/21  23:00:00,83.2653026082,15.6376604137,32.9943268666,0.0,4.12243109448,15.9888894789,57.073474753,54.0817443352,2.97173041782,0.02
 06/21  24:00:00,95.9917952825,21.2295520403,39.9421405886,0.0,4.12243109448,15.9888894789,84.074963352,81.0832329342,2.97173041782,0.02
 06/22  01:00:00,77.141725757,14.875201889,27.6332086529,0.0,4.12243109448,15.9888894789,57.7025872833,54.7108568655,2.97173041782,0.02
 06/22  02:00:00,94.2284128632,21.1024756195,38.3058346898,0.0,4.12243109448,15.9888894789,88.2857273297,85.2939969118,2.97173041782,0.02
 06/22  03:00:00,72.9235053043,13.3299628042,25.0135951234,0.0,4.12243109448,15.9888894789,54.423250592,51.4315201742,2.97173041782,0.02
 06/22  04:00:00,125.488291821,27.2732709408,46.0107834119,0.0,12.3672932834,24.9413748627,103.249807262,98.2769232322,4.9528840297,0.02
 06/22  05:00:00,125.607361768,28.8490066633,53.5378714603,2.76207950694,12.3672932834,24.9413748627,166.572699384,161.599815355,4.9528840297,0.02
 06/22  06:00:00,184.845974582,29.0643022206,58.8156619843,0.711291896897,24.7345865669,70.7195625826,134.592355306,124.666587247,9.90576805939,0.02
 06/22  07:00:00,224.60479475,29.6905359631,64.5435895533,0.0736460361446,37.1018798503,92.3937384068,114.706449796,104.780681736,9.90576805939,0.02
 06/22  08:00:00,241.411776355,29.991342032,69.0800294207,0.0,37.1018798503,104.434947198,106.244321456,96.3185533964,9.90576805939,0.02
 06/22  09:00:00,256.154484767,30.2598335161,71.5126427005,0.0,37.1018798503,116.476155989,105.518194257,86.985507539,9.90576805939,8.62691865868
 06/22  10:00:00,258.17292585,30.4542344289,73.3360557117,0.0,37.1018798503,116.476155989,89.5301841595,79.6044161001,9.90576805939,0.02
 06/22  11:00:00,259.797999292,30.671927707,74.7432055622,0.0,37.1018798503,116.476155989,91.1009923096,72.561376766,9.90576805939,8.6338474842
 06/22  12:00:00,248.07963829,30.873264749,74.8653233401,0.0,37.1018798503,104.434947198,77.5843629477,67.6585948883,9.90576805939,0.02
 06/22  13:00:00,258.808651689,31.0014453366,73.4243262441,0.0,37.1018798503,116.476155989,88.9224452076,70.3828411225,9.90576805939,8.63383602567
 06/22  14:00:00,257.730176888,31.1021207287,72.2454409333,0.0,37.1018798503,116.476155989,86.3173965694,76.39162851,9.90576805939,0.02
 06/22  15:00:00,256.365469027,31.1467587932,70.8362411453,0.0,37.1018798503,116.476155989,98.4929932201,79.9565620525,9.90576805939,8.63066310828
 06/22  16:00:00,255.046157788,31.1568382061,69.5074947533,0.0,37.1018798503,116.476155989,93.0830831989,83.1573151395,9.90576805939,0.02
 06/22  17:00:00,254.843780104,31.1154136712,69.3476637154,0.0,37.1018798503,116.476155989,92.7742134295,82.8484453701,9.90576805939,0.02
 06/22  18:00:00,155.029616272,27.8380550332,54.0766584889,0.0,24.7345865669,47.5788473902,68.8639131525,63.8910291228,4.9528840297,0.02
 06/22  19:00:00,156.921518428,28.2616431024,55.5449672103,0.0,24.7345865669,47.5788473902,74.0272097052,69.0543256755,4.9528840297,0.02
 06/22  20:00:00,138.06071783,27.3791679581,49.426921582,0.0,12.3672932834,38.6892022431,95.4763099538,83.8962872898,2.97173041782,8.60829224624
 06/22  21:00:00,105.526837102,17.3805739308,34.1363379169,0.0,12.3672932834,27.0668015668,58.8131344342,55.8214040164,2.97173041782,0.02
 06/22  22:00:00,94.4592889012,21.3142696541,38.3249168862,0.0,4.12243109448,15.9888894789,79.27139147,76.2796610522,2.97173041782,0.02
 06/22  23:00:00,73.8222902746,14.5363314335,24.6526438386,0.0,4.12243109448,15.9888894789,59.7884059045,56.7966754867,2.97173041782,0.02
 06/22  24:00:00,88.3933833948,20.0192248263,33.58074012,0.0,4.12243109448,15.9888894789,81.7118751222,78.7201447043,2.97173041782,0.02
 06/23  01:00:00,71.3511637383,13.1887667811,23.5824498287,0.0,4.12243109448,15.9888894789,54.4633338519,51.4716034341,2.97173041782,0.02
 06/23  02:00:00,83.7686723209,19.1720486877,29.8032052338,0.0,4.12243109448,15.9888894789,88.2028890844,85.2111586666,2.97173041782,0.02
 06/23  03:00:00,71.069273261,13.2170059858,23.2723201228,0.0,4.12243109448,15.9888894789,53.9492377793,50.9575073615,2.97173041782,0.02
 06/23  04:00:00,123.723723358,27.4144669639,44.1050191281,0.0,12.3672932834,24.9413748627,104.228647406,99.2557633766,4.9528840297,0.02
 06/23  05:00:00,123.262098962,28.7177975201,49.9107044179,4.17519306965,12.3672932834,24.9413748627,167.771761373,162.798877343,4.9528840297,0.02
 06/23  06:00:00,179.280544784,29.0500636974,52.0360377889,1.93972498084,24.7345865669,70.7195625826,136.003483345,126.077715285,9.90576805939,0.02
 06/23  07:00:00,211.663344241,29.5061235878,50.8752917506,0.984906469807,37.1018798503,92.3937384068,116.673429433,106.747661373,9.90576805939,0.02
 06/23  08:00:00,221.561731891,29.6867396578,48.8182676538,0.716313305887,37.1018798503,104.434947198,111.786331067,100.757032885,9.90576805939,1.1235301229
 06/23  09:00:00,235.581005215,29.8817626608,51.0222038474,0.295053140677,37.1018798503,116.476155989,114.084677849,96.6560929536,9.90576805939,7.5228168362
 06/23  10:00:00,235.408122272,30.1010681159,50.8643159472,0.0600933788044,37.1018798503,116.476155989,103.374150865,93.4483828061,9.90576805939,0.02
 06/23  11:00:00,232.622535157,30.3151392327,47.9011184018,0.0234314717106,37.1018798503,116.476155989,109.404264591,90.8647623782,9.90576805939,8.63373415378
 06/23  12:00:00,220.290030899,30.5166543443,47.4315890855,0.000730120009342,37.1018798503,104.434947198,98.6436760926,88.7179080332,9.90576805939,0.02
 06/23  13:00:00,233.28871245,30.7107623637,48.1950871791,0.0,37.1018798503,116.476155989,105.268464237,86.7288774461,9.90576805939,8.63381873135
 06/23  14:00:00,240.31917148,30.8695518678,55.0669989645,0.0,37.1018798503,116.476155989,94.9188401242,84.9930720648,9.90576805939,0.02
 06/23  15:00:00,244.977314264,31.049037536,59.5458196819,0.0,37.1018798503,116.476155989,101.851067108,83.3147368476,9.90576805939,8.63056220133
 06/23  16:00:00,244.607454249,31.104802914,59.1208281804,0.0,37.1018798503,116.476155989,92.36275155,82.4369834906,9.90576805939,0.02
 06/23  17:00:00,245.97330326,31.2264857798,60.3661106364,0.0,37.1018798503,116.476155989,91.0958926971,81.1701246378,9.90576805939,0.02
 06/23  18:00:00,149.561984098,27.8380550332,48.6090243774,0.0,24.7345865669,47.5788473902,67.3583971434,62.3855131137,4.9528840297,0.02
 06/23  19:00:00,146.735976847,28.2618085669,45.359261781,0.0,24.7345865669,47.5788473902,81.0093191854,67.447889909,4.9528840297,8.60854524678
 06/23  20:00:00,123.725539442,27.4144669639,35.0564552692,0.0,12.3672932834,38.6892022431,86.5834197815,83.5916893637,2.97173041782,0.02
 06/23  21:00:00,88.1170338861,15.6376604137,18.5228179518,0.0,12.3672932834,27.0668015668,53.2223372572,50.2306068394,2.97173041782,0.02
 06/23  22:00:00,77.4847708366,20.7494855617,21.915183019,0.0,4.12243109448,15.9888894789,82.6266700357,79.6349396179,2.97173041782,0.02
 06/23  23:00:00,60.1770375523,13.047570758,12.5495197,0.0,4.12243109448,15.9888894789,51.6251816817,48.6334512639,2.97173041782,0.02
 06/23  24:00:00,73.1877017958,19.1720486877,19.2222347412,0.0,4.12243109448,15.9888894789,84.4714071392,81.4796767214,2.97173041782,0.02
 06/24  01:00:00,58.2182437724,12.2003946195,11.4379020949,0.0,4.12243109448,15.9888894789,55.0304957673,52.0387653495,2.97173041782,0.02
 06/24  02:00:00,72.7584670603,20.3016168725,17.6634318489,0.0,4.12243109448,15.9888894789,89.6851791855,86.6934487676,2.97173041782,0.02
 06/24  03:00:00,62.7493321582,14.8147648951,13.2745684389,0.0,4.12243109448,15.9888894789,70.2460310507,67.2543006328,2.97173041782,0.02
 06/24  04:00:00,83.3724877657,26.9908788946,21.311878984,0.0,4.12243109448,16.0517297156,113.433857271,110.442126853,2.97173041782,0.02
 06/24  05:00:00,70.7072219005,26.5672908253,20.8160344909,0.0,4.12243109448,16.0517297156,114.149711911,111.157981493,2.97173041782,0.02
 06/24  06:00:00,95.8569753734,28.6852311717,22.6429393985,0.0,4.12243109448,39.6058045677,93.6130145143,90.6212840965,2.97173041782,0.02
 06/24  07:00:00,147.856171393,28.7222887325,29.2424992006,11.3703789766,12.3672932834,65.3531420225,145.798009811,140.825125781,4.9528840297,0.02
 06/24  08:00:00,158.927860728,28.7083920361,40.8668412724,7.94073890908,12.3672932834,68.2430321324,141.671127587,136.698243558,4.9528840297,0.02
 06/24  09:00:00,197.582467095,28.7529818956,54.788316188,3.61238718021,16.4897243779,93.1370602926,131.252256749,123.307642301,7.92461444751,0.02
 06/24  10:00:00,206.9173423,28.7751993943,65.7343116287,1.97895361364,16.4897243779,93.1370602926,135.345696246,118.8079111,7.92461444751,8.61317069933
 06/24  11:00:00,213.193248556,28.7834814276,72.7627181994,1.21819496597,16.4897243779,93.1370602926,113.786869308,105.84225486,7.92461444751,0.02
 06/24  12:00:00,207.491537284,28.8310028213,76.7657319106,0.617572858118,16.4897243779,83.9857416113,97.5009193706,89.5563049231,7.92461444751,0.02
 06/24  13:00:00,211.104312263,28.9203008188,80.61824422,0.2885293402,16.4897243779,83.9857416113,86.0572275537,78.1126131062,7.92461444751,0.02
 06/24  14:00:00,214.625252116,29.0856714024,84.2210864806,0.0413001412881,16.4897243779,83.9857416113,79.0938905259,71.1492760784,7.92461444751,0.02
 06/24  15:00:00,195.711903842,28.6852311717,83.2063687888,0.0,12.3672932834,70.6512738906,37.17056809,32.1976840603,4.9528840297,0.02
 06/24  16:00:00,195.337833212,28.6852311717,82.8323115993,0.0,12.3672932834,70.6512738906,45.2517313096,31.6884499833,4.9528840297,8.61039729656
 06/24  17:00:00,182.306138449,28.6852311717,82.3241621792,0.0,12.3672932834,58.1284167478,37.2781999157,32.305315886,4.9528840297,0.02
 06/24  18:00:00,137.131139095,28.0074902609,71.014411721,0.0,12.3672932834,24.9413748627,61.3592658801,56.3863818505,4.9528840297,0.02
 06/24  19:00:00,133.455788904,27.8384290283,67.5081227602,0.0,12.3672932834,24.9413748627,70.9413758571,65.9684918274,4.9528840297,0.02
 06/24  20:00:00,124.306742011,28.1558561897,65.7794893693,0.0,4.12243109448,16.0517297156,79.0613308837,76.0696004659,2.97173041782,0.02
 06/24  21:00:00,85.3694132288,15.425866379,35.3102319965,0.0,4.12243109448,15.9888894789,51.3558107742,48.3640803563,2.97173041782,0.02
 06/24  22:00:00,97.2640265704,20.4428128956,42.0277953603,0.0,4.12243109448,15.9888894789,78.3992496894,75.4075192716,2.97173041782,0.02
 06/24  23:00:00,75.2515467649,13.4711588273,27.2004408647,0.0,4.12243109448,15.9888894789,54.5277818849,51.5360514671,2.97173041782,0.02
 06/24  24:00:00,87.1259567602,19.1477680678,33.2114542431,0.0,4.12243109448,15.9888894789,80.6939803101,77.7022498923,2.97173041782,0.02
 06/25  01:00:00,64.4683131618,10.8567885517,21.1728448206,0.0,2.06121554724,15.9888894789,44.3754248401,41.3836944223,2.97173041782,0.02
 06/25  02:00:00,76.3414057336,17.4291351707,26.2334355747,0.0,2.06121554724,15.9888894789,77.9213771614,74.9296467436,2.97173041782,0.02
 06/25  03:00:00,77.7617264628,18.1068760815,26.9760153598,0.0,2.06121554724,15.9888894789,77.2970731691,74.3053427513,2.97173041782,0.02
 06/25  04:00:00,76.6291171837,17.85272324,26.0975588861,0.0,2.06121554724,15.9888894789,77.2698710667,74.2781406489,2.97173041782,0.02
 06/25  05:00:00,54.2876339437,13.071851378,20.4162003405,0.0,2.06121554724,15.9888894789,58.8231520036,55.8314215858,2.97173041782,0.02
 06/25  06:00:00,74.2574753485,21.7864189633,33.7538017087,0.0,2.06121554724,15.9888894789,97.9358913459,94.9441609281,2.97173041782,0.02
 06/25  07:00:00,63.3636082538,18.4881053439,26.2916677274,0.0,2.06121554724,15.9888894789,80.0548420603,77.0631116425,2.97173041782,0.02
 06/25  08:00:00,97.4959048547,22.8453891366,28.1011723202,0.0,4.12243109448,41.7362269337,94.939577244,89.9666932143,4.9528840297,0.02
 06/25  09:00:00,87.616139815,18.5304641508,22.5882515023,0.0,4.12243109448,41.7362269337,75.4653830039,70.4924989742,4.9528840297,0.02
 06/25  10:00:00,98.3724912008,23.0995419781,28.4117401302,0.0,4.12243109448,41.7362269337,92.424757931,87.4518739013,4.9528840297,0.02
 06/25  11:00:00,90.4689561537,19.1234874478,24.7517398061,0.0,4.12243109448,41.7362269337,74.4672052456,69.4943212159,4.9528840297,0.02
 06/25  12:00:00,101.655938824,23.4807712405,31.2262905867,0.0,4.12243109448,41.7362269337,91.3831976146,86.4103135849,4.9528840297,0.02
 06/25  13:00:00,89.7663574738,18.5304641508,24.6310467943,0.0,4.12243109448,41.7362269337,73.773547852,68.8006638223,4.9528840297,0.02
 06/25  14:00:00,102.516127975,23.6502064682,31.9543208984,0.0,4.12243109448,41.7362269337,91.1814363505,86.2085523208,4.9528840297,0.02
 06/25  15:00:00,90.2709682295,18.6151817647,25.0655700078,0.0,4.12243109448,41.7362269337,81.9649492971,68.4102373541,4.9528840297,8.60182791327
 06/25  16:00:00,86.9006454852,23.6502064682,33.2269983806,0.0,4.12243109448,24.8785346261,90.8862045703,85.9133205406,4.9528840297,0.02
 06/25  17:00:00,57.0763537297,16.7028330199,21.8430530322,0.0,2.06121554724,15.9888894789,68.3425554214,65.3508250036,2.97173041782,0.02
 06/25  18:00:00,58.6681684464,17.82844262,22.2825743046,0.0,2.06121554724,15.9888894789,74.7939246565,71.8021942387,2.97173041782,0.02
 06/25  19:00:00,50.1450377056,14.875201889,16.7927360721,0.0,2.06121554724,15.9888894789,63.5907319512,60.5990015334,2.97173041782,0.02
 06/25  20:00:00,57.7805234126,14.5363314335,15.2047028239,0.0,2.06121554724,15.9888894789,64.4008501312,61.4091197134,2.97173041782,0.02
 06/25  21:00:00,68.7526792712,17.85272324,18.0297166379,0.0,2.06121554724,15.9888894789,79.6941791367,76.7024487189,2.97173041782,0.02
 06/25  22:00:00,67.6396508471,17.4291351707,17.3407964638,0.0,2.06121554724,15.9888894789,80.0562975135,77.0645670956,2.97173041782,0.02
 06/25  23:00:00,60.0248046076,14.3426155859,12.9616170089,0.00452617683263,2.06121554724,15.9888894789,61.2889799738,58.297249556,2.97173041782,0.02
 06/25  24:00:00,58.7034746472,13.071851378,12.9301377205,0.0,2.06121554724,15.9888894789,61.414418245,58.4226878272,2.97173041782,0.02
 06/26  01:00:00,71.1127312753,18.6998993785,17.3866168865,0.0209897835839,4.12243109448,15.9888894789,80.1511841684,77.1594537506,2.97173041782,0.02
 06/26  02:00:00,72.958515749,19.1720486877,18.9930485569,0.0,4.12243109448,15.9888894789,90.3089585541,87.3172281363,2.97173041782,0.02
 06/26  03:00:00,70.1292933093,18.1068760815,17.2718165174,0.0105500213666,4.12243109448,15.9888894789,83.0813481919,80.0896177741,2.97173041782,0.02
 06/26  04:00:00,105.404147041,27.5203639812,25.6721552344,0.00739048277489,12.3672932834,24.9413748627,115.928132951,110.955248921,4.9528840297,0.02
 06/26  05:00:00,111.107085334,28.3099460753,28.4926757639,13.8460594749,12.3672932834,24.9413748627,182.64802739,177.67514336,4.9528840297,0.02
 06/26  06:00:00,162.61685152,28.7577662407,29.1888072859,8.41555962266,24.7345865669,70.7195625826,148.512007857,138.586239798,9.90576805939,0.02
 06/26  07:00:00,194.457780084,28.9172297321,30.915339166,4.32818909054,37.1018798503,92.3937384068,128.01732784,118.091559781,9.90576805939,0.02
 06/26  08:00:00,207.751575916,29.023805294,33.223905351,3.16346142384,37.1018798503,104.434947198,129.701257684,111.171932909,9.90576805939,8.62355671543
 06/26  09:00:00,221.353357946,29.1100373129,35.4625197394,2.39883153265,37.1018798503,116.476155989,116.637720195,106.711952135,9.90576805939,0.02
 06/26  10:00:00,223.200953473,29.1862691785,37.7209737183,1.91107774383,37.1018798503,116.476155989,113.597979987,103.672211928,9.90576805939,0.02
 06/26  11:00:00,224.096805539,29.2891658472,39.1630397024,1.26177113455,37.1018798503,116.476155989,118.777263139,100.238009782,9.90576805939,8.63348529797
 06/26  12:00:00,217.200220285,29.5157551525,44.6415446912,0.701875522126,37.1018798503,104.434947198,106.843500145,96.9177320857,9.90576805939,0.02
 06/26  13:00:00,233.925666794,29.7728388894,49.4623836753,0.307596497375,37.1018798503,116.476155989,112.489639023,93.9503768185,9.90576805939,8.6334941448
 06/26  14:00:00,236.126338836,30.0163344229,51.6381113237,0.0892875806597,37.1018798503,116.476155989,101.384436324,91.4586682642,9.90576805939,0.02
 06/26  15:00:00,235.358735958,30.1796661905,50.7837781959,0.0128466122968,37.1018798503,116.476155989,108.31840703,89.7841329193,9.90576805939,8.62850605148
 06/26  16:00:00,234.754504774,30.2665053757,50.1061890511,0.0,37.1018798503,116.476155989,98.7106488263,88.7848807669,9.90576805939,0.02
 06/26  17:00:00,233.939230003,30.2643835388,49.2941486168,0.0,37.1018798503,116.476155989,98.4726391309,88.5468710715,9.90576805939,0.02
 06/26  18:00:00,138.568430182,27.7533374193,37.7001920878,0.0,24.7345865669,47.5788473902,72.382036429,67.4091523993,4.9528840297,0.02
 06/26  19:00:00,137.961590887,28.2616431024,36.5850434292,0.0,24.7345865669,47.5788473902,86.437401689,72.8760335429,4.9528840297,8.60848411639
 06/26  20:00:00,121.792616562,27.1320749177,33.4059258614,0.0,12.3672932834,38.6892022431,91.4386895769,88.4469591591,2.97173041782,0.02
 06/26  21:00:00,89.3262679365,15.2140723444,20.1556417777,0.0,12.3672932834,27.0668015668,58.2503813225,55.2586509047,2.97173041782,0.02
 06/26  22:00:00,80.3477302764,20.0192248263,25.5350872911,0.0,4.12243109448,15.9888894789,82.1783655352,79.1866351174,2.97173041782,0.02
 06/26  23:00:00,67.367221176,14.6210490474,18.1128574109,0.0,4.12243109448,15.9888894789,64.4974598928,61.505729475,2.97173041782,0.02
 06/26  24:00:00,79.0101381602,19.595636757,24.6210832308,0.0,4.12243109448,15.9888894789,88.5220583322,85.5303279144,2.97173041782,0.02
 06/27  01:00:00,63.8715252384,12.7934179165,16.4981604592,0.0,4.12243109448,15.9888894789,57.4122404557,54.4205100379,2.97173041782,0.02
 06/27  02:00:00,79.3715837085,19.595636757,24.9825288101,0.0,4.12243109448,15.9888894789,88.4904342699,85.4987038521,2.97173041782,0.02
 06/27  03:00:00,63.7166436091,12.7934179165,16.3432787908,0.0,4.12243109448,15.9888894789,57.1431671039,54.151436686,2.97173041782,0.02
 06/27  04:00:00,115.379795636,27.5203639812,35.6551946327,0.0,12.3672932834,24.9413748627,106.951599246,101.978715217,4.9528840297,0.02
 06/27  05:00:00,119.452848896,28.4335772137,42.5841761246,7.97669184106,12.3672932834,24.9413748627,171.127813733,166.154929703,4.9528840297,0.02
 06/27  06:00:00,175.493857143,28.9005933027,45.6859036401,4.65264211501,24.7345865669,70.7195625826,138.453439593,128.527671534,9.90576805939,0.02
 06/27  07:00:00,210.540527569,29.2662619959,48.4832136419,2.49403277927,37.1018798503,92.3937384068,119.117623748,109.191855689,9.90576805939,0.02
 06/27  08:00:00,225.715803326,29.374081517,52.0411438429,1.96017835014,37.1018798503,104.434947198,121.536870264,103.007091937,9.90576805939,8.62401026755
 06/27  09:00:00,239.25771318,29.4716968188,53.8407212561,1.56333287138,37.1018798503,116.476155989,109.439088449,99.5133203896,9.90576805939,0.02
 06/27  10:00:00,239.486613882,29.6107688032,54.2990091174,1.19420392156,37.1018798503,116.476155989,106.600534528,96.6747664689,9.90576805939,0.02
 06/27  11:00:00,240.390763121,29.7721845939,55.4049057627,0.830853111216,37.1018798503,116.476155989,112.688674995,94.1496183501,9.90576805939,8.63328858525
 06/27  12:00:00,228.439228443,29.937636568,55.6263286235,0.534219653702,37.1018798503,104.434947198,102.038988097,92.1132200377,9.90576805939,0.02
 06/27  13:00:00,240.395309101,30.0880276785,55.6293675202,0.295074272688,37.1018798503,116.476155989,108.782003404,90.2440025734,9.90576805939,8.6322327712
 06/27  14:00:00,241.342757128,30.2113330167,56.6053006655,0.143520241442,37.1018798503,116.476155989,98.7371055504,88.811337491,9.90576805939,0.02
 06/27  15:00:00,242.102324068,30.3171012418,57.3669295671,0.0358549052259,37.1018798503,116.476155989,106.06598038,87.5300259205,9.90576805939,8.6301864002
 06/27  16:00:00,242.259322315,30.3676549903,57.4914245489,0.0184353088802,37.1018798503,116.476155989,96.5356939637,86.6099259043,9.90576805939,0.02
 06/27  17:00:00,242.398672979,30.4182976611,57.5872434819,0.0124352796668,37.1018798503,116.476155989,95.7286897043,85.8029216449,9.90576805939,0.02
 06/27  18:00:00,144.43433216,27.647440402,43.6719916503,0.0,24.7345865669,47.5788473902,71.3440561869,66.3711721572,4.9528840297,0.02
