Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  19:00:00,144.961950328,28.1557460851,43.6913016289,0.0,24.7345865669,47.5788473902,85.2312472626,71.6699059741,4.9528840297,8.60845725884
 06/27  20:00:00,127.754527033,27.4144669639,39.0854466628,0.0,12.3672932834,38.6892022431,89.6145446749,86.6228142571,2.97173041782,0.02
 06/27  21:00:00,93.5515984868,15.9160938752,23.6522676313,0.0,12.3672932834,27.0668015668,58.9901757425,55.9984453246,2.97173041782,0.02
 06/27  22:00:00,87.2622658626,21.3142696541,31.1278942047,0.0,4.12243109448,15.9888894789,83.6499133693,80.6581829515,2.97173041782,0.02
 06/27  23:00:00,67.6844614717,13.9433081365,19.1078386788,0.0,4.12243109448,15.9888894789,63.70764117,60.7159107522,2.97173041782,0.02
 06/27  24:00:00,83.3373501645,20.2552994809,28.2619486634,0.0,4.12243109448,15.9888894789,94.2108205642,91.2190901464,2.97173041782,0.02
 06/28  01:00:00,68.1431343908,13.9190275166,19.6174761618,0.0,4.12243109448,15.9888894789,57.3225671638,54.330836746,2.97173041782,0.02
 06/28  02:00:00,79.8888045269,19.1720486877,25.9233377545,0.0,4.12243109448,15.9888894789,88.9936583064,86.0019278886,2.97173041782,0.02
 06/28  03:00:00,68.5836977306,13.4711588273,20.5281265785,0.00446547837722,4.12243109448,15.9888894789,56.3064588527,53.3147284349,2.97173041782,0.02
 06/28  04:00:00,120.140134662,27.8804138401,40.0554838548,0.0,12.3672932834,24.9413748627,106.380821745,101.407937715,4.9528840297,0.02
 06/28  05:00:00,117.142580335,27.9664823754,42.4246617002,6.2930325961,12.3672932834,24.9413748627,169.800410983,164.827526954,4.9528840297,0.02
 06/28  06:00:00,175.891407212,29.0953103585,46.7267321218,3.81464669908,24.7345865669,70.7195625826,136.682098195,126.756330136,9.90576805939,0.02
 06/28  07:00:00,211.518057171,29.4499939594,50.5538051576,1.21723967933,37.1018798503,92.3937384068,115.064580805,105.138812746,9.90576805939,0.02
 06/28  08:00:00,232.165015502,29.7067504101,59.2397858952,0.878083253289,37.1018798503,104.434947198,116.264326593,97.734594295,9.90576805939,8.62396423907
 06/28  09:00:00,248.231584597,30.1245044086,63.0985031374,0.626619629827,37.1018798503,116.476155989,103.362688728,93.436920669,9.90576805939,0.02
 06/28  10:00:00,250.268210653,30.4758195348,65.0579801831,0.351782239869,37.1018798503,116.476155989,100.440119486,90.5143514262,9.90576805939,0.02
 06/28  11:00:00,251.947988528,30.7852000074,66.6957368512,0.0842382945651,37.1018798503,116.476155989,106.718467021,88.1795043678,9.90576805939,8.63319459404
 06/28  12:00:00,240.063750619,31.1361978145,66.5861617504,0.000351011762655,37.1018798503,104.434947198,95.7730407572,85.8472726978,9.90576805939,0.02
 06/28  13:00:00,254.981820062,31.4446780533,69.154307892,0.0,37.1018798503,116.476155989,102.219616625,83.6805724715,9.90576805939,8.63327609456
 06/28  14:00:00,254.00551086,31.6610997897,67.9618123201,0.0,37.1018798503,116.476155989,91.9888634278,82.0630953684,9.90576805939,0.02
 06/28  15:00:00,253.736313541,31.8394491075,67.5144304698,0.0,37.1018798503,116.476155989,99.1913794429,80.6555187075,9.90576805939,8.630092676
 06/28  16:00:00,253.609845592,31.9825796639,67.245462401,0.0,37.1018798503,116.476155989,89.1790137312,79.2532456718,9.90576805939,0.02
 06/28  17:00:00,252.094665261,31.9904236534,65.7235476907,0.0,37.1018798503,116.476155989,88.305418075,78.3796500156,9.90576805939,0.02
 06/28  18:00:00,150.837908621,27.9238675949,49.7991420934,0.0,24.7345865669,47.5788473902,65.7159571429,60.7430731132,4.9528840297,0.02
 06/28  19:00:00,147.54979568,27.8395063876,46.5953875585,0.0,24.7345865669,47.5788473902,79.2255713631,65.6642821645,4.9528840297,8.60840516891
 06/28  20:00:00,134.348797151,28.1566766376,44.9375078952,0.0,12.3672932834,38.6892022431,84.6475591418,81.655828724,2.97173041782,0.02
 06/28  21:00:00,97.0606027077,17.1687798961,25.8819025081,0.0,12.3672932834,27.0668015668,58.9930311924,56.0013007746,2.97173041782,0.02
 06/28  22:00:00,85.3331816928,21.3142696541,29.1988100964,0.0,4.12243109448,15.9888894789,78.771931035,75.7802006172,2.97173041782,0.02
 06/28  23:00:00,70.6215273834,15.2140723444,20.7741404446,0.0,4.12243109448,15.9888894789,59.57801335,56.5862829322,2.97173041782,0.02
 06/28  24:00:00,78.1534317405,19.8074307917,23.5525828986,0.0,4.12243109448,15.9888894789,86.0390083971,83.0472779793,2.97173041782,0.02
 06/29  01:00:00,60.6017589042,12.6239826888,13.3978294728,0.0,4.12243109448,15.9888894789,55.2624713011,52.2707408833,2.97173041782,0.02
 06/29  02:00:00,73.6050576893,19.1720486877,19.6395909794,0.0,4.12243109448,15.9888894789,89.6614716781,86.6697412603,2.97173041782,0.02
 06/29  03:00:00,61.3426170881,12.7934179165,13.9692523882,0.0,4.12243109448,15.9888894789,57.5139308582,54.5222004403,2.97173041782,0.02
 06/29  04:00:00,108.596349757,27.5203639812,28.8717488722,0.0,12.3672932834,24.9413748627,105.772084124,100.799200094,4.9528840297,0.02
 06/29  05:00:00,105.078373968,28.5144339042,30.630279937,5.47525652677,12.3672932834,24.9413748627,169.41171335,164.438829321,4.9528840297,0.02
 06/29  06:00:00,163.838759769,29.00827605,36.9868410963,1.58892465366,24.7345865669,70.7195625826,135.068664215,125.142896156,9.90576805939,0.02
 06/29  07:00:00,208.008584773,29.5915385308,47.3892417518,0.730787236078,37.1018798503,92.3937384068,113.366350814,103.440582755,9.90576805939,0.02
 06/29  08:00:00,230.742255322,30.0035635553,57.851762735,0.546536348571,37.1018798503,104.434947198,114.561939016,96.0322934812,9.90576805939,8.6238774759
 06/29  09:00:00,248.708254033,30.3999918836,63.5872793422,0.339029051463,37.1018798503,116.476155989,101.986982899,92.0612148396,9.90576805939,0.02
 06/29  10:00:00,253.852307828,30.7508170625,68.559872794,0.158995134615,37.1018798503,116.476155989,99.0725241584,89.146756099,9.90576805939,0.02
 06/29  11:00:00,258.217884649,31.0993971426,72.7298871234,0.00579034235396,37.1018798503,116.476155989,105.226092233,86.6872449423,9.90576805939,8.63307923172
 06/29  12:00:00,250.8827862,31.5862776677,76.9554742532,0.0,37.1018798503,104.434947198,93.9471428103,84.0213747509,9.90576805939,0.02
 06/29  13:00:00,267.333071081,31.9967208483,80.9535189554,0.0,37.1018798503,116.476155989,100.142471566,81.6035100884,9.90576805939,8.63319341805
 06/29  14:00:00,272.58322052,32.4289046267,85.7717237777,0.0,37.1018798503,116.476155989,80.3464943043,70.4207262449,9.90576805939,0.02
 06/29  15:00:00,275.086541553,32.8460506646,87.8580591024,0.0,37.1018798503,116.476155989,76.4104378443,57.8761791878,9.90576805939,8.62849059713
 06/29  16:00:00,277.163915135,33.1615850964,89.6205314775,0.0,37.1018798503,116.476155989,61.5362850366,51.6105169773,9.90576805939,0.02
 06/29  17:00:00,277.714800936,33.2812813817,90.0528295918,0.0,37.1018798503,116.476155989,59.3671097512,49.4413416918,9.90576805939,0.02
 06/29  18:00:00,169.316027534,28.017362294,68.1837680772,0.0,24.7345865669,47.5788473902,56.6705921701,51.6977081404,4.9528840297,0.02
 06/29  19:00:00,165.510036221,27.8486141807,64.5465206734,0.0,24.7345865669,47.5788473902,74.8558372916,61.2946449269,4.9528840297,8.60830833498
 06/29  20:00:00,151.058981976,28.2669181885,61.5374501612,0.0,12.3672932834,38.6892022431,81.7587927659,78.767062348,2.97173041782,0.02
 06/29  21:00:00,109.361736297,17.3805739308,37.9712424393,0.0,12.3672932834,27.0668015668,56.3191217087,53.3273912908,2.97173041782,0.02
 06/29  22:00:00,103.416172519,22.6657928912,45.9035938346,0.0,4.12243109448,15.9888894789,80.6463908293,77.6546604115,2.97173041782,0.02
 06/29  23:00:00,81.8933651761,15.6376604137,31.6223902271,0.0,4.12243109448,15.9888894789,56.9278893776,53.9361589598,2.97173041782,0.02
 06/29  24:00:00,92.5774675685,21.1448344264,36.6125312457,0.0,4.12243109448,15.9888894789,83.9627375996,80.9710071818,2.97173041782,0.02
 06/30  01:00:00,74.2132018441,14.3426155859,25.2639556712,0.0,4.12243109448,15.9888894789,54.2059554697,51.2142250519,2.97173041782,0.02
 06/30  02:00:00,92.3401333487,21.1448344264,36.3751970579,0.0,4.12243109448,15.9888894789,88.0700192942,85.0782888764,2.97173041782,0.02
 06/30  03:00:00,65.643948042,12.2003946195,18.8636067066,0.0,4.12243109448,15.9888894789,55.3873527812,52.3956223634,2.97173041782,0.02
 06/30  04:00:00,127.976647145,27.8592344366,47.9131758734,0.0,12.3672932834,24.9413748627,103.521268001,98.548383971,4.9528840297,0.02
 06/30  05:00:00,124.228750434,28.0826293304,53.5590547494,2.1286628254,12.3672932834,24.9413748627,166.826096048,161.853212019,4.9528840297,0.02
 06/30  06:00:00,191.212540204,29.3408900456,65.0162822916,0.600649970304,24.7345865669,70.7195625826,134.029739329,124.103971269,9.90576805939,0.02
 06/30  07:00:00,229.683768466,29.7983910272,69.5472196821,0.0411419312661,37.1018798503,92.3937384068,113.288800471,103.363032412,9.90576805939,0.02
 06/30  08:00:00,245.049002327,30.1515274998,72.5570855326,0.0,37.1018798503,104.434947198,108.132398851,89.6028223605,9.90576805939,8.62380843106
 06/30  09:00:00,257.813534028,30.3275436383,73.1040385716,0.0,37.1018798503,116.476155989,93.7050435396,83.7792754802,9.90576805939,0.02
 06/30  10:00:00,259.858193191,30.6143162265,74.8612624024,0.0,37.1018798503,116.476155989,88.3021263268,78.3763582674,9.90576805939,0.02
 06/30  11:00:00,266.648137934,31.0137753904,81.2515529628,0.0,37.1018798503,116.476155989,80.8790138547,62.3402384805,9.90576805939,8.63300731477
 06/30  12:00:00,261.218536752,31.5478534967,87.3296568284,0.0,37.1018798503,104.434947198,56.9226897202,46.9969216609,9.90576805939,0.02
 06/30  13:00:00,276.26158797,31.9626445349,89.9161124597,0.0,37.1018798503,116.476155989,59.171981046,40.6331918602,9.90576805939,8.63302112647
 06/30  14:00:00,278.46196084,32.3966780406,91.6826992859,0.0,37.1018798503,116.476155989,49.820887051,39.8951189916,9.90576805939,0.02
 06/30  15:00:00,276.867683101,32.7464420783,89.738810093,0.0,37.1018798503,116.476155989,60.7250334668,42.1893680378,9.90576805939,8.62989736962
 06/30  16:00:00,274.175425035,32.769151024,87.02448052,0.0,37.1018798503,116.476155989,55.9904628265,46.0646947671,9.90576805939,0.02
 06/30  17:00:00,275.325167985,32.8588645807,88.0856186502,0.0,37.1018798503,116.476155989,54.079819821,44.1540517616,9.90576805939,0.02
 06/30  18:00:00,168.098491503,28.0123868634,66.9712098204,0.0,24.7345865669,47.5788473902,50.1069288694,45.1340448397,4.9528840297,0.02
 06/30  19:00:00,164.989081366,27.8426486947,64.0315325639,0.0,24.7345865669,47.5788473902,60.4521090942,55.4792250645,4.9528840297,0.02
 06/30  20:00:00,154.164704262,28.2636396778,64.6464472158,0.0,12.3672932834,38.6892022431,86.3671432412,74.7870334083,2.97173041782,8.60837941505
 06/30  21:00:00,110.584178426,17.2746769134,39.2995815495,0.0,12.3672932834,27.0668015668,55.0306406839,52.0389102661,2.97173041782,0.02
 06/30  22:00:00,103.864636158,22.4398792542,46.5779711469,0.0,4.12243109448,15.9888894789,80.0360659427,77.0443355249,2.97173041782,0.02
 06/30  23:00:00,82.1284421573,15.5529427998,31.9421848644,0.0,4.12243109448,15.9888894789,55.0879541501,52.0962237323,2.97173041782,0.02
 06/30  24:00:00,94.8080832753,21.398987268,38.5889941585,0.0,4.12243109448,15.9888894789,84.2712566967,81.2795262789,2.97173041782,0.02
 07/01  01:00:00,77.6630645877,15.0022783098,28.0274718352,0.0,4.12243109448,15.9888894789,61.8106307065,58.8189002887,2.97173041782,0.02
 07/01  02:00:00,87.808603055,19.8780288032,33.1371563517,0.0,4.12243109448,15.9888894789,83.0061910281,80.0144606103,2.97173041782,0.02
 07/01  03:00:00,66.6564674233,12.6239826888,19.4525380795,0.0,4.12243109448,15.9888894789,55.7228387821,52.7311083643,2.97173041782,0.02
 07/01  04:00:00,98.2043846689,27.2026729292,35.9319823061,0.0,4.12243109448,16.0517297156,110.556671493,107.564941076,2.97173041782,0.02
 07/01  05:00:00,81.3323995082,26.143702756,31.8648006284,0.0,4.12243109448,16.0517297156,109.640391377,106.648660959,2.97173041782,0.02
 07/01  06:00:00,112.03904628,28.6852311717,38.8250107716,0.0,4.12243109448,39.6058045677,90.6837291847,87.6919987669,2.97173041782,0.02
 07/01  07:00:00,157.10705847,28.6940935912,44.343594823,5.54836604497,12.3672932834,65.3531420225,145.241161061,140.268277031,4.9528840297,0.02
 07/01  08:00:00,161.48454355,28.6877802136,46.7911974229,4.59368773633,12.3672932834,68.2430321324,142.823521622,137.850637593,4.9528840297,0.02
 07/01  09:00:00,191.05724844,28.7487333829,49.6692860355,2.21046292561,16.4897243779,93.1370602926,132.916345937,124.971731489,7.92461444751,0.02
 07/01  10:00:00,194.879221355,28.7704858083,54.2966755747,1.38318315408,16.4897243779,93.1370602926,136.844002955,120.306418881,7.92461444751,8.61296962733
 07/01  11:00:00,197.06933173,28.7945287584,56.9671381346,0.878821324545,16.4897243779,93.1370602926,125.288037459,117.343423011,7.92461444751,0.02
 07/01  12:00:00,191.66481144,28.8290670804,61.0657706548,0.492757326975,16.4897243779,83.9857416113,122.546971895,114.602357448,7.92461444751,0.02
 07/01  13:00:00,197.000676449,28.8648939077,66.6235056118,0.235053361476,16.4897243779,83.9857416113,120.229315464,112.284701017,7.92461444751,0.02
 07/01  14:00:00,196.122362145,28.9229342455,65.800174321,0.122073553606,16.4897243779,83.9857416113,118.629193478,110.68457903,7.92461444751,0.02
 07/01  15:00:00,171.625049414,28.6852311717,59.1195286286,0.0,12.3672932834,70.6512738906,59.977538261,55.0046542313,4.9528840297,0.02
 07/01  16:00:00,167.171397243,28.6852311717,54.6658720307,0.0,12.3672932834,70.6512738906,67.8800425386,54.3170178045,4.9528840297,8.6101407044
 07/01  17:00:00,152.209906012,28.6852311717,52.227930235,0.0,12.3672932834,58.1284167478,63.3984332808,58.4255492511,4.9528840297,0.02
 07/01  18:00:00,110.448591169,27.4144669639,44.9248873182,0.0,12.3672932834,24.9413748627,85.8007765643,80.8278925346,4.9528840297,0.02
 07/01  19:00:00,112.95471626,28.0498490678,46.7956303277,0.0,12.3672932834,24.9413748627,92.5855757277,87.612691698,4.9528840297,0.02
 07/01  20:00:00,99.2710838074,27.4144669639,41.4852206653,0.0,4.12243109448,16.0517297156,101.964717751,98.9729873334,2.97173041782,0.02
 07/01  21:00:00,62.6524323165,11.2199396271,16.9059137623,0.0,4.12243109448,15.9888894789,44.6758410919,41.6841106741,2.97173041782,0.02
 07/01  22:00:00,78.7882954379,18.7241799985,25.2973813486,0.0,4.12243109448,15.9888894789,77.2758394976,74.2841090798,2.97173041782,0.02
 07/01  23:00:00,60.408753562,11.304657241,14.5775173984,0.0,4.12243109448,15.9888894789,45.2967649424,42.3050345245,2.97173041782,0.02
 07/01  24:00:00,76.5538434404,18.7241799985,23.0629293455,0.0,4.12243109448,15.9888894789,78.3288452835,75.3371148656,2.97173041782,0.02
 07/02  01:00:00,61.2738844129,13.071851378,15.6566179807,0.0,2.06121554724,15.9888894789,57.5631721592,54.5714417414,2.97173041782,0.02
 07/02  02:00:00,60.9145295082,13.071851378,15.2972630618,0.0,2.06121554724,15.9888894789,58.0432043143,55.0514738964,2.97173041782,0.02
 07/02  03:00:00,69.7987922562,17.4291351707,19.6908224606,0.0,2.06121554724,15.9888894789,77.0755056473,74.0837752295,2.97173041782,0.02
 07/02  04:00:00,69.847066267,18.6998993785,18.4683322415,0.0,2.06121554724,15.9888894789,78.1408383214,75.1491079036,2.97173041782,0.02
 07/02  05:00:00,49.8714509364,13.9433081365,15.1018770909,0.0,2.06121554724,15.9888894789,64.1573376182,61.1656072004,2.97173041782,0.02
 07/02  06:00:00,65.8937107018,21.7864189633,25.3900374984,0.0,2.06121554724,15.9888894789,99.1164453036,96.1247148858,2.97173041782,0.02
 07/02  07:00:00,60.7594079044,17.85272324,24.3163849297,0.00646500041595,2.06121554724,15.9888894789,79.428441422,76.4367110042,2.97173041782,0.02
 07/02  08:00:00,109.415795074,23.4807712405,39.4049457098,0.00427081342147,4.12243109448,41.7362269337,93.7537422816,88.7808582519,4.9528840297,0.02
 07/02  09:00:00,98.9878735857,18.9116934132,33.6837923623,0.0,4.12243109448,41.7362269337,74.0133213624,69.0404373327,4.9528840297,0.02
 07/02  10:00:00,109.352308319,22.8453891366,39.9811117936,0.0,4.12243109448,41.7362269337,89.7227337549,84.7498497252,4.9528840297,0.02
 07/02  11:00:00,100.400021505,18.7846169924,35.2230166177,0.0,4.12243109448,41.7362269337,72.2686780947,67.295794065,4.9528840297,0.02
 07/02  12:00:00,116.838778169,23.5654888544,46.6926265022,0.0,4.12243109448,41.7362269337,88.2368252006,83.263941171,4.9528840297,0.02
 07/02  13:00:00,101.316860304,18.6998993785,36.1639083577,0.0,4.12243109448,41.7362269337,70.9484094499,65.9755254202,4.9528840297,0.02
 07/02  14:00:00,115.591110861,23.7349240821,45.2102396884,0.0,4.12243109448,41.7362269337,87.9754933673,83.0026093376,4.9528840297,0.02
 07/02  15:00:00,100.208880216,18.7846169924,35.0188533146,0.0,4.12243109448,41.7362269337,71.621531467,66.6486474373,4.9528840297,0.02
 07/02  16:00:00,100.563786141,23.8196416959,47.0760290685,0.0,4.12243109448,24.8785346261,87.8839030115,82.9110189818,4.9528840297,0.02
 07/02  17:00:00,69.1949448695,17.4895721646,33.1482214122,0.0,2.06121554724,15.9888894789,70.3978978659,67.4061674481,2.97173041782,0.02
 07/02  18:00:00,75.6430141654,19.7831501717,37.249344857,0.0,2.06121554724,15.9888894789,89.0433628641,77.4698155821,2.97173041782,8.60181686415
 07/02  19:00:00,66.0678169765,17.1687798961,30.3685697385,0.0,2.06121554724,15.9888894789,71.3979232439,68.4061928261,2.97173041782,0.02
 07/02  20:00:00,72.8893953797,17.9131602339,27.0224173015,0.0,2.06121554724,15.9888894789,73.9804725134,70.9887420956,2.97173041782,0.02
 07/02  21:00:00,68.2812227529,15.1081753271,20.6009480332,0.0,2.06121554724,15.9888894789,64.5239570095,61.5322265917,2.97173041782,0.02
 07/02  22:00:00,65.6445175444,15.0326290847,18.0064342357,0.0,2.06121554724,15.9888894789,69.5305856908,66.5388552729,2.97173041782,0.02
 07/02  23:00:00,71.66129562,18.6998993785,20.2665192533,0.0056627023816,2.06121554724,15.9888894789,79.7315274568,76.7397970389,2.97173041782,0.02
 07/02  24:00:00,59.1673462737,13.071851378,13.5500795454,0.0,2.06121554724,15.9888894789,60.3485739346,57.3568435168,2.97173041782,0.02
 07/03  01:00:00,65.9582877196,15.8313762614,15.4669128331,0.0,4.12243109448,15.9888894789,68.1408020936,65.1490716758,2.97173041782,0.02
 07/03  02:00:00,62.47726171,13.9433081365,13.9006388787,0.0,4.12243109448,15.9888894789,65.2079241501,62.2161937323,2.97173041782,0.02
 07/03  03:00:00,77.157251406,21.7864189633,20.4973625957,0.0,4.12243109448,15.9888894789,101.566653291,98.5749228727,2.97173041782,0.02
 07/03  04:00:00,103.515098147,27.8945334424,23.3968749859,0.0194527713049,12.3672932834,24.9413748627,114.592936337,109.620052307,4.9528840297,0.02
 07/03  05:00:00,106.249234696,27.8706814482,25.8860553964,12.0340942422,12.3672932834,24.9413748627,181.498703122,176.525819093,4.9528840297,0.02
 07/03  06:00:00,161.415074301,28.7906843472,29.1236551968,7.24601680988,24.7345865669,70.7195625826,146.04651488,136.12074682,9.90576805939,0.02
 07/03  07:00:00,199.115660513,28.9491386811,37.7007478368,2.16876056598,37.1018798503,92.3937384068,123.345604962,113.419836903,9.90576805939,0.02
 07/03  08:00:00,224.06617374,29.0766875111,50.9847340011,1.66438415403,37.1018798503,104.434947198,115.284273988,105.358505928,9.90576805939,0.02
 07/03  09:00:00,245.273816576,29.2770663568,60.3150043829,1.29978011283,37.1018798503,116.476155989,118.865749211,100.333266591,9.90576805939,8.62671456063
 07/03  10:00:00,255.159372486,29.5717493755,70.4180132258,0.787029555459,37.1018798503,116.476155989,102.967341734,93.0415736748,9.90576805939,0.02
 07/03  11:00:00,262.12555366,29.9733719779,77.5169335246,0.252428875654,37.1018798503,116.476155989,97.5116386026,78.9730873006,9.90576805939,8.63278324263
 07/03  12:00:00,251.163396015,30.4494532108,78.3406129959,0.0323341077289,37.1018798503,104.434947198,92.2252330082,82.2994649489,9.90576805939,0.02
 07/03  13:00:00,266.460830484,30.9164716608,81.1615232736,0.0,37.1018798503,116.476155989,97.2175883214,78.6790216244,9.90576805939,8.63279863765
 07/03  14:00:00,270.515920577,31.3247868327,84.8085785881,0.0,37.1018798503,116.476155989,77.6620965231,67.7363284637,9.90576805939,0.02
 07/03  15:00:00,271.10577798,31.6338178126,85.0895456049,0.0,37.1018798503,116.476155989,77.1398130311,67.2140449717,9.90576805939,0.02
 07/03  16:00:00,271.808449746,31.9284826922,85.4981699507,0.0,37.1018798503,116.476155989,84.0060566758,65.4748535621,9.90576805939,8.62543505425
 07/03  17:00:00,271.76399079,32.0170134561,85.3663128584,0.0,37.1018798503,116.476155989,72.1675968093,62.2418287499,9.90576805939,0.02
 07/03  18:00:00,166.747071691,27.926726416,65.7054597764,0.0,24.7345865669,47.5788473902,61.9146902224,56.9418061927,4.9528840297,0.02
 07/03  19:00:00,162.729075849,27.8419008904,61.7722842911,0.0,24.7345865669,47.5788473902,70.5545822887,65.5816982591,4.9528840297,0.02
 07/03  20:00:00,151.537554193,28.263564384,62.0193654858,0.0,12.3672932834,38.6892022431,83.862012021,80.8702816032,2.97173041782,0.02
 07/03  21:00:00,111.977344535,18.146133672,39.794597783,0.0,12.3672932834,27.0668015668,68.3372852232,56.7602908835,2.97173041782,8.6052639219
 07/03  22:00:00,103.54862845,22.4398792542,46.2619629205,0.0,4.12243109448,15.9888894789,81.0978892064,78.1061587886,2.97173041782,0.02
 07/03  23:00:00,86.1609801312,16.5091171722,34.9918641029,0.0,4.12243109448,15.9888894789,58.2633922893,55.2716618714,2.97173041782,0.02
 07/03  24:00:00,99.4571531632,21.5684224957,43.0686284225,0.0,4.12243109448,15.9888894789,85.983672674,82.9919422562,2.97173041782,0.02
 07/04  01:00:00,77.4315302288,15.2140723444,29.6453586456,0.0,2.06121554724,15.9888894789,61.0833655226,58.0916351048,2.97173041782,0.02
 07/04  02:00:00,90.9721904618,20.8906815848,37.3226223249,0.0,2.06121554724,15.9888894789,83.6631631024,80.6714326846,2.97173041782,0.02
 07/04  03:00:00,72.1231073867,14.3668962058,25.1841120148,0.0,2.06121554724,15.9888894789,61.0110210365,58.0192906187,2.97173041782,0.02
 07/04  04:00:00,90.277937409,20.231018861,37.3147159618,0.0,2.06121554724,15.9888894789,87.2921252925,84.3003948746,2.97173041782,0.02
 07/04  05:00:00,61.4447498983,14.1308215512,26.5143464665,0.0,2.06121554724,15.9888894789,59.7125545607,56.7208241429,2.97173041782,0.02
 07/04  06:00:00,76.1525174958,21.7864189633,35.6488442552,0.0,2.06121554724,15.9888894789,97.487202167,94.4954717492,2.97173041782,0.02
 07/04  07:00:00,71.7155043282,18.6998993785,34.4317702175,0.0,2.06121554724,15.9888894789,74.8022976414,71.8105672236,2.97173041782,0.02
 07/04  08:00:00,116.205891124,23.3113360128,46.3687478408,0.0,4.12243109448,41.7362269337,88.0234697613,83.0505857316,4.9528840297,0.02
 07/04  09:00:00,109.74303089,19.2293844652,44.1212586891,0.0,4.12243109448,41.7362269337,67.7217595903,62.7488755606,4.9528840297,0.02
 07/04  10:00:00,123.359632737,23.2689772058,53.5648482491,0.0,4.12243109448,41.7362269337,77.1657437453,72.1928597156,4.9528840297,0.02
 07/04  11:00:00,114.963590925,19.4411784998,49.1300246681,0.0,4.12243109448,41.7362269337,55.5854820416,50.6125980119,4.9528840297,0.02
 07/04  12:00:00,127.896227044,23.3748742232,57.9955455088,0.0,4.12243109448,41.7362269337,60.8872018376,55.9143178079,4.9528840297,0.02
 07/04  13:00:00,118.628044956,19.5470755171,52.6885816445,0.0,4.12243109448,41.7362269337,42.0204199403,37.0475359106,4.9528840297,0.02
 07/04  14:00:00,131.389769145,23.4831117401,61.3808500479,0.0,4.12243109448,41.7362269337,44.1204013751,39.1475173454,4.9528840297,0.02
 07/04  15:00:00,121.096049917,19.550131025,55.1535310449,0.0,4.12243109448,41.7362269337,30.617166714,25.6442826843,4.9528840297,0.02
 07/04  16:00:00,115.845510215,23.4909719483,62.6864231583,0.0,4.12243109448,24.8785346261,33.6483092432,28.6754252135,4.9528840297,0.02
 07/04  17:00:00,91.9594546047,19.5482798333,53.8273398605,0.0,2.06121554724,15.9888894789,30.3510892251,27.3593588073,2.97173041782,0.02
 07/04  18:00:00,102.18559292,23.4807712405,59.9875671932,0.0,2.06121554724,15.9888894789,40.073226681,37.0814962632,2.97173041782,0.02
 07/04  19:00:00,82.961380395,17.6982649827,46.7326482389,0.0,2.06121554724,15.9888894789,29.6148126977,26.6230822799,2.97173041782,0.02
 07/04  20:00:00,104.522498221,22.29162343,54.1436374624,0.0,2.06121554724,15.9888894789,39.9072604773,36.9155300595,2.97173041782,0.02
 07/04  21:00:00,94.8197411237,17.4864709481,44.707802914,0.0,2.06121554724,15.9888894789,32.2962168969,29.3044864791,2.97173041782,0.02
 07/04  22:00:00,102.340958265,21.0318776079,48.5501938091,0.0,2.06121554724,15.9888894789,42.5054814991,39.5137510813,2.97173041782,0.02
 07/04  23:00:00,86.5054730602,15.5529427998,38.3804307163,0.0,2.06121554724,15.9888894789,34.0357894131,31.0440589953,2.97173041782,0.02
 07/04  24:00:00,108.357282853,22.3975204473,53.1741915629,0.0,2.06121554724,15.9888894789,60.0797915479,48.5062433802,2.97173041782,8.60181774986
 07/05  01:00:00,95.066627534,17.1687798961,43.211164817,0.0,4.12243109448,15.9888894789,34.9841971724,31.9924667545,2.97173041782,0.02
 07/05  02:00:00,106.73437013,21.1448344264,50.7694334235,0.0,4.12243109448,15.9888894789,44.5543249294,41.5625945115,2.97173041782,0.02
 07/05  03:00:00,85.728805386,14.9599195028,36.1355710258,0.0,4.12243109448,15.9888894789,30.9004188767,27.9086884589,2.97173041782,0.02
 07/05  04:00:00,146.417460255,27.8804138401,66.3328093372,0.0,12.3672932834,24.9413748627,55.5035932128,50.5307091831,4.9528840297,0.02
 07/05  05:00:00,136.997970298,27.9895533343,66.1958355487,2.35417772195,12.3672932834,24.9413748627,117.213440244,112.240556214,4.9528840297,0.02
 07/05  06:00:00,207.307969427,29.2479652998,81.1645583594,0.640727780812,24.7345865669,70.7195625826,88.1297531783,78.2039851189,9.90576805939,0.02
 07/05  07:00:00,245.796624675,29.973133829,85.5264812816,0.0,37.1018798503,92.3937384068,65.411132103,55.4853640436,9.90576805939,0.02
 07/05  08:00:00,259.215271597,30.2631248776,86.6118121172,0.0,37.1018798503,104.434947198,54.2117456011,44.2859775417,9.90576805939,0.02
 07/05  09:00:00,267.550268131,30.5150290344,82.6532400889,0.0,37.1018798503,116.476155989,70.0083054493,51.4759844441,9.90576805939,8.62655294577
 07/05  10:00:00,262.544869325,30.6926492213,77.4696744299,0.0,37.1018798503,116.476155989,83.094409544,73.1686414846,9.90576805939,0.02
 07/05  11:00:00,259.485323352,30.9205032018,74.1819985498,0.0,37.1018798503,116.476155989,96.5639119839,86.6381439245,9.90576805939,0.02
 07/05  12:00:00,245.416615431,31.1959830871,71.8796446864,0.0,37.1018798503,104.434947198,105.553478351,87.019353128,9.90576805939,8.62835716314
 07/05  13:00:00,254.865896429,31.3269022203,69.1561965697,0.0,37.1018798503,116.476155989,95.1678901211,85.2421220617,9.90576805939,0.02
 07/05  14:00:00,257.302347404,31.4668640871,71.4529007139,0.0,37.1018798503,116.476155989,102.112866802,83.5761101014,9.90576805939,8.63098864109
 07/05  15:00:00,258.067795402,31.5920407669,72.0933891101,0.0,37.1018798503,116.476155989,91.9386527287,82.0128846693,9.90576805939,0.02
 07/05  16:00:00,255.886025213,31.6947622041,69.8094229673,0.0,37.1018798503,116.476155989,99.0483490728,80.5172777651,9.90576805939,8.62530324834
 07/05  17:00:00,256.565382846,31.7676038586,70.4171314883,0.0,37.1018798503,116.476155989,89.0144713626,79.0887033032,9.90576805939,0.02
 07/05  18:00:00,156.730083943,27.9240042945,55.691205846,0.0,24.7345865669,47.5788473902,65.7390602797,60.76617625,4.9528840297,0.02
 07/05  19:00:00,151.938887314,27.8396448272,50.9843640681,0.0,24.7345865669,47.5788473902,70.0215963383,65.0487123086,4.9528840297,0.02
 07/05  20:00:00,136.582456587,28.1568011584,47.1710436215,0.0,12.3672932834,38.6892022431,84.0335025846,81.0417721668,2.97173041782,0.02
 07/05  21:00:00,98.950394692,17.1687798961,27.7716892757,0.0,12.3672932834,27.0668015668,58.4095696901,55.4178392723,2.97173041782,0.02
 07/05  22:00:00,83.5856273028,21.1165952218,27.6489295002,0.0,4.12243109448,15.9888894789,80.0614233923,77.0696929745,2.97173041782,0.02
 07/05  23:00:00,64.7736758017,14.0884627443,16.0785817153,0.0,4.12243109448,15.9888894789,53.5704207973,50.5786903795,2.97173041782,0.02
 07/05  24:00:00,75.6694789287,20.0192248263,20.8568353809,0.0,4.12243109448,15.9888894789,82.5575887506,79.5658583328,2.97173041782,0.02
 07/06  01:00:00,58.9415684616,12.2003946195,12.1612264076,0.0,4.12243109448,15.9888894789,56.0306584402,53.0389280224,2.97173041782,0.02
 07/06  02:00:00,71.8940437372,19.1720486877,17.9285763211,0.0,4.12243109448,15.9888894789,89.1277724839,86.1360420661,2.97173041782,0.02
 07/06  03:00:00,58.5225974678,13.4711588273,10.4714911746,0.0,4.12243109448,15.9888894789,64.8713030257,53.2977544666,2.97173041782,8.60181814124
 07/06  04:00:00,99.4157962957,27.4144669639,19.7970918697,0.0,12.3672932834,24.9413748627,106.095427334,101.122543304,4.9528840297,0.02
 07/06  05:00:00,97.1181829331,28.4132171963,21.8043102452,6.44225145551,12.3672932834,24.9413748627,170.17130161,165.19841758,4.9528840297,0.02
 07/06  06:00:00,152.085826998,28.8746302158,25.1055969108,1.85088158009,24.7345865669,70.7195625826,135.791757646,125.865989587,9.90576805939,0.02
 07/06  07:00:00,193.229152838,29.3271493048,33.0120462816,0.592946564265,37.1018798503,92.3937384068,113.757248131,103.831480072,9.90576805939,0.02
 07/06  08:00:00,215.053433451,29.6309578493,42.614553691,0.467600760753,37.1018798503,104.434947198,106.213201802,96.2874337431,9.90576805939,0.02
 07/06  09:00:00,236.212832567,29.8410979224,51.7056087917,0.284136304942,37.1018798503,116.476155989,102.940327103,93.014559044,9.90576805939,0.02
 07/06  10:00:00,237.902173656,30.1078517493,53.3135962866,0.0981715911135,37.1018798503,116.476155989,108.887735843,90.3527641545,9.90576805939,8.62920362914
 07/06  11:00:00,241.388958356,30.4820960801,56.5079818305,0.0160831604695,37.1018798503,116.476155989,97.2423929106,87.3166248512,9.90576805939,0.02
 07/06  12:00:00,232.421564474,30.8698280884,59.2107285688,0.0,37.1018798503,104.434947198,103.118521744,84.5847219647,9.90576805939,8.62803172019
 07/06  13:00:00,244.571406544,31.1451451452,59.0434874268,0.0,37.1018798503,116.476155989,92.5496629407,82.6238948813,9.90576805939,0.02
 07/06  14:00:00,245.697198179,31.3473934236,59.9672049911,0.0,37.1018798503,116.476155989,99.814770818,81.2780912919,9.90576805939,8.6309114667
 07/06  15:00:00,246.765588294,31.6336099154,60.7496327164,0.0,37.1018798503,116.476155989,89.3304365614,79.404668502,9.90576805939,0.02
 07/06  16:00:00,248.992567348,31.889450113,62.7212796936,0.0,37.1018798503,116.476155989,87.6427211332,77.7169530738,9.90576805939,0.02
 07/06  17:00:00,249.835755542,32.0275018917,63.427594208,0.0,37.1018798503,116.476155989,95.1410487121,76.6183227455,9.90576805939,8.6169579072
 07/06  18:00:00,150.436853761,28.0102090296,49.311775018,0.0,24.7345865669,47.5788473902,65.2198246903,60.2469406606,4.9528840297,0.02
 07/06  19:00:00,146.262568578,27.84064248,45.3070527832,0.0,24.7345865669,47.5788473902,69.6216635774,64.6487795477,4.9528840297,0.02
 07/06  20:00:00,131.146703036,28.157051439,41.735045273,0.0,12.3672932834,38.6892022431,83.1335556332,80.1418252154,2.97173041782,0.02
 07/06  21:00:00,92.704266683,17.0981818846,21.5961624023,0.0,12.3672932834,27.0668015668,58.8595647249,55.8678343071,2.97173041782,0.02
 07/06  22:00:00,77.2793094979,20.9753991987,21.4838080329,0.0,4.12243109448,15.9888894789,80.2823406754,77.2906102576,2.97173041782,0.02
 07/06  23:00:00,63.0110316409,15.2140723444,13.1636443617,0.0,4.12243109448,15.9888894789,60.4060846566,57.4143542388,2.97173041782,0.02
 07/06  24:00:00,73.7935038361,20.4670935156,18.5063080067,0.0,4.12243109448,15.9888894789,91.2588929294,88.2671625116,2.97173041782,0.02
 07/07  01:00:00,57.9217965144,13.047570758,10.294278637,0.0,4.12243109448,15.9888894789,52.3121145107,49.3203840929,2.97173041782,0.02
 07/07  02:00:00,69.5299479289,19.1720486877,15.5644808284,0.0,4.12243109448,15.9888894789,85.4614446676,82.4697142498,2.97173041782,0.02
 07/07  03:00:00,61.5849252033,14.9842001228,11.5996352233,0.0,4.12243109448,15.9888894789,69.0149860907,66.0232556729,2.97173041782,0.02
 07/07  04:00:00,99.4695028658,27.9792510563,19.286014489,0.0,12.3672932834,24.9413748627,105.716058302,100.743174272,4.9528840297,0.02
 07/07  05:00:00,97.5360289226,28.0191852195,22.9941454281,6.0642942465,12.3672932834,24.9413748627,170.164017851,165.191133821,4.9528840297,0.02
 07/07  06:00:00,154.175336403,28.9223049249,26.1049106336,2.89340246209,24.7345865669,70.7195625826,144.172465995,125.664894152,9.90576805939,8.60180378327
 07/07  07:00:00,194.702629434,29.3689338988,34.1753685805,0.861317398264,37.1018798503,92.3937384068,113.583765791,103.657997731,9.90576805939,0.02
 07/07  08:00:00,216.467220948,29.6794369057,43.7545175074,0.692961588702,37.1018798503,104.434947198,105.871774468,95.9460064082,9.90576805939,0.02
 07/07  09:00:00,235.485641361,29.9612894951,50.6354468391,0.506937059542,37.1018798503,116.476155989,101.684717716,91.758949657,9.90576805939,0.02
 07/07  10:00:00,237.259228491,30.2474913904,52.3531068009,0.276054858706,37.1018798503,116.476155989,107.592180774,89.0555164571,9.90576805939,8.63089625792
 07/07  11:00:00,240.983563337,30.5725524034,55.9504402093,0.0777995255512,37.1018798503,116.476155989,96.5082125034,86.582444444,9.90576805939,0.02
 07/07  12:00:00,233.27277599,30.9525166173,59.976082335,0.0031487217817,37.1018798503,104.434947198,102.660667953,84.1268938172,9.90576805939,8.62800607641
 07/07  13:00:00,247.518987439,31.2953309373,61.8409055104,0.0,37.1018798503,116.476155989,91.788617902,81.8628498426,9.90576805939,0.02
 07/07  14:00:00,249.502,31.6135032161,63.5058846209,0.0,37.1018798503,116.476155989,98.5431933276,80.0066160166,9.90576805939,8.63080925163
 07/07  15:00:00,249.375393344,31.9771507678,63.0159109624,0.0,37.1018798503,116.476155989,88.1636079256,78.2378398662,9.90576805939,0.02
 07/07  16:00:00,250.349976601,32.1923009685,63.7758599326,0.0,37.1018798503,116.476155989,87.0383670714,77.112599012,9.90576805939,0.02
 07/07  17:00:00,251.83981239,32.29143685,65.1676899164,0.0,37.1018798503,116.476155989,94.7250097981,76.2023258957,9.90576805939,8.61691584296
 07/07  18:00:00,150.642682642,27.9252860349,49.6025277868,0.0,24.7345865669,47.5788473902,64.7678664961,59.7949824664,4.9528840297,0.02
 07/07  19:00:00,146.659418942,27.8403530584,45.7041969853,0.0,24.7345865669,47.5788473902,69.4000268962,64.4271428665,4.9528840297,0.02
 07/07  20:00:00,133.099544703,28.1570641388,43.6878798833,0.0,12.3672932834,38.6892022431,82.9935488242,80.0018184063,2.97173041782,0.02
 07/07  21:00:00,94.2029509224,17.0981818846,23.0948499976,0.0,12.3672932834,27.0668015668,58.6492082638,55.657477846,2.97173041782,0.02
 07/07  22:00:00,77.2997989682,21.3142696541,21.1654273884,0.0,4.12243109448,15.9888894789,78.0786942834,75.0869638656,2.97173041782,0.02
 07/07  23:00:00,62.7822206221,15.1293547305,13.0195512982,0.0,4.12243109448,15.9888894789,61.2628909531,58.2711605353,2.97173041782,0.02
 07/07  24:00:00,73.3659982401,20.0435054463,18.5023908224,0.0,4.12243109448,15.9888894789,92.6061908142,89.6144603964,2.97173041782,0.02
 07/08  01:00:00,60.0838365459,14.0037451304,11.473460731,0.0,4.12243109448,15.9888894789,59.6230282146,56.6312977968,2.97173041782,0.02
 07/08  02:00:00,71.4530297597,19.1720486877,17.4875630026,0.0,4.12243109448,15.9888894789,85.10999594,82.1182655222,2.97173041782,0.02
 07/08  03:00:00,59.1210236734,13.36526181,11.1758150202,0.0,4.12243109448,15.9888894789,54.6888616141,51.6971311962,2.97173041782,0.02
 07/08  04:00:00,84.6834883968,26.143702756,23.4700560013,0.0,4.12243109448,16.0517297156,113.245601009,110.253870591,2.97173041782,0.02
 07/08  05:00:00,72.262463577,26.143702756,22.7948644744,0.0,4.12243109448,16.0517297156,112.221740077,109.230009659,2.97173041782,0.02
 07/08  06:00:00,96.9795122593,28.6852311717,23.7654765125,0.0,4.12243109448,39.6058045677,91.6560716863,88.6643412685,2.97173041782,0.02
 07/08  07:00:00,148.526271502,28.7207680676,33.6254007458,7.65909842395,12.3672932834,65.3531420225,143.984330483,139.011446453,4.9528840297,0.02
 07/08  08:00:00,160.69896416,28.7058754374,44.5107601268,6.07044928376,12.3672932834,68.2430321324,149.931505121,136.371195888,4.9528840297,8.60742520356
 07/08  09:00:00,192.272277654,28.7521806524,51.1427899266,1.94857776023,16.4897243779,93.1370602926,129.829776519,121.885162071,7.92461444751,0.02
 07/08  10:00:00,196.778091272,28.7753566465,56.3313613828,1.24254214662,16.4897243779,93.1370602926,125.065693061,117.121078613,7.92461444751,0.02
 07/08  11:00:00,200.181988723,28.7975129553,60.1932597451,0.762373877893,16.4897243779,93.1370602926,122.384100701,114.439486254,7.92461444751,0.02
 07/08  12:00:00,193.459711236,28.8487124237,62.9529651849,0.380808721115,16.4897243779,83.9857416113,119.825917904,111.881303456,7.92461444751,0.02
 07/08  13:00:00,196.089634443,28.9280189938,65.6753238498,0.209057708082,16.4897243779,83.9857416113,117.928801287,109.98418684,7.92461444751,0.02
 07/08  14:00:00,196.19212945,29.0271063794,65.8430941857,0.0447494887601,16.4897243779,83.9857416113,125.037470836,108.502825128,7.92461444751,8.61003126063
 07/08  15:00:00,177.265822579,28.6852311717,64.7603338335,0.0,12.3672932834,70.6512738906,56.7263929372,51.7535089076,4.9528840297,0.02
 07/08  16:00:00,178.510715628,28.6852311717,66.0052281139,0.0,12.3672932834,70.6512738906,55.3329631368,50.3600791071,4.9528840297,0.02
 07/08  17:00:00,164.947747676,28.6852311717,64.9657780095,0.0,12.3672932834,58.1284167478,59.8664313084,54.8935472787,4.9528840297,0.02
 07/08  18:00:00,121.755735894,27.7321580158,55.9143412994,0.0,12.3672932834,24.9413748627,82.8510905755,77.8782065458,4.9528840297,0.02
 07/08  19:00:00,123.866880979,28.2616431024,57.4960012792,0.0,12.3672932834,24.9413748627,89.7860818071,84.8131977774,4.9528840297,0.02
 07/08  20:00:00,106.939826683,27.1320749177,49.4363558143,0.0,4.12243109448,16.0517297156,99.3055620827,96.3138316649,2.97173041782,0.02
 07/08  21:00:00,78.5100713431,14.5967684274,29.3066724552,0.0,4.12243109448,15.9888894789,56.7142399479,53.7225095301,2.97173041782,0.02
 07/08  22:00:00,94.0620225649,21.3142696541,37.9276511593,0.0,4.12243109448,15.9888894789,89.8298287133,86.8380982954,2.97173041782,0.02
 07/08  23:00:00,71.2174167039,13.3017235996,23.3357464882,0.0,4.12243109448,15.9888894789,52.5658729699,49.5741425521,2.97173041782,0.02
 07/08  24:00:00,86.3768965472,20.0192248263,31.5642538075,0.0,4.12243109448,15.9888894789,85.4071794856,82.4154490678,2.97173041782,0.02
 07/09  01:00:00,63.2749530367,11.5588100826,19.2507796788,0.0,2.06121554724,15.9888894789,46.6155297641,43.6237993463,2.97173041782,0.02
 07/09  02:00:00,75.6065048284,18.3005919292,24.6003944134,0.0,2.06121554724,15.9888894789,80.0870118496,77.0952814318,2.97173041782,0.02
 07/09  03:00:00,58.7758591116,10.5390974998,15.798082158,0.0,2.06121554724,15.9888894789,44.6104404021,41.6187099842,2.97173041782,0.02
 07/09  04:00:00,73.701528048,17.4291351707,23.5935582083,0.0,2.06121554724,15.9888894789,78.0845837651,75.0928533473,2.97173041782,0.02
 07/09  05:00:00,62.1690037592,17.4291351707,23.8068672038,0.0,2.06121554724,15.9888894789,77.0008522941,74.0091218763,2.97173041782,0.02
 07/09  06:00:00,67.1556883537,18.6998993785,29.871954206,0.0,2.06121554724,15.9888894789,77.6433363353,74.6516059175,2.97173041782,0.02
 07/09  07:00:00,73.1046152789,21.7864189633,32.6009419552,0.0,2.06121554724,15.9888894789,97.6650545538,94.673324136,2.97173041782,0.02
 07/09  08:00:00,102.227764747,19.038769834,36.7966070348,0.0,4.12243109448,41.7362269337,84.3351272087,70.7804301626,4.9528840297,8.60181301639
 07/09  09:00:00,116.641480564,23.3960536266,46.7196195512,0.0,4.12243109448,41.7362269337,91.1976344964,86.2247504667,4.9528840297,0.02
 07/09  10:00:00,106.938600844,19.1234874478,41.422725628,0.0,4.12243109448,41.7362269337,69.8717407587,64.898856729,4.9528840297,0.02
 07/09  11:00:00,120.434980022,23.0571831712,50.8519896131,0.0,4.12243109448,41.7362269337,68.6735407541,63.7006567244,4.9528840297,0.02
 07/09  12:00:00,111.44898839,19.0175904305,46.039010319,0.0,4.12243109448,41.7362269337,46.1301982209,41.1573141912,4.9528840297,0.02
 07/09  13:00:00,124.916900599,23.2689772058,55.1221162652,0.0,4.12243109448,41.7362269337,55.8872079104,50.9143238807,4.9528840297,0.02
 07/09  14:00:00,115.374275878,19.3352814825,49.6466068486,0.0,4.12243109448,41.7362269337,42.5800313869,37.6071473572,4.9528840297,0.02
 07/09  15:00:00,128.451827078,23.3748742232,58.5511458047,0.0,4.12243109448,41.7362269337,47.8365081127,42.863624083,4.9528840297,0.02
 07/09  16:00:00,101.070504226,19.5470755171,51.9887335319,0.0,4.12243109448,24.8785346261,39.8924350879,34.9195510582,4.9528840297,0.02
 07/09  17:00:00,97.261215409,22.5034174646,56.0672278524,0.0,2.06121554724,15.9888894789,49.3524724542,46.3607420364,2.97173041782,0.02
 07/09  18:00:00,84.074231847,18.3579277066,47.1591536013,0.0,2.06121554724,15.9888894789,39.8927984606,36.9010680428,2.97173041782,0.02
 07/09  19:00:00,91.6916148812,21.5260636888,51.5016650317,0.0,2.06121554724,15.9888894789,49.0956046754,46.1038742576,2.97173041782,0.02
 07/09  20:00:00,87.1805948852,17.3805739308,41.8728876686,0.0,2.06121554724,15.9888894789,44.3739804612,41.3822500434,2.97173041782,0.02
 07/09  21:00:00,98.2712358271,19.9949442064,45.570773277,0.0,2.06121554724,15.9888894789,60.0176174652,57.0258870474,2.97173041782,0.02
 07/09  22:00:00,86.4837350003,16.9569858615,36.9012825114,0.0,2.06121554724,15.9888894789,60.811051563,57.8193211452,2.97173041782,0.02
 07/09  23:00:00,88.6424689752,18.4881053439,37.4755291775,0.0,2.06121554724,15.9888894789,74.8592331115,71.8675026937,2.97173041782,0.02
 07/09  24:00:00,81.880941857,16.0855291029,33.1966300076,0.0,2.06121554724,15.9888894789,68.3201903274,65.3284599096,2.97173041782,0.02
 07/10  01:00:00,88.521271939,17.82844262,35.9794632433,0.0,4.12243109448,15.9888894789,73.2990315816,70.3073011638,2.97173041782,0.02
 07/10  02:00:00,76.056104909,15.1536353505,26.2424712748,0.0,4.12243109448,15.9888894789,67.9556268714,64.9638964536,2.97173041782,0.02
 07/10  03:00:00,75.6493527118,15.8798052233,25.102878201,0.0,4.12243109448,15.9888894789,68.3535735302,65.3618431124,2.97173041782,0.02
 07/10  04:00:00,117.803853203,27.3721081569,38.2275083329,0.0,12.3672932834,24.9413748627,110.564299591,105.591415562,4.9528840297,0.02
 07/10  05:00:00,124.578010945,28.3158494925,46.6440822807,6.81050909199,12.3672932834,24.9413748627,176.928935711,171.956051681,4.9528840297,0.02
 07/10  06:00:00,181.157151413,28.773668334,54.3470936645,1.78167162829,24.7345865669,70.7195625826,142.012096274,132.086328214,9.90576805939,0.02
 07/10  07:00:00,219.780984223,29.0280150116,60.0991020633,0.35685257623,37.1018798503,92.3937384068,120.420153579,110.49438552,9.90576805939,0.02
 07/10  08:00:00,238.000615988,29.4075046509,66.0818683469,0.170916700318,37.1018798503,104.434947198,120.645070359,102.116133798,9.90576805939,8.62316850156
 07/10  09:00:00,257.451535863,29.8441065169,73.1992188439,0.0262885852231,37.1018798503,116.476155989,105.729357148,95.8035890888,9.90576805939,0.02
 07/10  10:00:00,261.426339015,30.2027179392,76.8410195501,0.0,37.1018798503,116.476155989,106.607397676,88.0709864156,9.90576805939,8.63064320112
 07/10  11:00:00,263.641101112,30.5198274944,78.7385443673,0.0,37.1018798503,116.476155989,93.7070926567,83.7813245973,9.90576805939,0.02
 07/10  12:00:00,254.947843442,30.9317422684,81.6750861532,0.0,37.1018798503,104.434947198,88.4654306708,78.5396626115,9.90576805939,0.02
 07/10  13:00:00,269.860488365,31.3642652808,84.1134694557,0.0,37.1018798503,116.476155989,92.2970762346,73.7591465799,9.90576805939,8.63216159535
 07/10  14:00:00,271.448958947,31.7519693013,85.3144253649,0.0,37.1018798503,116.476155989,82.0872921258,72.1615240664,9.90576805939,0.02
 07/10  15:00:00,273.232336372,32.1722220699,86.6777455642,0.0,37.1018798503,116.476155989,89.3184762261,70.7836017809,9.90576805939,8.62910638578
 07/10  16:00:00,274.622744157,32.4828002798,87.7581757478,0.0,37.1018798503,116.476155989,79.2556246289,69.3298565695,9.90576805939,0.02
 07/10  17:00:00,275.479144316,32.5896660399,88.5088052835,0.0,37.1018798503,116.476155989,74.6294548012,64.7036867418,9.90576805939,0.02
 07/10  18:00:00,168.127229616,28.013685746,66.9986542187,0.0,24.7345865669,47.5788473902,62.7183767561,57.7454927264,4.9528840297,0.02
 07/10  19:00:00,161.456358922,27.8446399464,60.4968356203,0.0,24.7345865669,47.5788473902,77.3902409396,63.8291681951,4.9528840297,8.60818871473
 07/10  20:00:00,146.176190002,28.2652514455,56.6563424224,0.0,12.3672932834,38.6892022431,82.5821516901,79.5904212723,2.97173041782,0.02
 07/10  21:00:00,104.648884481,17.3805739308,33.2583972748,0.0,12.3672932834,27.0668015668,56.6941340971,53.7024036793,2.97173041782,0.02
 07/10  22:00:00,95.179115635,22.4398792542,37.8924511924,0.0,4.12243109448,15.9888894789,80.9692960412,77.9775656234,2.97173041782,0.02
 07/10  23:00:00,76.8180033016,15.5529427998,26.6317465631,0.0,4.12243109448,15.9888894789,55.375004103,52.3832736852,2.97173041782,0.02
 07/10  24:00:00,86.7864524543,21.3142696541,30.6520814927,0.0,4.12243109448,15.9888894789,84.5424578349,81.550727417,2.97173041782,0.02
 07/11  01:00:00,63.0575509106,12.6239826888,15.8536221157,0.0,4.12243109448,15.9888894789,54.131685716,51.1399552982,2.97173041782,0.02
 07/11  02:00:00,78.1445836863,20.3016168725,23.0495494235,0.0,4.12243109448,15.9888894789,87.1036997701,84.1119693523,2.97173041782,0.02
 07/11  03:00:00,59.2679415994,12.2003946195,12.487600824,0.0,4.12243109448,15.9888894789,56.0677725375,53.0760421197,2.97173041782,0.02
 07/11  04:00:00,105.134601591,27.6686198054,25.2617455051,0.0,12.3672932834,24.9413748627,105.046824429,100.073940399,4.9528840297,0.02
 07/11  05:00:00,102.869244942,28.3769896453,25.8261249751,5.85856067434,12.3672932834,24.9413748627,169.850878482,164.877994453,4.9528840297,0.02
 07/11  06:00:00,155.088791846,28.8898850595,27.8683136075,2.07587582549,24.7345865669,70.7195625826,136.359520266,126.433752207,9.90576805939,0.02
 07/11  07:00:00,199.369494707,29.2529227574,39.3690209808,0.45054379108,37.1018798503,92.3937384068,115.528855537,105.603087478,9.90576805939,0.02
 07/11  08:00:00,219.257318606,29.4783434918,47.2178677123,0.220754399208,37.1018798503,104.434947198,116.466479379,97.9376344617,9.90576805939,8.62307685816
 07/11  09:00:00,237.99467761,29.6849219205,53.8357577409,0.0920907128968,37.1018798503,116.476155989,104.460996585,94.5352285258,9.90576805939,0.02
 07/11  10:00:00,239.097941902,29.9111486371,54.7840073559,0.0202122137789,37.1018798503,116.476155989,101.707593462,91.7818254021,9.90576805939,0.02
 07/11  11:00:00,240.121951785,30.1739120416,55.5652694796,1.49165321759e-05,37.1018798503,116.476155989,107.596752992,89.0590176344,9.90576805939,8.63196729842
 07/11  12:00:00,232.527106027,30.4851982798,59.700923341,0.0,37.1018798503,104.434947198,96.217626341,86.2918582816,9.90576805939,0.02
 07/11  13:00:00,248.136167409,30.7479162739,63.0054672473,0.0,37.1018798503,116.476155989,102.278148803,83.7403134402,9.90576805939,8.63206730312
 07/11  14:00:00,249.632632765,31.0178868028,64.2322131641,0.0,37.1018798503,116.476155989,91.6206707303,81.6949026709,9.90576805939,0.02
 07/11  15:00:00,252.097710509,31.3961702404,66.3191491738,0.0,37.1018798503,116.476155989,97.9494589986,79.4147141859,9.90576805939,8.62897675329
 07/11  16:00:00,252.145714238,31.6756807515,66.0882792149,0.0,37.1018798503,116.476155989,87.8907956525,77.9650275931,9.90576805939,0.02
 07/11  17:00:00,250.898679553,31.6932056696,64.8248191688,0.0,37.1018798503,116.476155989,87.9767754221,78.0510073627,9.90576805939,0.02
 07/11  18:00:00,152.897415085,27.9237659466,51.8587677489,0.0,24.7345865669,47.5788473902,66.0068275064,61.0339434767,4.9528840297,0.02
 07/11  19:00:00,150.791710085,27.8392812182,49.8375423128,0.0,24.7345865669,47.5788473902,71.345096551,66.3722125213,4.9528840297,0.02
