Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  20:00:00,137.296356468,28.0503483,47.9913919388,0.0,12.3672932834,38.6892022431,92.9071805194,81.3290019178,2.97173041782,8.60644818377
 07/11  21:00:00,98.3747138041,17.0628828788,27.3019137477,0.0,12.3672932834,27.0668015668,58.2702405195,55.2785101017,2.97173041782,0.02
 07/11  22:00:00,84.1335526708,21.3142696541,27.9991815953,0.0,4.12243109448,15.9888894789,78.2888406209,75.2971102031,2.97173041782,0.02
 07/11  23:00:00,65.9473017301,15.0446371167,16.2693505689,0.0,4.12243109448,15.9888894789,57.9505754017,54.9588449839,2.97173041782,0.02
 07/11  24:00:00,76.5409869311,20.0435054463,21.6773801041,0.0,4.12243109448,15.9888894789,92.2033680286,89.2116376108,2.97173041782,0.02
 07/12  01:00:00,61.5398612333,14.0037451304,12.9294860454,0.0,4.12243109448,15.9888894789,56.727563515,53.7358330972,2.97173041782,0.02
 07/12  02:00:00,72.8737088281,19.1720486877,18.9082427351,0.0,4.12243109448,15.9888894789,86.6678244806,83.6760940628,2.97173041782,0.02
 07/12  03:00:00,59.1622934908,12.8781355303,11.7042118166,0.0,4.12243109448,15.9888894789,57.3618616119,54.3701311941,2.97173041782,0.02
 07/12  04:00:00,103.465956729,27.8380550332,23.423665453,0.0,12.3672932834,24.9413748627,105.968704756,100.995820727,4.9528840297,0.02
 07/12  05:00:00,102.605115874,28.0211193978,26.103822709,5.67260418146,12.3672932834,24.9413748627,169.480078839,164.507194809,4.9528840297,0.02
 07/12  06:00:00,159.207830399,28.9311679439,30.2108670266,3.81107815907,24.7345865669,70.7195625826,136.329501235,126.403733176,9.90576805939,0.02
 07/12  07:00:00,196.895858018,29.3185197498,35.6350652613,1.64526971284,37.1018798503,92.3937384068,116.25742823,106.33166017,9.90576805939,0.02
 07/12  08:00:00,212.194606124,29.4493223808,39.0775589674,1.32738552299,37.1018798503,104.434947198,110.054696542,100.128928482,9.90576805939,0.02
 07/12  09:00:00,228.125623936,29.5582633217,43.1752588608,1.01016610639,37.1018798503,116.476155989,115.139701433,96.6078522628,9.90576805939,8.6260811108
 07/12  10:00:00,232.973994991,29.6748819685,48.1974136949,0.719159706484,37.1018798503,116.476155989,103.815821783,93.890053724,9.90576805939,0.02
 07/12  11:00:00,237.038200627,29.8233203115,52.4150223979,0.417071869985,37.1018798503,116.476155989,109.925676971,91.3879920762,9.90576805939,8.63191683532
 07/12  12:00:00,227.92921845,30.0517942202,55.399482878,0.136984976439,37.1018798503,104.434947198,98.7032828526,88.7775147932,9.90576805939,0.02
 07/12  13:00:00,240.854091373,30.2155267102,56.2009024736,0.0548631619832,37.1018798503,116.476155989,105.299681058,86.7620340348,9.90576805939,8.63187896426
 07/12  14:00:00,242.102865051,30.3412609732,57.3634698461,0.0156170666367,37.1018798503,116.476155989,95.3439330696,85.4181650102,9.90576805939,0.02
 07/12  15:00:00,243.364327698,30.4372923374,58.5446689118,0.0,37.1018798503,116.476155989,94.1829869407,84.2572188813,9.90576805939,0.02
 07/12  16:00:00,242.696163147,30.4944949729,57.819881827,0.0,37.1018798503,116.476155989,101.976940718,83.4463201105,9.90576805939,8.62485254792
 07/12  17:00:00,241.587755462,30.5012341139,56.7058838822,0.0,37.1018798503,116.476155989,92.9032943821,82.9775263227,9.90576805939,0.02
 07/12  18:00:00,145.269216228,27.647440402,44.5069028726,0.0,24.7345865669,47.5788473902,69.6778837425,64.7049997128,4.9528840297,0.02
 07/12  19:00:00,148.110809242,28.1557460851,46.8401852016,0.0,24.7345865669,47.5788473902,74.9926610827,70.019777053,4.9528840297,0.02
 07/12  20:00:00,130.533543797,27.4144669639,41.8644653518,0.0,12.3672932834,38.6892022431,87.6231818248,84.631451407,2.97173041782,0.02
 07/12  21:00:00,96.8948064355,16.7875506338,26.0973304373,0.0,12.3672932834,27.0668015668,60.269202542,57.2774721242,2.97173041782,0.02
 07/12  22:00:00,88.6895868628,21.3142696541,32.5552146427,0.0,4.12243109448,15.9888894789,81.4019899114,78.4102594935,2.97173041782,0.02
 07/12  23:00:00,68.455246714,13.9433081365,19.8786233913,0.0,4.12243109448,15.9888894789,70.3645000228,58.7909574241,2.97173041782,8.60181218096
 07/12  24:00:00,88.8787900104,21.3142696541,32.7444179322,0.0,4.12243109448,15.9888894789,91.8807114818,88.888981064,2.97173041782,0.02
 07/13  01:00:00,63.5182696486,12.2003946195,16.7379279283,0.0,4.12243109448,15.9888894789,53.4225628209,50.4308324031,2.97173041782,0.02
 07/13  02:00:00,83.0142751123,19.8074307917,28.4134260518,0.0,4.12243109448,15.9888894789,84.1510106683,81.1592802505,2.97173041782,0.02
 07/13  03:00:00,65.2703503845,12.6239826888,18.0664207698,0.0,4.12243109448,15.9888894789,53.8731607518,50.881430334,2.97173041782,0.02
 07/13  04:00:00,119.365348578,27.8804138401,39.2806977891,0.0,12.3672932834,24.9413748627,104.486591112,99.5137070824,4.9528840297,0.02
 07/13  05:00:00,115.538549601,27.9889573032,39.2783282015,5.46369387535,12.3672932834,24.9413748627,167.92966468,162.95678065,4.9528840297,0.02
 07/13  06:00:00,171.271135506,29.1435041071,42.6149456932,3.25796786714,24.7345865669,70.7195625826,134.912823534,124.987055475,9.90576805939,0.02
 07/13  07:00:00,208.285578109,29.4819900978,47.1909650325,1.31561703729,37.1018798503,92.3937384068,114.544119648,104.618351589,9.90576805939,0.02
 07/13  08:00:00,223.628936264,29.7029252563,50.8491506902,0.736543022488,37.1018798503,104.434947198,106.124562126,96.1987940665,9.90576805939,0.02
 07/13  09:00:00,242.444901843,30.055566387,57.5031967788,0.504169752444,37.1018798503,116.476155989,110.384064674,91.8523592801,9.90576805939,8.62593733474
 07/13  10:00:00,247.07361097,30.407423021,62.0330160409,0.25065883488,37.1018798503,116.476155989,98.694022921,88.7682548616,9.90576805939,0.02
 07/13  11:00:00,247.714784154,30.7265234095,62.5408798562,0.0645898700485,37.1018798503,116.476155989,104.476255507,86.1983011002,9.90576805939,8.3721863477
 07/13  12:00:00,237.436426812,31.091298322,64.001452358,0.00272136569728,37.1018798503,104.434947198,93.9010490111,83.7160044261,9.90576805939,0.279276525605
 07/13  13:00:00,251.392750751,31.3962737939,65.6137136283,0.0,37.1018798503,116.476155989,91.4008348497,81.4750667903,9.90576805939,0.02
 07/13  14:00:00,255.788256111,31.7092044447,69.6964994664,0.0,37.1018798503,116.476155989,98.1650903819,79.6290065912,9.90576805939,8.63031573126
 07/13  15:00:00,260.168834115,32.16616431,73.6203384189,0.0,37.1018798503,116.476155989,87.2139153603,77.2881473009,9.90576805939,0.02
 07/13  16:00:00,259.85748422,32.4815460256,72.9941206849,0.0,37.1018798503,116.476155989,94.0667378668,75.5361964686,9.90576805939,8.6247733388
 07/13  17:00:00,259.608582029,32.6702324458,72.557717907,0.0,37.1018798503,116.476155989,84.4721903867,74.5464223273,9.90576805939,0.02
 07/13  18:00:00,157.873230955,28.0147044357,56.7436615501,0.0,24.7345865669,47.5788473902,64.474321707,59.5014376773,4.9528840297,0.02
 07/13  19:00:00,153.720361249,27.8454434448,52.7600484934,0.0,24.7345865669,47.5788473902,68.6006029882,63.6277189585,4.9528840297,0.02
 07/13  20:00:00,136.920310321,28.2652250908,47.4004826762,0.0,12.3672932834,38.6892022431,81.8791333381,78.8874029203,2.97173041782,0.02
 07/13  21:00:00,97.2198028704,17.2746769134,25.9352056227,0.0,12.3672932834,27.0668015668,57.9856798062,54.9939493884,2.97173041782,0.02
 07/13  22:00:00,86.6898162064,21.4837048819,30.3860092639,0.0,4.12243109448,15.9888894789,79.0696190847,76.0778886669,2.97173041782,0.02
 07/13  23:00:00,68.5468969805,14.4273331997,19.5129329592,0.0,4.12243109448,15.9888894789,52.5855258636,49.5937954458,2.97173041782,0.02
 07/13  24:00:00,77.2294391993,19.8074307917,22.628590207,0.0,4.12243109448,15.9888894789,80.3918673509,77.4001369331,2.97173041782,0.02
 07/14  01:00:00,60.1825160457,13.047570758,12.5549983674,0.0,4.12243109448,15.9888894789,51.8591805302,48.8674501124,2.97173041782,0.02
 07/14  02:00:00,73.1451876674,19.1720486877,19.1797207659,0.0,4.12243109448,15.9888894789,84.2006679231,81.2089375053,2.97173041782,0.02
 07/14  03:00:00,59.7950784841,13.4711588273,11.7439726684,0.0,4.12243109448,15.9888894789,53.9302434169,50.9385129991,2.97173041782,0.02
 07/14  04:00:00,102.528766361,27.2873905431,23.0371387095,0.0,12.3672932834,24.9413748627,113.334217001,99.7795222353,4.9528840297,8.60181073623
 07/14  05:00:00,102.296132662,28.4415716717,24.7891699493,6.25782067766,12.3672932834,24.9413748627,168.833495543,163.860611513,4.9528840297,0.02
 07/14  06:00:00,154.766135594,28.9584627158,26.9966003573,2.55635457974,24.7345865669,70.7195625826,135.129046641,125.203278581,9.90576805939,0.02
 07/14  07:00:00,195.458037784,29.3906301666,35.0661435314,0.704260528739,37.1018798503,92.3937384068,113.536031598,103.610263539,9.90576805939,0.02
 07/14  08:00:00,221.335456001,29.6432441999,48.8014751815,0.550445384399,37.1018798503,104.434947198,105.931933353,96.0061652939,9.90576805939,0.02
 07/14  09:00:00,246.751387564,30.02694791,61.9925655459,0.349920827863,37.1018798503,116.476155989,101.400568149,91.4748000894,9.90576805939,0.02
 07/14  10:00:00,256.063925141,30.4376032072,71.0697499756,0.174035299673,37.1018798503,116.476155989,106.506617058,87.9705117546,9.90576805939,8.63033724439
 07/14  11:00:00,259.831258588,30.8339290847,74.6001216923,0.0144586856999,37.1018798503,116.476155989,94.9750938858,85.0493258264,9.90576805939,0.02
 07/14  12:00:00,250.527489594,31.2575017919,76.9289900458,0.0,37.1018798503,104.434947198,101.021286397,82.4881207191,9.90576805939,8.6273976181
 07/14  13:00:00,267.71407213,31.7270392629,81.6043084314,0.0,37.1018798503,116.476155989,85.7808047032,75.8550366438,9.90576805939,0.02
 07/14  14:00:00,271.561253999,32.2285866374,84.9500831686,0.0,37.1018798503,116.476155989,87.4122528791,68.8762102014,9.90576805939,8.6302746183
 07/14  15:00:00,274.114252413,32.6878471139,87.0441005807,0.0,37.1018798503,116.476155989,74.9277974454,65.002029386,9.90576805939,0.02
 07/14  16:00:00,274.999476052,33.0548755992,87.5628069295,0.0,37.1018798503,116.476155989,72.9156174187,62.9898493593,9.90576805939,0.02
 07/14  17:00:00,274.043924232,33.1398361986,86.5234158917,0.0,37.1018798503,116.476155989,79.4766793589,60.9543090755,9.90576805939,8.61660222401
 07/14  18:00:00,166.501055495,28.0156604215,65.3705325304,0.0,24.7345865669,47.5788473902,61.39467746,56.4217934303,4.9528840297,0.02
 07/14  19:00:00,161.290217022,27.846451051,60.3289037289,0.0,24.7345865669,47.5788473902,68.0629245602,63.0900405305,4.9528840297,0.02
 07/14  20:00:00,150.025585965,28.2652466228,58.156578829,0.0,12.3672932834,38.6892022431,81.2689804867,78.2772500689,2.97173041782,0.02
 07/14  21:00:00,106.278186632,17.2746769134,34.9935945213,0.0,12.3672932834,27.0668015668,57.375976451,54.3842460332,2.97173041782,0.02
 07/14  22:00:00,97.3042321273,21.5684224957,40.9157080917,0.0,4.12243109448,15.9888894789,78.2226506672,75.2309202494,2.97173041782,0.02
 07/14  23:00:00,80.000479001,15.468225186,29.8989396077,0.0,4.12243109448,15.9888894789,55.2129269698,52.2211965519,2.97173041782,0.02
 07/14  24:00:00,93.9198183779,21.3142696541,37.7854471386,0.0,4.12243109448,15.9888894789,84.0093787941,81.0176483763,2.97173041782,0.02
 07/15  01:00:00,71.6552623609,14.3668962058,22.6550519433,0.0,4.12243109448,15.9888894789,59.6566169737,56.6648865559,2.97173041782,0.02
 07/15  02:00:00,85.9514432397,20.231018861,30.9270066897,0.0,4.12243109448,15.9888894789,84.4553818199,81.4636514021,2.97173041782,0.02
 07/15  03:00:00,64.2345704445,12.2003946195,17.4542293626,0.0,4.12243109448,15.9888894789,53.6633348568,50.671604439,2.97173041782,0.02
 07/15  04:00:00,107.16508846,27.2450317361,44.8503274655,0.0,4.12243109448,16.0517297156,108.543620173,105.551889756,2.97173041782,0.02
 07/15  05:00:00,92.125112442,26.143702756,40.308347054,0.0,4.12243109448,16.0517297156,108.298381476,105.306651058,2.97173041782,0.02
 07/15  06:00:00,133.109083992,28.6852311717,59.8950486265,0.0,4.12243109448,39.6058045677,87.6302294274,84.6384990096,2.97173041782,0.02
 07/15  07:00:00,177.650466189,28.7113579907,68.3206051593,2.09749915639,12.3672932834,65.3531420225,130.981325953,126.008441923,4.9528840297,0.02
 07/15  08:00:00,182.583403866,28.7023550249,71.5098466086,0.959328400119,12.3672932834,68.2430321324,121.320305566,107.758718964,4.9528840297,8.60870257234
 07/15  09:00:00,215.270488291,28.8031746634,75.6227054967,0.415887068357,16.4897243779,93.1370602926,91.4302380063,83.4856235588,7.92461444751,0.02
 07/15  10:00:00,219.794168626,28.8589023716,80.305236399,0.201210182642,16.4897243779,93.1370602926,73.3269566229,65.3823421754,7.92461444751,0.02
 07/15  11:00:00,223.89065409,28.9428556641,84.466832249,0.0521360806761,16.4897243779,93.1370602926,59.3658523966,51.4212379491,7.92461444751,0.02
 07/15  12:00:00,217.692042147,29.0964508581,87.3183762104,0.0,16.4897243779,83.9857416113,50.7935077957,42.8488933482,7.92461444751,0.02
 07/15  13:00:00,221.930494099,29.2281918441,91.4250783143,0.0,16.4897243779,83.9857416113,42.8051553614,34.8605409139,7.92461444751,0.02
 07/15  14:00:00,223.329706615,29.3379718079,92.7145593315,0.0,16.4897243779,83.9857416113,42.4773566464,25.9429031298,7.92461444751,8.60983906902
 07/15  15:00:00,202.372947293,28.6852311717,89.8674641139,0.0,12.3672932834,70.6512738906,10.698748029,5.72586399933,4.9528840297,0.02
 07/15  16:00:00,203.271738329,28.6852311717,90.7662597111,0.0,12.3672932834,70.6512738906,10.4394524558,5.46656842607,4.9528840297,0.02
 07/15  17:00:00,189.527202859,28.6852311717,89.5452374022,0.0,12.3672932834,58.1284167478,13.6162375756,8.64335354588,4.9528840297,0.02
 07/15  18:00:00,139.665143191,28.0929175902,73.462989449,0.0,12.3672932834,24.9413748627,29.9697180036,24.9968339739,4.9528840297,0.02
 07/15  19:00:00,134.688680874,27.8384328059,68.7410118985,0.0,12.3672932834,24.9413748627,40.012245994,35.0393619643,4.9528840297,0.02
 07/15  20:00:00,128.704791867,28.1558716531,67.8283580247,0.0,4.12243109448,16.0517297156,53.9207743303,50.9290439124,2.97173041782,0.02
 07/15  21:00:00,87.3746960611,15.425866379,37.3155157436,0.0,4.12243109448,15.9888894789,36.126484477,33.1347540591,2.97173041782,0.02
 07/15  22:00:00,104.380180754,21.4201666715,48.1399127616,0.0,4.12243109448,15.9888894789,57.1716628612,54.1799324434,2.97173041782,0.02
 07/15  23:00:00,86.3876625073,15.5529427998,36.2014057074,0.0,4.12243109448,15.9888894789,42.8984158339,39.906685416,2.97173041782,0.02
 07/15  24:00:00,103.138953831,21.4837048819,46.8351475603,0.0,4.12243109448,15.9888894789,66.1130284154,63.1212979976,2.97173041782,0.02
 07/16  01:00:00,73.8778428866,13.047570758,28.3115414642,0.0,2.06121554724,15.9888894789,43.5254111095,40.5336806917,2.97173041782,0.02
 07/16  02:00:00,91.6410479839,19.595636757,39.3132092605,0.0,2.06121554724,15.9888894789,69.1774976954,66.1857672776,2.97173041782,0.02
 07/16  03:00:00,76.1062265563,13.4711588273,30.11633698,0.0,2.06121554724,15.9888894789,44.6148927009,41.6231622831,2.97173041782,0.02
 07/16  04:00:00,95.9475171029,20.3580952817,42.8572197653,0.0,2.06121554724,15.9888894789,69.9950889978,67.00335858,2.97173041782,0.02
 07/16  05:00:00,60.0830394877,12.454547461,24.5064278501,0.0,2.06121554724,15.9888894789,46.8702126064,43.8784821886,2.97173041782,0.02
 07/16  06:00:00,87.9392869495,22.6335951019,46.5884379701,0.0,2.06121554724,15.9888894789,74.9617346723,71.9700042545,2.97173041782,0.02
 07/16  07:00:00,79.6615429748,18.6998993785,42.3778092044,0.0,2.06121554724,15.9888894789,50.5887800281,47.5970496103,2.97173041782,0.02
 07/16  08:00:00,123.903035297,23.2477978024,54.1294305085,0.0,4.12243109448,41.7362269337,51.622181009,46.6492969793,4.9528840297,0.02
 07/16  09:00:00,109.967727237,18.8057963959,44.7695433361,0.0,4.12243109448,41.7362269337,47.6900681329,34.1353798857,4.9528840297,8.60180421756
 07/16  10:00:00,126.977124237,23.3748742232,57.0764429862,0.0,4.12243109448,41.7362269337,44.505044548,39.5321605183,4.9528840297,0.02
 07/16  11:00:00,114.618902872,18.9116934132,49.3148220474,0.0,4.12243109448,41.7362269337,29.8542448919,24.8813608622,4.9528840297,0.02
 07/16  12:00:00,134.309651158,23.7984622925,63.9853819846,0.0,4.12243109448,41.7362269337,33.3082705341,28.3353865044,4.9528840297,0.02
 07/16  13:00:00,117.105687717,19.1234874478,51.5898129862,0.0,4.12243109448,41.7362269337,29.4785743122,24.5056902825,4.9528840297,0.02
 07/16  14:00:00,134.039873405,23.906086472,63.6079801621,0.0,4.12243109448,41.7362269337,41.7944029734,36.8215189437,4.9528840297,0.02
 07/16  15:00:00,116.141252489,19.1261368199,50.6227284787,0.0,4.12243109448,41.7362269337,40.0059847306,35.0331007009,4.9528840297,0.02
 07/16  16:00:00,116.315553699,23.9133912648,62.7340480477,0.0,4.12243109448,24.8785346261,57.6225908563,52.6497068266,4.9528840297,0.02
 07/16  17:00:00,83.487580337,18.2525763552,46.6778537631,0.0,2.06121554724,15.9888894789,52.4573164002,49.4655859824,2.97173041782,0.02
 07/16  18:00:00,98.9247150091,23.0329025513,57.201242722,0.0,2.06121554724,15.9888894789,73.4089291137,70.4171986959,2.97173041782,0.02
 07/16  19:00:00,76.7622608535,17.2746769134,40.9571176647,0.0,2.06121554724,15.9888894789,62.430099269,59.4383688512,2.97173041782,0.02
 07/16  20:00:00,101.995119628,22.6446134877,48.9141030945,0.0,2.06121554724,15.9888894789,88.8186514596,85.8269210418,2.97173041782,0.02
 07/16  21:00:00,79.8672932886,15.3552683675,31.9399264733,0.0,2.06121554724,15.9888894789,60.3964494319,57.4047190141,2.97173041782,0.02
 07/16  22:00:00,94.4615313877,21.3142696541,40.3883759307,0.0,2.06121554724,15.9888894789,87.7402243316,84.7484939138,2.97173041782,0.02
 07/16  23:00:00,70.8972599377,13.3864412135,24.9920880834,0.0,2.06121554724,15.9888894789,55.0909835842,52.0992531664,2.97173041782,0.02
 07/16  24:00:00,86.5245022418,20.0192248263,33.7730755026,0.0,2.06121554724,15.9888894789,86.4620661978,83.47033578,2.97173041782,0.02
 07/17  01:00:00,69.3824600212,12.5997020688,22.2294956916,0.0,4.12243109448,15.9888894789,52.7371311422,49.7454007244,2.97173041782,0.02
 07/17  02:00:00,82.1121195486,19.4019209094,27.9434650981,0.0,4.12243109448,15.9888894789,82.0307333616,79.0390029438,2.97173041782,0.02
 07/17  03:00:00,58.2358812874,10.4574811024,13.2518217893,0.0,4.12243109448,15.9888894789,48.0473443391,45.0556139213,2.97173041782,0.02
 07/17  04:00:00,117.51453142,27.4568257708,37.8534693172,0.0,12.3672932834,24.9413748627,109.790292391,104.817408361,4.9528840297,0.02
 07/17  05:00:00,118.184980621,28.3229886375,40.8814017788,6.17302050868,12.3672932834,24.9413748627,176.502004845,171.529120815,4.9528840297,0.02
 07/17  06:00:00,172.75067293,28.7622153754,46.5693359994,1.16440415635,24.7345865669,70.7195625826,141.578313374,131.652545315,9.90576805939,0.02
 07/17  07:00:00,219.487649358,29.0632728447,60.0108362936,0.116532570254,37.1018798503,92.3937384068,119.233703531,109.307935471,9.90576805939,0.02
 07/17  08:00:00,241.575296497,29.5302114194,69.6977538344,0.00701372472628,37.1018798503,104.434947198,118.461289963,99.9327288228,9.90576805939,8.62279308081
 07/17  09:00:00,260.595589319,29.9787977875,76.2348978247,0.0,37.1018798503,116.476155989,94.8341520633,84.9083840039,9.90576805939,0.02
 07/17  10:00:00,266.330713713,30.3535002075,81.5946427285,0.0,37.1018798503,116.476155989,83.7612784046,73.8355103452,9.90576805939,0.02
 07/17  11:00:00,271.366659063,30.7215994064,86.2623506174,0.0,37.1018798503,116.476155989,82.7124096631,64.175033072,9.90576805939,8.63160853171
 07/17  12:00:00,264.332119829,31.2124767798,90.7786640757,0.0,37.1018798503,104.434947198,63.3287601285,53.4029920691,9.90576805939,0.02
 07/17  13:00:00,279.598781992,31.7767332923,93.4393053415,0.0,37.1018798503,116.476155989,66.171938494,47.634560721,9.90576805939,8.63160971363
 07/17  14:00:00,282.725874263,32.3427434125,96.0006081809,0.0,37.1018798503,116.476155989,51.3111931965,41.3854251371,9.90576805939,0.02
 07/17  15:00:00,285.671436726,32.8388149353,98.4502593052,0.0,37.1018798503,116.476155989,50.9413760965,32.4070491946,9.90576805939,8.62855884247
 07/17  16:00:00,285.657458821,33.1953621403,98.0803595958,0.0,37.1018798503,116.476155989,41.830647437,31.9048793776,9.90576805939,0.02
 07/17  17:00:00,285.28862733,33.3220575956,97.5859208401,0.0,37.1018798503,116.476155989,44.3342314533,34.4084633939,9.90576805939,0.02
 07/17  18:00:00,173.332639593,28.0266846662,72.1910760544,0.0,24.7345865669,47.5788473902,43.0580706071,38.0851865775,4.9528840297,0.02
 07/17  19:00:00,169.509384304,27.8603164449,68.5341838314,0.0,24.7345865669,47.5788473902,52.1618583522,47.1889743226,4.9528840297,0.02
 07/17  20:00:00,159.783884838,28.2777535193,67.9023612449,0.0,12.3672932834,38.6892022431,76.8884794422,65.3086803478,2.97173041782,8.60806867662
 07/17  21:00:00,117.367438917,19.1234874478,44.1806722827,0.0,12.3672932834,27.0668015668,57.8990992525,54.9073688347,2.97173041782,0.02
 07/17  22:00:00,106.497839829,22.7505105051,48.9005444489,0.0,4.12243109448,15.9888894789,78.2306278724,75.2388974546,2.97173041782,0.02
 07/17  23:00:00,84.1592883043,16.226725126,33.2725656626,0.0,4.12243109448,15.9888894789,58.5594289239,55.567698506,2.97173041782,0.02
 07/17  24:00:00,98.1043795999,21.3142696541,41.9700089852,0.0,4.12243109448,15.9888894789,81.5737262063,78.5819957885,2.97173041782,0.02
 07/18  01:00:00,80.5653981619,15.1293547305,30.8027298652,0.0,4.12243109448,15.9888894789,59.265349119,56.2736187012,2.97173041782,0.02
 07/18  02:00:00,94.3306422348,20.8906815848,38.6198597218,0.0,4.12243109448,15.9888894789,86.2379226644,83.2461922466,2.97173041782,0.02
 07/18  03:00:00,75.4959364878,14.3426155859,26.5466912216,0.0,4.12243109448,15.9888894789,58.7148561105,55.7231256927,2.97173041782,0.02
 07/18  04:00:00,122.521518749,27.5839021916,42.7333806729,0.0,12.3672932834,24.9413748627,101.897937548,96.9250535186,4.9528840297,0.02
 07/18  05:00:00,121.43949914,28.4218488269,46.6420322239,3.56804885072,12.3672932834,24.9413748627,167.195802541,162.222918511,4.9528840297,0.02
 07/18  06:00:00,180.835114542,28.943257767,55.3523647743,0.284775067172,24.7345865669,70.7195625826,132.820291162,122.894523103,9.90576805939,0.02
 07/18  07:00:00,228.17823332,29.7325093385,68.1423904332,0.00633476880302,37.1018798503,92.3937384068,108.548483738,98.6227156783,9.90576805939,0.02
 07/18  08:00:00,249.985600222,30.2860324512,77.3592386179,0.0,37.1018798503,104.434947198,82.1218410697,72.1960730103,9.90576805939,0.02
 07/18  09:00:00,270.739744166,30.7610157004,85.5968230222,0.0,37.1018798503,116.476155989,67.4336231204,48.9021487325,9.90576805939,8.62570632849
 07/18  10:00:00,277.446047591,31.1549434612,91.908579723,0.0,37.1018798503,116.476155989,43.9049255367,33.9791574773,9.90576805939,0.02
 07/18  11:00:00,283.865115952,31.5863923901,97.8959659848,0.0,37.1018798503,116.476155989,40.4565373257,21.9193156456,9.90576805939,8.63145362076
 07/18  12:00:00,278.101662999,32.3069702756,103.45375325,0.0,37.1018798503,104.434947198,24.0198114493,14.0940433899,9.90576805939,0.02
 07/18  13:00:00,291.10607854,32.9302991353,103.793002628,0.0,37.1018798503,116.476155989,31.6634577758,13.1262368497,9.90576805939,8.63145286676
 07/18  14:00:00,293.382455425,33.4388910023,105.561070437,0.0,37.1018798503,116.476155989,23.2462464526,13.3204783932,9.90576805939,0.02
 07/18  15:00:00,296.491535676,34.0362346845,108.072953596,0.0,37.1018798503,116.476155989,19.8224150754,9.89664701598,9.90576805939,0.02
 07/18  16:00:00,297.514343166,34.4204628969,108.712112513,0.0,37.1018798503,116.476155989,25.5657856345,7.03550228137,9.90576805939,8.62451529375
 07/18  17:00:00,297.315937665,34.5137840473,108.421527814,0.0,37.1018798503,116.476155989,17.0723541922,7.14658613278,9.90576805939,0.02
 07/18  18:00:00,178.097618994,28.1232360755,76.859515132,0.0,24.7345865669,47.5788473902,27.5186866527,22.545802623,4.9528840297,0.02
 07/18  19:00:00,172.799731279,27.8755873437,71.809271191,0.0,24.7345865669,47.5788473902,37.8123400574,32.8394560277,4.9528840297,0.02
 07/18  20:00:00,163.104647714,28.2938831089,71.2069917095,0.0,12.3672932834,38.6892022431,52.6017855036,49.6100550858,2.97173041782,0.02
 07/18  21:00:00,119.414972566,19.1239442339,46.2277380883,0.0,12.3672932834,27.0668015668,47.5209183679,44.52918795,2.97173041782,0.02
 07/18  22:00:00,110.441309481,22.8917065282,52.7028167738,0.0,4.12243109448,15.9888894789,69.2714771907,66.2797467729,2.97173041782,0.02
 07/18  23:00:00,89.8294535241,17.0981818846,38.0445889096,0.0,4.12243109448,15.9888894789,65.4226818554,53.8491449078,2.97173041782,8.60180652983
 07/18  24:00:00,104.612968945,22.3269224358,47.4392604406,0.0,4.12243109448,15.9888894789,80.3303991387,77.3386687209,2.97173041782,0.02
 07/19  01:00:00,84.2339842814,15.5529427998,34.0477268246,0.0,4.12243109448,15.9888894789,54.0736193505,51.0818889327,2.97173041782,0.02
 07/19  02:00:00,99.843682832,21.398987268,43.6245936487,0.0,4.12243109448,15.9888894789,82.2597874078,79.26805699,2.97173041782,0.02
 07/19  03:00:00,80.442633103,15.0022783098,30.8070403149,0.0,4.12243109448,15.9888894789,60.4245793542,57.4328489364,2.97173041782,0.02
 07/19  04:00:00,128.546196912,27.2026729292,49.1392872979,0.0,12.3672932834,24.9413748627,99.2623411091,94.2894570794,4.9528840297,0.02
 07/19  05:00:00,129.417278163,28.6780694165,56.1444546797,1.78718411224,12.3672932834,24.9413748627,164.036573251,159.063689222,4.9528840297,0.02
 07/19  06:00:00,191.625883606,29.155288174,66.1369021902,0.0789756713407,24.7345865669,70.7195625826,126.991832634,117.066064575,9.90576805939,0.02
 07/19  07:00:00,235.360538954,30.1118404869,74.9516972648,0.0,37.1018798503,92.3937384068,90.9138234747,80.9880554153,9.90576805939,0.02
 07/19  08:00:00,254.233286266,30.6898297473,81.2031565329,0.0,37.1018798503,104.434947198,70.7333043705,60.8075363111,9.90576805939,0.02
 07/19  09:00:00,271.915509584,31.2042142239,86.3293419445,0.0,37.1018798503,116.476155989,65.8618891147,47.3305343052,9.90576805939,8.62558675005
 07/19  10:00:00,275.200783756,31.6055970196,89.2126963931,0.0,37.1018798503,116.476155989,51.7580601092,41.8322920499,9.90576805939,0.02
 07/19  11:00:00,280.107728537,32.0907553856,93.6342098772,0.0,37.1018798503,116.476155989,47.4191425032,37.4933744438,9.90576805939,0.02
 07/19  12:00:00,273.207844276,32.7273332178,98.1395681062,0.0,37.1018798503,104.434947198,48.3682470284,29.8350424581,9.90576805939,8.627436511
 07/19  13:00:00,287.326853588,33.1578803413,99.7862398692,0.0,37.1018798503,116.476155989,34.6308968349,24.7051287755,9.90576805939,0.02
 07/19  14:00:00,290.806666588,33.5711456821,102.852979935,0.0,37.1018798503,116.476155989,40.8382146377,22.3025042173,9.90576805939,8.629942361
 07/19  15:00:00,292.216710527,34.0159095138,103.818497951,0.0,37.1018798503,116.476155989,33.6822823769,23.7565143175,9.90576805939,0.02
 07/19  16:00:00,291.455962616,34.276468111,102.797693857,0.0,37.1018798503,116.476155989,43.5071721583,24.9769689542,9.90576805939,8.62443514464
 07/19  17:00:00,289.836754729,34.22561579,101.23050961,0.0,37.1018798503,116.476155989,36.0075759054,26.081807846,9.90576805939,0.02
 07/19  18:00:00,174.25171584,28.0299211282,73.1069364542,0.0,24.7345865669,47.5788473902,42.6126336498,37.6397496201,4.9528840297,0.02
 07/19  19:00:00,170.930801708,27.8648620911,69.9510776817,0.0,24.7345865669,47.5788473902,50.9406879672,45.9678039375,4.9528840297,0.02
 07/19  20:00:00,161.031650719,28.2817241208,69.1461650271,0.0,12.3672932834,38.6892022431,63.7987319991,60.8070015812,2.97173041782,0.02
 07/19  21:00:00,116.728419063,19.1234874478,43.5416477798,0.0,12.3672932834,27.0668015668,57.2979843095,54.3062538917,2.97173041782,0.02
 07/19  22:00:00,104.109561802,22.7505105051,46.5122657621,0.0,4.12243109448,15.9888894789,77.3920467356,74.4003163178,2.97173041782,0.02
 07/19  23:00:00,82.5931804691,16.226725126,31.7064571399,0.0,4.12243109448,15.9888894789,57.9187468619,54.927016444,2.97173041782,0.02
 07/19  24:00:00,93.4709596244,21.3142696541,37.336588296,0.0,4.12243109448,15.9888894789,80.9855931084,77.9938626906,2.97173041782,0.02
 07/20  01:00:00,74.2513638108,14.9599195028,24.6581300007,0.0,4.12243109448,15.9888894789,59.3646882137,56.3729577958,2.97173041782,0.02
 07/20  02:00:00,86.3792768151,20.231018861,31.3548401691,0.0,4.12243109448,15.9888894789,83.1056683306,80.1139379128,2.97173041782,0.02
 07/20  03:00:00,66.9442135759,13.2593647927,19.1049022239,0.0,4.12243109448,15.9888894789,53.1669317627,50.1752013449,2.97173041782,0.02
 07/20  04:00:00,117.296476747,27.4144669639,37.6777730907,0.0,12.3672932834,24.9413748627,101.614479492,96.6415954619,4.9528840297,0.02
 07/20  05:00:00,120.078176137,28.6162867921,45.2127484834,3.44157079457,12.3672932834,24.9413748627,165.562047546,160.589163516,4.9528840297,0.02
 07/20  06:00:00,179.683330005,28.9844166445,53.7118302645,0.732365332921,24.7345865669,70.7195625826,141.506408351,122.99883824,9.90576805939,8.60180205211
 07/20  07:00:00,222.713099174,29.6073063354,62.7921119676,0.0166818640776,37.1018798503,92.3937384068,111.873717445,101.947949386,9.90576805939,0.02
 07/20  08:00:00,243.780623863,30.0748828516,71.3654737621,0.0,37.1018798503,104.434947198,100.73726014,90.8114920808,9.90576805939,0.02
 07/20  09:00:00,265.835061121,30.657781681,80.795356095,0.0,37.1018798503,116.476155989,77.0385095253,67.1127414659,9.90576805939,0.02
 07/20  10:00:00,275.235500988,31.1370197102,89.7159466414,0.0,37.1018798503,116.476155989,58.3770040524,39.8424629401,9.90576805939,8.62877305292
 07/20  11:00:00,283.978330429,31.671053741,97.9245656182,0.0,37.1018798503,116.476155989,29.7189761391,19.7932080797,9.90576805939,0.02
 07/20  12:00:00,279.633072666,32.4176860562,104.87439147,0.0,37.1018798503,104.434947198,30.17125322,11.6383533068,9.90576805939,8.62713185381
 07/20  13:00:00,294.842592394,33.0396339573,107.420266967,0.0,37.1018798503,116.476155989,18.8692337727,8.94346571326,9.90576805939,0.02
 07/20  14:00:00,294.727806834,33.574951891,106.770294959,0.0,37.1018798503,116.476155989,18.1520663391,8.22629827976,9.90576805939,0.02
 07/20  15:00:00,294.108487734,33.8825378108,105.843654453,0.0,37.1018798503,116.476155989,28.0409533901,9.50677976365,9.90576805939,8.62840556704
 07/20  16:00:00,282.729237977,33.624655068,94.7228236043,0.0,37.1018798503,116.476155989,34.4580650348,24.5322969754,9.90576805939,0.02
 07/20  17:00:00,270.09983236,33.0184385402,82.7007251416,0.0,37.1018798503,116.476155989,57.8430341877,47.9172661283,9.90576805939,0.02
 07/20  18:00:00,162.345352456,27.9266330087,61.3038472824,0.0,24.7345865669,47.5788473902,63.5336371863,49.9731115081,4.9528840297,8.60764164849
 07/20  19:00:00,161.258948707,27.8418163179,60.3022736726,0.0,24.7345865669,47.5788473902,62.5115292115,57.5386451818,4.9528840297,0.02
 07/20  20:00:00,153.81873631,28.2633246265,61.9516590772,0.0,12.3672932834,38.6892022431,75.0168302193,72.0250998015,2.97173041782,0.02
 07/20  21:00:00,111.884950909,18.146133672,39.70222328,0.0,12.3672932834,27.0668015668,54.4665479026,51.4748174848,2.97173041782,0.02
 07/20  22:00:00,103.813526455,22.3551616404,46.6115798987,0.0,4.12243109448,15.9888894789,75.3233840392,72.3316536214,2.97173041782,0.02
 07/20  23:00:00,89.4933167215,17.2958563169,37.5107789161,0.0,4.12243109448,15.9888894789,57.3572212733,54.3654908554,2.97173041782,0.02
 07/20  24:00:00,101.126630804,21.4837048819,44.8228248733,0.0,4.12243109448,15.9888894789,75.4931262764,72.5013958585,2.97173041782,0.02
 07/21  01:00:00,81.7453533952,15.2140723444,31.8979673713,0.0,4.12243109448,15.9888894789,56.404079469,53.4123490511,2.97173041782,0.02
 07/21  02:00:00,94.8732826002,20.6788875502,39.374293988,0.0,4.12243109448,15.9888894789,83.4511690115,80.4594385937,2.97173041782,0.02
 07/21  03:00:00,75.1630644514,14.3668962058,26.1628545047,0.0,4.12243109448,15.9888894789,60.1823330531,57.1906026353,2.97173041782,0.02
 07/21  04:00:00,131.459297033,27.9439520505,51.3111089265,0.0,12.3672932834,24.9413748627,101.567264038,96.5943800087,4.9528840297,0.02
 07/21  05:00:00,126.432946822,28.0734442793,53.2580037316,2.29392938432,12.3672932834,24.9413748627,165.418438964,160.445554934,4.9528840297,0.02
 07/21  06:00:00,190.590978036,29.3107597427,64.4459185455,0.579582609119,24.7345865669,70.7195625826,131.731495595,121.805727536,9.90576805939,0.02
 07/21  07:00:00,230.506526953,29.8153371954,70.3580475549,0.0361381545446,37.1018798503,92.3937384068,103.047409952,93.1216418921,9.90576805939,0.02
 07/21  08:00:00,246.83292028,30.3070564767,74.1855597868,0.0,37.1018798503,104.434947198,97.3949492677,78.8672274358,9.90576805939,8.62195377243
 07/21  09:00:00,263.421409715,30.79905735,78.2404690076,0.0,37.1018798503,116.476155989,79.0859124133,69.1601443539,9.90576805939,0.02
 07/21  10:00:00,266.795312693,31.1605236493,81.2522301533,0.0,37.1018798503,116.476155989,74.7348876827,64.171032197,9.90576805939,0.658087426287
 07/21  11:00:00,271.203533038,31.578714207,85.2421251098,0.0,37.1018798503,116.476155989,75.7309626431,57.8326119059,9.90576805939,7.99258267781
 07/21  12:00:00,264.585285744,32.1820897224,90.0622292263,0.0,37.1018798503,104.434947198,59.5378904648,49.6121224054,9.90576805939,0.02
 07/21  13:00:00,279.480068124,32.6780607576,92.4192769855,0.0,37.1018798503,116.476155989,68.8970620393,50.3599621168,9.90576805939,8.63133186309
 07/21  14:00:00,282.06040578,33.1988278323,94.4790700014,0.0,37.1018798503,116.476155989,60.1395174582,50.2137493988,9.90576805939,0.02
 07/21  15:00:00,282.980952127,33.6736545865,94.9249454316,0.0,37.1018798503,116.476155989,67.2052565474,48.6711320165,9.90576805939,8.62835647154
 07/21  16:00:00,281.552196551,33.8999080839,93.2705630973,0.0,37.1018798503,116.476155989,63.0384719269,53.1127038676,9.90576805939,0.02
 07/21  17:00:00,279.985940223,33.8343152734,91.7709847011,0.0,37.1018798503,116.476155989,66.1361246895,56.2103566301,9.90576805939,0.02
 07/21  18:00:00,169.746566749,28.0185957247,68.6130960136,0.0,24.7345865669,47.5788473902,59.8895282706,54.9166442409,4.9528840297,0.02
 07/21  19:00:00,165.444182825,27.8532311323,64.4760715621,0.0,24.7345865669,47.5788473902,67.691650233,62.7187662033,4.9528840297,0.02
 07/21  20:00:00,154.556259059,28.2718469807,62.6806416333,0.0,12.3672932834,38.6892022431,88.9258282145,77.3477008756,2.97173041782,8.60639692109
 07/21  21:00:00,111.040406719,18.2520306893,38.7517816071,0.0,12.3672932834,27.0668015668,58.176990013,55.1852595951,2.97173041782,0.02
 07/21  22:00:00,100.26250494,22.6657928912,42.7499272993,0.0,4.12243109448,15.9888894789,79.9334993579,76.9417689401,2.97173041782,0.02
 07/21  23:00:00,79.8787568447,15.6376604137,29.6077829546,0.0,4.12243109448,15.9888894789,56.5766129036,53.5848824857,2.97173041782,0.02
 07/21  24:00:00,90.0364531563,21.0601168126,34.1562355202,0.0,4.12243109448,15.9888894789,83.4844968643,80.4927664465,2.97173041782,0.02
 07/22  01:00:00,74.6963824367,15.0022783098,25.0607906983,0.0,4.12243109448,15.9888894789,60.1913977098,57.199667292,2.97173041782,0.02
 07/22  02:00:00,89.9264455257,21.0601168126,34.0462279271,0.0,4.12243109448,15.9888894789,85.8631942701,82.8714638523,2.97173041782,0.02
 07/22  03:00:00,66.6741274548,13.071851378,18.9956465432,0.0,4.12243109448,15.9888894789,58.3228490983,55.3311186805,2.97173041782,0.02
 07/22  04:00:00,102.059815051,27.2026729292,39.7874137244,0.0,4.12243109448,16.0517297156,109.249127273,106.257396855,2.97173041782,0.02
 07/22  05:00:00,89.0363763487,26.143702756,34.870445178,0.0,4.12243109448,16.0517297156,108.717624634,105.725894216,2.97173041782,0.02
 07/22  06:00:00,120.330407858,28.6852311717,47.1163733982,0.0,4.12243109448,39.6058045677,88.0746635254,85.0829331076,2.97173041782,0.02
 07/22  07:00:00,167.97218743,28.707217557,58.700631158,2.04333575866,12.3672932834,65.3531420225,140.488156227,135.515272198,4.9528840297,0.02
 07/22  08:00:00,178.385025264,28.7635381384,67.0711727589,1.13845813441,12.3672932834,68.2430321324,132.923786231,127.950902201,4.9528840297,0.02
 07/22  09:00:00,213.350273788,28.907485555,73.5188641707,0.495190016714,16.4897243779,93.1370602926,104.480661678,96.5360472308,7.92461444751,0.02
 07/22  10:00:00,218.155064086,28.9598769329,78.4353633897,0.330973657851,16.4897243779,93.1370602926,93.2183725974,76.6814131811,7.92461444751,8.61234496878
 07/22  11:00:00,221.463682577,29.0419076443,81.8350214238,0.157932737718,16.4897243779,93.1370602926,72.2617327287,64.3171182812,7.92461444751,0.02
 07/22  12:00:00,213.900958807,29.213691037,83.3644569173,0.0456218021935,16.4897243779,83.9857416113,67.8428983677,59.8982839202,7.92461444751,0.02
 07/22  13:00:00,214.867139185,29.3573689831,84.2325758746,0.0,16.4897243779,83.9857416113,67.9825442516,60.0379298041,7.92461444751,0.02
 07/22  14:00:00,216.408427879,29.5355202148,85.5957563485,0.0,16.4897243779,83.9857416113,67.3866638891,59.4420494415,7.92461444751,0.02
 07/22  15:00:00,194.176160899,28.6852311717,81.670669228,0.0,12.3672932834,70.6512738906,30.5428523349,25.5699683053,4.9528840297,0.02
 07/22  16:00:00,193.557895879,28.6852311717,81.0523959456,0.0,12.3672932834,70.6512738906,28.1994091818,23.2265251521,4.9528840297,0.02
 07/22  17:00:00,177.173626514,28.6852311717,77.1916512756,0.0,12.3672932834,58.1284167478,43.5974304313,30.0394636837,4.9528840297,8.60508271788
 07/22  18:00:00,129.989731241,27.9227735875,63.9577209359,0.0,12.3672932834,24.9413748627,68.2256509576,63.2527669279,4.9528840297,0.02
 07/22  19:00:00,126.616033152,27.8380999046,60.6686966227,0.0,12.3672932834,24.9413748627,84.2018418595,79.2289578298,4.9528840297,0.02
 07/22  20:00:00,119.575210206,28.0498490678,58.8047985989,0.0,4.12243109448,16.0517297156,97.0966188336,94.1048884157,2.97173041782,0.02
 07/22  21:00:00,84.2168812697,15.6376604137,33.9459066647,0.0,4.12243109448,15.9888894789,57.9453314442,54.9536010263,2.97173041782,0.02
 07/22  22:00:00,98.0358166361,21.2295520403,41.9861631131,0.0,4.12243109448,15.9888894789,85.6836159661,82.6918855483,2.97173041782,0.02
 07/22  23:00:00,76.7618554485,14.0884627443,28.0667625355,0.0,4.12243109448,15.9888894789,54.6840202676,51.6922898498,2.97173041782,0.02
 07/22  24:00:00,95.0890808375,20.4428128956,39.8528504646,0.0,4.12243109448,15.9888894789,82.7639923397,79.7722619219,2.97173041782,0.02
 07/23  01:00:00,72.1788614742,13.3299628042,26.3301680769,0.0,2.06121554724,15.9888894789,55.6513151096,52.6595846917,2.97173041782,0.02
 07/23  02:00:00,86.6737906548,19.3838427224,34.557746108,0.0,2.06121554724,15.9888894789,90.2092838771,87.2175534593,2.97173041782,0.02
 07/23  03:00:00,68.0063965223,12.1761139995,23.3382358899,0.0,2.06121554724,15.9888894789,51.4451296217,48.4533992039,2.97173041782,0.02
 07/23  04:00:00,88.1798791603,19.2324856816,36.2418756013,0.0,2.06121554724,15.9888894789,80.9959003171,78.0041698993,2.97173041782,0.02
 07/23  05:00:00,53.5318790219,10.4574811024,17.6565352213,0.0,2.06121554724,15.9888894789,47.8836963867,44.8919659689,2.97173041782,0.02
 07/23  06:00:00,82.851324445,22.7183127158,41.4157582369,0.0,2.06121554724,15.9888894789,96.9597206464,93.9679902286,2.97173041782,0.02
 07/23  07:00:00,66.0041770521,17.4291351707,29.991207927,0.0,2.06121554724,15.9888894789,77.6317735543,74.6400431365,2.97173041782,0.02
 07/23  08:00:00,115.557349582,23.3960536266,45.6354894553,0.0,4.12243109448,41.7362269337,92.8478243614,87.8749403317,4.9528840297,0.02
 07/23  09:00:00,104.555249696,19.1234874478,39.0393752767,0.0,4.12243109448,41.7362269337,73.2007729783,68.2278889486,4.9528840297,0.02
 07/23  10:00:00,118.381416931,23.4807712405,48.3748391668,0.0,4.12243109448,41.7362269337,88.5128302736,83.5399462439,4.9528840297,0.02
 07/23  11:00:00,104.517333917,18.5304641508,39.5944827626,0.0,4.12243109448,41.7362269337,58.9884632303,54.0155792006,4.9528840297,0.02
 07/23  12:00:00,125.056331916,23.6502064682,54.8803188838,0.0,4.12243109448,41.7362269337,53.7601109208,48.7872268911,4.9528840297,0.02
 07/23  13:00:00,111.355552036,18.8693346063,46.0938303779,0.0,4.12243109448,41.7362269337,33.7667270086,28.7938429789,4.9528840297,0.02
 07/23  14:00:00,130.259232563,23.8196416959,59.913784248,0.0,4.12243109448,41.7362269337,39.1532985333,34.1804145036,4.9528840297,0.02
 07/23  15:00:00,112.786885419,18.9540522201,47.4404460852,0.0,4.12243109448,41.7362269337,34.470768972,29.4978849423,4.9528840297,0.02
 07/23  16:00:00,114.786379109,23.9043593098,61.2139054195,0.0,4.12243109448,24.8785346261,38.6882361423,33.7153521126,4.9528840297,0.02
 07/23  17:00:00,77.3187296541,16.9569858615,41.8312774225,0.0,2.06121554724,15.9888894789,33.4869623282,30.4952319104,2.97173041782,0.02
 07/23  18:00:00,96.4926892148,22.7787497097,55.0233696481,0.0,2.06121554724,15.9888894789,50.5431586818,47.551428264,2.97173041782,0.02
 07/23  19:00:00,69.3960781333,15.7466586475,35.1456369385,0.0,2.06121554724,15.9888894789,38.9313115459,35.9395811281,2.97173041782,0.02
 07/23  20:00:00,98.0386590872,21.5260636888,46.1028760258,0.0,2.06121554724,15.9888894789,66.2238577648,63.232127347,2.97173041782,0.02
 07/23  21:00:00,78.6741997859,14.5120508136,31.6167341524,0.0,2.06121554724,15.9888894789,58.6974472594,47.1239178737,2.97173041782,8.60179896788
 07/23  22:00:00,96.0313275377,20.5275305095,42.7715949133,0.0,2.06121554724,15.9888894789,73.0554855558,70.063755138,2.97173041782,0.02
 07/23  23:00:00,76.4903001212,14.1308215512,29.8140638921,0.0,2.06121554724,15.9888894789,51.999182089,49.0074516712,2.97173041782,0.02
 07/23  24:00:00,91.9777819923,19.8074307917,39.4381492427,0.0,2.06121554724,15.9888894789,74.0118590881,71.0201286703,2.97173041782,0.02
 07/24  01:00:00,76.8556465053,13.8343099027,28.4147065522,0.0,4.12243109448,15.9888894789,50.5284773412,47.5367469234,2.97173041782,0.02
 07/24  02:00:00,95.116771725,20.0192248263,40.3041295495,0.0,4.12243109448,15.9888894789,74.5350463858,71.543315968,2.97173041782,0.02
 07/24  03:00:00,76.3343852945,13.3864412135,28.3679980389,0.0,4.12243109448,15.9888894789,50.3790928818,47.3873624639,2.97173041782,0.02
 07/24  04:00:00,134.852827228,27.4991845777,55.149406552,0.0,12.3672932834,24.9413748627,104.391076076,99.4181920462,4.9528840297,0.02
 07/24  05:00:00,138.403607428,28.3107252841,58.8248525432,6.11129353317,12.3672932834,24.9413748627,163.295192277,158.322308247,4.9528840297,0.02
 07/24  06:00:00,192.226849245,28.7838451091,65.1569182592,2.03136882967,24.7345865669,70.7195625826,132.304602699,122.37883464,9.90576805939,0.02
 07/24  07:00:00,226.542037514,29.0674584704,66.4517968909,0.725786693783,37.1018798503,92.3937384068,117.139844701,107.214076641,9.90576805939,0.02
 07/24  08:00:00,239.69857126,29.2880691278,67.7541139892,0.316094215067,37.1018798503,104.434947198,109.896325856,99.9705577962,9.90576805939,0.02
 07/24  09:00:00,253.522234473,29.5400236807,69.5280763665,0.0722015225396,37.1018798503,116.476155989,111.138307158,92.6071755365,9.90576805939,8.62536356221
 07/24  10:00:00,255.519773207,29.7962925319,71.3397556632,0.00124756485535,37.1018798503,116.476155989,95.5865466247,85.6607785653,9.90576805939,0.02
 07/24  11:00:00,258.770801043,30.0921101364,74.2959358024,0.0,37.1018798503,116.476155989,96.3015427021,77.7647218025,9.90576805939,8.6310528402
 07/24  12:00:00,250.735860996,30.4174452204,77.9774972005,0.0,37.1018798503,104.434947198,78.1176059863,68.1918379269,9.90576805939,0.02
 07/24  13:00:00,266.025401011,30.7887253596,80.853951548,0.0,37.1018798503,116.476155989,68.6439426615,58.7181746021,9.90576805939,0.02
 07/24  14:00:00,266.126127134,31.047686139,80.695922722,0.0,37.1018798503,116.476155989,74.8934650984,56.3580610479,9.90576805939,8.62963599114
 07/24  15:00:00,263.130622782,31.0933967279,77.654933488,0.0,37.1018798503,116.476155989,67.8409505666,57.9151825072,9.90576805939,0.02
 07/24  16:00:00,262.183347009,31.1492755572,76.6522815304,0.0,37.1018798503,116.476155989,74.8696038733,56.3396607439,9.90576805939,8.62417506997
 07/24  17:00:00,264.785311238,31.315733512,79.0889613842,0.0,37.1018798503,116.476155989,58.6303819999,48.7046139406,9.90576805939,0.02
 07/24  18:00:00,162.660839394,27.8393673452,61.7066169449,0.0,24.7345865669,47.5788473902,49.9516380704,44.9787540407,4.9528840297,0.02
 07/24  19:00:00,164.264173262,28.2631581623,62.8861560766,0.0,24.7345865669,47.5788473902,64.4295396629,59.4566556332,4.9528840297,0.02
 07/24  20:00:00,148.714639337,27.7321580158,57.3787225956,0.0,12.3672932834,38.6892022431,84.7793347508,81.7876043329,2.97173041782,0.02
 07/24  21:00:00,109.588817144,17.5923679654,37.9865347328,0.0,12.3672932834,27.0668015668,57.1203935833,54.1286631655,2.97173041782,0.02
 07/24  22:00:00,98.2744782914,21.3142696541,42.1401071675,0.0,4.12243109448,15.9888894789,78.7622101183,75.7704797004,2.97173041782,0.02
 07/24  23:00:00,79.9251194056,15.0446371167,30.2471681509,0.0,4.12243109448,15.9888894789,58.0222215344,55.0304911166,2.97173041782,0.02
 07/24  24:00:00,98.149903415,21.3142696541,42.0155322442,0.0,4.12243109448,15.9888894789,84.0859147,81.0941842822,2.97173041782,0.02
 07/25  01:00:00,78.4758090467,14.875201889,28.9672930022,0.0,4.12243109448,15.9888894789,57.205299594,54.2135691761,2.97173041782,0.02
 07/25  02:00:00,96.102597536,21.0601168126,40.2223791824,0.0,4.12243109448,15.9888894789,90.6164206519,87.6246902341,2.97173041782,0.02
 07/25  03:00:00,73.6333174658,13.5801570611,25.4465300894,0.0,4.12243109448,15.9888894789,57.3833913464,54.3916609286,2.97173041782,0.02
 07/25  04:00:00,130.550475854,27.5203639812,50.8258753319,0.0,12.3672932834,24.9413748627,101.987344175,97.0144601455,4.9528840297,0.02
 07/25  05:00:00,133.764204064,28.5250540095,55.9936270901,4.08878638321,12.3672932834,24.9413748627,166.714088592,161.741204563,4.9528840297,0.02
 07/25  06:00:00,187.542220197,28.9451626599,61.2269105893,1.11542938344,24.7345865669,70.7195625826,142.852905779,124.345339119,9.90576805939,8.60179860058
 07/25  07:00:00,223.225252911,29.4405510787,63.2009712857,0.286734829874,37.1018798503,92.3937384068,114.352383677,104.426615617,9.90576805939,0.02
 07/25  08:00:00,238.36423743,29.6841089817,66.2800222653,0.0598485185968,37.1018798503,104.434947198,107.105321104,97.1795530447,9.90576805939,0.02
 07/25  09:00:00,254.30619239,29.9309077015,69.992879149,0.000493100712182,37.1018798503,116.476155989,95.8470437265,85.9212756671,9.90576805939,0.02
 07/25  10:00:00,259.848296304,30.2195246364,75.2462536976,0.0,37.1018798503,116.476155989,87.5219564008,68.9865565485,9.90576805939,8.62963179292
 07/25  11:00:00,264.013811189,30.5130029813,79.1181125005,0.0,37.1018798503,116.476155989,65.311965606,55.3861975466,9.90576805939,0.02
 07/25  12:00:00,255.150402119,30.8127231969,81.9966968947,0.0,37.1018798503,104.434947198,68.7367424466,50.2041118784,9.90576805939,8.62686250878
 07/25  13:00:00,269.365812545,31.2098926406,83.7732449,0.0,37.1018798503,116.476155989,57.8466488943,47.920880835,9.90576805939,0.02
 07/25  14:00:00,272.99061772,31.6378533528,86.9702210669,0.0,37.1018798503,116.476155989,52.8111633188,42.8853952594,9.90576805939,0.02
 07/25  15:00:00,276.570155147,32.0736176409,90.1142535093,0.0,37.1018798503,116.476155989,51.2308613199,32.6969867796,9.90576805939,8.6281064809
 07/25  16:00:00,279.859510715,32.5105118749,92.9672541537,0.0,37.1018798503,116.476155989,31.2998424075,21.3740743481,9.90576805939,0.02
 07/25  17:00:00,282.974628503,32.7746924203,95.8192772474,0.0,37.1018798503,116.476155989,21.7918609508,11.8660928914,9.90576805939,0.02
 07/25  18:00:00,169.004312831,28.0138066008,67.8756337889,0.0,24.7345865669,47.5788473902,40.8836152507,27.3227866964,4.9528840297,8.60794452464
 07/25  19:00:00,164.446245338,27.8438910735,63.4874979983,0.0,24.7345865669,47.5788473902,47.8852160267,42.912331997,4.9528840297,0.02
 07/25  20:00:00,155.10458926,28.2644551369,63.2363853118,0.0,12.3672932834,38.6892022431,64.7906825114,61.7989520936,2.97173041782,0.02
 07/25  21:00:00,109.904015336,17.2746769134,38.6194307177,0.0,12.3672932834,27.0668015668,49.3714461519,46.3797157341,2.97173041782,0.02
