Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  22:00:00,105.962169378,22.5810752773,48.5343094246,0.0,4.12243109448,15.9888894789,71.9836841386,68.9919537208,2.97173041782,0.02
 07/25  23:00:00,84.6059845671,15.6376604137,34.3350107206,0.0,4.12243109448,15.9888894789,51.9978121433,49.0060817255,2.97173041782,0.02
 07/25  24:00:00,98.1958451711,21.1448344264,42.2309099372,0.0,4.12243109448,15.9888894789,79.8125225129,76.8207920951,2.97173041782,0.02
 07/26  01:00:00,78.6653402642,14.875201889,29.1568249318,0.0,4.12243109448,15.9888894789,56.2641781081,53.2724476903,2.97173041782,0.02
 07/26  02:00:00,95.4688957346,21.1024756195,39.5463192899,0.0,4.12243109448,15.9888894789,86.8562233505,83.8644929327,2.97173041782,0.02
 07/26  03:00:00,75.0043005687,13.4711588273,26.9531960532,0.0,4.12243109448,15.9888894789,53.0188748105,50.0271443927,2.97173041782,0.02
 07/26  04:00:00,128.386299041,27.4144669639,48.7675962592,0.0,12.3672932834,24.9413748627,100.930860097,95.9579760672,4.9528840297,0.02
 07/26  05:00:00,134.771078668,28.5920962735,57.3081974064,3.71404913299,12.3672932834,24.9413748627,165.196801157,160.223917128,4.9528840297,0.02
 07/26  06:00:00,188.224316233,28.982226264,61.837658752,1.14971431764,24.7345865669,70.7195625826,133.100566926,123.174798866,9.90576805939,0.02
 07/26  07:00:00,225.890093681,29.5404344933,65.8481234323,0.20453584455,37.1018798503,92.3937384068,112.731534765,102.805766706,9.90576805939,0.02
 07/26  08:00:00,244.291200638,29.9511606817,71.9997405019,0.0,37.1018798503,104.434947198,101.847342824,83.3192211584,9.90576805939,8.62235360575
 07/26  09:00:00,262.408250109,30.4668876444,77.5594946129,0.0,37.1018798503,116.476155989,75.2584750797,65.3327070203,9.90576805939,0.02
 07/26  10:00:00,267.756049109,30.9034627515,82.4700483251,0.0,37.1018798503,116.476155989,64.5971371988,54.6713691394,9.90576805939,0.02
 07/26  11:00:00,271.148039931,31.4169406702,85.3484123916,0.0,37.1018798503,116.476155989,66.366157175,47.8312079218,9.90576805939,8.62918119381
 07/26  12:00:00,262.822439362,32.015415807,88.4660769911,0.0,37.1018798503,104.434947198,55.4136979835,45.4879299241,9.90576805939,0.02
 07/26  13:00:00,281.328805985,32.6659756706,94.2801051814,0.0,37.1018798503,116.476155989,51.5662377412,33.0294291511,9.90576805939,8.63104053076
 07/26  14:00:00,283.968745866,33.1901934093,96.3960672887,0.0,37.1018798503,116.476155989,36.3521781604,26.426410101,9.90576805939,0.02
 07/26  15:00:00,283.418004206,33.6478573087,95.3878020602,0.0,37.1018798503,116.476155989,48.1954012901,29.6615845278,9.90576805939,8.62804870291
 07/26  16:00:00,282.280348588,33.8340133083,94.0646224876,0.0,37.1018798503,116.476155989,40.1588129693,30.2330449099,9.90576805939,0.02
 07/26  17:00:00,282.152642698,33.7933691386,93.9786466793,0.0,37.1018798503,116.476155989,37.1173511956,27.1915831363,9.90576805939,0.02
 07/26  18:00:00,168.472898518,28.0203147276,67.3377148009,0.0,24.7345865669,47.5788473902,44.7059028026,39.7330187729,4.9528840297,0.02
 07/26  19:00:00,164.890657117,27.853492061,63.9222910084,0.0,24.7345865669,47.5788473902,53.8335779732,48.8606939435,4.9528840297,0.02
 07/26  20:00:00,155.922247186,28.2718655075,64.0466083814,0.0,12.3672932834,38.6892022431,75.9651004355,64.3859296222,2.97173041782,8.60744039551
 07/26  21:00:00,112.635709873,18.2520306893,40.347081943,0.0,12.3672932834,27.0668015668,55.7617160449,52.7699856271,2.97173041782,0.02
 07/26  22:00:00,104.778434353,22.6657928912,47.2658566182,0.0,4.12243109448,15.9888894789,78.1886022424,75.1968718246,2.97173041782,0.02
 07/26  23:00:00,83.4772032208,15.6376604137,33.206229262,0.0,4.12243109448,15.9888894789,55.5352041871,52.5434737693,2.97173041782,0.02
 07/26  24:00:00,95.4130404123,21.1448344264,39.4481051177,0.0,4.12243109448,15.9888894789,82.5634371159,79.5717066981,2.97173041782,0.02
 07/27  01:00:00,78.8931994715,15.2140723444,29.0458136703,0.0,4.12243109448,15.9888894789,56.6175336954,53.6258032776,2.97173041782,0.02
 07/27  02:00:00,95.1258060553,21.1448344264,39.1608708359,0.0,4.12243109448,15.9888894789,85.930480646,82.9387502282,2.97173041782,0.02
 07/27  03:00:00,66.3130255781,12.2003946195,19.5326853456,0.0,4.12243109448,15.9888894789,52.9451760834,49.9534456656,2.97173041782,0.02
 07/27  04:00:00,128.231743621,27.7533374193,48.2741704994,0.0,12.3672932834,24.9413748627,102.084472308,97.1115882785,4.9528840297,0.02
 07/27  05:00:00,129.21340658,28.4933142462,52.2913849726,3.27197165998,12.3672932834,24.9413748627,165.28144769,160.30856366,4.9528840297,0.02
 07/27  06:00:00,183.980100396,29.0276237688,57.7096799108,0.98808000689,24.7345865669,70.7195625826,133.065293277,123.139525218,9.90576805939,0.02
 07/27  07:00:00,223.618616832,29.6084296653,63.4893408712,0.223853529915,37.1018798503,92.3937384068,112.987019441,103.061251381,9.90576805939,0.02
 07/27  08:00:00,241.184352316,29.9247917297,68.9192622572,0.0,37.1018798503,104.434947198,101.674854405,91.7490863458,9.90576805939,0.02
 07/27  09:00:00,258.409758891,30.2647031512,73.7631492909,0.0,37.1018798503,116.476155989,93.2763301208,74.7455428827,9.90576805939,8.62501917879
 07/27  10:00:00,266.586405404,30.7246102178,81.4793148357,0.0,37.1018798503,116.476155989,64.4109203965,54.4851523371,9.90576805939,0.02
 07/27  11:00:00,274.777553228,31.209971012,89.184835042,0.0,37.1018798503,116.476155989,54.4655849781,35.9289131845,9.90576805939,8.63090373419
 07/27  12:00:00,265.119179909,31.7391933519,91.0390821194,0.0,37.1018798503,104.434947198,43.5702988024,33.644530743,9.90576805939,0.02
 07/27  13:00:00,280.534886755,32.3236579059,93.8284972185,0.0,37.1018798503,116.476155989,41.6460944661,31.7203264067,9.90576805939,0.02
 07/27  14:00:00,282.921190342,32.8458276864,95.6928719097,0.0,37.1018798503,116.476155989,46.2269447357,27.6917425397,9.90576805939,8.62943413658
 07/27  15:00:00,282.775546352,33.303993206,95.0892556531,0.0,37.1018798503,116.476155989,41.9944681355,32.0687000761,9.90576805939,0.02
 07/27  16:00:00,281.559964398,33.5788534162,93.5993335447,0.0,37.1018798503,116.476155989,54.9886327977,36.4587712121,9.90576805939,8.62409352629
 07/27  17:00:00,278.753884161,33.5307906687,90.8424878966,0.0,37.1018798503,116.476155989,49.6054876595,39.6797196001,9.90576805939,0.02
 07/27  18:00:00,168.63455366,28.0179304331,67.5017677366,0.0,24.7345865669,47.5788473902,49.9402686145,44.9673845848,4.9528840297,0.02
 07/27  19:00:00,164.978727985,27.8503266552,64.0135413585,0.0,24.7345865669,47.5788473902,57.4958058978,52.5229218681,4.9528840297,0.02
 07/27  20:00:00,157.386477918,28.2677695217,63.1657818502,0.0,12.3672932834,38.6892022431,75.2044762131,72.2127457953,2.97173041782,0.02
 07/27  21:00:00,109.744942647,17.3805739308,38.3544535909,0.0,12.3672932834,27.0668015668,53.7567485798,50.765018162,2.97173041782,0.02
 07/27  22:00:00,100.562710261,21.5684224957,44.1741862269,0.0,4.12243109448,15.9888894789,76.0008555731,73.0091251552,2.97173041782,0.02
 07/27  23:00:00,81.8182194931,15.5529427998,31.631962486,0.0,4.12243109448,15.9888894789,54.5843029815,51.5925725637,2.97173041782,0.02
 07/27  24:00:00,96.6340893364,21.398987268,40.4150004823,0.0,4.12243109448,15.9888894789,83.5183376953,80.5266072775,2.97173041782,0.02
 07/28  01:00:00,78.5689871851,15.0022783098,28.9333946465,0.0,4.12243109448,15.9888894789,61.1434828339,58.1517524161,2.97173041782,0.02
 07/28  02:00:00,88.848087617,19.595636757,34.4590331531,0.0,4.12243109448,15.9888894789,79.9240106227,76.9322802048,2.97173041782,0.02
 07/28  03:00:00,72.7339378004,13.047570758,25.106420561,0.0,4.12243109448,15.9888894789,50.8881612088,47.896430791,2.97173041782,0.02
 07/28  04:00:00,131.5008696,27.6686198054,51.6280132515,0.0,12.3672932834,24.9413748627,109.528286202,95.9736003479,4.9528840297,8.60180182409
 07/28  05:00:00,134.999860266,28.5059367683,58.2790338059,3.05815324862,12.3672932834,24.9413748627,164.919407278,159.946523248,4.9528840297,0.02
 07/28  06:00:00,188.866460264,29.0607375202,62.6375001617,0.913505222917,24.7345865669,70.7195625826,132.809329184,122.883561125,9.90576805939,0.02
 07/28  07:00:00,224.75398787,29.6674629713,64.5370404351,0.252490346991,37.1018798503,92.3937384068,113.032569624,103.106801565,9.90576805939,0.02
 07/28  08:00:00,238.643649027,29.8956987564,66.3434119066,0.0642782082827,37.1018798503,104.434947198,106.607964994,96.6821969351,9.90576805939,0.02
 07/28  09:00:00,253.543745111,30.1404131083,69.0214149604,0.0,37.1018798503,116.476155989,100.817048143,90.8912800837,9.90576805939,0.02
 07/28  10:00:00,258.798833461,30.5344344966,73.8819052376,0.0,37.1018798503,116.476155989,95.3805208206,76.8452758095,9.90576805939,8.62947695174
 07/28  11:00:00,265.968594487,30.9589463243,80.6269488709,0.0,37.1018798503,116.476155989,69.9939651917,60.0681971323,9.90576805939,0.02
 07/28  12:00:00,259.200854888,31.5456450411,85.3142450472,0.0,37.1018798503,104.434947198,65.6124586832,47.0799685672,9.90576805939,8.62672205659
 07/28  13:00:00,274.542674786,32.0397382591,88.1202644344,0.0,37.1018798503,116.476155989,53.3331525307,43.4073844714,9.90576805939,0.02
 07/28  14:00:00,277.712118145,32.550354279,90.7792198333,0.0,37.1018798503,116.476155989,54.3846462403,35.8511873522,9.90576805939,8.6276908287
 07/28  15:00:00,278.486055961,33.00815827,91.0956337834,0.0,37.1018798503,116.476155989,41.4307609421,31.5049928827,9.90576805939,0.02
 07/28  16:00:00,278.102611616,33.244732456,90.4761326858,0.0,37.1018798503,116.476155989,44.4953273198,34.5695592604,9.90576805939,0.02
 07/28  17:00:00,277.05479238,33.3110147556,89.3631187674,0.0,37.1018798503,116.476155989,57.3736158921,38.8517284976,9.90576805939,8.61611933507
 07/28  18:00:00,167.436668928,28.0163705117,66.3054377389,0.0,24.7345865669,47.5788473902,49.9140711983,44.9411871686,4.9528840297,0.02
 07/28  19:00:00,163.959081561,27.8473486631,62.9968806917,0.0,24.7345865669,47.5788473902,58.7927945345,53.8199105048,4.9528840297,0.02
 07/28  20:00:00,157.535503997,28.2656882577,63.3169014117,0.0,12.3672932834,38.6892022431,74.902966665,71.9112362472,2.97173041782,0.02
 07/28  21:00:00,109.369409553,17.2746769134,38.0848250909,0.0,12.3672932834,27.0668015668,54.4560790797,51.4643486619,2.97173041782,0.02
 07/28  22:00:00,100.175406588,21.5684224957,43.7868833293,0.0,4.12243109448,15.9888894789,76.9233303023,73.9315998845,2.97173041782,0.02
 07/28  23:00:00,81.4678199871,15.5529427998,31.2815637585,0.0,4.12243109448,15.9888894789,54.9088009578,51.9170705399,2.97173041782,0.02
 07/28  24:00:00,96.034510356,21.398987268,39.8154222831,0.0,4.12243109448,15.9888894789,83.7673820843,80.7756516665,2.97173041782,0.02
 07/29  01:00:00,75.6920170437,14.7904842751,26.2682193226,0.0,4.12243109448,15.9888894789,61.4735553419,58.4818249241,2.97173041782,0.02
 07/29  02:00:00,85.4018958246,19.595636757,31.0128421462,0.0,4.12243109448,15.9888894789,84.2387830458,81.2470526279,2.97173041782,0.02
 07/29  03:00:00,70.3986868335,13.2593647927,22.5593763476,0.0,4.12243109448,15.9888894789,52.6064248867,49.6146944689,2.97173041782,0.02
 07/29  04:00:00,99.7942748805,26.143702756,38.5808436367,0.0,4.12243109448,16.0517297156,108.713994685,105.722264267,2.97173041782,0.02
 07/29  05:00:00,95.3639392978,26.5672908253,40.7744199461,0.0,4.12243109448,16.0517297156,108.648184314,105.656453897,2.97173041782,0.02
 07/29  06:00:00,126.528749148,28.6852311717,53.3147145562,0.0,4.12243109448,39.6058045677,89.3843964419,86.392666024,2.97173041782,0.02
 07/29  07:00:00,169.70347097,28.6983787015,57.3332813057,5.15080785566,12.3672932834,65.3531420225,143.750119467,138.777235438,4.9528840297,0.02
 07/29  08:00:00,173.853508599,28.6903130192,59.9639364127,3.78739712124,12.3672932834,68.2430321324,141.158759716,136.185875687,4.9528840297,0.02
 07/29  09:00:00,204.625397326,28.756498186,64.8633931988,0.576779638109,16.4897243779,93.1370602926,134.829554323,118.293473287,7.92461444751,8.61146658804
 07/29  10:00:00,210.391552948,28.7880197831,70.8019682709,0.372763073737,16.4897243779,93.1370602926,105.301406491,97.3567920433,7.92461444751,0.02
 07/29  11:00:00,214.913479437,28.8358492942,75.4306971796,0.218126346734,16.4897243779,93.1370602926,89.6846881872,81.7400737397,7.92461444751,0.02
 07/29  12:00:00,209.61371556,28.9610191281,79.3067518179,0.0687492782637,16.4897243779,83.9857416113,78.8865284208,70.9419139733,7.92461444751,0.02
 07/29  13:00:00,214.100576676,29.1614635457,83.6619092913,0.0,16.4897243779,83.9857416113,69.5029857496,61.5583713021,7.92461444751,0.02
 07/29  14:00:00,215.479182726,29.342840235,84.8591812161,0.0,16.4897243779,83.9857416113,69.997267779,62.0526533315,7.92461444751,0.02
 07/29  15:00:00,192.866607962,28.6852311717,80.361114907,0.0,12.3672932834,70.6512738906,44.6372552521,31.074798804,4.9528840297,8.60957241839
 07/29  16:00:00,192.365093469,28.6852311717,79.8596247383,0.0,12.3672932834,70.6512738906,35.7487948801,30.7759108504,4.9528840297,0.02
 07/29  17:00:00,179.254778782,28.6852311717,79.2728204756,0.0,12.3672932834,58.1284167478,40.490418013,35.5175339833,4.9528840297,0.02
 07/29  18:00:00,135.593717189,28.0933933111,69.3910884872,0.0,12.3672932834,24.9413748627,62.0138104759,57.0409264462,4.9528840297,0.02
 07/29  19:00:00,131.102562661,27.8385305151,65.154796744,0.0,12.3672932834,24.9413748627,65.9572972562,60.9844132265,4.9528840297,0.02
 07/29  20:00:00,125.722341551,28.0498885815,62.6027248878,0.0,4.12243109448,16.0517297156,84.6430870315,81.6513566137,2.97173041782,0.02
 07/29  21:00:00,80.8330807366,14.483811609,31.7426398768,0.0,4.12243109448,15.9888894789,51.9422718164,48.9505413986,2.97173041782,0.02
 07/29  22:00:00,95.9809607803,20.4428128956,40.744731257,0.0,4.12243109448,15.9888894789,79.7898213802,76.7980909624,2.97173041782,0.02
 07/29  23:00:00,75.2308280806,13.4711588273,27.1797238597,0.0,4.12243109448,15.9888894789,53.7957628796,50.8040324618,2.97173041782,0.02
 07/29  24:00:00,87.5797583926,19.1477680678,33.6652575476,0.0,4.12243109448,15.9888894789,78.1430093668,75.1512789489,2.97173041782,0.02
 07/30  01:00:00,64.2380290171,10.8567885517,20.9425623089,0.0,2.06121554724,15.9888894789,42.2131317288,39.221401311,2.97173041782,0.02
 07/30  02:00:00,76.1587587331,17.4291351707,26.050790201,0.0,2.06121554724,15.9888894789,74.8301408408,71.8384104229,2.97173041782,0.02
 07/30  03:00:00,83.0351770246,18.6998993785,31.6564442456,0.0,2.06121554724,15.9888894789,75.5879290044,72.5961985866,2.97173041782,0.02
 07/30  04:00:00,74.7487642903,17.4291351707,24.6407956776,0.0,2.06121554724,15.9888894789,75.6733567154,72.6816262976,2.97173041782,0.02
 07/30  05:00:00,56.8442393296,13.071851378,18.2744740034,0.0,2.06121554724,15.9888894789,57.9281439395,54.9364135217,2.97173041782,0.02
 07/30  06:00:00,71.5541731116,21.7864189633,31.0505010774,0.0,2.06121554724,15.9888894789,96.8679192358,93.876188818,2.97173041782,0.02
 07/30  07:00:00,68.9779466574,18.6998993785,31.6942136974,0.0,2.06121554724,15.9888894789,78.289147807,75.2974173892,2.97173041782,0.02
 07/30  08:00:00,109.469913551,22.9159871481,40.0281202305,0.0,4.12243109448,41.7362269337,93.5376134333,88.5647294036,4.9528840297,0.02
 07/30  09:00:00,101.5975583,18.8269757993,36.3781958134,0.0,4.12243109448,41.7362269337,73.9189521428,68.9460681131,4.9528840297,0.02
 07/30  10:00:00,115.071955157,23.4807712405,45.0653776365,0.0,4.12243109448,41.7362269337,90.8538895612,85.8810055315,4.9528840297,0.02
 07/30  11:00:00,105.607859936,19.1234874478,40.0919856893,0.0,4.12243109448,41.7362269337,72.2162206868,67.2433366571,4.9528840297,0.02
 07/30  12:00:00,117.922607849,22.8453891366,48.5514123175,0.0,4.12243109448,41.7362269337,81.7405539208,76.7676698911,4.9528840297,0.02
 07/30  13:00:00,112.153484848,19.3352814825,46.4258164495,0.0,4.12243109448,41.7362269337,68.5108652192,54.9561870883,4.9528840297,8.60179410112
 07/30  14:00:00,123.795878847,23.1630801885,54.1069922246,0.0,4.12243109448,41.7362269337,69.1245133415,64.1516293118,4.9528840297,0.02
 07/30  15:00:00,114.611985986,19.4411784998,48.7784206646,0.0,4.12243109448,41.7362269337,54.3638620901,49.3909780604,4.9528840297,0.02
 07/30  16:00:00,109.501376179,23.4807712405,56.3524909503,0.0,4.12243109448,24.8785346261,68.9953454719,64.0224614422,4.9528840297,0.02
 07/30  17:00:00,83.7441197831,18.6756187586,46.5113512322,0.0,2.06121554724,15.9888894789,58.19495224,55.2032218222,2.97173041782,0.02
 07/30  18:00:00,89.4283391,21.6319607061,49.132493018,0.0,2.06121554724,15.9888894789,74.5155360382,71.5238056204,2.97173041782,0.02
 07/30  19:00:00,76.3385918203,17.4864709481,40.3216550736,0.0,2.06121554724,15.9888894789,65.7113271311,62.7195967133,2.97173041782,0.02
 07/30  20:00:00,90.1362648436,19.2889640909,38.1417832631,0.0,2.06121554724,15.9888894789,79.3518602449,76.360129827,2.97173041782,0.02
 07/30  21:00:00,80.3251658072,16.3396819445,31.3867020285,0.0,2.06121554724,15.9888894789,65.6955255889,62.703795171,2.97173041782,0.02
 07/30  22:00:00,79.8005216728,16.9569858615,30.218070088,0.0,2.06121554724,15.9888894789,70.4783587408,67.486628323,2.97173041782,0.02
 07/30  23:00:00,72.1781761566,14.7904842751,24.8155939859,0.0,2.06121554724,15.9888894789,63.8782961018,60.886565684,2.97173041782,0.02
 07/30  24:00:00,75.8527388142,16.0915992579,27.1556867831,0.0,2.06121554724,15.9888894789,68.3824465896,65.3907161718,2.97173041782,0.02
 07/31  01:00:00,69.6329751937,14.1611723262,20.8318184855,0.0,4.12243109448,15.9888894789,65.4287549653,62.4370245474,2.97173041782,0.02
 07/31  02:00:00,76.2145123762,15.9160938752,25.6384211848,0.0,4.12243109448,15.9888894789,67.1134326072,64.1217021894,2.97173041782,0.02
 07/31  03:00:00,67.5861953634,13.9433081365,19.0095738101,0.0,4.12243109448,15.9888894789,64.0206523251,61.0289219073,2.97173041782,0.02
 07/31  04:00:00,120.03842967,27.7745168228,40.0596771386,0.0,12.3672932834,24.9413748627,110.93655789,105.96367386,4.9528840297,0.02
 07/31  05:00:00,121.023318254,27.8790029763,41.4981400448,6.48943950737,12.3672932834,24.9413748627,177.627812273,172.654928244,4.9528840297,0.02
 07/31  06:00:00,173.434997974,28.8150419635,44.9835375596,3.38170170203,24.7345865669,70.7195625826,143.955835905,134.030067846,9.90576805939,0.02
 07/31  07:00:00,209.287231128,28.9738792406,48.6125120141,1.40384466593,37.1018798503,92.3937384068,123.678533427,113.752765367,9.90576805939,0.02
 07/31  08:00:00,227.04759459,29.1179515306,55.2115867349,0.377744914417,37.1018798503,104.434947198,124.447215724,105.919272285,9.90576805939,8.62217537962
 07/31  09:00:00,248.491155096,29.4042622188,64.6469182398,0.0581189117366,37.1018798503,116.476155989,109.744189952,99.8184218922,9.90576805939,0.02
 07/31  10:00:00,255.736428298,29.7473532264,71.5929728374,0.0136020610374,37.1018798503,116.476155989,104.221123897,94.2953558378,9.90576805939,0.02
 07/31  11:00:00,260.875419936,30.1083142917,76.3843983955,0.0,37.1018798503,116.476155989,103.437774642,84.9012111113,9.90576805939,8.63079547083
 07/31  12:00:00,253.463715654,30.605104695,80.5176984081,0.0,37.1018798503,104.434947198,85.5092403049,75.5834722455,9.90576805939,0.02
 07/31  13:00:00,269.355354192,31.1353161359,83.8373002649,0.0,37.1018798503,116.476155989,89.0310293754,70.4944650752,9.90576805939,8.63079624072
 07/31  14:00:00,274.693670615,31.6721948917,88.6390196367,0.0,37.1018798503,116.476155989,68.899328837,58.9735607776,9.90576805939,0.02
 07/31  15:00:00,277.014837699,32.1858053714,90.4467160526,0.0,37.1018798503,116.476155989,60.6969840773,50.7712160179,9.90576805939,0.02
 07/31  16:00:00,277.127815725,32.6211928867,90.1248875644,0.0,37.1018798503,116.476155989,73.7952395378,55.2655719932,9.90576805939,8.62389948526
 07/31  17:00:00,276.991477512,32.8158200641,89.7950508187,0.0,37.1018798503,116.476155989,64.5158009992,54.5900329399,9.90576805939,0.02
 07/31  18:00:00,168.26114233,28.0178676544,67.1284153476,0.0,24.7345865669,47.5788473902,54.3700106949,49.3971266652,4.9528840297,0.02
 07/31  19:00:00,163.899691172,27.8499420625,62.9348848868,0.0,24.7345865669,47.5788473902,59.0454070818,54.0725230521,4.9528840297,0.02
 07/31  20:00:00,157.04517318,28.268818693,62.8234235148,0.0,12.3672932834,38.6892022431,75.4481768018,72.456446384,2.97173041782,0.02
 07/31  21:00:00,110.012646902,17.3805739308,38.6221553443,0.0,12.3672932834,27.0668015668,53.2863939391,50.2946635213,2.97173041782,0.02
 07/31  22:00:00,105.276929507,22.6657928912,47.7643509181,0.0,4.12243109448,15.9888894789,78.736573452,75.7448430342,2.97173041782,0.02
 07/31  23:00:00,83.3223732911,15.6376604137,33.0513984281,0.0,4.12243109448,15.9888894789,65.029986948,53.4564550038,2.97173041782,8.60180152641
 07/31  24:00:00,95.5375147374,21.1448344264,39.572578599,0.0,4.12243109448,15.9888894789,83.8815464041,80.8898159863,2.97173041782,0.02
 08/01  01:00:00,76.7738188246,14.875201889,27.2653027139,0.0,4.12243109448,15.9888894789,57.6438909167,54.6521604989,2.97173041782,0.02
 08/01  02:00:00,91.5634256518,21.1024756195,35.6408485542,0.0,4.12243109448,15.9888894789,88.2287766135,85.2370461957,2.97173041782,0.02
 08/01  03:00:00,67.7446497677,13.047570758,20.1171327858,0.0,4.12243109448,15.9888894789,54.2739962434,51.2822658256,2.97173041782,0.02
 08/01  04:00:00,118.178534766,27.8380550332,38.1362434892,0.0,12.3672932834,24.9413748627,102.697062597,97.7241785672,4.9528840297,0.02
 08/01  05:00:00,117.18293538,28.0843985018,37.8005114795,3.79212255405,12.3672932834,24.9413748627,167.897835497,162.924951467,4.9528840297,0.02
 08/01  06:00:00,166.852785291,28.9080013681,40.5093647807,1.18070201631,24.7345865669,70.7195625826,135.085246252,125.159478193,9.90576805939,0.02
 08/01  07:00:00,203.846604067,29.3613815775,44.0731937262,0.11503533554,37.1018798503,92.3937384068,114.098282532,104.172514473,9.90576805939,0.02
 08/01  08:00:00,222.431641918,29.6178081496,50.4466462762,0.0269155241529,37.1018798503,104.434947198,106.926253678,97.0004856191,9.90576805939,0.02
 08/01  09:00:00,237.590627773,29.8289549518,53.3797463884,0.0,37.1018798503,116.476155989,112.192546711,93.663340939,9.90576805939,8.62343771304
 08/01  10:00:00,239.930740235,30.0464402723,55.5018459533,0.0,37.1018798503,116.476155989,100.804794269,90.8790262092,9.90576805939,0.02
 08/01  11:00:00,242.373589153,30.3340622111,57.6568087261,0.0,37.1018798503,116.476155989,97.8873135831,87.9615455237,9.90576805939,0.02
 08/01  12:00:00,233.481644326,30.6542235515,60.4864980267,0.0,37.1018798503,104.434947198,103.657389189,85.1250092574,9.90576805939,8.62661187234
 08/01  13:00:00,249.07033601,30.8983717856,63.7892791788,0.0,37.1018798503,116.476155989,92.7462208277,82.8204527683,9.90576805939,0.02
 08/01  14:00:00,252.420301137,31.1751446509,66.8626357634,0.0,37.1018798503,116.476155989,99.3090332648,80.774002719,9.90576805939,8.62926248634
 08/01  15:00:00,251.951915817,31.4722079584,66.097449227,0.0,37.1018798503,116.476155989,88.444839,78.5190709406,9.90576805939,0.02
 08/01  16:00:00,252.833818412,31.6917910856,66.7602676626,0.0,37.1018798503,116.476155989,86.8852678607,76.9594998013,9.90576805939,0.02
 08/01  17:00:00,253.73118459,31.802000779,67.5485490481,0.0,37.1018798503,116.476155989,94.6053871711,76.0852634753,9.90576805939,8.61435563647
 08/01  18:00:00,153.602916241,28.0081627466,52.4799044474,0.0,24.7345865669,47.5788473902,65.0933897756,60.1205057459,4.9528840297,0.02
 08/01  19:00:00,149.253397921,27.8388088905,48.299738441,0.0,24.7345865669,47.5788473902,70.0463103356,65.0734263059,4.9528840297,0.02
 08/01  20:00:00,140.181251181,28.0498631304,46.1784719724,0.0,12.3672932834,38.6892022431,83.4348708689,80.4431404511,2.97173041782,0.02
 08/01  21:00:00,97.2222019046,17.0981818846,26.1141109224,0.0,12.3672932834,27.0668015668,58.6944888445,55.7027584267,2.97173041782,0.02
 08/01  22:00:00,81.1943546494,21.2083726368,25.1658810819,0.0,4.12243109448,15.9888894789,77.9853785771,74.9936481593,2.97173041782,0.02
 08/01  23:00:00,65.3394842643,15.0022783098,15.7038923564,0.0,4.12243109448,15.9888894789,59.5568803618,56.565149944,2.97173041782,0.02
 08/01  24:00:00,76.3188775023,20.0435054463,21.45527108,0.0,4.12243109448,15.9888894789,89.4556361452,86.4639057274,2.97173041782,0.02
 08/02  01:00:00,62.5372978583,13.9433081365,13.9606760975,0.0,4.12243109448,15.9888894789,64.1367024606,61.1449720428,2.97173041782,0.02
 08/02  02:00:00,73.1899130638,20.4428128956,17.9536830668,0.0,4.12243109448,15.9888894789,83.7059243014,80.7141938836,2.97173041782,0.02
 08/02  03:00:00,57.9370094052,12.2003946195,11.1566689109,0.0,4.12243109448,15.9888894789,56.6971636412,53.7054332234,2.97173041782,0.02
 08/02  04:00:00,101.216640835,27.6686198054,21.3437850224,0.0,12.3672932834,24.9413748627,106.7373726,101.76448857,4.9528840297,0.02
 08/02  05:00:00,106.346082573,28.3830445693,22.5635509327,7.89358435677,12.3672932834,24.9413748627,169.446873471,164.473989441,4.9528840297,0.02
 08/02  06:00:00,152.563743796,28.9059916647,24.2636580114,3.13937702619,24.7345865669,70.7195625826,135.927471506,126.001703447,9.90576805939,0.02
 08/02  07:00:00,191.734553708,29.3104454344,31.3557196818,0.771386209701,37.1018798503,92.3937384068,122.364384057,103.851136946,9.90576805939,8.60747905097
 08/02  08:00:00,217.395978625,29.6084510307,44.8196094553,0.627674679089,37.1018798503,104.434947198,105.701826657,95.776058598,9.90576805939,0.02
 08/02  09:00:00,239.62804961,29.9186970834,54.8810188068,0.446457428087,37.1018798503,116.476155989,101.353970535,91.4282024752,9.90576805939,0.02
 08/02  10:00:00,243.110826683,30.2266012593,58.2837504818,0.217948837202,37.1018798503,116.476155989,106.85080844,88.315829133,9.90576805939,8.62921124799
 08/02  11:00:00,246.871214286,30.6213102317,61.7830848024,0.084163561214,37.1018798503,116.476155989,95.361202467,85.4354344076,9.90576805939,0.02
 08/02  12:00:00,238.343953316,31.123435053,64.8717454374,0.00781349636244,37.1018798503,104.434947198,92.3630199304,82.437251871,9.90576805939,0.02
 08/02  13:00:00,254.947388957,31.6060695107,68.9586485975,0.0,37.1018798503,116.476155989,98.2144575181,79.6790376285,9.90576805939,8.62965183022
 08/02  14:00:00,257.003707275,31.9971081537,70.624103898,0.0,37.1018798503,116.476155989,87.8494926607,77.9237246013,9.90576805939,0.02
 08/02  15:00:00,257.166009789,32.3559326209,70.4277720623,0.0,37.1018798503,116.476155989,94.955892864,76.4223455419,9.90576805939,8.62777926273
 08/02  16:00:00,261.71451523,32.6212994924,74.7115083848,0.0,37.1018798503,116.476155989,85.1072910735,75.1815230141,9.90576805939,0.02
 08/02  17:00:00,260.823006776,32.7154055404,73.7269691963,0.0,37.1018798503,116.476155989,84.3276403012,74.4018722418,9.90576805939,0.02
 08/02  18:00:00,157.183061067,28.0120478241,56.0561418324,0.0,24.7345865669,47.5788473902,64.3262609173,59.3533768876,4.9528840297,0.02
 08/02  19:00:00,153.346629009,27.8421703773,52.3895847286,0.0,24.7345865669,47.5788473902,77.6244410115,64.0637115729,4.9528840297,8.60784540891
 08/02  20:00:00,145.573144778,28.2635799608,51.3566471207,0.0,12.3672932834,38.6892022431,82.555379899,79.5636494812,2.97173041782,0.02
 08/02  21:00:00,100.437152554,17.1687798961,29.2584682741,0.0,12.3672932834,27.0668015668,57.7063642896,54.7146338717,2.97173041782,0.02
 08/02  22:00:00,85.3496264376,21.2577912449,29.2717348513,0.0,4.12243109448,15.9888894789,79.3396838887,76.3479534709,2.97173041782,0.02
 08/02  23:00:00,67.7430916354,15.0446371167,18.0651415267,0.0,4.12243109448,15.9888894789,56.3787625262,53.3870321083,2.97173041782,0.02
 08/02  24:00:00,77.0028023981,20.0192248263,22.1901611254,0.0,4.12243109448,15.9888894789,81.3617976606,78.3700672428,2.97173041782,0.02
 08/03  01:00:00,60.512109867,12.7934179165,13.1387467775,0.0,4.12243109448,15.9888894789,53.3696570405,50.3779266227,2.97173041782,0.02
 08/03  02:00:00,74.2968801123,19.595636757,19.9078269043,0.0,4.12243109448,15.9888894789,83.1715440895,80.1798136717,2.97173041782,0.02
 08/03  03:00:00,59.0688447957,12.2851122333,12.2037873517,0.0,4.12243109448,15.9888894789,54.5086636901,51.5169332723,2.97173041782,0.02
 08/03  04:00:00,104.21957502,27.9792510563,24.0360886339,0.0,12.3672932834,24.9413748627,105.378623766,100.405739737,4.9528840297,0.02
 08/03  05:00:00,106.496449462,28.0667286677,26.2652375213,4.6585812486,12.3672932834,24.9413748627,168.590451117,163.617567087,4.9528840297,0.02
 08/03  06:00:00,157.000868927,28.9601517988,28.3420504603,3.44395027602,24.7345865669,70.7195625826,135.946263477,126.020495417,9.90576805939,0.02
 08/03  07:00:00,193.209227521,29.3678864012,32.3728046127,1.17154623826,37.1018798503,92.3937384068,115.473837869,105.54806981,9.90576805939,0.02
 08/03  08:00:00,215.809967474,29.5587479881,43.4421124189,0.468803999322,37.1018798503,104.434947198,106.683632622,96.7578645624,9.90576805939,0.02
 08/03  09:00:00,240.948942126,29.8979196137,56.3836453844,0.285517966167,37.1018798503,116.476155989,110.284770162,91.7539932363,9.90576805939,8.62500886674
 08/03  10:00:00,249.44628516,30.3310235022,64.613242778,0.119533270398,37.1018798503,116.476155989,98.1024055912,88.1766375318,9.90576805939,0.02
 08/03  11:00:00,255.696230556,30.766904409,70.5111784493,0.0354361885155,37.1018798503,116.476155989,103.554490583,85.0181184358,9.90576805939,8.63060408814
 08/03  12:00:00,249.694140743,31.3480612961,76.005179439,0.0,37.1018798503,104.434947198,91.5747326846,81.6489646252,9.90576805939,0.02
 08/03  13:00:00,267.515082296,31.961049016,81.1712997457,0.0,37.1018798503,116.476155989,97.0394455902,78.5031125496,9.90576805939,8.63056498127
 08/03  14:00:00,268.872695265,32.5493590685,81.9408851166,0.0,37.1018798503,116.476155989,86.2113867426,76.2856186832,9.90576805939,0.02
 08/03  15:00:00,267.996548522,33.0113307932,80.6029170057,0.0,37.1018798503,116.476155989,84.5411599111,74.6153918517,9.90576805939,0.02
 08/03  16:00:00,268.783595674,33.3628369415,81.0390140822,0.0,37.1018798503,116.476155989,91.8238959428,73.294317196,9.90576805939,8.62381068742
 08/03  17:00:00,268.823948612,33.3715340396,81.0718150046,0.0,37.1018798503,116.476155989,83.0915520263,73.165783967,9.90576805939,0.02
 08/03  18:00:00,161.667562895,27.9312841959,60.6214231768,0.0,24.7345865669,47.5788473902,63.799225604,58.8263415743,4.9528840297,0.02
 08/03  19:00:00,157.099981433,27.8469244914,56.1381966332,0.0,24.7345865669,47.5788473902,68.9000500542,63.9271660245,4.9528840297,0.02
 08/03  20:00:00,147.229173438,28.2662210887,53.0100253526,0.0,12.3672932834,38.6892022431,82.1997005606,79.2079701428,2.97173041782,0.02
 08/03  21:00:00,102.775245379,17.2746769134,31.4906530672,0.0,12.3672932834,27.0668015668,57.8013421737,54.8096117559,2.97173041782,0.02
 08/03  22:00:00,89.6462411347,21.4837048819,33.3424346861,0.0,4.12243109448,15.9888894789,78.8114054616,75.8196750438,2.97173041782,0.02
 08/03  23:00:00,71.6088901913,15.2987899583,21.6767859978,0.0,4.12243109448,15.9888894789,55.6818948743,52.6901644565,2.97173041782,0.02
 08/03  24:00:00,78.6102187783,19.8074307917,24.0093702801,0.0,4.12243109448,15.9888894789,82.7235992659,79.7318688481,2.97173041782,0.02
 08/04  01:00:00,63.9687943745,13.9190275166,15.4431365297,0.0,4.12243109448,15.9888894789,63.5057503429,51.9322242967,2.97173041782,8.60179562841
 08/04  02:00:00,75.5130088416,19.1720486877,21.5475425748,0.0,4.12243109448,15.9888894789,83.5594001554,80.5676697376,2.97173041782,0.02
 08/04  03:00:00,61.113445445,13.4711588273,13.0623403994,0.0,4.12243109448,15.9888894789,53.53077713,50.5390467122,2.97173041782,0.02
 08/04  04:00:00,105.363511528,27.5839021916,25.5753731114,0.0,12.3672932834,24.9413748627,103.840963331,98.8680793014,4.9528840297,0.02
 08/04  05:00:00,109.07592257,28.4117950673,27.3449569088,5.81326777953,12.3672932834,24.9413748627,167.779736728,162.806852698,4.9528840297,0.02
 08/04  06:00:00,155.474463825,28.9586075957,28.599722257,1.6614168891,24.7345865669,70.7195625826,134.191569074,124.265801015,9.90576805939,0.02
 08/04  07:00:00,197.942496934,29.4457923497,37.6785730736,0.52113999498,37.1018798503,92.3937384068,112.082526634,102.156758575,9.90576805939,0.02
 08/04  08:00:00,223.936390386,29.8376643849,51.3613438984,0.397122022111,37.1018798503,104.434947198,104.221021074,94.2952530143,9.90576805939,0.02
 08/04  09:00:00,247.628708917,30.2240120217,62.7988089627,0.22396906506,37.1018798503,116.476155989,100.023162573,90.0973945138,9.90576805939,0.02
 08/04  10:00:00,257.682442815,30.592906647,72.6359112747,0.0711680626821,37.1018798503,116.476155989,105.616402192,87.0814191781,9.90576805939,8.62921495467
 08/04  11:00:00,263.949761804,30.9631215415,78.5953147882,0.0086263976213,37.1018798503,116.476155989,92.9111640635,82.9853960041,9.90576805939,0.02
 08/04  12:00:00,256.648544253,31.5457253241,82.7618844035,0.0,37.1018798503,104.434947198,93.8129504997,75.2806808084,9.90576805939,8.62650163191
 08/04  13:00:00,272.221848706,32.1332206658,85.7059612124,0.0,37.1018798503,116.476155989,78.5534815574,68.6277134981,9.90576805939,0.02
 08/04  14:00:00,272.055761323,32.5625482796,85.1106866048,0.0,37.1018798503,116.476155989,89.5477975227,71.0128783493,9.90576805939,8.62915111401
 08/04  15:00:00,275.327683215,33.1033976491,87.8420382268,0.0,37.1018798503,116.476155989,79.3755975379,69.4498294785,9.90576805939,0.02
 08/04  16:00:00,278.935474161,33.551746894,91.0019835582,0.0,37.1018798503,116.476155989,72.0661130505,62.1403449911,9.90576805939,0.02
 08/04  17:00:00,278.895857331,33.7102288258,90.8049817755,0.0,37.1018798503,116.476155989,78.8801999876,60.3584647587,9.90576805939,8.61596716949
 08/04  18:00:00,171.431142593,28.1074475167,70.2088445809,0.0,24.7345865669,47.5788473902,61.1329229057,56.160038876,4.9528840297,0.02
 08/04  19:00:00,164.868235019,27.8566411784,63.8967457652,0.0,24.7345865669,47.5788473902,67.1000947592,62.1272107295,4.9528840297,0.02
 08/04  20:00:00,153.106856803,28.2720997925,58.8818448282,0.0,12.3672932834,38.6892022431,80.2073193752,77.2155889574,2.97173041782,0.02
 08/04  21:00:00,105.500567509,17.3805739308,34.1100868915,0.0,12.3672932834,27.0668015668,55.8072916489,52.8155612311,2.97173041782,0.02
 08/04  22:00:00,93.993958041,21.6531401096,37.5207172475,0.0,4.12243109448,15.9888894789,77.7976703438,74.805939926,2.97173041782,0.02
 08/04  23:00:00,75.2728887922,15.468225186,25.1713502556,0.0,4.12243109448,15.9888894789,55.1659569705,52.1742265527,2.97173041782,0.02
 08/04  24:00:00,85.762404228,21.1024756195,29.8398278808,0.0,4.12243109448,15.9888894789,87.0201687157,84.0284382979,2.97173041782,0.02
 08/05  01:00:00,64.1383722504,12.6239826888,16.9344439977,0.0,4.12243109448,15.9888894789,52.2634421815,49.2717117637,2.97173041782,0.02
 08/05  02:00:00,80.9179654588,20.231018861,25.8935297423,0.0,4.12243109448,15.9888894789,81.9945300933,79.0027996754,2.97173041782,0.02
 08/05  03:00:00,60.9624192087,12.2003946195,14.1820789611,0.0,4.12243109448,15.9888894789,53.3241230362,50.3323926184,2.97173041782,0.02
 08/05  04:00:00,89.9297997633,26.143702756,28.7163685838,0.0,4.12243109448,16.0517297156,111.091444806,108.099714388,2.97173041782,0.02
 08/05  05:00:00,85.2293881242,27.4144669639,27.4435260308,0.0,4.12243109448,16.0517297156,110.130268401,107.138537983,2.97173041782,0.02
 08/05  06:00:00,102.031707687,28.6852311717,28.8176731578,0.0,4.12243109448,39.6058045677,89.9680948736,86.9763644558,2.97173041782,0.02
 08/05  07:00:00,153.729810511,28.6972192681,41.5332194214,4.97836877599,12.3672932834,65.3531420225,142.12722577,137.154341741,4.9528840297,0.02
 08/05  08:00:00,166.360302957,28.6993365995,52.8688978679,3.38020758841,12.3672932834,68.2430321324,143.571977083,133.378505563,4.9528840297,5.24058749036
 08/05  09:00:00,202.100597141,28.8165944607,61.9311448488,0.924148695156,16.4897243779,93.1370602926,131.260981899,119.949061166,7.92461444751,3.38730628513
 08/05  10:00:00,211.646348987,28.854094662,71.7532830699,0.610175389872,16.4897243779,93.1370602926,115.61828345,107.673669002,7.92461444751,0.02
 08/05  11:00:00,217.035422321,28.9026528506,77.4315342955,0.272431234707,16.4897243779,93.1370602926,99.8188687428,91.8742542953,7.92461444751,0.02
 08/05  12:00:00,209.686787474,29.0692921324,79.2833590102,0.0569427165332,16.4897243779,83.9857416113,97.9922864533,90.0476720058,7.92461444751,0.02
 08/05  13:00:00,211.761261947,29.2543565642,81.2297032011,0.0,16.4897243779,83.9857416113,94.7635270526,86.818912605,7.92461444751,0.02
 08/05  14:00:00,213.537085775,29.4652316807,82.7946944012,0.0,16.4897243779,83.9857416113,92.2575184583,84.3129040108,7.92461444751,0.02
 08/05  15:00:00,192.31448236,28.6852311717,79.8090011804,0.0,12.3672932834,70.6512738906,55.8335221757,42.2715829611,4.9528840297,8.60905518483
 08/05  16:00:00,192.278734787,28.6852311717,79.773272731,0.0,12.3672932834,70.6512738906,46.5697918353,41.5969078056,4.9528840297,0.02
 08/05  17:00:00,179.082110572,28.6852311717,79.1001538281,0.0,12.3672932834,58.1284167478,50.5261960457,45.553312016,4.9528840297,0.02
 08/05  18:00:00,135.465596328,28.0924719527,69.2638891207,0.0,12.3672932834,24.9413748627,76.1133864707,71.140502441,4.9528840297,0.02
 08/05  19:00:00,131.878660881,27.8382571539,63.5820017915,0.0,12.3672932834,24.9413748627,84.5287088872,79.5558248575,4.9528840297,0.02
 08/05  20:00:00,123.764527747,28.0498490678,60.6449507273,0.0,4.12243109448,16.0517297156,96.3195854473,93.3278550294,2.97173041782,0.02
 08/05  21:00:00,82.2612428174,15.3552683675,32.272661419,0.0,4.12243109448,15.9888894789,58.2499458791,55.2582154613,2.97173041782,0.02
 08/05  22:00:00,93.987942536,20.4428128956,38.7517131379,0.0,4.12243109448,15.9888894789,81.5679519471,78.5762215293,2.97173041782,0.02
 08/05  23:00:00,72.7386842126,13.2170059858,24.941732956,0.0,4.12243109448,15.9888894789,54.0613693778,51.06963896,2.97173041782,0.02
 08/05  24:00:00,91.4028137261,20.4428128956,36.1665842663,0.0,4.12243109448,15.9888894789,84.8086799088,81.816949491,2.97173041782,0.02
 08/06  01:00:00,60.3369868186,11.0989333613,16.7660205252,0.0,2.06121554724,15.9888894789,49.2121402517,46.2204098338,2.97173041782,0.02
 08/06  02:00:00,77.6514520356,18.2763113092,26.6963074719,0.0,2.06121554724,15.9888894789,75.8267393761,72.8350089583,2.97173041782,0.02
 08/06  03:00:00,72.7451240583,17.4291351707,22.6371555924,0.0,2.06121554724,15.9888894789,75.677026439,72.6852960211,2.97173041782,0.02
 08/06  04:00:00,61.7028592293,13.071851378,16.0855940508,0.0,2.06121554724,15.9888894789,58.0182132704,55.0264828526,2.97173041782,0.02
 08/06  05:00:00,56.8330652282,13.071851378,15.9141333372,0.0,2.06121554724,15.9888894789,58.2906409188,55.298910501,2.97173041782,0.02
 08/06  06:00:00,68.0903782793,21.7864189633,27.5867063453,0.0,2.06121554724,15.9888894789,96.1175090233,93.1257786055,2.97173041782,0.02
 08/06  07:00:00,63.8357967995,18.6998993785,26.5520639383,0.0,2.06121554724,15.9888894789,78.3620054899,75.3702750721,2.97173041782,0.02
 08/06  08:00:00,105.081887544,22.774791125,35.7812903442,0.0,4.12243109448,41.7362269337,92.1365086078,87.1636245781,4.9528840297,0.02
 08/06  09:00:00,101.40127663,18.6151817647,36.3937082742,0.0,4.12243109448,41.7362269337,72.2928923548,67.3200083251,4.9528840297,0.02
 08/06  10:00:00,122.797061348,23.4807712405,52.7904839219,0.0,4.12243109448,41.7362269337,85.3462010772,80.3733170475,4.9528840297,0.02
 08/06  11:00:00,111.83614162,19.2293844652,46.2143704498,0.0,4.12243109448,41.7362269337,62.562676469,57.5897924393,4.9528840297,0.02
 08/06  12:00:00,124.657839716,23.1630801885,54.9689532288,0.0,4.12243109448,41.7362269337,81.9442360858,68.3895571074,4.9528840297,8.6017949487
 08/06  13:00:00,116.660770673,19.5470755171,50.7213084342,0.0,4.12243109448,41.7362269337,60.3828865797,55.41000255,4.9528840297,0.02
 08/06  14:00:00,128.160586671,23.4837729993,58.151007485,0.0,4.12243109448,41.7362269337,71.7273182089,66.7544341793,4.9528840297,0.02
 08/06  15:00:00,116.834764726,19.5495449444,50.8928331963,0.0,4.12243109448,41.7362269337,56.3295767691,51.3566927394,4.9528840297,0.02
 08/06  16:00:00,110.539410281,23.4860429393,57.3852535809,0.0,4.12243109448,24.8785346261,70.3821726931,65.4092886634,4.9528840297,0.02
 08/06  17:00:00,87.2228897125,19.5470755171,49.091980713,0.0,2.06121554724,15.9888894789,63.7790058416,60.7872754238,2.97173041782,0.02
 08/06  18:00:00,90.271234925,21.6319607061,49.9753890522,0.0,2.06121554724,15.9888894789,77.8146119391,74.8228815213,2.97173041782,0.02
 08/06  19:00:00,80.6463587376,18.3579277066,41.3821148594,0.0,2.06121554724,15.9888894789,69.52123742,66.5295070022,2.97173041782,0.02
 08/06  20:00:00,89.3529207297,19.2889640909,37.3584393431,0.0,2.06121554724,15.9888894789,79.2667836841,76.2750532663,2.97173041782,0.02
 08/06  21:00:00,82.5400626323,17.211138703,32.7034583744,0.0,2.06121554724,15.9888894789,68.8920684957,65.9003380779,2.97173041782,0.02
 08/06  22:00:00,81.3754536163,17.82844262,30.8948615459,0.0,2.06121554724,15.9888894789,73.7437153023,70.7519848845,2.97173041782,0.02
 08/06  23:00:00,71.0770515277,14.7904842751,23.7144695316,0.0,2.06121554724,15.9888894789,63.5459426187,60.5542122009,2.97173041782,0.02
 08/06  24:00:00,71.5386843718,15.7466586475,23.1932440969,0.0,2.06121554724,15.9888894789,66.8914996817,63.8997692639,2.97173041782,0.02
 08/07  01:00:00,65.8355809584,14.0280257504,17.1742419568,0.0,4.12243109448,15.9888894789,63.588014565,60.5962841472,2.97173041782,0.02
 08/07  02:00:00,68.8527257235,15.6619410336,18.5307875226,0.0,4.12243109448,15.9888894789,67.0939911831,64.1022607653,2.97173041782,0.02
 08/07  03:00:00,64.1908763137,13.9433081365,15.6142549048,0.0,4.12243109448,15.9888894789,64.1511266988,61.159396281,2.97173041782,0.02
 08/07  04:00:00,108.172490627,27.8592344366,28.109020622,0.0,12.3672932834,24.9413748627,111.961292756,106.988408726,4.9528840297,0.02
 08/07  05:00:00,110.613399757,27.8677569012,28.4875185911,6.75222200822,12.3672932834,24.9413748627,178.527754042,173.554870013,4.9528840297,0.02
 08/07  06:00:00,158.238447264,28.77989865,31.1284495385,2.07538245816,24.7345865669,70.7195625826,143.626299701,133.700531642,9.90576805939,0.02
 08/07  07:00:00,203.600017919,28.9519988747,43.823059825,0.527965832877,37.1018798503,92.3937384068,121.589308557,111.663540498,9.90576805939,0.02
 08/07  08:00:00,230.265529115,29.2585864618,58.2701627417,0.396480353309,37.1018798503,104.434947198,121.533018185,103.005252435,9.90576805939,8.62199769135
 08/07  09:00:00,250.086106818,29.5333209369,65.9685108434,0.202432848553,37.1018798503,116.476155989,108.495328257,98.5695601976,9.90576805939,0.02
 08/07  10:00:00,253.985679941,29.7191638224,69.807468205,0.0765545996408,37.1018798503,116.476155989,104.383924996,94.4581569361,9.90576805939,0.02
 08/07  11:00:00,257.09696042,30.0476343729,72.6484967284,0.0181418762512,37.1018798503,116.476155989,104.172870337,85.6381586638,9.90576805939,8.62894361365
 08/07  12:00:00,249.205947938,30.4988070393,76.3662362841,0.0,37.1018798503,104.434947198,84.6208032171,74.6950351577,9.90576805939,0.02
 08/07  13:00:00,263.583549056,30.8246389702,78.3761875499,0.0,37.1018798503,116.476155989,84.8402237514,66.3039167515,9.90576805939,8.6305389405
 08/07  14:00:00,264.578550691,31.1138218491,79.0822848551,0.0,37.1018798503,116.476155989,73.7665119047,63.8407438453,9.90576805939,0.02
 08/07  15:00:00,268.106914634,31.4597274323,82.2648802958,0.0,37.1018798503,116.476155989,66.63911411,56.7133460506,9.90576805939,0.02
 08/07  16:00:00,269.855790843,31.739545318,83.7345237282,0.0,37.1018798503,116.476155989,69.4410725618,50.9115658907,9.90576805939,8.62373861167
 08/07  17:00:00,270.476857879,31.8662634664,84.2299938081,0.0,37.1018798503,116.476155989,60.1027212612,50.1769532018,9.90576805939,0.02
 08/07  18:00:00,165.908556839,27.9251771547,64.8685229549,0.0,24.7345865669,47.5788473902,51.7543146921,46.7814306624,4.9528840297,0.02
 08/07  19:00:00,165.365157411,27.8401145028,62.0610146282,0.0,24.7345865669,47.5788473902,63.3244587835,58.3515747538,4.9528840297,0.02
 08/07  20:00:00,156.09945199,28.1567995888,61.989724056,0.0,12.3672932834,38.6892022431,82.635538116,79.6438076982,2.97173041782,0.02
 08/07  21:00:00,109.279522923,17.1687798961,38.1008268672,0.0,12.3672932834,27.0668015668,56.1405982872,53.1488678694,2.97173041782,0.02
 08/07  22:00:00,104.395136163,22.3551616404,47.1931889714,0.0,4.12243109448,15.9888894789,79.5406015569,76.5488711391,2.97173041782,0.02
 08/07  23:00:00,85.4734589398,16.3396819445,34.4737787955,0.0,4.12243109448,15.9888894789,66.4984125635,54.9248867526,2.97173041782,8.60179539311
 08/07  24:00:00,98.8340309281,21.398987268,42.6149421173,0.0,4.12243109448,15.9888894789,83.5156164604,80.5238860426,2.97173041782,0.02
 08/08  01:00:00,79.9516675125,15.0022783098,30.3160751391,0.0,4.12243109448,15.9888894789,60.7685765463,57.7768461285,2.97173041782,0.02
 08/08  02:00:00,95.8329409567,20.8906815848,40.1221580506,0.0,4.12243109448,15.9888894789,82.203901209,79.2121707912,2.97173041782,0.02
 08/08  03:00:00,75.973348914,14.3668962058,26.9731388248,0.0,4.12243109448,15.9888894789,59.6016522148,56.609921797,2.97173041782,0.02
 08/08  04:00:00,135.294722126,27.8592344366,55.2312516004,0.0,12.3672932834,24.9413748627,101.562306385,96.5894223557,4.9528840297,0.02
 08/08  05:00:00,134.278053718,28.0103593583,56.3778868133,2.3839048555,12.3672932834,24.9413748627,164.305886726,159.333002697,4.9528840297,0.02
 08/08  06:00:00,191.037939741,29.1667937306,64.8826160297,0.733813007954,24.7345865669,70.7195625826,132.312848164,122.387080104,9.90576805939,0.02
 08/08  07:00:00,226.955170453,29.4993567491,67.0318957278,0.126927070704,37.1018798503,92.3937384068,111.587546015,101.661777955,9.90576805939,0.02
 08/08  08:00:00,240.569191046,29.6945628598,68.5042521622,0.0301125014604,37.1018798503,104.434947198,103.058407831,93.1326397719,9.90576805939,0.02
 08/08  09:00:00,254.056027108,29.8802408883,69.7938695912,0.0,37.1018798503,116.476155989,104.474447202,85.9455724159,9.90576805939,8.62310672656
 08/08  10:00:00,255.584283931,30.168673933,71.0331682325,0.0,37.1018798503,116.476155989,90.5503939123,80.624625853,9.90576805939,0.02
 08/08  11:00:00,259.053611771,30.4365426222,74.2343645106,0.0,37.1018798503,116.476155989,81.4717776643,71.5460096049,9.90576805939,0.02
 08/08  12:00:00,249.79386556,30.7170954123,76.7358562725,0.0,37.1018798503,104.434947198,78.8732176253,60.3410640704,9.90576805939,8.6263854955
 08/08  13:00:00,265.02573438,31.0970749493,79.545989086,0.0,37.1018798503,116.476155989,63.188086067,53.2623180077,9.90576805939,0.02
 08/08  14:00:00,269.431653536,31.5019920595,83.5471496545,0.0,37.1018798503,116.476155989,60.9378218979,42.4030426237,9.90576805939,8.6290112148
 08/08  15:00:00,273.142029389,31.8918853837,86.867898706,0.0,37.1018798503,116.476155989,44.1007005855,34.1749325261,9.90576805939,0.02
 08/08  16:00:00,277.472345876,32.2568493436,90.8337496631,0.0,37.1018798503,116.476155989,37.3193492518,27.3935811924,9.90576805939,0.02
 08/08  17:00:00,277.943007637,32.4522848953,91.1100888826,0.0,37.1018798503,116.476155989,40.4770139509,21.955285036,9.90576805939,8.61596085552
 08/08  18:00:00,167.084361613,28.0110686636,65.9584463,0.0,24.7345865669,47.5788473902,39.0102031382,34.0373191085,4.9528840297,0.02
 08/08  19:00:00,166.022353274,27.8409004194,62.7174389455,0.0,24.7345865669,47.5788473902,49.3019389914,44.3290549617,4.9528840297,0.02
 08/08  20:00:00,157.924245948,28.2632164797,63.7081170892,0.0,12.3672932834,38.6892022431,61.723532729,58.7318023112,2.97173041782,0.02
 08/08  21:00:00,110.27224156,17.2746769134,38.987657673,0.0,12.3672932834,27.0668015668,46.8928372295,43.9011068117,2.97173041782,0.02
 08/08  22:00:00,100.796804597,21.4837048819,44.4929989989,0.0,4.12243109448,15.9888894789,71.9560389585,68.9643085407,2.97173041782,0.02
 08/08  23:00:00,80.6458705025,15.3835075721,30.6290495467,0.0,4.12243109448,15.9888894789,54.8052839373,51.8135535195,2.97173041782,0.02
