Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/08  24:00:00,94.1221655233,21.1024756195,38.1995891425,0.0,4.12243109448,15.9888894789,86.6759959332,83.6842655154,2.97173041782,0.02
 08/09  01:00:00,71.1901238866,13.4954394473,23.0880549277,0.0,4.12243109448,15.9888894789,55.351113493,52.3593830752,2.97173041782,0.02
 08/09  02:00:00,88.0009183317,20.231018861,32.9764825747,0.0,4.12243109448,15.9888894789,84.0092026976,81.0174722798,2.97173041782,0.02
 08/09  03:00:00,63.4064179136,12.2003946195,16.626077625,0.0,4.12243109448,15.9888894789,53.5702461645,50.5785157467,2.97173041782,0.02
 08/09  04:00:00,117.556761117,27.7533374193,37.5991878971,0.0,12.3672932834,24.9413748627,103.137046216,98.1641621867,4.9528840297,0.02
 08/09  05:00:00,118.114945503,28.4425295263,37.5965930255,4.56992044371,12.3672932834,24.9413748627,166.324677586,161.351793556,4.9528840297,0.02
 08/09  06:00:00,168.375472202,28.9830888908,42.421184953,0.716481471823,24.7345865669,70.7195625826,132.771722357,122.845954297,9.90576805939,0.02
 08/09  07:00:00,216.719698981,29.5570515112,56.6965143688,0.169133144356,37.1018798503,92.3937384068,111.074972408,100.605821857,9.90576805939,0.563382491698
 08/09  08:00:00,240.940428541,30.0777615999,68.4500283808,0.0723987688756,37.1018798503,104.434947198,109.756112542,91.7731018633,9.90576805939,8.07724261929
 08/09  09:00:00,260.196469967,30.4841050014,75.2933249119,0.0371780802661,37.1018798503,116.476155989,86.3353467253,76.4095786659,9.90576805939,0.02
 08/09  10:00:00,267.718953647,30.9061112658,82.425722228,0.00460030613988,37.1018798503,116.476155989,76.7111762027,58.1764092762,9.90576805939,8.62899886716
 08/09  11:00:00,272.441709629,31.3386062403,86.7204622679,0.0,37.1018798503,116.476155989,60.0358629902,50.1100949308,9.90576805939,0.02
 08/09  12:00:00,264.587192112,31.9243485701,90.3219014598,0.0,37.1018798503,104.434947198,60.701833618,50.7760655586,9.90576805939,0.02
 08/09  13:00:00,280.598043665,32.5430021787,93.672371815,0.0,37.1018798503,116.476155989,65.978379516,47.4421316518,9.90576805939,8.63047980479
 08/09  14:00:00,284.376340775,33.1603932678,96.8334720332,0.0,37.1018798503,116.476155989,51.1842256969,41.2584576375,9.90576805939,0.02
 08/09  15:00:00,284.439193019,33.5850519544,96.4718355431,0.0,37.1018798503,116.476155989,57.403989303,38.8706737098,9.90576805939,8.6275475338
 08/09  16:00:00,284.216334288,33.9016375724,95.9330037739,0.0,37.1018798503,116.476155989,54.5187390534,44.592970994,9.90576805939,0.02
 08/09  17:00:00,283.985973819,33.926326583,95.6790264495,0.0,37.1018798503,116.476155989,54.7412643249,44.8154962655,9.90576805939,0.02
 08/09  18:00:00,171.712656531,28.0225042237,70.5752859313,0.0,24.7345865669,47.5788473902,51.403894981,46.4310109514,4.9528840297,0.02
 08/09  19:00:00,168.261984069,27.8552702622,64.9426757126,0.0,24.7345865669,47.5788473902,59.4382199171,54.4653358874,4.9528840297,0.02
 08/09  20:00:00,156.808567386,28.2706714085,62.5849714198,0.0,12.3672932834,38.6892022431,86.879164043,75.2996237584,2.97173041782,8.60780986674
 08/09  21:00:00,110.209629137,18.2520306893,37.9210101816,0.0,12.3672932834,27.0668015668,57.8669383768,54.875207959,2.97173041782,0.02
 08/09  22:00:00,96.5392564688,21.6531401096,40.0660161018,0.0,4.12243109448,15.9888894789,77.4017759807,74.4100455629,2.97173041782,0.02
 08/09  23:00:00,78.6366910117,15.468225186,28.5351529291,0.0,4.12243109448,15.9888894789,54.9198614497,51.9281310319,2.97173041782,0.02
 08/09  24:00:00,90.2720499453,21.3142696541,34.1376800434,0.0,4.12243109448,15.9888894789,83.6304390797,80.6387086619,2.97173041782,0.02
 08/10  01:00:00,70.0878379974,14.3668962058,21.0876289096,0.0,4.12243109448,15.9888894789,59.4030783886,56.4113479707,2.97173041782,0.02
 08/10  02:00:00,83.9819336329,20.231018861,28.9574984369,0.0,4.12243109448,15.9888894789,84.115684188,81.1239537702,2.97173041782,0.02
 08/10  03:00:00,62.1435465407,12.2003946195,15.3632068354,0.0,4.12243109448,15.9888894789,53.560706076,50.5689756582,2.97173041782,0.02
 08/10  04:00:00,114.303968106,27.8592344366,34.2404984724,0.0,12.3672932834,24.9413748627,103.122898758,98.1500147287,4.9528840297,0.02
 08/10  05:00:00,114.461724948,28.038750106,35.7722552621,3.14481769656,12.3672932834,24.9413748627,166.602122886,161.629238856,4.9528840297,0.02
 08/10  06:00:00,167.260554158,29.1630538384,40.8640252991,0.978758777068,24.7345865669,70.7195625826,133.593724955,123.667956896,9.90576805939,0.02
 08/10  07:00:00,209.150638651,29.5185644981,49.2160962438,0.118991004996,37.1018798503,92.3937384068,112.725483208,102.799715149,9.90576805939,0.02
 08/10  08:00:00,232.833841717,29.8653258311,60.6137214572,0.0145068206471,37.1018798503,104.434947198,104.513776623,94.5880085632,9.90576805939,0.02
 08/10  09:00:00,255.615174902,30.1352651051,71.092068421,0.00597447542883,37.1018798503,116.476155989,108.627711053,90.0970997763,9.90576805939,8.62484321709
 08/10  10:00:00,263.055214292,30.606077969,78.0666723768,0.0,37.1018798503,116.476155989,87.2244388488,77.2986707894,9.90576805939,0.02
 08/10  11:00:00,268.883419346,31.1769943004,83.3237113472,0.0,37.1018798503,116.476155989,83.4577438353,64.9216206629,9.90576805939,8.63035511305
 08/10  12:00:00,262.071608068,31.7500910966,87.9806342789,0.0,37.1018798503,104.434947198,64.1092873584,54.183519299,9.90576805939,0.02
 08/10  13:00:00,279.48922109,32.3076314538,92.7988772693,0.0,37.1018798503,116.476155989,51.4891662909,41.5633982315,9.90576805939,0.02
 08/10  14:00:00,284.377272436,32.9373272203,97.0574896676,0.0,37.1018798503,116.476155989,50.952698974,32.4179882261,9.90576805939,8.62894268848
 08/10  15:00:00,285.148279599,33.4390999803,97.3269024026,0.0,37.1018798503,116.476155989,42.5490843879,32.6233163285,9.90576805939,0.02
 08/10  16:00:00,285.607027623,33.7521535659,97.473120336,0.0,37.1018798503,116.476155989,47.0799244431,28.5504879811,9.90576805939,8.62366840264
 08/10  17:00:00,284.378583105,33.8396778764,96.1583137867,0.0,37.1018798503,116.476155989,36.9876637219,27.0618956625,9.90576805939,0.02
 08/10  18:00:00,170.350444761,28.1067566066,69.1288382721,0.0,24.7345865669,47.5788473902,44.4232324961,39.4503484664,4.9528840297,0.02
 08/10  19:00:00,167.369388092,27.8540569097,64.051310127,0.0,24.7345865669,47.5788473902,56.401577839,51.4286938093,4.9528840297,0.02
 08/10  20:00:00,157.755301501,28.2693089759,63.5330715821,0.0,12.3672932834,38.6892022431,75.8846226395,72.8928922216,2.97173041782,0.02
 08/10  21:00:00,112.186839531,18.2520306893,39.898212937,0.0,12.3672932834,27.0668015668,57.1409478643,54.1492174465,2.97173041782,0.02
 08/10  22:00:00,102.502430822,22.5245968681,45.1310488205,0.0,4.12243109448,15.9888894789,79.0490167159,76.0572862981,2.97173041782,0.02
 08/10  23:00:00,81.4837055477,15.5529427998,31.2974488542,0.0,4.12243109448,15.9888894789,54.3135825962,51.3218521784,2.97173041782,0.02
 08/10  24:00:00,98.0922583253,21.4837048819,41.7884521712,0.0,4.12243109448,15.9888894789,82.9887740928,79.997043675,2.97173041782,0.02
 08/11  01:00:00,79.3578200546,15.0022783098,29.7222278105,0.0,4.12243109448,15.9888894789,60.8082846522,57.8165542344,2.97173041782,0.02
 08/11  02:00:00,90.5564218293,20.4670935156,35.2692269939,0.0,4.12243109448,15.9888894789,85.1120156813,82.1202852635,2.97173041782,0.02
 08/11  03:00:00,71.0709888013,13.047570758,23.4434718593,0.0,4.12243109448,15.9888894789,59.7385765523,48.1650519722,2.97173041782,8.60179416225
 08/11  04:00:00,125.066372386,27.6686198054,45.1935163612,0.0,12.3672932834,24.9413748627,101.01675868,96.0438746505,4.9528840297,0.02
 08/11  05:00:00,128.892251694,28.4821720294,47.2017046191,3.3533055897,12.3672932834,24.9413748627,165.145507569,160.17262354,4.9528840297,0.02
 08/11  06:00:00,176.06067956,29.0234045716,50.403934075,0.378623873709,24.7345865669,70.7195625826,131.908797412,121.983029352,9.90576805939,0.02
 08/11  07:00:00,219.450579283,29.6620295482,59.4833129211,0.00824799241079,37.1018798503,92.3937384068,110.483553078,100.557785018,9.90576805939,0.02
 08/11  08:00:00,243.178393798,30.1031846266,70.7349669597,0.0,37.1018798503,104.434947198,97.1064765381,87.1807084787,9.90576805939,0.02
 08/11  09:00:00,264.960936145,30.6434653205,79.9355747878,0.0,37.1018798503,116.476155989,67.832967436,57.9071993766,9.90576805939,0.02
 08/11  10:00:00,271.172652996,31.0853838138,85.7047983728,0.0,37.1018798503,116.476155989,60.2472767255,41.7124735893,9.90576805939,8.62903507683
 08/11  11:00:00,276.78442781,31.5951458088,90.8066113908,0.0,37.1018798503,116.476155989,41.4172391852,31.4914711258,9.90576805939,0.02
 08/11  12:00:00,269.852827943,32.2569639804,95.2549166662,0.0,37.1018798503,104.434947198,38.5923651453,20.0603569632,9.90576805939,8.62624012269
 08/11  13:00:00,285.943492014,32.8378112895,98.723038218,0.0,37.1018798503,116.476155989,22.8648704119,12.9391023525,9.90576805939,0.02
 08/11  14:00:00,287.867853691,33.3724611426,100.112876689,0.0,37.1018798503,116.476155989,20.6726464281,10.7468783687,9.90576805939,0.02
 08/11  15:00:00,286.258215262,33.5237078582,98.3522598409,0.0,37.1018798503,116.476155989,31.2987136677,12.7653837481,9.90576805939,8.62756186028
 08/11  16:00:00,284.645240317,33.5503221909,96.7131984,0.0,37.1018798503,116.476155989,25.4034480849,15.4776800255,9.90576805939,0.02
 08/11  17:00:00,280.435557774,33.2659898369,92.78892567,0.0,37.1018798503,116.476155989,35.8832335222,25.9574654628,9.90576805939,0.02
 08/11  18:00:00,168.724278515,28.0131530715,67.5962603491,0.0,24.7345865669,47.5788473902,50.2733545122,36.7126689626,4.9528840297,8.60780151991
 08/11  19:00:00,168.277788211,27.8441895593,64.9695832104,0.0,24.7345865669,47.5788473902,50.1454598077,45.172575778,4.9528840297,0.02
 08/11  20:00:00,159.701922218,28.2645213568,65.4844930311,0.0,12.3672932834,38.6892022431,66.9540167627,63.9622863449,2.97173041782,0.02
 08/11  21:00:00,116.08303776,19.0175904305,43.0021761094,0.0,12.3672932834,27.0668015668,55.1302929111,52.1385624933,2.97173041782,0.02
 08/11  22:00:00,105.174073103,22.4398792542,47.8874096042,0.0,4.12243109448,15.9888894789,75.2506752396,72.2589448218,2.97173041782,0.02
 08/11  23:00:00,89.4335851302,17.2958563169,37.4510479974,0.0,4.12243109448,15.9888894789,59.2777272547,56.2859968369,2.97173041782,0.02
 08/11  24:00:00,100.080712087,21.4837048819,43.7769068303,0.0,4.12243109448,15.9888894789,79.8252686854,76.8335382676,2.97173041782,0.02
 08/12  01:00:00,81.0830228706,15.2140723444,31.235637492,0.0,4.12243109448,15.9888894789,59.0263326865,56.0346022686,2.97173041782,0.02
 08/12  02:00:00,93.2452910406,20.6788875502,37.7463030747,0.0,4.12243109448,15.9888894789,84.2943384485,81.3026080306,2.97173041782,0.02
 08/12  03:00:00,74.080076398,14.3668962058,25.0798670986,0.0,4.12243109448,15.9888894789,59.9781243136,56.9863938958,2.97173041782,0.02
 08/12  04:00:00,107.738661358,27.2450317361,45.4239015502,0.0,4.12243109448,16.0517297156,106.676115737,103.684385319,2.97173041782,0.02
 08/12  05:00:00,96.6009962773,26.143702756,37.7367320793,0.0,4.12243109448,16.0517297156,107.18106192,104.189331502,2.97173041782,0.02
 08/12  06:00:00,121.370737797,28.6852311717,48.1567036242,0.0,4.12243109448,39.6058045677,86.8043415196,83.8126111018,2.97173041782,0.02
 08/12  07:00:00,160.501789454,28.7224842051,51.7112393024,1.54706325935,12.3672932834,65.3531420225,139.378734944,134.405850914,4.9528840297,0.02
 08/12  08:00:00,165.940459734,28.7992035955,54.6443686223,1.08503407028,12.3672932834,68.2430321324,136.227712704,131.254828675,4.9528840297,0.02
 08/12  09:00:00,197.311621506,28.9268107863,57.37780781,0.578274854891,16.4897243779,93.1370602926,135.170231538,118.63435177,7.92461444751,8.6112653199
 08/12  10:00:00,199.839952508,28.9520605745,59.9995973369,0.459497718691,16.4897243779,93.1370602926,122.412934521,114.468320073,7.92461444751,0.02
 08/12  11:00:00,202.967640886,28.9888557383,63.2410057561,0.308984869758,16.4897243779,93.1370602926,119.8238904,111.879275953,7.92461444751,0.02
 08/12  12:00:00,193.99622369,29.093203077,63.4602571604,0.165578856323,16.4897243779,83.9857416113,117.186756503,109.242142056,7.92461444751,0.02
 08/12  13:00:00,192.382433464,29.2166894482,61.8157495041,0.0728017116043,16.4897243779,83.9857416113,115.137793712,107.193179264,7.92461444751,0.02
 08/12  14:00:00,193.64836431,29.3215126067,63.0461331104,0.00356805678879,16.4897243779,83.9857416113,113.575037801,105.630423354,7.92461444751,0.02
 08/12  15:00:00,171.958421507,28.6852311717,59.4529305847,0.0,12.3672932834,70.6512738906,63.4010542513,49.838728166,4.9528840297,8.6094420556
 08/12  16:00:00,170.369363164,28.6852311717,57.8638907298,0.0,12.3672932834,70.6512738906,53.1634086354,48.1905246057,4.9528840297,0.02
 08/12  17:00:00,156.277153247,28.6852311717,56.295197508,0.0,12.3672932834,58.1284167478,56.5694010005,51.5965169708,4.9528840297,0.02
 08/12  18:00:00,115.356229564,28.0074902609,49.2395042338,0.0,12.3672932834,24.9413748627,79.7791411328,74.8062571031,4.9528840297,0.02
 08/12  19:00:00,112.38694217,27.7321580158,44.1963824152,0.0,12.3672932834,24.9413748627,88.1538247169,83.1809406872,4.9528840297,0.02
 08/12  20:00:00,102.445979228,27.4144669639,39.961784521,0.0,4.12243109448,16.0517297156,98.5792398603,95.5875094425,2.97173041782,0.02
 08/12  21:00:00,69.1609015252,13.5558764412,21.0250800876,0.0,4.12243109448,15.9888894789,50.9012809653,47.9095505475,2.97173041782,0.02
 08/12  22:00:00,79.8356353341,20.0192248263,25.0229942346,0.0,4.12243109448,15.9888894789,85.584890484,82.5931600662,2.97173041782,0.02
 08/12  23:00:00,58.4334431029,11.304657241,12.6022086453,0.0,4.12243109448,15.9888894789,45.8396550286,42.8479246108,2.97173041782,0.02
 08/12  24:00:00,71.0519637337,18.3005919292,17.9846393959,0.0,4.12243109448,15.9888894789,77.8457260663,74.8539956485,2.97173041782,0.02
 08/13  01:00:00,57.687686367,13.071851378,11.7781505963,0.0,2.06121554724,15.9888894789,57.6052840812,54.6135536634,2.97173041782,0.02
 08/13  02:00:00,57.6238668411,13.071851378,11.736662146,0.0,2.06121554724,15.9888894789,58.1666596825,55.1749292647,2.97173041782,0.02
 08/13  03:00:00,74.3558966675,22.2947246465,19.0034611892,0.0,2.06121554724,15.9888894789,96.330344649,93.3386142312,2.97173041782,0.02
 08/13  04:00:00,64.4572917591,17.85272324,13.8916347168,0.0,2.06121554724,15.9888894789,78.9471968323,75.9554664145,2.97173041782,0.02
 08/13  05:00:00,69.0677035945,21.7864189633,16.5944786127,0.0,2.06121554724,15.9888894789,100.136000117,97.1442696989,2.97173041782,0.02
 08/13  06:00:00,50.1598683712,17.4291351707,14.0847817809,0.0,2.06121554724,15.9888894789,80.564196658,77.5724662401,2.97173041782,0.02
 08/13  07:00:00,61.6489589291,21.7864189633,21.1452872342,0.0,2.06121554724,15.9888894789,98.5302316534,95.5385012356,2.97173041782,0.02
 08/13  08:00:00,87.8109327837,18.6998993785,22.4862393581,0.0,4.12243109448,41.7362269337,75.0569473209,70.0840632912,4.9528840297,0.02
 08/13  09:00:00,108.721653094,23.6502064682,37.9238076536,0.0,4.12243109448,41.7362269337,90.3382411833,85.3653571536,4.9528840297,0.02
 08/13  10:00:00,96.7813040516,18.6151817647,31.3871917779,0.0,4.12243109448,41.7362269337,72.2666136401,67.2937296104,4.9528840297,0.02
 08/13  11:00:00,112.74979849,23.3113360128,42.0880206606,0.0,4.12243109448,41.7362269337,87.6761466959,82.7032626662,4.9528840297,0.02
 08/13  12:00:00,103.935758693,19.1234874478,38.0103510694,0.0,4.12243109448,41.7362269337,69.612971933,64.6400879033,4.9528840297,0.02
 08/13  13:00:00,118.230354284,23.2689772058,47.6924625021,0.0,4.12243109448,41.7362269337,84.8249100572,79.8520260275,4.9528840297,0.02
 08/13  14:00:00,111.532776907,19.5470755171,45.2496678405,0.0,4.12243109448,41.7362269337,67.9950364471,63.0221524174,4.9528840297,0.02
 08/13  15:00:00,124.196579207,23.4810154613,53.6383007999,0.0,4.12243109448,41.7362269337,83.107969434,78.1350854043,4.9528840297,0.02
 08/13  16:00:00,96.611573839,19.5478130012,47.2561010527,0.0,4.12243109448,24.8785346261,75.5274598879,61.9742184929,4.9528840297,8.60035736531
 08/13  17:00:00,93.4598900243,22.609314482,51.8901991255,0.0,2.06121554724,15.9888894789,82.1920243518,79.2002939339,2.97173041782,0.02
 08/13  18:00:00,81.4370092352,18.5697217413,44.3101379137,0.0,2.06121554724,15.9888894789,68.4968413496,65.5051109318,2.97173041782,0.02
 08/13  19:00:00,87.4577250119,20.9965786022,43.0989279226,0.0,2.06121554724,15.9888894789,84.2171377964,81.2254073786,2.97173041782,0.02
 08/13  20:00:00,86.0441676539,17.2958563169,36.1228457698,0.0,2.06121554724,15.9888894789,67.8101785189,64.8184481011,2.97173041782,0.02
 08/13  21:00:00,88.9076760129,19.6560737509,36.5460850125,0.0,2.06121554724,15.9888894789,81.1959905006,78.2042600828,2.97173041782,0.02
 08/13  22:00:00,75.4765047031,15.6619410336,27.2157820836,0.0,2.06121554724,15.9888894789,67.5553191425,64.5635887246,2.97173041782,0.02
 08/13  23:00:00,79.3922584559,17.4048545507,29.3352545303,0.0,2.06121554724,15.9888894789,75.8552509228,72.863520505,2.97173041782,0.02
 08/13  24:00:00,76.1259673187,16.0008114891,27.5263742898,0.0,2.06121554724,15.9888894789,69.3985108293,66.4067804114,2.97173041782,0.02
 08/14  01:00:00,73.9169743946,15.6862216536,23.5440717691,0.0,4.12243109448,15.9888894789,71.0832067814,68.0914763636,2.97173041782,0.02
 08/14  02:00:00,77.1934651054,15.2140723444,27.3460796124,0.0,4.12243109448,15.9888894789,63.5411105192,60.5493801013,2.97173041782,0.02
 08/14  03:00:00,72.438699672,14.8147648951,22.9639377234,0.0,4.12243109448,15.9888894789,66.8796954011,63.8879649833,2.97173041782,0.02
 08/14  04:00:00,129.251554797,27.9651314539,49.0821879152,0.0,12.3672932834,24.9413748627,110.270845142,105.297961112,4.9528840297,0.02
 08/14  05:00:00,130.854503237,27.8789533559,48.3697954733,4.75068563946,12.3672932834,24.9413748627,177.054567403,172.081683373,4.9528840297,0.02
 08/14  06:00:00,178.568350598,28.8300449647,52.254720314,1.22886887006,24.7345865669,70.7195625826,142.828804003,132.903035943,9.90576805939,0.02
 08/14  07:00:00,221.767466127,29.0589756961,62.0744988546,0.337002452857,37.1018798503,92.3937384068,120.893295024,110.967526965,9.90576805939,0.02
 08/14  08:00:00,244.278893041,29.4777742076,72.2849064523,0.175923081063,37.1018798503,104.434947198,99.3872667708,89.4614987115,9.90576805939,0.02
 08/14  09:00:00,263.679414467,29.915733188,79.311149706,0.0706733827549,37.1018798503,116.476155989,84.0382893498,65.5077385224,9.90576805939,8.62478276802
 08/14  10:00:00,270.341800181,30.3743107502,85.5655280098,0.019497526802,37.1018798503,116.476155989,55.7125976436,45.7868295842,9.90576805939,0.02
 08/14  11:00:00,278.862948059,30.964741673,93.5154996346,0.0,37.1018798503,116.476155989,45.0624958413,26.5263273169,9.90576805939,8.63040046492
 08/14  12:00:00,273.493663319,31.646247365,99.5065347736,0.0,37.1018798503,104.434947198,28.55769904,18.6319309806,9.90576805939,0.02
 08/14  13:00:00,288.195057525,32.3243442035,101.488001136,0.0,37.1018798503,116.476155989,29.5265805331,19.6008124737,9.90576805939,0.02
 08/14  14:00:00,290.789767256,32.9131441096,103.494175495,0.0,37.1018798503,116.476155989,39.9427776787,21.4080363652,9.90576805939,8.62897325413
 08/14  15:00:00,293.2785561,33.3648556098,105.531423887,0.0,37.1018798503,116.476155989,25.7661904337,15.8404223743,9.90576805939,0.02
 08/14  16:00:00,292.722207496,33.6427504566,104.697708758,0.0,37.1018798503,116.476155989,34.7194843243,16.1902329707,9.90576805939,8.6234832942
 08/14  17:00:00,291.684570387,33.7250962778,103.578884546,0.0,37.1018798503,116.476155989,29.7083649177,19.7825968584,9.90576805939,0.02
 08/14  18:00:00,175.041215394,28.0278655981,73.8985002212,0.0,24.7345865669,47.5788473902,40.0757270122,35.1028429825,4.9528840297,0.02
 08/14  19:00:00,175.034091489,27.8606225819,69.3602814365,0.0,24.7345865669,47.5788473902,53.2433237873,48.2704397576,4.9528840297,0.02
 08/14  20:00:00,160.941436219,28.2762086292,66.7123068785,0.0,12.3672932834,38.6892022431,72.4103000051,69.4185695873,2.97173041782,0.02
 08/14  21:00:00,114.533194148,19.1234874478,41.3464270134,0.0,12.3672932834,27.0668015668,61.1749133881,58.1831829703,2.97173041782,0.02
 08/14  22:00:00,103.1433301,22.6657928912,45.6307520885,0.0,4.12243109448,15.9888894789,78.9910261384,75.9992957206,2.97173041782,0.02
 08/14  23:00:00,84.1718861629,16.5091171722,33.0027712019,0.0,4.12243109448,15.9888894789,58.7667062815,55.7749758636,2.97173041782,0.02
 08/14  24:00:00,93.5564241406,21.2295520403,37.5067708405,0.0,4.12243109448,15.9888894789,83.2100726131,80.2183421953,2.97173041782,0.02
 08/15  01:00:00,78.5985866999,15.2140723444,28.7512004277,0.0,4.12243109448,15.9888894789,57.0311951826,54.0394647648,2.97173041782,0.02
 08/15  02:00:00,93.850833756,21.1448344264,37.8858980162,0.0,4.12243109448,15.9888894789,85.9935838483,83.0018534305,2.97173041782,0.02
 08/15  03:00:00,65.7585148608,12.2003946195,18.9781740843,0.0,4.12243109448,15.9888894789,62.5287912858,50.9568114498,2.97173041782,8.60024941823
 08/15  04:00:00,126.789022609,27.7533374193,46.8314490293,0.0,12.3672932834,24.9413748627,102.798779651,97.8258956216,4.9528840297,0.02
 08/15  05:00:00,133.922263306,28.4271478313,52.1542823538,3.48576372122,12.3672932834,24.9413748627,167.12158416,162.14870013,4.9528840297,0.02
 08/15  06:00:00,183.162661431,28.9447629703,57.5159348659,0.447246608375,24.7345865669,70.7195625826,133.470401955,123.544633896,9.90576805939,0.02
 08/15  07:00:00,225.540293413,29.5354055967,65.6869353749,0.0209642153926,37.1018798503,92.3937384068,111.27248254,101.346714481,9.90576805939,0.02
 08/15  08:00:00,247.750994083,29.9883308943,75.422421718,0.0,37.1018798503,104.434947198,85.2498332022,75.3240651428,9.90576805939,0.02
 08/15  09:00:00,270.932275096,30.4225518837,86.1278277659,0.0,37.1018798503,116.476155989,49.9354387797,40.0096707203,9.90576805939,0.02
 08/15  10:00:00,279.833762663,30.9340552547,94.5172426051,0.0,37.1018798503,116.476155989,36.2071207388,17.6723901204,9.90576805939,8.62896255897
 08/15  11:00:00,283.573767904,31.4978856752,97.6932128163,0.0,37.1018798503,116.476155989,21.7233770987,11.7976090393,9.90576805939,0.02
 08/15  12:00:00,276.971950313,32.268024033,102.36298362,0.0,37.1018798503,104.434947198,27.3978015367,8.86581745539,9.90576805939,8.62621602196
 08/15  13:00:00,294.707818455,32.9219622605,107.403215857,0.0,37.1018798503,116.476155989,15.6064225457,5.68065448633,9.90576805939,0.02
 08/15  14:00:00,298.43548026,33.5051832174,110.547782975,0.0,37.1018798503,116.476155989,23.0386009605,4.50396447813,9.90576805939,8.62886842298
 08/15  15:00:00,301.007816585,33.8329904208,112.792583239,0.0,37.1018798503,116.476155989,12.554399072,2.62863101258,9.90576805939,0.02
 08/15  16:00:00,302.213261515,34.1769354228,113.654607858,0.0,37.1018798503,116.476155989,11.5417238383,1.61595577886,9.90576805939,0.02
 08/15  17:00:00,301.003710919,34.124494859,112.498574775,0.0,37.1018798503,116.476155989,11.8256265963,1.8998585369,9.90576805939,0.02
 08/15  18:00:00,177.125607586,28.0242417669,75.9865023673,0.0,24.7345865669,47.5788473902,18.9481547711,5.38747757326,4.9528840297,8.6077931681
 08/15  19:00:00,177.864313738,27.8586590242,72.1924736353,0.0,24.7345865669,47.5788473902,18.1347819171,13.1618978874,4.9528840297,0.02
 08/15  20:00:00,163.632346279,28.276668518,69.4027705957,0.0,12.3672932834,38.6892022431,31.3013709167,28.3096404989,2.97173041782,0.02
 08/15  21:00:00,120.824338042,19.9949442064,46.7394390197,0.0,12.3672932834,27.0668015668,34.6103153164,31.6185848986,2.97173041782,0.02
 08/15  22:00:00,98.233811666,19.2646834709,44.2290796111,0.0,4.12243109448,15.9888894789,41.088570753,38.0968403352,2.97173041782,0.02
 08/15  23:00:00,102.084655889,21.4554656772,45.8090898878,0.0,4.12243109448,15.9888894789,59.7749818727,56.7832514549,2.97173041782,0.02
 08/15  24:00:00,90.8278158177,17.82844262,38.2860084828,0.0,4.12243109448,15.9888894789,52.9834237243,49.9916933065,2.97173041782,0.02
 08/16  01:00:00,102.382836789,21.5260636888,46.0366727366,0.0,4.12243109448,15.9888894789,66.1061199621,63.1143895443,2.97173041782,0.02
 08/16  02:00:00,90.8006263896,17.82844262,38.2588190078,0.0,4.12243109448,15.9888894789,55.6617795189,52.6700491011,2.97173041782,0.02
 08/16  03:00:00,96.7711699027,20.231018861,41.7467345256,0.0,4.12243109448,15.9888894789,67.8087361176,64.8170056998,2.97173041782,0.02
 08/16  04:00:00,139.867708966,28.0498490678,59.6136245133,0.0,12.3672932834,24.9413748627,88.6206803036,83.6477962739,4.9528840297,0.02
 08/16  05:00:00,138.665002654,28.357180316,58.6973546163,1.75539896672,12.3672932834,24.9413748627,154.129374963,149.156490933,4.9528840297,0.02
 08/16  06:00:00,191.048374172,29.1346296581,65.3904283792,0.268599669199,24.7345865669,70.7195625826,129.708197202,119.782429142,9.90576805939,0.02
 08/16  07:00:00,227.347190865,29.8091796999,67.2410186504,0.0,37.1018798503,92.3937384068,109.850661347,99.924893288,9.90576805939,0.02
 08/16  08:00:00,240.279945536,30.0751380318,67.8645306489,0.0,37.1018798503,104.434947198,112.177007782,93.6493771822,9.90576805939,8.62186254044
 08/16  09:00:00,252.794811057,30.3073536809,68.1056194275,0.0,37.1018798503,116.476155989,100.011474238,90.0857061782,9.90576805939,0.02
 08/16  10:00:00,250.318368041,30.494500517,65.4413668965,0.0,37.1018798503,116.476155989,97.4632773457,87.5375092863,9.90576805939,0.02
 08/16  11:00:00,253.048761039,30.8175378302,67.8485644632,0.0,37.1018798503,116.476155989,103.06235232,84.526311142,9.90576805939,8.63027311903
 08/16  12:00:00,243.362766287,31.1297214255,69.8921353346,0.0,37.1018798503,104.434947198,91.870205602,81.9444375426,9.90576805939,0.02
 08/16  13:00:00,256.458009697,31.5122238045,70.5630847054,0.0,37.1018798503,116.476155989,97.722334608,79.1862935026,9.90576805939,8.63027304602
 08/16  14:00:00,258.796568058,31.7834641757,72.6306608434,0.0,37.1018798503,116.476155989,87.3765345371,77.4507664777,9.90576805939,0.02
 08/16  15:00:00,256.889468685,32.0326471679,70.474509578,0.0,37.1018798503,116.476155989,94.41805541,75.8848416365,9.90576805939,8.62744571414
 08/16  16:00:00,257.685144838,32.2312455407,71.0722037206,0.0,37.1018798503,116.476155989,84.5514954006,74.6257273412,9.90576805939,0.02
 08/16  17:00:00,259.99975309,32.2145463665,73.4046048492,0.0,37.1018798503,116.476155989,84.5390126727,74.6132446133,9.90576805939,0.02
 08/16  18:00:00,157.451508708,27.9237584653,56.4128925705,0.0,24.7345865669,47.5788473902,64.6778680298,59.7049840001,4.9528840297,0.02
 08/16  19:00:00,159.575764215,27.839286856,53.9232814167,0.0,24.7345865669,47.5788473902,69.7709990115,64.7981149818,4.9528840297,0.02
 08/16  20:00:00,143.231501952,28.0502892639,49.228283319,0.0,12.3672932834,38.6892022431,82.9240401767,79.9323097589,2.97173041782,0.02
 08/16  21:00:00,99.0351303146,17.0981818846,27.9270319212,0.0,12.3672932834,27.0668015668,67.1079922974,55.5312968153,2.97173041782,8.60496506428
 08/16  22:00:00,86.2933198493,21.2083726368,30.2648458306,0.0,4.12243109448,15.9888894789,77.5580151366,74.5662847187,2.97173041782,0.02
 08/16  23:00:00,68.495237149,15.0446371167,18.8172861088,0.0,4.12243109448,15.9888894789,57.2312013754,54.2394709576,2.97173041782,0.02
 08/16  24:00:00,78.7741312668,20.0435054463,23.9105246367,0.0,4.12243109448,15.9888894789,91.217279377,88.2255489591,2.97173041782,0.02
 08/17  01:00:00,64.303418636,14.282178592,15.3879263003,0.0,4.12243109448,15.9888894789,63.8187229776,60.8269925598,2.97173041782,0.02
 08/17  02:00:00,77.444407935,20.8906815848,21.7336253248,0.0,4.12243109448,15.9888894789,93.5359783388,90.544247921,2.97173041782,0.02
 08/17  03:00:00,62.4178073968,13.9433081365,13.8411856505,0.0,4.12243109448,15.9888894789,64.9431578578,61.95142744,2.97173041782,0.02
 08/17  04:00:00,103.222785026,27.7533374193,23.2652117703,0.0,12.3672932834,24.9413748627,105.862965947,100.890081918,4.9528840297,0.02
 08/17  05:00:00,109.503883871,28.4090054336,24.6075275881,6.63228172495,12.3672932834,24.9413748627,168.384767229,163.411883199,4.9528840297,0.02
 08/17  06:00:00,153.48031328,28.9611409668,25.6597409231,2.60471463283,24.7345865669,70.7195625826,134.999723084,125.073955024,9.90576805939,0.02
 08/17  07:00:00,192.874870752,29.4088690034,32.6280948928,0.540917734188,37.1018798503,92.3937384068,112.838438252,102.912670193,9.90576805939,0.02
 08/17  08:00:00,218.280933567,29.7417655039,45.76123984,0.437662580235,37.1018798503,104.434947198,104.8222768,94.8965087403,9.90576805939,0.02
 08/17  09:00:00,242.119127354,30.0570289298,57.4143596342,0.265835902924,37.1018798503,116.476155989,109.431561674,90.9010548922,9.90576805939,8.6247387228
 08/17  10:00:00,249.236397008,30.4250949213,64.3038092931,0.125057025099,37.1018798503,116.476155989,97.3682426629,87.4424746035,9.90576805939,0.02
 08/17  11:00:00,255.068397678,30.8624817254,69.7655377167,0.0576693466948,37.1018798503,116.476155989,94.0040613897,84.0782933303,9.90576805939,0.02
 08/17  12:00:00,246.359861917,31.3963772993,72.6209836436,0.00160927990929,37.1018798503,104.434947198,99.4267300198,80.8944686288,9.90576805939,8.62649333159
 08/17  13:00:00,261.46185123,31.9275382355,75.151640056,0.0,37.1018798503,116.476155989,88.052106846,78.1263387866,9.90576805939,0.02
 08/17  14:00:00,264.148634053,32.3501685727,77.4159716574,0.0,37.1018798503,116.476155989,94.7329903125,76.1988755798,9.90576805939,8.6283466733
 08/17  15:00:00,265.978500356,32.6731167486,78.9231392982,0.0,37.1018798503,116.476155989,84.6103128802,74.6845448208,9.90576805939,0.02
 08/17  16:00:00,267.410268178,32.8409790948,80.18754034,0.0,37.1018798503,116.476155989,83.5921756606,73.6664076012,9.90576805939,0.02
 08/17  17:00:00,266.915140709,32.8866629039,79.647859756,0.0,37.1018798503,116.476155989,91.3692702412,72.8476518935,9.90576805939,8.61585028837
 08/17  18:00:00,160.606114157,28.0155211255,59.4757485893,0.0,24.7345865669,47.5788473902,63.9749770429,59.0020930132,4.9528840297,0.02
 08/17  19:00:00,160.450541262,27.8434493548,54.7939118721,0.0,24.7345865669,47.5788473902,68.1674199439,63.1945359142,4.9528840297,0.02
 08/17  20:00:00,143.962291924,28.1569334832,49.8524460241,0.0,12.3672932834,38.6892022431,81.5909121187,78.5991817008,2.97173041782,0.02
 08/17  21:00:00,98.3460284222,17.1687798961,27.1673414322,0.0,12.3672932834,27.0668015668,57.5578315174,54.5661010995,2.97173041782,0.02
 08/17  22:00:00,84.9239445723,21.1165952218,28.9872486198,0.0,4.12243109448,15.9888894789,79.0963984551,76.1046680373,2.97173041782,0.02
 08/17  23:00:00,70.1146338057,15.0446371167,20.4366832907,0.0,4.12243109448,15.9888894789,56.0880212205,53.0962908027,2.97173041782,0.02
 08/17  24:00:00,81.7770076273,20.8906815848,26.0662252663,0.0,4.12243109448,15.9888894789,86.7785948616,83.7868644438,2.97173041782,0.02
 08/18  01:00:00,65.0184528323,13.9433081365,16.441831248,0.0,4.12243109448,15.9888894789,63.475489674,60.4837592562,2.97173041782,0.02
 08/18  02:00:00,78.3823160429,21.1024756195,22.4597395909,0.0,4.12243109448,15.9888894789,89.5713301659,86.5795997481,2.97173041782,0.02
 08/18  03:00:00,59.081879204,12.2003946195,12.3015388862,0.0,4.12243109448,15.9888894789,53.780843384,50.7891129662,2.97173041782,0.02
 08/18  04:00:00,105.183768893,27.7533374193,25.2261956428,0.0,12.3672932834,24.9413748627,105.526568624,100.553684594,4.9528840297,0.02
 08/18  05:00:00,110.648270198,28.4263394547,26.8449584871,5.52190305262,12.3672932834,24.9413748627,167.935463363,162.962579333,4.9528840297,0.02
 08/18  06:00:00,154.410943076,28.9908400651,26.8176211777,2.34776491673,24.7345865669,70.7195625826,135.261527674,125.335759614,9.90576805939,0.02
 08/18  07:00:00,193.050387202,29.4308470948,32.856228944,0.466313655893,37.1018798503,92.3937384068,122.131613477,103.618446691,9.90576805939,8.60739872625
 08/18  08:00:00,219.75171446,29.7403036388,47.3368575836,0.33432504594,37.1018798503,104.434947198,105.292601952,95.3668338931,9.90576805939,0.02
 08/18  09:00:00,243.139088661,30.0817016053,58.4795704589,0.195953151608,37.1018798503,116.476155989,101.004291696,91.0785236363,9.90576805939,0.02
 08/18  10:00:00,250.633788464,30.5257986207,65.6201668833,0.105315053724,37.1018798503,116.476155989,105.865295958,87.3306320136,9.90576805939,8.62889588531
 08/18  11:00:00,258.734375221,30.9965565475,73.3177954795,0.0373859630557,37.1018798503,116.476155989,93.7423469357,83.8165788763,9.90576805939,0.02
 08/18  12:00:00,252.14440019,31.5578516941,78.245605066,0.0,37.1018798503,104.434947198,90.4342051883,80.5084371289,9.90576805939,0.02
 08/18  13:00:00,267.723515278,32.0788287014,81.2620334706,0.0,37.1018798503,116.476155989,96.0664200262,77.5302250764,9.90576805939,8.63042689042
 08/18  14:00:00,269.924513009,32.5412777326,83.0007593456,0.0,37.1018798503,116.476155989,84.6927994697,74.7670314103,9.90576805939,0.02
 08/18  15:00:00,270.544382605,32.9331273002,83.2289632521,0.0,37.1018798503,116.476155989,90.9929020117,72.4596933428,9.90576805939,8.62744060948
 08/18  16:00:00,270.275392615,33.0877310879,82.8059705079,0.0,37.1018798503,116.476155989,80.1871363513,70.2613682919,9.90576805939,0.02
 08/18  17:00:00,267.855869345,32.9521961949,80.5230524113,0.0,37.1018798503,116.476155989,81.210448514,71.2846804546,9.90576805939,0.02
 08/18  18:00:00,159.665385996,27.9265930567,58.623926566,0.0,24.7345865669,47.5788473902,64.2914994233,59.3186153936,4.9528840297,0.02
 08/18  19:00:00,161.033786464,27.8416673322,55.3789148143,0.0,24.7345865669,47.5788473902,78.3293858642,64.7688311172,4.9528840297,8.60767071726
 08/18  20:00:00,148.653791021,28.1571034452,54.5437703637,0.0,12.3672932834,38.6892022431,82.5493744165,79.5576439986,2.97173041782,0.02
 08/18  21:00:00,104.655951919,17.1687798961,33.4772694463,0.0,12.3672932834,27.0668015668,57.5142673652,54.5225369474,2.97173041782,0.02
 08/18  22:00:00,93.9748400189,21.2577912449,37.8969486449,0.0,4.12243109448,15.9888894789,78.640495726,75.6487653081,2.97173041782,0.02
 08/18  23:00:00,77.0234520711,15.2987899583,27.0913493376,0.0,4.12243109448,15.9888894789,55.6799995789,52.6882691611,2.97173041782,0.02
 08/18  24:00:00,90.7060950103,21.1024756195,34.7835192579,0.0,4.12243109448,15.9888894789,86.9147497543,83.9230193365,2.97173041782,0.02
 08/19  01:00:00,71.6207259849,14.3668962058,22.6205169924,0.0,4.12243109448,15.9888894789,59.7678023635,56.7760719457,2.97173041782,0.02
 08/19  02:00:00,88.4458946722,20.4428128956,33.2096655309,0.0,4.12243109448,15.9888894789,80.989916705,77.9981862872,2.97173041782,0.02
 08/19  03:00:00,65.1977258244,12.454547461,18.1632333615,0.0,4.12243109448,15.9888894789,53.4201308391,50.4284004213,2.97173041782,0.02
 08/19  04:00:00,100.644733779,26.9908788946,38.5841271029,0.0,4.12243109448,16.0517297156,108.358840966,105.367110548,2.97173041782,0.02
 08/19  05:00:00,93.9622031531,26.143702756,35.0979392577,0.0,4.12243109448,16.0517297156,108.397600477,105.405870059,2.97173041782,0.02
 08/19  06:00:00,119.872711983,28.6852311717,46.658678125,0.0,4.12243109448,39.6058045677,89.4274003722,86.4356699544,2.97173041782,0.02
 08/19  07:00:00,165.112926012,28.7082321201,52.9025449126,4.98114661832,12.3672932834,65.3531420225,143.669769188,138.696885158,4.9528840297,0.02
 08/19  08:00:00,170.723314696,28.6969716297,56.5181161346,4.0963816549,12.3672932834,68.2430321324,141.342482147,136.369598117,4.9528840297,0.02
 08/19  09:00:00,199.86519155,28.7548810966,58.6803542122,2.00123626941,16.4897243779,93.1370602926,131.564349265,123.619734817,7.92461444751,0.02
 08/19  10:00:00,198.78021135,28.7705844986,57.9914837935,1.58931095737,16.4897243779,93.1370602926,135.954566669,119.417932538,7.92461444751,8.61201968285
 08/19  11:00:00,196.186170068,28.7808254735,55.5564491661,1.42009777573,16.4897243779,93.1370602926,125.414015884,117.469401436,7.92461444751,0.02
 08/19  12:00:00,185.660381983,28.7827978461,54.2040274514,1.39638137509,16.4897243779,83.9857416113,123.964359419,116.019744971,7.92461444751,0.02
 08/19  13:00:00,186.160667666,28.7978615466,54.9962275134,1.08939735403,16.4897243779,83.9857416113,122.005801011,114.061186564,7.92461444751,0.02
 08/19  14:00:00,186.689508233,28.8085780708,55.6752479488,0.928543383143,16.4897243779,83.9857416113,120.358319656,112.413705208,7.92461444751,0.02
 08/19  15:00:00,166.226794336,28.6852311717,53.7213152351,0.0,12.3672932834,70.6512738906,61.9244442928,56.9515602631,4.9528840297,0.02
 08/19  16:00:00,166.081186978,28.6852311717,53.5756997336,0.0,12.3672932834,70.6512738906,61.7961554286,56.8232713989,4.9528840297,0.02
 08/19  17:00:00,153.673303011,28.6852311717,53.6913337488,0.0,12.3672932834,58.1284167478,73.8576612132,60.2998084374,4.9528840297,8.60496874604
 08/19  18:00:00,109.826516448,27.1320749177,44.5852054668,0.0,12.3672932834,24.9413748627,87.4158893898,82.4430053601,4.9528840297,0.02
 08/19  19:00:00,118.351468518,27.4144669639,45.7802655774,0.0,12.3672932834,24.9413748627,93.9765894522,89.0037054225,4.9528840297,0.02
 08/19  20:00:00,107.211852916,27.4144669639,44.727657388,0.0,4.12243109448,16.0517297156,102.789946321,99.7982159036,2.97173041782,0.02
 08/19  21:00:00,60.0736127365,10.4574811024,15.0895537108,0.0,4.12243109448,15.9888894789,44.8189627969,41.8272323791,2.97173041782,0.02
 08/19  22:00:00,79.3481349618,18.3005919292,26.2808099982,0.0,4.12243109448,15.9888894789,77.1485963906,74.1568659728,2.97173041782,0.02
 08/19  23:00:00,65.3932880672,11.5588100826,19.3079001679,0.0,4.12243109448,15.9888894789,45.4915494861,42.4998190683,2.97173041782,0.02
 08/19  24:00:00,78.8439264749,18.3005919292,25.7766016013,0.0,4.12243109448,15.9888894789,77.8168985602,74.8251681424,2.97173041782,0.02
 08/20  01:00:00,63.7749009265,13.071851378,18.1576356308,0.0,2.06121554724,15.9888894789,57.217937164,54.2262067462,2.97173041782,0.02
 08/20  02:00:00,69.9727408251,14.7057666613,22.6948763651,0.0,2.06121554724,15.9888894789,61.1500611246,58.1583307068,2.97173041782,0.02
 08/20  03:00:00,76.3571591831,17.85272324,25.825602534,0.0,2.06121554724,15.9888894789,76.2336429257,73.2419125079,2.97173041782,0.02
 08/20  04:00:00,65.7120711684,13.9433081365,19.1966652672,0.0,2.06121554724,15.9888894789,62.6568353093,59.6651048915,2.97173041782,0.02
 08/20  05:00:00,70.6584752591,15.2140723444,22.8686427457,0.0036624125145,2.06121554724,15.9888894789,62.3179621401,59.3262317223,2.97173041782,0.02
 08/20  06:00:00,70.5747882695,21.7864189633,30.0711163839,0.0,2.06121554724,15.9888894789,97.4739586124,94.4822281946,2.97173041782,0.02
 08/20  07:00:00,60.7644378248,17.4291351707,24.7514692678,0.0,2.06121554724,15.9888894789,78.8348903048,75.843159887,2.97173041782,0.02
 08/20  08:00:00,108.769252946,23.501950644,38.741496368,0.0,4.12243109448,41.7362269337,93.4892467137,88.516362684,4.9528840297,0.02
 08/20  09:00:00,101.412833654,19.1234874478,35.8921148093,0.00484499010142,4.12243109448,41.7362269337,73.6271997848,68.6543157551,4.9528840297,0.02
 08/20  10:00:00,112.159742557,23.0571831712,42.5767534253,0.0,4.12243109448,41.7362269337,90.3719297642,85.3990457345,4.9528840297,0.02
 08/20  11:00:00,101.380654651,18.6151817647,36.3730864445,0.0,4.12243109448,41.7362269337,71.4547332035,66.4818491738,4.9528840297,0.02
 08/20  12:00:00,119.419610909,23.5866682578,49.3071366471,0.0,4.12243109448,41.7362269337,86.6379632763,81.6650792466,4.9528840297,0.02
 08/20  13:00:00,106.856239998,18.9116934132,41.5521600921,0.0,4.12243109448,41.7362269337,69.082340864,64.1094568344,4.9528840297,0.02
 08/20  14:00:00,122.521478909,23.5866682578,52.40900459,0.0,4.12243109448,41.7362269337,84.842205209,79.8693211793,4.9528840297,0.02
 08/20  15:00:00,108.454094174,19.0175904305,43.0050615714,0.0,4.12243109448,41.7362269337,67.9841708669,63.0112868372,4.9528840297,0.02
 08/20  16:00:00,106.17793723,23.7137446786,52.6779355176,0.0,4.12243109448,24.8785346261,84.1829651507,79.210081121,4.9528840297,0.02
 08/20  17:00:00,72.7659448873,17.1687798961,37.0666991761,0.0,2.06121554724,15.9888894789,63.1100493939,60.118318976,2.97173041782,0.02
 08/20  18:00:00,85.6849291965,22.3975204473,44.5968394464,0.0,2.06121554724,15.9888894789,87.0430383958,84.051307978,2.97173041782,0.02
 08/20  19:00:00,72.6642388114,15.6376604137,31.5019803113,0.0,2.06121554724,15.9888894789,60.1000373615,57.1083069437,2.97173041782,0.02
 08/20  20:00:00,86.8593642769,20.3580952817,33.7690674162,0.0,2.06121554724,15.9888894789,84.72682885,81.7350984321,2.97173041782,0.02
 08/20  21:00:00,62.1876407855,12.2608316134,17.4347627221,0.0,2.06121554724,15.9888894789,59.4805051279,47.9069933,2.97173041782,8.60178141009
 08/20  22:00:00,78.4218616688,19.5713561371,26.1449878829,0.0,2.06121554724,15.9888894789,82.3579833711,79.3662529533,2.97173041782,0.02
 08/20  23:00:00,53.7664218408,9.58602434386,11.7417190066,0.0,2.06121554724,15.9888894789,44.522987664,41.5312572461,2.97173041782,0.02
 08/20  24:00:00,73.9688887427,18.6998993785,22.5901557772,0.0,2.06121554724,15.9888894789,78.129372533,75.1376421151,2.97173041782,0.02
 08/21  01:00:00,72.6468670929,18.3005919292,19.579542183,0.0,4.12243109448,15.9888894789,82.5950195117,79.6032890939,2.97173041782,0.02
 08/21  02:00:00,56.5349440698,11.7282453103,10.2801210011,0.0,4.12243109448,15.9888894789,48.8316651121,45.8399346943,2.97173041782,0.02
 08/21  03:00:00,77.5247687414,21.7864189633,20.8648812658,0.0,4.12243109448,15.9888894789,99.4434823514,96.4517519336,2.97173041782,0.02
 08/21  04:00:00,105.043717703,27.6686198054,25.1708623117,0.0,12.3672932834,24.9413748627,113.081954978,108.109070948,4.9528840297,0.02
 08/21  05:00:00,122.351362627,28.2969022805,28.5304088208,13.3198159705,12.3672932834,24.9413748627,180.126558293,175.153674264,4.9528840297,0.02
 08/21  06:00:00,162.693623618,28.7604032758,30.2504867385,7.42801706891,24.7345865669,70.7195625826,145.710534719,135.784766659,9.90576805939,0.02
 08/21  07:00:00,199.588730758,28.940373181,37.4722023192,2.87916847562,37.1018798503,92.3937384068,124.401938096,114.476170037,9.90576805939,0.02
 08/21  08:00:00,221.967695113,29.0592768694,49.052836812,1.51531748626,37.1018798503,104.434947198,116.08273328,106.156965221,9.90576805939,0.02
 08/21  09:00:00,242.443831458,29.2215307768,57.8391083762,1.0012893056,37.1018798503,116.476155989,118.96107295,100.430790848,9.90576805939,8.62451404261
 08/21  10:00:00,247.54550894,29.551555443,63.1076713674,0.503846820286,37.1018798503,116.476155989,105.629271937,95.7035038778,9.90576805939,0.02
 08/21  11:00:00,251.434159736,29.9871963019,66.9099744851,0.154280775691,37.1018798503,116.476155989,101.329386434,91.4036183749,9.90576805939,0.02
 08/21  12:00:00,243.038584173,30.4970531096,70.1539799066,0.046659080508,37.1018798503,104.434947198,106.151743715,87.6195903222,9.90576805939,8.62638533377
 08/21  13:00:00,256.036965423,30.8618845398,70.7924086983,0.0,37.1018798503,116.476155989,95.0170830541,85.0913149948,9.90576805939,0.02
 08/21  14:00:00,255.54403792,31.2186727438,69.9428710572,0.0,37.1018798503,116.476155989,101.462064874,82.9285657093,9.90576805939,8.62773110529
 08/21  15:00:00,258.907227406,31.468639872,73.0563438201,0.0,37.1018798503,116.476155989,91.3607939339,81.4350258745,9.90576805939,0.02
 08/21  16:00:00,259.669944455,31.6051592826,73.6830370455,0.0,37.1018798503,116.476155989,90.323594915,80.3978268556,9.90576805939,0.02
 08/21  17:00:00,256.489125922,31.5519431787,70.5565641313,0.0,37.1018798503,116.476155989,98.9154848599,80.3938802007,9.90576805939,8.61583659988
 08/21  18:00:00,155.229498209,27.9239239073,54.1907299313,0.0,24.7345865669,47.5788473902,67.048988521,62.0761044913,4.9528840297,0.02
 08/21  19:00:00,158.455000986,27.8393213379,50.4533330871,0.0,24.7345865669,47.5788473902,72.4790937681,67.5062097384,4.9528840297,0.02
 08/21  20:00:00,142.725641716,28.0502734702,48.7224559957,0.0,12.3672932834,38.6892022431,85.7169053953,82.7251749774,2.97173041782,0.02
 08/21  21:00:00,100.11027407,17.0628828788,29.0374841942,0.0,12.3672932834,27.0668015668,58.6675158217,55.6757854039,2.97173041782,0.02
 08/21  22:00:00,88.3980996562,21.3142696541,32.2637292812,0.0,4.12243109448,15.9888894789,78.557454552,75.5657241342,2.97173041782,0.02
 08/21  23:00:00,73.0348237343,15.2140723444,23.1874380015,0.0,4.12243109448,15.9888894789,59.1906750554,56.1989446375,2.97173041782,0.02
 08/21  24:00:00,82.8088498768,21.1448344264,26.843914684,0.0,4.12243109448,15.9888894789,89.0335413315,86.0418109137,2.97173041782,0.02
 08/22  01:00:00,60.754882653,12.2003946195,13.9745424049,0.0,4.12243109448,15.9888894789,55.387828532,52.3960981142,2.97173041782,0.02
 08/22  02:00:00,74.6596497868,19.1720486877,20.694184178,0.0,4.12243109448,15.9888894789,88.4661688994,85.4744384816,2.97173041782,0.02
 08/22  03:00:00,60.7964444693,13.4711588273,12.7453399474,0.0,4.12243109448,15.9888894789,55.6800134215,52.6882830037,2.97173041782,0.02
 08/22  04:00:00,107.805039339,27.3721081569,28.228695355,0.0,12.3672932834,24.9413748627,104.759248141,99.7863641111,4.9528840297,0.02
 08/22  05:00:00,121.820770003,28.3981557905,34.9750978443,6.2432805018,12.3672932834,24.9413748627,169.402279309,164.42939528,4.9528840297,0.02
 08/22  06:00:00,166.208616152,28.8987734707,37.7089932581,3.34613250987,24.7345865669,70.7195625826,136.422412286,126.496644227,9.90576805939,0.02
 08/22  07:00:00,201.132057332,29.2500407102,40.047759096,1.53725975721,37.1018798503,92.3937384068,125.156661579,106.643487604,9.90576805939,8.60740591583
 08/22  08:00:00,218.107370778,29.3879916289,45.2834600267,1.09569053825,37.1018798503,104.434947198,109.900299645,99.9745315855,9.90576805939,0.02
 08/22  09:00:00,233.641252327,29.5318172829,49.0844872729,0.643084560262,37.1018798503,116.476155989,105.85788951,95.9321214503,9.90576805939,0.02
 08/22  10:00:00,240.756024732,29.844439986,56.3575519451,0.171524291605,37.1018798503,116.476155989,110.218553819,91.6838265183,9.90576805939,8.62895924141
 08/22  11:00:00,247.057344869,30.3359691179,62.2567814827,0.0819570609621,37.1018798503,116.476155989,97.0452300934,87.119462034,9.90576805939,0.02
 08/22  12:00:00,238.561103225,30.8068071423,65.3928724171,0.0204804915246,37.1018798503,104.434947198,93.3582856399,83.4325175805,9.90576805939,0.02
 08/22  13:00:00,249.708471514,31.0544340526,64.2713835299,0.0,37.1018798503,116.476155989,100.116530439,81.5803335202,9.90576805939,8.63042885898
 08/22  14:00:00,248.709588079,31.4106294761,62.9164829095,0.0,37.1018798503,116.476155989,89.5273550803,79.6015870209,9.90576805939,0.02
 08/22  15:00:00,251.747280804,31.6341105457,65.7308774844,0.0,37.1018798503,116.476155989,96.8351877738,78.3019800516,9.90576805939,8.62743966287
 08/22  16:00:00,250.955911709,31.6989943231,64.875226459,0.0,37.1018798503,116.476155989,87.8876876991,77.9619196397,9.90576805939,0.02
 08/22  17:00:00,250.464084557,31.6399540154,64.4435099234,0.0,37.1018798503,116.476155989,88.0966583596,78.1708903002,9.90576805939,0.02
 08/22  18:00:00,151.130695925,27.9234257346,50.0924038712,0.0,24.7345865669,47.5788473902,66.2553022694,61.2824182397,4.9528840297,0.02
 08/22  19:00:00,153.735885789,27.8387911021,45.7347236522,0.0,24.7345865669,47.5788473902,80.5144886151,66.9538107773,4.9528840297,8.60779380808
 08/22  20:00:00,137.107502527,28.0498490678,43.1047358323,0.0,12.3672932834,38.6892022431,84.85469674,81.8629663222,2.97173041782,0.02
 08/22  21:00:00,94.6343624938,17.3805739308,23.2438859081,0.0,12.3672932834,27.0668015668,59.3169902804,56.3252598626,2.97173041782,0.02
 08/22  22:00:00,78.8568621109,21.3142696541,22.7224923229,0.0,4.12243109448,15.9888894789,80.7949624034,77.8032319856,2.97173041782,0.02
 08/22  23:00:00,62.7308879018,13.9433081365,14.1542669857,0.0,4.12243109448,15.9888894789,62.0734924476,59.0817620298,2.97173041782,0.02
 08/22  24:00:00,74.1956008405,21.1448344264,18.2306662772,0.0,4.12243109448,15.9888894789,90.2203846004,87.2286541826,2.97173041782,0.02
 08/23  01:00:00,60.3152832962,13.9433081365,11.7386623633,0.0,4.12243109448,15.9888894789,63.928017042,60.9362866242,2.97173041782,0.02
