Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  02:00:00,70.9079121633,20.0435054463,15.9943657069,0.0,4.12243109448,15.9888894789,95.0969292445,92.1051988267,2.97173041782,0.02
 08/23  03:00:00,66.9465493835,18.6151817647,12.9731477477,0.0,4.12243109448,15.9888894789,77.7299473417,74.7382169239,2.97173041782,0.02
 08/23  04:00:00,97.3244096355,27.4991845777,17.6209899316,0.0,12.3672932834,24.9413748627,105.804489336,100.831605307,4.9528840297,0.02
 08/23  05:00:00,110.676139508,28.3725149973,19.1521072625,10.947282098,12.3672932834,24.9413748627,170.957835036,165.984951007,4.9528840297,0.02
 08/23  06:00:00,150.743726313,28.8624266871,19.9831223921,5.6434610521,24.7345865669,70.7195625826,137.75723471,127.83146665,9.90576805939,0.02
 08/23  07:00:00,185.648597019,29.2308477487,24.5138927794,1.60687016908,37.1018798503,92.3937384068,115.542816688,105.617048628,9.90576805939,0.02
 08/23  08:00:00,207.756910493,29.4400823052,34.7305890334,1.24595139228,37.1018798503,104.434947198,107.191302639,97.2655345797,9.90576805939,0.02
 08/23  09:00:00,233.795162018,29.6834016394,48.7119757784,1.0179290264,37.1018798503,116.476155989,111.612768288,93.0822242862,9.90576805939,8.62477594274
 08/23  10:00:00,242.244589516,30.0296860974,57.2694845786,0.56295509668,37.1018798503,116.476155989,99.1260273603,89.2002593009,9.90576805939,0.02
 08/23  11:00:00,246.287787714,30.4146807653,61.2935491893,0.19685321858,37.1018798503,116.476155989,104.070201936,85.5341354823,9.90576805939,8.63029839385
 08/23  12:00:00,238.194256869,31.0079906646,64.7428362374,0.102549250982,37.1018798503,104.434947198,91.7142206446,81.7884525852,9.90576805939,0.02
 08/23  13:00:00,251.499454482,31.4399064044,65.6639314186,0.0129046913243,37.1018798503,116.476155989,89.1896109253,79.2638428659,9.90576805939,0.02
 08/23  14:00:00,251.336090189,31.5862399423,65.3674049277,0.0,37.1018798503,116.476155989,97.4876308623,78.952971084,9.90576805939,8.62889171891
 08/23  15:00:00,252.208987894,31.7326510106,66.0940606386,0.0,37.1018798503,116.476155989,88.1203964002,78.1946283408,9.90576805939,0.02
 08/23  16:00:00,251.935418643,31.8229339356,65.7307380682,0.0,37.1018798503,116.476155989,95.8662202777,77.3368803183,9.90576805939,8.62357190001
 08/23  17:00:00,252.963764754,31.8210463944,66.7621293371,0.0,37.1018798503,116.476155989,86.5605257396,76.6347576802,9.90576805939,0.02
 08/23  18:00:00,151.807289558,27.9233150729,50.7691250406,0.0,24.7345865669,47.5788473902,65.3187029428,60.3458189131,4.9528840297,0.02
 08/23  19:00:00,155.024198046,27.8387110922,47.0231329345,0.0,24.7345865669,47.5788473902,71.1501818146,66.1772977849,4.9528840297,0.02
 08/23  20:00:00,139.590178094,28.0498490678,45.5874084292,0.0,12.3672932834,38.6892022431,84.0610330358,81.0693026179,2.97173041782,0.02
 08/23  21:00:00,96.7632081827,17.0628828788,25.6904134954,0.0,12.3672932834,27.0668015668,58.1103479343,55.1186175165,2.97173041782,0.02
 08/23  22:00:00,83.2010459847,21.1024756195,27.2784691587,0.0,4.12243109448,15.9888894789,78.0442656098,75.052535192,2.97173041782,0.02
 08/23  23:00:00,67.5945887728,14.875201889,18.086073009,0.0,4.12243109448,15.9888894789,56.428887714,53.4371572962,2.97173041782,0.02
 08/23  24:00:00,77.9216760254,20.0435054463,23.0580693256,0.0,4.12243109448,15.9888894789,91.383189835,88.3914594171,2.97173041782,0.02
 08/24  01:00:00,62.2057153668,14.1731803582,13.4259049814,0.0,4.12243109448,15.9888894789,59.148132943,56.1564025252,2.97173041782,0.02
 08/24  02:00:00,72.4632583139,19.1720486877,18.4977922134,0.0,4.12243109448,15.9888894789,84.6394709956,81.6477405778,2.97173041782,0.02
 08/24  03:00:00,58.931320669,13.2170059858,11.1343685273,0.0,4.12243109448,15.9888894789,62.2724390055,50.6989153319,2.97173041782,8.60179325583
 08/24  04:00:00,101.540322797,27.4991845777,21.8369020645,0.0,12.3672932834,24.9413748627,105.163690563,100.190806533,4.9528840297,0.02
 08/24  05:00:00,111.129548558,28.394067869,22.6265534253,7.90469120229,12.3672932834,24.9413748627,169.117780733,164.144896704,4.9528840297,0.02
 08/24  06:00:00,153.20822285,28.9266623352,23.577288748,4.44955478498,24.7345865669,70.7195625826,137.026424992,127.100656933,9.90576805939,0.02
 08/24  07:00:00,188.759221914,29.3160944639,27.6303373346,1.51580188755,37.1018798503,92.3937384068,116.169166783,106.243398723,9.90576805939,0.02
 08/24  08:00:00,211.25828631,29.4539991225,38.6416401741,0.822405214278,37.1018798503,104.434947198,107.837235587,97.9114675272,9.90576805939,0.02
 08/24  09:00:00,237.592289189,29.7001045646,52.8908160054,0.619472717975,37.1018798503,116.476155989,103.113751053,93.1879829936,9.90576805939,0.02
 08/24  10:00:00,247.497281151,30.1120155521,62.7171571802,0.285644500976,37.1018798503,116.476155989,107.311115406,88.7763820135,9.90576805939,8.62896533304
 08/24  11:00:00,253.346321806,30.5124637801,68.3067001971,0.144487922062,37.1018798503,116.476155989,95.3058073589,85.3800392995,9.90576805939,0.02
 08/24  12:00:00,241.799503317,30.8805790555,68.5196792349,0.0583030710272,37.1018798503,104.434947198,101.669691317,83.137699756,9.90576805939,8.62622350117
 08/24  13:00:00,258.319827062,31.3790033296,72.5571279683,0.00105513030969,37.1018798503,116.476155989,89.9017386499,79.9759705905,9.90576805939,0.02
 08/24  14:00:00,259.372779383,31.5979514897,73.3923135662,0.0,37.1018798503,116.476155989,97.0246154424,78.4899753818,9.90576805939,8.62887200124
 08/24  15:00:00,257.971177118,31.6209941981,71.96794067,0.0,37.1018798503,116.476155989,88.3968279339,78.4710598745,9.90576805939,0.02
 08/24  16:00:00,257.734686479,31.6196325699,71.7333352836,0.0,37.1018798503,116.476155989,88.3940018434,78.468233784,9.90576805939,0.02
 08/24  17:00:00,256.913494159,31.5511949095,70.9816576944,0.0,37.1018798503,116.476155989,88.3747945822,78.4490265228,9.90576805939,0.02
 08/24  18:00:00,153.895488754,27.838395247,52.9422306057,0.0,24.7345865669,47.5788473902,75.4156380131,61.8562820599,4.9528840297,8.60647192358
 08/24  19:00:00,160.433616825,28.2620346756,52.0092345904,0.0,24.7345865669,47.5788473902,72.2054230682,67.2325390385,4.9528840297,0.02
 08/24  20:00:00,139.43878569,27.3791679581,46.1067105565,0.0,12.3672932834,38.6892022431,84.5339265589,81.5421961411,2.97173041782,0.02
 08/24  21:00:00,104.788893211,17.4864709481,33.2925191313,0.0,12.3672932834,27.0668015668,57.5291573201,54.5374269023,2.97173041782,0.02
 08/24  22:00:00,92.3944213428,21.1448344264,36.429486605,0.0,4.12243109448,15.9888894789,79.3516417944,76.3599113766,2.97173041782,0.02
 08/24  23:00:00,76.5704823138,15.0022783098,26.9348910286,0.0,4.12243109448,15.9888894789,59.0686301515,56.0768997337,2.97173041782,0.02
 08/24  24:00:00,92.5099528665,21.1448344264,36.5450180899,0.0,4.12243109448,15.9888894789,85.3830637918,82.391333374,2.97173041782,0.02
 08/25  01:00:00,69.8791023362,13.9433081365,21.3024811705,0.0,4.12243109448,15.9888894789,62.1918913702,59.2001609524,2.97173041782,0.02
 08/25  02:00:00,88.4426486325,20.231018861,33.4182132683,0.0,4.12243109448,15.9888894789,84.6552498539,81.6635194361,2.97173041782,0.02
 08/25  03:00:00,70.018407109,14.1127433642,21.2723506557,0.0,4.12243109448,15.9888894789,63.2420014236,60.2502710058,2.97173041782,0.02
 08/25  04:00:00,125.318134785,27.9439520505,45.169947331,0.0,12.3672932834,24.9413748627,102.792879822,97.8199957926,4.9528840297,0.02
 08/25  05:00:00,130.069911808,28.1648587658,46.6290843207,3.07173328132,12.3672932834,24.9413748627,166.059636351,161.086752321,4.9528840297,0.02
 08/25  06:00:00,178.741817308,29.0722232269,52.0161473557,1.39873024122,24.7345865669,70.7195625826,133.792802954,123.867034895,9.90576805939,0.02
 08/25  07:00:00,214.828155966,29.5288500281,54.2284708621,0.773842234187,37.1018798503,92.3937384068,114.360099123,104.434331063,9.90576805939,0.02
 08/25  08:00:00,228.763834495,29.6923924255,56.1434853472,0.587679886093,37.1018798503,104.434947198,117.003139201,98.4754869056,9.90576805939,8.62188423567
 08/25  09:00:00,244.615599379,29.8118679857,60.017389452,0.404502877365,37.1018798503,116.476155989,104.999418944,95.073650885,9.90576805939,0.02
 08/25  10:00:00,246.629684916,29.9295301813,62.0442330704,0.273419404215,37.1018798503,116.476155989,102.390850062,92.4650820026,9.90576805939,0.02
 08/25  11:00:00,249.035395108,30.103668546,64.4410531929,0.108014552174,37.1018798503,116.476155989,108.459739663,89.9236745228,9.90576805939,8.63029708085
 08/25  12:00:00,239.014649852,30.3477941234,66.2926985701,0.0332460821207,37.1018798503,104.434947198,97.1237201497,87.1979520903,9.90576805939,0.02
 08/25  13:00:00,252.237112197,30.4749944788,67.3741635056,0.00525293753356,37.1018798503,116.476155989,103.930005843,85.3939399373,9.90576805939,8.63029784598
 08/25  14:00:00,251.094727975,30.5829424825,66.1293408441,0.0,37.1018798503,116.476155989,94.1124049505,84.1866368911,9.90576805939,0.02
 08/25  15:00:00,250.480132143,30.63367737,65.4641414341,0.0,37.1018798503,116.476155989,101.772174306,83.2389342173,9.90576805939,8.62747202939
 08/25  16:00:00,249.103594449,30.645384909,64.0765142516,0.0,37.1018798503,116.476155989,92.5290763032,82.6033082438,9.90576805939,0.02
 08/25  17:00:00,248.907057981,30.6127765489,63.9136785513,0.0,37.1018798503,116.476155989,92.2803272068,82.3545591474,9.90576805939,0.02
 08/25  18:00:00,149.236889218,27.647440402,48.4745907111,0.0,24.7345865669,47.5788473902,69.7048065221,64.7319224925,4.9528840297,0.02
 08/25  19:00:00,159.247920569,28.1557460851,50.9298114236,0.0,24.7345865669,47.5788473902,74.9430454682,69.9701614385,4.9528840297,0.02
 08/25  20:00:00,140.094202553,27.4144669639,46.72680576,0.0,12.3672932834,38.6892022431,87.1969870671,84.2052566493,2.97173041782,0.02
 08/25  21:00:00,101.187411391,16.7875506338,30.3899441988,0.0,12.3672932834,27.0668015668,68.3967850567,56.8200858212,2.97173041782,8.60496881764
 08/25  22:00:00,94.2311742963,21.3142696541,38.0968033236,0.0,4.12243109448,15.9888894789,80.7955544557,77.8038240378,2.97173041782,0.02
 08/25  23:00:00,70.589531073,13.9433081365,22.0129090706,0.0,4.12243109448,15.9888894789,61.3537488716,58.3620184538,2.97173041782,0.02
 08/25  24:00:00,93.245768489,21.3142696541,37.1113977034,0.0,4.12243109448,15.9888894789,86.1804434044,83.1887129865,2.97173041782,0.02
 08/26  01:00:00,65.0977986344,12.2003946195,18.3174581205,0.0,4.12243109448,15.9888894789,52.654289663,49.6625592452,2.97173041782,0.02
 08/26  02:00:00,87.6152704163,20.188660054,32.633193274,0.0,4.12243109448,15.9888894789,82.8417892437,79.8500588259,2.97173041782,0.02
 08/26  03:00:00,64.4470335346,12.2003946195,17.6666931459,0.0,4.12243109448,15.9888894789,53.8047908219,50.8130604041,2.97173041782,0.02
 08/26  04:00:00,103.898688287,27.2026729292,41.6262868796,0.0,4.12243109448,16.0517297156,110.804206866,107.812476448,2.97173041782,0.02
 08/26  05:00:00,97.9252743987,26.143702756,36.7118432056,0.0,4.12243109448,16.0517297156,109.496353594,106.504623176,2.97173041782,0.02
 08/26  06:00:00,120.677203294,28.6852311717,47.4599227869,0.00324608015377,4.12243109448,39.6058045677,90.5200337328,87.528303315,2.97173041782,0.02
 08/26  07:00:00,166.802580774,28.7268882607,50.1547291297,9.39996051127,12.3672932834,65.3531420225,144.891772022,139.918887993,4.9528840297,0.02
 08/26  08:00:00,170.173425558,28.7104262029,51.8491517074,8.20200033871,12.3672932834,68.2430321324,142.785331621,137.812447591,4.9528840297,0.02
 08/26  09:00:00,197.016778429,28.7591057053,53.2858694283,4.54309184506,16.4897243779,93.1370602926,132.818860598,124.87424615,7.92461444751,0.02
 08/26  10:00:00,196.897124856,28.7749394338,54.3629776626,3.33038479477,16.4897243779,93.1370602926,128.017154676,120.072540228,7.92461444751,0.02
 08/26  11:00:00,197.250326091,28.782684224,55.1029427842,2.93586491648,16.4897243779,93.1370602926,134.49811194,117.962428058,7.92461444751,8.61106943509
 08/26  12:00:00,188.588672647,28.7946651961,56.1020942102,2.41472912336,16.4897243779,83.9857416113,124.266346695,116.321732248,7.92461444751,0.02
 08/26  13:00:00,189.025452036,28.8000243837,56.8486049225,2.09964714494,16.4897243779,83.9857416113,123.004342329,115.059727881,7.92461444751,0.02
 08/26  14:00:00,188.903130592,28.8021643033,56.8614037938,1.9624324791,16.4897243779,83.9857416113,121.878802303,113.934187855,7.92461444751,0.02
 08/26  15:00:00,166.456213662,28.6852311717,53.9507443062,0.0,12.3672932834,70.6512738906,63.9360715252,58.9631874955,4.9528840297,0.02
 08/26  16:00:00,166.864277999,28.6852311717,54.3588008334,0.0,12.3672932834,70.6512738906,62.6308918826,57.6580078529,4.9528840297,0.02
 08/26  17:00:00,154.10513758,28.6852311717,54.1231715672,0.0,12.3672932834,58.1284167478,66.0420803056,61.0691962759,4.9528840297,0.02
 08/26  18:00:00,112.158279059,27.4144669639,46.6345758694,0.0,12.3672932834,24.9413748627,88.2579159606,83.2850319309,4.9528840297,0.02
 08/26  19:00:00,119.128167187,27.2026729292,44.4195913434,0.0,12.3672932834,24.9413748627,94.7883163231,89.8154322934,4.9528840297,0.02
 08/26  20:00:00,99.8182491266,26.143702756,38.6048174341,0.0,4.12243109448,16.0517297156,103.53265543,100.540925012,2.97173041782,0.02
 08/26  21:00:00,72.987603924,14.0037451304,24.3772286795,0.0,4.12243109448,15.9888894789,56.005535264,53.0138048462,2.97173041782,0.02
 08/26  22:00:00,71.7230870194,14.8147648951,22.2483241758,0.0,4.12243109448,15.9888894789,71.5640802483,59.9905564528,2.97173041782,8.60179337773
 08/26  23:00:00,69.1934807007,13.9433081365,20.6168586084,0.0,4.12243109448,15.9888894789,59.767543317,56.7758128992,2.97173041782,0.02
 08/26  24:00:00,77.3792470651,15.8313762614,26.8878730393,0.0,4.12243109448,15.9888894789,63.4527769798,60.4610465619,2.97173041782,0.02
 08/27  01:00:00,75.8785628198,17.4291351707,25.7705937862,0.0,2.06121554724,15.9888894789,75.5432364289,72.5515060111,2.97173041782,0.02
 08/27  02:00:00,60.8345981557,10.4332004824,17.9483410938,0.0143779619481,2.06121554724,15.9888894789,44.1532985326,41.1615681147,2.97173041782,0.02
 08/27  03:00:00,80.0998847407,18.7241799985,28.6701871153,0.0,2.06121554724,15.9888894789,81.000680621,78.0089502031,2.97173041782,0.02
 08/27  04:00:00,75.4017178659,17.4291351707,25.2937490337,0.0,2.06121554724,15.9888894789,77.8173646135,74.8256341957,2.97173041782,0.02
 08/27  05:00:00,61.4136178257,10.6026357102,18.3723036717,0.0,2.06121554724,15.9888894789,43.534521949,40.5427915312,2.97173041782,0.02
 08/27  06:00:00,72.1502661855,21.7864189633,31.6465941128,0.0,2.06121554724,15.9888894789,96.6309702161,93.6392397983,2.97173041782,0.02
 08/27  07:00:00,67.4809563907,18.445746537,30.4513763161,0.0,2.06121554724,15.9888894789,78.4372238284,75.4454934106,2.97173041782,0.02
 08/27  08:00:00,109.888400258,23.1419007851,40.2082434384,0.0124499830451,4.12243109448,41.7362269337,93.9219676659,88.9490836362,4.9528840297,0.02
 08/27  09:00:00,102.298162646,19.1234874478,36.77434551,0.00794319517004,4.12243109448,41.7362269337,74.3654532002,69.3925691705,4.9528840297,0.02
 08/27  10:00:00,114.368416988,23.4807712405,44.3606693713,0.00117035870381,4.12243109448,41.7362269337,90.8423912238,85.8695071941,4.9528840297,0.02
 08/27  11:00:00,102.644740297,18.6998993785,37.5524544483,0.0,4.12243109448,41.7362269337,72.6855349663,67.7126509366,4.9528840297,0.02
 08/27  12:00:00,118.810187309,23.0571831712,49.2271981317,0.0,4.12243109448,41.7362269337,78.6644464665,73.6915624368,4.9528840297,0.02
 08/27  13:00:00,110.980277775,19.2293844652,45.3585068397,0.0,4.12243109448,41.7362269337,57.7726809605,52.7997969308,4.9528840297,0.02
 08/27  14:00:00,123.133989598,23.2689772058,53.339206377,0.0,4.12243109448,41.7362269337,76.4334971238,71.4606130941,4.9528840297,0.02
 08/27  15:00:00,112.622502032,19.2293844652,47.0007310784,0.0,4.12243109448,41.7362269337,64.3651528211,59.3922687914,4.9528840297,0.02
 08/27  16:00:00,106.307502974,23.3748742232,53.2645150158,0.0,4.12243109448,24.8785346261,81.8563032996,76.8834192699,4.9528840297,0.02
 08/27  17:00:00,75.8727218071,17.9696386431,39.3459335496,0.0,2.06121554724,15.9888894789,67.6637709579,64.67204054,2.97173041782,0.02
 08/27  18:00:00,84.0349395062,20.781683351,44.6160547945,0.0,2.06121554724,15.9888894789,80.3029846734,77.3112542556,2.97173041782,0.02
 08/27  19:00:00,83.6418186634,18.0402366546,37.6477656772,0.0,2.06121554724,15.9888894789,75.1775579502,72.1858275324,2.97173041782,0.02
 08/27  20:00:00,89.698047485,19.5713561371,37.4211738375,0.0,2.06121554724,15.9888894789,82.5184939452,79.5267635274,2.97173041782,0.02
 08/27  21:00:00,76.709068577,15.6619410336,28.4483456298,0.0,2.06121554724,15.9888894789,68.4743072827,65.4825768649,2.97173041782,0.02
 08/27  22:00:00,75.4859374861,16.1098097229,26.7506619055,0.0,2.06121554724,15.9888894789,69.9328451869,66.9411147691,2.97173041782,0.02
 08/27  23:00:00,73.7472078716,15.0446371167,26.1304726731,0.0,2.06121554724,15.9888894789,63.7196625458,60.727932128,2.97173041782,0.02
 08/27  24:00:00,66.5908139263,13.9433081365,20.0754076659,0.0,2.06121554724,15.9888894789,63.4807576019,60.4890271841,2.97173041782,0.02
 08/28  01:00:00,84.348393258,19.4019209094,30.179739083,0.0,4.12243109448,15.9888894789,81.9987388481,79.0070084303,2.97173041782,0.02
 08/28  02:00:00,59.2936598057,10.4574811024,14.3096005593,0.0,4.12243109448,15.9888894789,48.1460917553,45.1543613375,2.97173041782,0.02
 08/28  03:00:00,84.5087153276,19.3172032955,30.4247787222,0.0,4.12243109448,15.9888894789,91.6153013885,80.0417818004,2.97173041782,8.60178917032
 08/28  04:00:00,122.295969638,27.5203639812,42.5713696927,0.0,12.3672932834,24.9413748627,110.735542256,105.762658226,4.9528840297,0.02
 08/28  05:00:00,137.872485984,28.320910958,46.7500071199,10.5973320196,12.3672932834,24.9413748627,177.375581011,172.402696981,4.9528840297,0.02
 08/28  06:00:00,170.734436183,28.780785997,40.0098444053,5.68908895915,24.7345865669,70.7195625826,143.875472565,133.949704506,9.90576805939,0.02
 08/28  07:00:00,206.539193985,28.997878225,45.4780611363,1.76626765652,37.1018798503,92.3937384068,121.946821027,112.021052968,9.90576805939,0.02
 08/28  08:00:00,231.949075348,29.1720995679,59.1695062932,1.26722569874,37.1018798503,104.434947198,113.337294899,103.411526839,9.90576805939,0.02
 08/28  09:00:00,249.703949807,29.4583552243,64.9374398505,0.926255144608,37.1018798503,116.476155989,108.700174519,98.7744064593,9.90576805939,0.02
 08/28  10:00:00,254.835618919,29.8583208623,70.1745057022,0.420327550707,37.1018798503,116.476155989,112.546110603,94.0113106983,9.90576805939,8.62903184486
 08/28  11:00:00,260.388867693,30.3052813229,75.5812221445,0.119689465903,37.1018798503,116.476155989,97.5425099045,87.6167418451,9.90576805939,0.02
 08/28  12:00:00,253.778886199,30.7790461527,80.6277398746,0.0311575598033,37.1018798503,104.434947198,92.7362368116,74.2041672686,9.90576805939,8.62630148362
 08/28  13:00:00,268.414220369,31.2121592142,82.8194161019,0.0,37.1018798503,116.476155989,74.980154164,65.0543861046,9.90576805939,0.02
 08/28  14:00:00,268.930326627,31.565863547,82.98194455,0.0,37.1018798503,116.476155989,86.6053223807,68.0706074151,9.90576805939,8.62894690615
 08/28  15:00:00,270.063595541,31.8316741877,83.8496785241,0.0,37.1018798503,116.476155989,81.0699278189,71.1441597596,9.90576805939,0.02
 08/28  16:00:00,268.891200357,31.9417116842,82.5677657354,0.0,37.1018798503,116.476155989,85.7303701597,75.8046021003,9.90576805939,0.02
 08/28  17:00:00,267.134242121,32.0061746967,80.7474229563,0.0,37.1018798503,116.476155989,87.240290279,77.3145222196,9.90576805939,0.02
 08/28  18:00:00,163.260787708,28.0101838731,62.1357428089,0.0,24.7345865669,47.5788473902,74.1267938212,60.566096838,4.9528840297,8.60781295353
 08/28  19:00:00,168.445792686,27.8400997215,58.0941786942,0.0,24.7345865669,47.5788473902,70.4333967131,65.4605126834,4.9528840297,0.02
 08/28  20:00:00,151.374637163,28.1563272633,57.2654018589,0.0,12.3672932834,38.6892022431,83.9721660357,80.9804356179,2.97173041782,0.02
 08/28  21:00:00,104.095516956,17.1687798961,32.9168333073,0.0,12.3672932834,27.0668015668,58.2934398193,55.3017094015,2.97173041782,0.02
 08/28  22:00:00,91.7855620732,21.3142696541,35.6511920424,0.0,4.12243109448,15.9888894789,77.9832283798,74.991497962,2.97173041782,0.02
 08/28  23:00:00,74.6915658304,15.2140723444,24.8441804448,0.0,4.12243109448,15.9888894789,58.879023223,55.8872928052,2.97173041782,0.02
 08/28  24:00:00,93.0545825989,21.2295520403,37.0049301422,0.0,4.12243109448,15.9888894789,91.1881532912,88.1964228734,2.97173041782,0.02
 08/29  01:00:00,70.2241475019,13.9433081365,21.6475262637,0.0,4.12243109448,15.9888894789,63.2513042896,60.2595738718,2.97173041782,0.02
 08/29  02:00:00,92.2742794441,21.3142696541,36.1399093062,0.0,4.12243109448,15.9888894789,91.8064715449,88.814741127,2.97173041782,0.02
 08/29  03:00:00,66.3953186067,13.071851378,18.7168379741,0.0,4.12243109448,15.9888894789,57.9943815571,55.0026511393,2.97173041782,0.02
 08/29  04:00:00,119.410836178,27.6686198054,39.5379808962,0.0,12.3672932834,24.9413748627,102.934967866,97.9620838362,4.9528840297,0.02
 08/29  05:00:00,125.027504376,28.4135577131,39.9430885823,4.46662256612,12.3672932834,24.9413748627,168.03097441,163.05809038,4.9528840297,0.02
 08/29  06:00:00,167.818162186,28.9616222695,38.6704080681,1.58224862357,24.7345865669,70.7195625826,135.310282855,125.384514796,9.90576805939,0.02
 08/29  07:00:00,198.296636975,29.3400058789,38.3082118336,0.351425119027,37.1018798503,92.3937384068,114.838715702,104.912947642,9.90576805939,0.02
 08/29  08:00:00,212.943300502,29.5759913542,40.8391340338,0.187899229071,37.1018798503,104.434947198,115.607088959,97.0793546074,9.90576805939,8.62196629224
 08/29  09:00:00,231.458944118,29.9447436934,47.0473687943,0.0849882097909,37.1018798503,116.476155989,102.737378288,92.8116102291,9.90576805939,0.02
 08/29  10:00:00,237.465785194,30.3692341269,52.6604145627,0.0536277435534,37.1018798503,116.476155989,98.6891616528,88.7633935934,9.90576805939,0.02
 08/29  11:00:00,240.742285145,30.7858403772,55.5588189792,0.0149675986562,37.1018798503,116.476155989,103.674167795,85.1380114968,9.90576805939,8.63038823847
 08/29  12:00:00,231.544308443,31.2616147427,57.9417765038,0.0,37.1018798503,104.434947198,91.6755869975,81.7498189381,9.90576805939,0.02
 08/29  13:00:00,245.23446689,31.655526976,59.1962390282,0.0,37.1018798503,116.476155989,97.6560574105,79.1198269915,9.90576805939,8.63046235965
 08/29  14:00:00,247.37757822,32.0213273649,60.9737999887,0.0,37.1018798503,116.476155989,87.2256775936,77.2999095342,9.90576805939,0.02
 08/29  15:00:00,248.935674674,32.3102046141,62.2431513395,0.0,37.1018798503,116.476155989,94.3246355327,75.79129404,9.90576805939,8.62757343327
 08/29  16:00:00,249.213733236,32.3821083247,62.4499314127,0.0,37.1018798503,116.476155989,85.1839648672,75.2581968078,9.90576805939,0.02
 08/29  17:00:00,247.215340268,32.2824558677,60.5522777341,0.0,37.1018798503,116.476155989,85.4348613229,75.5090932635,9.90576805939,0.02
 08/29  18:00:00,146.531722405,27.923694398,45.4931681192,0.0,24.7345865669,47.5788473902,65.2475593264,60.2746752967,4.9528840297,0.02
 08/29  19:00:00,152.245683633,27.8389607517,41.8951913604,0.0,24.7345865669,47.5788473902,70.927962808,65.9550787783,4.9528840297,0.02
 08/29  20:00:00,129.161896551,27.9792510563,35.2297138557,0.0,12.3672932834,38.6892022431,84.2510815147,81.2593510969,2.97173041782,0.02
 08/29  21:00:00,91.9418910636,17.3805739308,20.551401093,0.0,12.3672932834,27.0668015668,67.706044415,56.1293358666,2.97173041782,8.60497813053
 08/29  22:00:00,77.4028369487,21.3142696541,21.2684662085,0.0,4.12243109448,15.9888894789,80.4335814261,77.4418510083,2.97173041782,0.02
 08/29  23:00:00,63.4051941678,13.9433081365,14.8285723769,0.0,4.12243109448,15.9888894789,61.6545169061,58.6627864882,2.97173041782,0.02
 08/29  24:00:00,78.2758600415,21.1024756195,22.3532834827,0.0,4.12243109448,15.9888894789,88.0933800295,85.1016496117,2.97173041782,0.02
 08/30  01:00:00,60.0458515161,12.2003946195,13.2655111703,0.0,4.12243109448,15.9888894789,52.8377138273,49.8459834095,2.97173041782,0.02
 08/30  02:00:00,76.7483608369,20.4428128956,21.5121310045,0.0,4.12243109448,15.9888894789,83.8170557366,80.8253253187,2.97173041782,0.02
 08/30  03:00:00,60.0320313553,12.2003946195,13.2516911024,0.0,4.12243109448,15.9888894789,52.9196944248,49.927964007,2.97173041782,0.02
 08/30  04:00:00,109.001301079,27.7745168228,29.0225485631,0.0,12.3672932834,24.9413748627,103.954657673,98.981773643,4.9528840297,0.02
 08/30  05:00:00,116.07490548,27.9848922632,31.4207485652,4.46502898583,12.3672932834,24.9413748627,167.873972009,162.901087979,4.9528840297,0.02
 08/30  06:00:00,163.273382818,29.0922720104,32.6071502455,2.97007724744,24.7345865669,70.7195625826,135.578730147,125.652962088,9.90576805939,0.02
 08/30  07:00:00,195.587265454,29.3900777836,34.4494429895,1.45075571272,37.1018798503,92.3937384068,116.158864282,106.233096223,9.90576805939,0.02
 08/30  08:00:00,213.178551009,29.5010731948,40.1250241362,1.21218094849,37.1018798503,104.434947198,110.013246423,100.087478364,9.90576805939,0.02
 08/30  09:00:00,227.338390211,29.5777227628,42.3290891413,1.04967646936,37.1018798503,116.476155989,115.356806378,96.8262041581,9.90576805939,8.62483416012
 08/30  10:00:00,226.516436165,29.649659627,41.6222144401,0.862117402628,37.1018798503,116.476155989,104.194317777,94.2685497178,9.90576805939,0.02
 08/30  11:00:00,227.741384604,29.7939346702,43.0343431716,0.530385763623,37.1018798503,116.476155989,109.958996422,91.4228438116,9.90576805939,8.63038455071
 08/30  12:00:00,215.431873361,29.895115719,42.830447556,0.365421664959,37.1018798503,104.434947198,99.5744019772,89.6486339178,9.90576805939,0.02
 08/30  13:00:00,226.211612541,30.0175858427,41.5683554838,0.242985093856,37.1018798503,116.476155989,97.9085115471,87.9827434877,9.90576805939,0.02
 08/30  14:00:00,225.971407124,30.1750008527,41.2987822814,0.115133059654,37.1018798503,116.476155989,104.662990173,86.1282591298,9.90576805939,8.62896298343
 08/30  15:00:00,224.39847238,30.2001863302,39.7280651836,0.0879652755972,37.1018798503,116.476155989,95.2144765793,85.2887085199,9.90576805939,0.02
 08/30  16:00:00,223.715826202,30.1972581944,39.0278306665,0.108977530111,37.1018798503,116.476155989,94.7499642072,84.8241961478,9.90576805939,0.02
 08/30  17:00:00,225.098798895,30.1706469296,40.3617117756,0.185830607968,37.1018798503,116.476155989,103.151943716,84.6302549998,9.90576805939,8.61592065649
 08/30  18:00:00,134.653185492,27.5203639812,34.0179752718,0.0,24.7345865669,47.5788473902,71.7639002474,66.7910162177,4.9528840297,0.02
 08/30  19:00:00,144.154436251,28.0498490678,33.5930710921,0.0,24.7345865669,47.5788473902,76.9898546064,72.0169705767,4.9528840297,0.02
 08/30  20:00:00,122.372626829,26.9908788946,29.4288324524,0.0,12.3672932834,38.6892022431,89.5521570063,86.5604265885,2.97173041782,0.02
 08/30  21:00:00,87.7878275001,16.1098097229,17.6681089147,0.0,12.3672932834,27.0668015668,62.1765615801,59.1848311623,2.97173041782,0.02
 08/30  22:00:00,76.7745332805,20.3258974925,21.6285348788,0.0,4.12243109448,15.9888894789,83.1486530403,80.1569226225,2.97173041782,0.02
 08/30  23:00:00,64.0519375148,14.7904842751,14.6281396626,0.0,4.12243109448,15.9888894789,58.4789743084,55.4872438905,2.97173041782,0.02
 08/30  24:00:00,76.3732079199,20.2552994809,21.2978074837,0.0,4.12243109448,15.9888894789,93.3223419611,90.3306115433,2.97173041782,0.02
 08/31  01:00:00,61.4301531142,13.9190275166,12.9044958587,0.0,4.12243109448,15.9888894789,57.2613546509,54.2696242331,2.97173041782,0.02
 08/31  02:00:00,74.2610608309,20.4428128956,19.0248308114,0.0,4.12243109448,15.9888894789,85.8244936829,82.8327632651,2.97173041782,0.02
 08/31  03:00:00,58.6808501808,12.2003946195,11.9005096637,0.0,4.12243109448,15.9888894789,55.5467913465,52.5550609287,2.97173041782,0.02
 08/31  04:00:00,105.087912177,28.0357294655,24.8432256741,0.00472100725236,12.3672932834,24.9413748627,107.577655346,102.604771316,4.9528840297,0.02
 08/31  05:00:00,116.156139279,27.9628154092,26.5155037615,9.47358403729,12.3672932834,24.9413748627,169.647446131,164.674562101,4.9528840297,0.02
 08/31  06:00:00,161.383435899,29.0133978283,26.9513339438,6.81482034344,24.7345865669,70.7195625826,137.095789165,127.170021106,9.90576805939,0.02
 08/31  07:00:00,191.151400209,29.3358550208,27.3881990933,4.13035227176,37.1018798503,92.3937384068,126.0435975,107.530407376,9.90576805939,8.60742206376
 08/31  08:00:00,203.076796127,29.4277960362,28.0953825882,3.21338597748,37.1018798503,104.434947198,111.171320475,101.245552416,9.90576805939,0.02
 08/31  09:00:00,214.641932297,29.5040061395,28.3390775727,2.41697180896,37.1018798503,116.476155989,107.4267059,97.5009378405,9.90576805939,0.02
 08/31  10:00:00,214.344289815,29.6037395921,28.4307077772,1.92733641249,37.1018798503,116.476155989,112.960996744,94.4262307976,9.90576805939,8.62899788665
 08/31  11:00:00,215.731121028,29.7092567912,30.1996324493,1.43958055096,37.1018798503,116.476155989,101.558042437,91.6322743781,9.90576805939,0.02
 08/31  12:00:00,205.461194301,29.8374331653,32.302929036,0.979873896501,37.1018798503,104.434947198,107.822117059,89.2900747869,9.90576805939,8.62627421278
 08/31  13:00:00,219.485418886,30.021799349,34.4420503841,0.63892071524,37.1018798503,116.476155989,97.1673908847,87.2416228253,9.90576805939,0.02
 08/31  14:00:00,220.738201157,30.1708334594,35.8127476859,0.372126277149,37.1018798503,116.476155989,95.6954250547,85.7696569954,9.90576805939,0.02
 08/31  15:00:00,220.987183275,30.268667984,36.1334003873,0.202829687221,37.1018798503,116.476155989,103.039477608,84.5060904632,9.90576805939,8.62761908511
 08/31  16:00:00,218.682468435,30.2759607922,33.8196334641,0.205170153167,37.1018798503,116.476155989,93.9176546692,83.9918866098,9.90576805939,0.02
 08/31  17:00:00,217.645728885,30.2314196509,32.7407336912,0.292944841381,37.1018798503,116.476155989,93.863802415,83.9380343557,9.90576805939,0.02
 08/31  18:00:00,129.049455263,27.5627227881,28.3718616615,0.0,24.7345865669,47.5788473902,71.3412633135,66.3683792838,4.9528840297,0.02
 08/31  19:00:00,139.015157044,28.1557460851,28.3478768738,0.0,24.7345865669,47.5788473902,85.393440435,71.832724187,4.9528840297,8.60783221827
 08/31  20:00:00,120.69060576,27.4144669639,27.323226999,0.0,12.3672932834,38.6892022431,89.2837298502,86.2919994324,2.97173041782,0.02
 08/31  21:00:00,86.2178415183,15.6862216536,16.5217170917,0.0,12.3672932834,27.0668015668,63.3296396786,60.3379092607,2.97173041782,0.02
 08/31  22:00:00,76.5547483716,21.2295520403,20.5050961172,0.0,4.12243109448,15.9888894789,83.0058778358,80.014147418,2.97173041782,0.02
 08/31  23:00:00,62.2685301152,13.9433081365,13.6919091092,0.0,4.12243109448,15.9888894789,62.9592798761,59.9675494583,2.97173041782,0.02
 08/31  24:00:00,74.6143775351,21.1448344264,18.6494428728,0.0,4.12243109448,15.9888894789,91.0900412357,88.0983108179,2.97173041782,0.02
 09/01  01:00:00,61.4775224615,13.9433081365,12.9009014075,0.0,4.12243109448,15.9888894789,64.3658885664,61.3741581485,2.97173041782,0.02
 09/01  02:00:00,72.5804656842,20.4428128956,17.338581857,0.00565454757208,4.12243109448,15.9888894789,86.7444992594,83.7527688416,2.97173041782,0.02
 09/01  03:00:00,62.8542698951,15.4925058059,12.6410284939,0.0270995390876,4.12243109448,15.9888894789,67.1502459132,64.1585154954,2.97173041782,0.02
 09/01  04:00:00,99.6386860341,27.555662987,19.7877527172,0.0910350597738,12.3672932834,24.9413748627,106.962080208,101.989196178,4.9528840297,0.02
 09/01  05:00:00,117.074264883,28.4369291966,22.9236947997,13.5094055858,12.3672932834,24.9413748627,171.667169877,166.694285847,4.9528840297,0.02
 09/01  06:00:00,159.226579208,28.8770106754,22.659556851,9.08612867604,24.7345865669,70.7195625826,139.144562104,129.218794045,9.90576805939,0.02
 09/01  07:00:00,187.366563829,29.2348261456,24.4045978075,3.43015016885,37.1018798503,92.3937384068,117.856473587,107.930705527,9.90576805939,0.02
 09/01  08:00:00,203.912260375,29.3833983575,29.9995351787,2.18902617855,37.1018798503,104.434947198,118.925913017,100.398130263,9.90576805939,8.62201469401
 09/01  09:00:00,224.26920233,29.5523108749,38.4496778237,1.88536767812,37.1018798503,116.476155989,106.647957194,96.7221891342,9.90576805939,0.02
 09/01  10:00:00,232.29594675,29.8415775534,46.6562717501,1.41561287027,37.1018798503,116.476155989,102.904216015,92.9784479556,9.90576805939,0.02
 09/01  11:00:00,238.282202186,30.1640707469,52.9457986083,0.789634989802,37.1018798503,116.476155989,108.273217784,89.7369905307,9.90576805939,8.63045919358
 09/01  12:00:00,228.397936388,30.5821322658,55.2084502197,0.266456305277,37.1018798503,104.434947198,96.438334499,86.5125664396,9.90576805939,0.02
 09/01  13:00:00,243.028315243,31.0331002876,57.4608715238,0.151617081808,37.1018798503,116.476155989,102.357557253,83.8213231018,9.90576805939,8.6304660917
 09/01  14:00:00,245.288794164,31.3507972311,59.5024692262,0.05308501454,37.1018798503,116.476155989,92.0851459021,82.1593778427,9.90576805939,0.02
 09/01  15:00:00,245.107219232,31.5820715619,59.1428493317,0.0,37.1018798503,116.476155989,91.1962417355,81.2704736761,9.90576805939,0.02
 09/01  16:00:00,246.222327351,31.774817255,60.0657762096,0.0,37.1018798503,116.476155989,98.9454430597,80.4174888668,9.90576805939,8.62218613349
 09/01  17:00:00,246.456240925,31.8092945154,60.2663492948,0.0,37.1018798503,116.476155989,90.1995772531,80.2738091937,9.90576805939,0.02
 09/01  18:00:00,144.555992531,27.9230221589,43.5181156424,0.0,24.7345865669,47.5788473902,67.6483942046,62.6755101749,4.9528840297,0.02
 09/01  19:00:00,148.630543446,27.8382337893,35.9316167802,0.0,24.7345865669,47.5788473902,74.5230530425,69.5501690128,4.9528840297,0.02
 09/01  20:00:00,126.954391092,27.9792510563,33.0222137973,0.0,12.3672932834,38.6892022431,88.9273445705,85.9356141527,2.97173041782,0.02
 09/01  21:00:00,88.2850206348,15.6376604137,18.6908130596,0.0,12.3672932834,27.0668015668,55.7978911831,52.8061607652,2.97173041782,0.02
 09/01  22:00:00,76.8324644382,19.913327809,22.1257190123,0.0,4.12243109448,15.9888894789,79.4825673509,76.4908369331,2.97173041782,0.02
 09/01  23:00:00,60.9181138642,12.6239826888,13.7141847977,0.0,4.12243109448,15.9888894789,53.5226697127,50.5309392949,2.97173041782,0.02
 09/01  24:00:00,76.4206556549,20.3580952817,21.2691427107,0.0,4.12243109448,15.9888894789,97.0161308881,85.4426019631,2.97173041782,8.60179850716
 09/02  01:00:00,59.8060330393,12.2003946195,13.0256920655,0.0,4.12243109448,15.9888894789,56.5150504201,53.5233200023,2.97173041782,0.02
 09/02  02:00:00,76.2348322777,20.1039424402,21.3374723297,0.0,4.12243109448,15.9888894789,90.3162128062,87.3244823884,2.97173041782,0.02
 09/02  03:00:00,56.0744916619,10.4574811024,11.0904322234,0.0,4.12243109448,15.9888894789,47.4619521855,44.4702217677,2.97173041782,0.02
 09/02  04:00:00,90.5381310553,27.2026729292,28.2657293002,0.0,4.12243109448,16.0517297156,115.330280213,112.338549795,2.97173041782,0.02
 09/02  05:00:00,88.6181021326,26.143702756,27.4046706244,0.0,4.12243109448,16.0517297156,114.469358312,111.477627895,2.97173041782,0.02
 09/02  06:00:00,104.560946014,28.6852311717,28.9977446358,0.0,4.12243109448,39.6058045677,95.7116486766,92.7199182588,2.97173041782,0.02
 09/02  07:00:00,153.459551581,28.7264603723,33.197211385,13.014876695,12.3672932834,65.3531420225,150.826338129,145.853454099,4.9528840297,0.02
 09/02  08:00:00,157.392456256,28.7106027838,35.8904500624,11.3795548163,12.3672932834,68.2430321324,148.111579581,143.138695551,4.9528840297,0.02
 09/02  09:00:00,185.175508232,28.7371291549,38.4593246355,7.5503463858,16.4897243779,93.1370602926,138.572704562,130.628090114,7.92461444751,0.02
 09/02  10:00:00,186.817100183,28.7388665412,41.0797009989,6.56971491836,16.4897243779,93.1370602926,134.658503972,126.713889524,7.92461444751,0.02
 09/02  11:00:00,189.099614323,28.7383550271,44.7170776619,5.21535128119,16.4897243779,93.1370602926,132.035566561,124.090952114,7.92461444751,0.02
 09/02  12:00:00,181.715280026,28.7402078233,48.1518740359,3.54598923176,16.4897243779,83.9857416113,138.00802995,121.473525057,7.92461444751,8.60989044567
 09/02  13:00:00,185.45223394,28.7483389937,52.909409918,2.5173024759,16.4897243779,83.9857416113,127.480010778,119.535396331,7.92461444751,0.02
 09/02  14:00:00,189.053515812,28.767013411,57.0121985137,1.9971751682,16.4897243779,83.9857416113,125.898456162,117.953841714,7.92461444751,0.02
 09/02  15:00:00,170.700214855,28.6852311717,58.1947487667,0.0,12.3672932834,70.6512738906,65.2248103394,60.2519263097,4.9528840297,0.02
 09/02  16:00:00,174.377932325,28.6852311717,61.872458976,0.0,12.3672932834,70.6512738906,63.0212263692,58.0483423395,4.9528840297,0.02
 09/02  17:00:00,162.159975967,28.6852311717,62.1780116795,0.0,12.3672932834,58.1284167478,65.8150211145,60.8421370848,4.9528840297,0.02
 09/02  18:00:00,114.89605396,27.1320749177,49.6547429899,0.0,12.3672932834,24.9413748627,89.3308167521,84.3579327224,4.9528840297,0.02
 09/02  19:00:00,124.272727231,27.4144669639,47.0031908601,0.0,12.3672932834,24.9413748627,97.0577011583,92.0848171287,4.9528840297,0.02
 09/02  20:00:00,104.014130516,27.4144669639,41.5299347898,0.0,4.12243109448,16.0517297156,106.724596867,103.732866449,2.97173041782,0.02
 09/02  21:00:00,64.1126338936,13.071851378,16.4341525763,0.0,4.12243109448,15.9888894789,57.8184185287,54.8266881109,2.97173041782,0.02
 09/02  22:00:00,64.6514485926,13.1444286819,16.9137318935,0.0,4.12243109448,15.9888894789,62.6448892008,59.653158783,2.97173041782,0.02
 09/02  23:00:00,76.7671276517,17.85272324,24.1743548678,0.0,4.12243109448,15.9888894789,81.6122884897,78.6205580718,2.97173041782,0.02
 09/02  24:00:00,74.4089945043,17.4291351707,22.2398097521,0.0,4.12243109448,15.9888894789,77.1867647351,74.1950343173,2.97173041782,0.02
 09/03  01:00:00,59.2353330308,11.9521796549,14.8044485899,0.0,2.06121554724,15.9888894789,60.343213759,48.7697233653,2.97173041782,8.60175997586
 09/03  02:00:00,61.3104535959,13.071851378,15.6931877151,0.0,2.06121554724,15.9888894789,60.3126541486,57.3209237308,2.97173041782,0.02
 09/03  03:00:00,65.8774556356,15.2504932743,18.014838182,0.0,2.06121554724,15.9888894789,76.1593995677,73.1676691499,2.97173041782,0.02
 09/03  04:00:00,75.3993893484,21.3142696541,21.3262341046,0.0,2.06121554724,15.9888894789,94.8769453066,91.8852148888,2.97173041782,0.02
 09/03  05:00:00,67.2947745501,17.4291351707,17.186805584,0.0,2.06121554724,15.9888894789,84.0945417636,81.1028113458,2.97173041782,0.02
 09/03  06:00:00,63.802916018,21.7864189633,20.9500771162,0.0,2.06121554724,15.9888894789,104.627029846,101.635299429,2.97173041782,0.02
 09/03  07:00:00,55.2316841323,18.6998993785,17.9327499271,0.0152011459784,2.06121554724,15.9888894789,83.6133977175,80.6216672996,2.97173041782,0.02
 09/03  08:00:00,94.6004059201,22.7394921192,25.3348615092,0.000246115484452,4.12243109448,41.7362269337,99.6452823671,94.6723983374,4.9528840297,0.02
 09/03  09:00:00,91.6788279406,19.1234874478,26.161362473,0.00159141872576,4.12243109448,41.7362269337,78.4454250794,73.4725410497,4.9528840297,0.02
 09/03  10:00:00,107.486598076,23.4807712405,37.4800207265,0.0,4.12243109448,41.7362269337,97.100782093,92.1278980633,4.9528840297,0.02
 09/03  11:00:00,98.6568244864,19.1234874478,33.1366669888,0.00428350170449,4.12243109448,41.7362269337,76.9255821315,71.9526981018,4.9528840297,0.02
 09/03  12:00:00,107.454494592,23.0571831712,37.8715053516,0.0,4.12243109448,41.7362269337,94.4633628509,89.4904788212,4.9528840297,0.02
 09/03  13:00:00,97.9470901017,18.6998993785,32.8548042026,0.0,4.12243109448,41.7362269337,76.1076057876,71.1347217579,4.9528840297,0.02
 09/03  14:00:00,112.390389558,23.4807712405,42.3838122641,0.0,4.12243109448,41.7362269337,93.2207394578,88.2478554281,4.9528840297,0.02
 09/03  15:00:00,101.921826866,19.1234874478,36.4059529031,0.0,4.12243109448,41.7362269337,74.3506407236,69.377756694,4.9528840297,0.02
 09/03  16:00:00,97.7321454186,23.4807712405,44.5832604276,0.0,4.12243109448,24.8785346261,92.163460716,87.1905766864,4.9528840297,0.02
 09/03  17:00:00,59.9781641465,14.6210490474,26.8800172021,0.0,2.06121554724,15.9888894789,64.2300801484,61.2383497306,2.97173041782,0.02
 09/03  18:00:00,73.0134464082,19.8074307917,34.5688142599,0.0,2.06121554724,15.9888894789,90.0032544306,87.0115240128,2.97173041782,0.02
 09/03  19:00:00,62.758838145,11.6072390445,21.028732492,0.0,2.06121554724,15.9888894789,50.768270488,47.7765400701,2.97173041782,0.02
 09/03  20:00:00,84.7169704881,19.1477680678,32.8636849317,0.0,2.06121554724,15.9888894789,86.2526070338,83.260876616,2.97173041782,0.02
 09/03  21:00:00,63.6347696298,10.9899351275,20.1994850876,0.0,2.06121554724,15.9888894789,48.8781178495,45.8863874317,2.97173041782,0.02
 09/03  22:00:00,76.3515926722,16.5212574822,27.2041099127,0.0141014110785,2.06121554724,15.9888894789,71.4884102045,68.4966797866,2.97173041782,0.02
 09/03  23:00:00,69.2646939137,15.2504932743,21.4020767411,0.0,2.06121554724,15.9888894789,73.7006839799,70.708953562,2.97173041782,0.02
 09/03  24:00:00,80.5180752001,18.5304641508,29.3087773468,0.0,2.06121554724,15.9888894789,84.0297084801,81.0379780622,2.97173041782,0.02
 09/04  01:00:00,58.7615251327,10.8932094817,15.3896111957,0.0,2.06121554724,15.9888894789,54.7514067275,51.7596763097,2.97173041782,0.02
 09/04  02:00:00,70.2050183915,14.257897972,23.39755155,0.00415460431229,2.06121554724,15.9888894789,63.8859628653,60.8942324475,2.97173041782,0.02
 09/04  03:00:00,68.6659053126,15.2504932743,20.8032879607,0.0,2.06121554724,15.9888894789,72.714966276,69.7232358582,2.97173041782,0.02
 09/04  04:00:00,80.8972754482,18.5587033554,29.6489213915,0.0108168088137,2.06121554724,15.9888894789,86.2369992792,83.2452688614,2.97173041782,0.02
 09/04  05:00:00,79.4508963376,18.2763113092,28.387642698,0.108108389808,2.06121554724,15.9888894789,84.0548380174,81.0631075995,2.97173041782,0.02
 09/04  06:00:00,65.9734390113,17.85272324,27.1363446276,0.051370514226,2.06121554724,15.9888894789,92.895676206,81.3221583669,2.97173041782,8.60178742134
 09/04  07:00:00,82.0503305776,23.0571831712,40.1552534552,0.12064052928,2.06121554724,15.9888894789,105.450000386,102.458269968,2.97173041782,0.02
 09/04  08:00:00,101.935445812,18.8693346063,36.6694065369,0.00431786181407,4.12243109448,41.7362269337,81.0225964825,76.0497124528,4.9528840297,0.02
 09/04  09:00:00,119.929765568,23.4807712405,49.9231880517,0.0,4.12243109448,41.7362269337,94.2638526669,89.2909686372,4.9528840297,0.02
 09/04  10:00:00,104.717296754,18.3610289231,39.9638811523,0.0,4.12243109448,41.7362269337,63.1056421002,58.1327580705,4.9528840297,0.02
 09/04  11:00:00,124.029175533,23.4807712405,54.0225981268,0.0,4.12243109448,41.7362269337,70.3286713419,65.3557873122,4.9528840297,0.02
 09/04  12:00:00,111.543098042,19.1234874478,46.0272240099,0.0,4.12243109448,41.7362269337,51.1668926038,46.1940085741,4.9528840297,0.02
 09/04  13:00:00,124.462056454,23.1419007851,54.7943495814,0.0,4.12243109448,41.7362269337,61.4572659199,56.4843818902,4.9528840297,0.02
 09/04  14:00:00,113.258658166,19.038769834,47.827501811,0.0,4.12243109448,41.7362269337,50.1737387422,45.2008547125,4.9528840297,0.02
 09/04  15:00:00,127.844256967,23.3960536266,57.9223973025,0.0,4.12243109448,41.7362269337,62.7329263652,57.7600423355,4.9528840297,0.02
 09/04  16:00:00,97.7595907906,19.2929226755,48.9319739384,0.0,4.12243109448,24.8785346261,51.663761933,46.6908779033,4.9528840297,0.02
 09/04  17:00:00,95.0641532138,22.609314482,53.7642696285,0.0,2.06121554724,15.9888894789,71.5037678963,68.5120374785,2.97173041782,0.02
 09/04  18:00:00,71.0607868405,15.8737350683,36.6832700263,0.0,2.06121554724,15.9888894789,54.2555212461,51.2637908283,2.97173041782,0.02
 09/04  19:00:00,98.7984214781,21.3142696541,47.0744332979,0.0,2.06121554724,15.9888894789,77.7473786836,74.7556482658,2.97173041782,0.02
 09/04  20:00:00,77.6906093295,14.3426155859,30.802579806,0.0,2.06121554724,15.9888894789,56.6312344882,53.6395040703,2.97173041782,0.02
 09/04  21:00:00,93.2973242656,20.0192248263,40.5458981378,0.0,2.06121554724,15.9888894789,85.8885474957,82.8968170779,2.97173041782,0.02
 09/04  22:00:00,67.1212295737,11.7525259302,22.8766574959,0.0,2.06121554724,15.9888894789,53.4896285022,50.4978980844,2.97173041782,0.02
 09/04  23:00:00,89.626296522,19.7045027128,37.209605405,0.0,2.06121554724,15.9888894789,89.8486729268,86.856942509,2.97173041782,0.02
 09/04  24:00:00,65.5088939376,13.071851378,19.8916285554,0.0,2.06121554724,15.9888894789,62.467230779,59.4755003612,2.97173041782,0.02
 09/05  01:00:00,71.3013044498,13.8343099027,22.8603649461,0.0,4.12243109448,15.9888894789,61.9110584462,58.9193280284,2.97173041782,0.02
 09/05  02:00:00,69.156146925,13.4954394473,21.0540778472,0.0,4.12243109448,15.9888894789,62.011745093,59.0200146752,2.97173041782,0.02
 09/05  03:00:00,76.2920765698,17.4291351707,24.1228921979,0.0,4.12243109448,15.9888894789,81.1206023212,78.1288719033,2.97173041782,0.02
 09/05  04:00:00,120.765308203,28.0498490678,40.5112232488,0.0,12.3672932834,24.9413748627,116.636689947,111.663805917,4.9528840297,0.02
 09/05  05:00:00,133.575675269,27.8659149379,42.4256898565,11.0798345503,12.3672932834,24.9413748627,185.229396475,180.256512445,4.9528840297,0.02
 09/05  06:00:00,179.542000979,28.7949411331,45.3345380467,6.80863816306,24.7345865669,70.7195625826,150.930921899,141.005153839,9.90576805939,0.02
 09/05  07:00:00,215.37512673,28.9016188195,53.3250661048,2.85144058217,37.1018798503,92.3937384068,129.542076004,119.616307944,9.90576805939,0.02
 09/05  08:00:00,238.131477123,29.0145804899,65.1893302821,1.58731378581,37.1018798503,104.434947198,127.812362121,109.285766588,9.90576805939,8.6208274731
 09/05  09:00:00,256.500862472,29.1937859404,71.8507383758,1.07447115822,37.1018798503,116.476155989,98.0027782249,88.0770101655,9.90576805939,0.02
 09/05  10:00:00,262.351520341,29.5326712258,77.8100717412,0.6262473379,37.1018798503,116.476155989,87.869624839,69.3346273505,9.90576805939,8.6292294291
 09/05  11:00:00,267.293299101,30.0466576166,82.5895581139,0.274433064323,37.1018798503,116.476155989,66.9831362421,57.0573681827,9.90576805939,0.02
 09/05  12:00:00,257.46837571,30.5519390219,84.5193305677,0.0561578213364,37.1018798503,104.434947198,64.1315815033,54.2058134439,9.90576805939,0.02
 09/05  13:00:00,273.735796985,30.9972848393,88.3558306921,0.0,37.1018798503,116.476155989,65.2421173089,46.705701954,9.90576805939,8.63064729555
 09/05  14:00:00,277.497418919,31.4483139526,91.6666216363,0.0,37.1018798503,116.476155989,46.0889571694,36.16318911,9.90576805939,0.02
 09/05  15:00:00,277.281631505,31.6563086408,91.2430082461,0.0,37.1018798503,116.476155989,54.7659836865,36.2328507142,9.90576805939,8.62736491295
 09/05  16:00:00,274.678144895,31.6562948911,88.6401498629,0.0,37.1018798503,116.476155989,45.7978638375,35.8720957781,9.90576805939,0.02
 09/05  17:00:00,269.427951186,31.5567400705,83.4905856585,0.0,37.1018798503,116.476155989,53.2752633655,43.3494953061,9.90576805939,0.02
 09/05  18:00:00,163.11691634,27.9251932295,62.0768546567,0.0,24.7345865669,47.5788473902,57.3889581985,52.4160741688,4.9528840297,0.02
 09/05  19:00:00,170.740696425,27.8397453715,58.0402441977,0.0,24.7345865669,47.5788473902,74.2851077927,69.312223763,4.9528840297,0.02
 09/05  20:00:00,149.524731802,28.156479098,55.4153263873,0.0,12.3672932834,38.6892022431,98.0304209687,86.4508326339,2.97173041782,8.60785791695
 09/05  21:00:00,104.807557918,17.1687798961,33.628872573,0.0,12.3672932834,27.0668015668,60.798167036,57.8064366182,2.97173041782,0.02
 09/05  22:00:00,94.6581794428,21.3142696541,38.5238094185,0.0,4.12243109448,15.9888894789,81.0940950293,78.1023646115,2.97173041782,0.02
 09/05  23:00:00,75.3129944798,14.0037451304,26.7026202472,0.0,4.12243109448,15.9888894789,57.792525749,54.8007953311,2.97173041782,0.02
