Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/05  24:00:00,91.9746609297,20.3016168725,36.8796276034,0.0,4.12243109448,15.9888894789,87.5306935333,84.5389631154,2.97173041782,0.02
 09/06  01:00:00,71.800281086,13.2170059858,24.0033298792,0.0,4.12243109448,15.9888894789,53.2719485935,50.2802181757,2.97173041782,0.02
 09/06  02:00:00,86.7026231186,19.7368327801,32.1723738487,0.0,4.12243109448,15.9888894789,88.0000415432,85.0083111254,2.97173041782,0.02
 09/06  03:00:00,65.2825716435,11.7525259302,18.9767843799,0.0,4.12243109448,15.9888894789,51.8018110578,48.8100806399,2.97173041782,0.02
 09/06  04:00:00,126.212811947,27.7745168228,46.2340597719,0.0,12.3672932834,24.9413748627,107.266417343,102.293533313,4.9528840297,0.02
 09/06  05:00:00,132.582229841,27.9640334495,48.4416082931,3.97235272638,12.3672932834,24.9413748627,173.024307371,168.051423342,4.9528840297,0.02
 09/06  06:00:00,181.796776496,29.0458580022,52.2600604078,1.88697501987,24.7345865669,70.7195625826,140.039519159,130.1137511,9.90576805939,0.02
 09/06  07:00:00,213.61637966,29.2935863747,53.0264444213,0.999359261824,37.1018798503,92.3937384068,120.985576526,111.059808467,9.90576805939,0.02
 09/06  08:00:00,226.234083957,29.4363020486,53.6322045392,0.825280277781,37.1018798503,104.434947198,115.378525483,105.452757423,9.90576805939,0.02
 09/06  09:00:00,239.383691659,29.5418882632,54.777855612,0.682072322352,37.1018798503,116.476155989,120.931249095,102.40198169,9.90576805939,8.62349934525
 09/06  10:00:00,239.489006245,29.6472700879,54.9271626631,0.532095786449,37.1018798503,116.476155989,109.849848363,99.9240803032,9.90576805939,0.02
 09/06  11:00:00,239.223970222,29.7750293637,54.6903784766,0.375838800313,37.1018798503,116.476155989,116.239391287,97.7030113522,9.90576805939,8.63061187547
 09/06  12:00:00,227.490392257,29.9111377594,55.0333346591,0.205024405741,37.1018798503,104.434947198,105.656128724,95.7303606643,9.90576805939,0.02
 09/06  13:00:00,241.744590219,30.043904519,57.2422146734,0.0757422046725,37.1018798503,116.476155989,103.635485399,93.7097173395,9.90576805939,0.02
 09/06  14:00:00,242.148341393,30.1359745858,57.5981730782,0.0317315336684,37.1018798503,116.476155989,110.883502023,92.3485296129,9.90576805939,8.62920435107
 09/06  15:00:00,241.579355516,30.208008396,56.9738408293,0.0152131679097,37.1018798503,116.476155989,101.135719672,91.2099516123,9.90576805939,0.02
 09/06  16:00:00,242.795692573,30.2313463593,58.1557628379,0.0268257860668,37.1018798503,116.476155989,108.894723901,90.3651041814,9.90576805939,8.62385165978
 09/06  17:00:00,243.668672849,30.2296095552,59.0134614379,0.0450035685294,37.1018798503,116.476155989,99.8636111088,89.9378430494,9.90576805939,0.02
 09/06  18:00:00,145.396234704,27.647440402,44.6339404221,0.0,24.7345865669,47.5788473902,73.7708064929,68.7979224632,4.9528840297,0.02
 09/06  19:00:00,158.639673902,28.1557460851,45.623235953,0.0,24.7345865669,47.5788473902,79.0976809551,74.1247969254,4.9528840297,0.02
 09/06  20:00:00,132.078670855,27.2026729292,38.9230727675,0.0,12.3672932834,38.6892022431,92.3685846079,89.37685419,2.97173041782,0.02
 09/06  21:00:00,91.4608394513,15.0022783098,22.502014596,0.0,12.3672932834,27.0668015668,58.7043892852,55.7126588674,2.97173041782,0.02
 09/06  22:00:00,79.7869251414,19.1720486877,25.8214588988,0.0,4.12243109448,15.9888894789,82.9624009903,79.9706705725,2.97173041782,0.02
 09/06  23:00:00,66.6798464462,13.2593647927,18.8405353378,0.0,4.12243109448,15.9888894789,57.0922672344,54.1005368166,2.97173041782,0.02
 09/06  24:00:00,79.1285848292,19.1720486877,25.1631185393,0.0,4.12243109448,15.9888894789,86.3596463932,83.3679159754,2.97173041782,0.02
 09/07  01:00:00,65.4789004416,12.9628531442,17.9361009013,0.0,4.12243109448,15.9888894789,57.9933103875,55.0015799697,2.97173041782,0.02
 09/07  02:00:00,78.3496300918,18.7241799985,24.858716314,0.0,4.12243109448,15.9888894789,91.5254664809,79.9519388281,2.97173041782,8.601797235
 09/07  03:00:00,60.9198894211,11.2199396271,15.1733712451,0.0,4.12243109448,15.9888894789,46.4001045442,43.4083741264,2.97173041782,0.02
 09/07  04:00:00,116.831801574,27.6262609985,37.0013042178,0.0,12.3672932834,24.9413748627,106.884039726,101.911155697,4.9528840297,0.02
 09/07  05:00:00,129.289433919,28.4724164079,41.2133450406,7.39943620151,12.3672932834,24.9413748627,172.806663334,167.833779304,4.9528840297,0.02
 09/07  06:00:00,178.296867652,28.9686346203,43.9952184661,4.37996403833,24.7345865669,70.7195625826,139.940716456,130.014948397,9.90576805939,0.02
 09/07  07:00:00,207.82518793,29.3584973132,45.8949838933,2.27471443299,37.1018798503,92.3937384068,120.865996176,110.940228117,9.90576805939,0.02
 09/07  08:00:00,220.890740884,29.4822886296,47.2688460905,1.79934821031,37.1018798503,104.434947198,114.912252023,104.986483963,9.90576805939,0.02
 09/07  09:00:00,235.442074989,29.6085905695,50.102147651,1.3494214311,37.1018798503,116.476155989,111.205953523,101.280185464,9.90576805939,0.02
 09/07  10:00:00,239.081959094,29.7959759828,54.0678791303,0.835629035167,37.1018798503,116.476155989,116.519737975,97.9846547014,9.90576805939,8.6293152146
 09/07  11:00:00,244.328304588,30.0560661417,59.5079948579,0.381547885968,37.1018798503,116.476155989,104.999348195,95.0735801355,9.90576805939,0.02
 09/07  12:00:00,237.397117652,30.3999987043,64.5387525182,0.117416253723,37.1018798503,104.434947198,110.514068953,91.9818350816,9.90576805939,8.62646581212
 09/07  13:00:00,252.148396888,30.5430769181,67.1697279419,0.0529264543443,37.1018798503,116.476155989,100.27608975,90.3503216908,9.90576805939,0.02
 09/07  14:00:00,253.966756485,30.7027310829,68.8768997554,0.00459095063972,37.1018798503,116.476155989,107.550301144,89.0152911453,9.90576805939,8.62924193905
 09/07  15:00:00,256.996323885,30.8756823575,71.7383885269,0.0,37.1018798503,116.476155989,96.7724518522,86.8466837928,9.90576805939,0.02
 09/07  16:00:00,257.87829799,30.8909707067,72.6055852361,0.0,37.1018798503,116.476155989,94.0928236586,84.1670555992,9.90576805939,0.02
 09/07  17:00:00,257.360417603,30.8688582699,72.1109058081,0.0,37.1018798503,116.476155989,102.563843706,84.0420530236,9.90576805939,8.61602262342
 09/07  18:00:00,155.81703053,27.7533374193,54.9488374796,0.0,24.7345865669,47.5788473902,70.8817058215,65.9088217918,4.9528840297,0.02
 09/07  19:00:00,170.201914005,28.2616431024,54.7304213268,0.0,24.7345865669,47.5788473902,76.9278012829,71.9549172532,4.9528840297,0.02
 09/07  20:00:00,139.472607019,27.1320749177,46.3876196311,0.0,12.3672932834,38.6892022431,90.6110233051,87.6192928872,2.97173041782,0.02
 09/07  21:00:00,98.7657352153,15.3835075721,29.4256888175,0.0,12.3672932834,27.0668015668,58.059783755,55.0680533372,2.97173041782,0.02
 09/07  22:00:00,87.981434162,20.0192248263,33.1687925683,0.0,4.12243109448,15.9888894789,81.7508673694,78.7591369516,2.97173041782,0.02
 09/07  23:00:00,73.039544804,13.4711588273,24.9884404509,0.0,4.12243109448,15.9888894789,54.7370616793,51.7453312614,2.97173041782,0.02
 09/07  24:00:00,83.4821442737,19.1720486877,29.5166787762,0.0,4.12243109448,15.9888894789,84.8381905835,81.8464601657,2.97173041782,0.02
 09/08  01:00:00,65.5744371187,12.2003946195,18.7940968962,0.0,4.12243109448,15.9888894789,57.427332392,54.4356019742,2.97173041782,0.02
 09/08  02:00:00,89.6950223044,20.231018861,34.6705865495,0.0,4.12243109448,15.9888894789,88.0218169471,85.0300865293,2.97173041782,0.02
 09/08  03:00:00,60.4411473025,10.4574811024,15.4570883493,0.0,4.12243109448,15.9888894789,47.0744918727,44.0827614549,2.97173041782,0.02
 09/08  04:00:00,123.549561621,27.9651314539,43.3801943697,0.0,12.3672932834,24.9413748627,107.904110208,102.931226178,4.9528840297,0.02
 09/08  05:00:00,128.464889838,28.0151472249,43.3572268673,4.88827991034,12.3672932834,24.9413748627,171.986543733,167.013659703,4.9528840297,0.02
 09/08  06:00:00,180.829626384,29.1880228196,47.4723790737,3.21617427652,24.7345865669,70.7195625826,139.144540209,129.218772149,9.90576805939,0.02
 09/08  07:00:00,213.806112563,29.5018301568,52.4923470924,1.5149355706,37.1018798503,92.3937384068,119.858162835,109.932394775,9.90576805939,0.02
 09/08  08:00:00,236.142299883,29.6807534732,63.4300551666,0.691216834268,37.1018798503,104.434947198,120.888668429,102.360720792,9.90576805939,8.62217957731
 09/08  09:00:00,255.72523452,30.0804194069,70.8336513595,0.429299919681,37.1018798503,116.476155989,98.4601057145,88.5343376551,9.90576805939,0.02
 09/08  10:00:00,265.897018398,30.6259803237,80.7166797509,0.171823141891,37.1018798503,116.476155989,79.186037638,60.6509966218,9.90576805939,8.62927295682
 09/08  11:00:00,275.100939486,31.2595157378,89.376912115,0.0818505408259,37.1018798503,116.476155989,49.0535845914,39.127816532,9.90576805939,0.02
 09/08  12:00:00,265.290545376,31.8532241865,91.08478394,0.0115933561271,37.1018798503,104.434947198,49.4752582534,39.549490194,9.90576805939,0.02
 09/08  13:00:00,277.102412673,32.3039472384,90.4157642353,0.0,37.1018798503,116.476155989,59.7026546545,41.1660991736,9.90576805939,8.63078742145
 09/08  14:00:00,278.982388878,32.7399173715,91.8599916044,0.0,37.1018798503,116.476155989,51.6189675504,41.693199491,9.90576805939,0.02
 09/08  15:00:00,281.98706904,32.9971116947,94.6076283807,0.0,37.1018798503,116.476155989,54.39238262,35.8587787,9.90576805939,8.62783586054
 09/08  16:00:00,281.585554201,33.0670328959,94.1368189664,0.0,37.1018798503,116.476155989,42.0657675932,32.1399995338,9.90576805939,0.02
 09/08  17:00:00,277.220566243,33.0355415293,89.8044009597,0.0,37.1018798503,116.476155989,55.1744661974,45.248698138,9.90576805939,0.02
 09/08  18:00:00,167.047397371,28.0127628447,65.9197668757,0.0,24.7345865669,47.5788473902,60.0339440595,55.0610600298,4.9528840297,0.02
 09/08  19:00:00,176.06146438,27.8423810411,61.0092106347,0.0,24.7345865669,47.5788473902,71.5407490853,66.5678650556,4.9528840297,0.02
 09/08  20:00:00,153.231764244,28.1570490428,59.1217803646,0.0,12.3672932834,38.6892022431,94.0609913689,82.481381174,2.97173041782,8.60787977707
 09/08  21:00:00,106.643184087,17.1687798961,35.4644953675,0.0,12.3672932834,27.0668015668,58.9629250947,55.9711946769,2.97173041782,0.02
 09/08  22:00:00,97.3751778996,21.3425088588,41.2125684443,0.0,4.12243109448,15.9888894789,80.9464184974,77.9546880795,2.97173041782,0.02
 09/08  23:00:00,80.8330148423,15.3835075721,30.8161940494,0.0,4.12243109448,15.9888894789,57.1863619574,54.1946315396,2.97173041782,0.02
 09/08  24:00:00,95.2162280036,21.3142696541,39.0818577914,0.0,4.12243109448,15.9888894789,86.1025911351,83.1108607173,2.97173041782,0.02
 09/09  01:00:00,69.2284257016,12.8781355303,21.7703447631,0.0,4.12243109448,15.9888894789,54.983852429,51.9921220112,2.97173041782,0.02
 09/09  02:00:00,86.1264561813,20.0192248263,31.3138146907,0.0,4.12243109448,15.9888894789,87.2008906936,84.2091602758,2.97173041782,0.02
 09/09  03:00:00,64.0521572556,12.3879080342,17.1109877255,0.0,4.12243109448,15.9888894789,53.9757468466,50.9840164288,2.97173041782,0.02
 09/09  04:00:00,92.6462400114,26.143702756,31.4328090881,0.0,4.12243109448,16.0517297156,113.930575426,110.938845008,2.97173041782,0.02
 09/09  05:00:00,91.1068488799,26.143702756,29.8934179469,0.0,4.12243109448,16.0517297156,113.618830949,110.627100532,2.97173041782,0.02
 09/09  06:00:00,108.747571775,28.6852311717,30.8352042274,0.0,4.12243109448,39.6058045677,94.7353684981,91.7436380803,2.97173041782,0.02
 09/09  07:00:00,152.155705316,28.7113147749,38.6384698888,6.28491794781,12.3672932834,65.3531420225,149.66850642,144.69562239,4.9528840297,0.02
 09/09  08:00:00,165.751789993,28.6993190564,50.3885752273,5.25204544792,12.3672932834,68.2430321324,146.241804151,141.268920121,4.9528840297,0.02
 09/09  09:00:00,194.879892339,28.7459202278,53.0710424389,2.63420535421,16.4897243779,93.1370602926,136.573030689,128.628416242,7.92461444751,0.02
 09/09  10:00:00,193.927149654,28.7771479015,53.2761235008,1.44503870242,16.4897243779,93.1370602926,131.399441728,123.454827281,7.92461444751,0.02
 09/09  11:00:00,196.253177006,28.7950848877,55.8384622221,1.19080799664,16.4897243779,93.1370602926,137.64546101,121.108702204,7.92461444751,8.61214435851
 09/09  12:00:00,186.9922562,28.8143975821,55.9812278151,0.919448769864,16.4897243779,83.9857416113,127.279432086,119.334817638,7.92461444751,0.02
 09/09  13:00:00,187.325975018,28.8310598885,56.5349082705,0.682821212255,16.4897243779,83.9857416113,125.640077,117.695462553,7.92461444751,0.02
 09/09  14:00:00,186.288468031,28.8390284863,55.5887447266,0.583552284922,16.4897243779,83.9857416113,124.351064039,116.406449592,7.92461444751,0.02
 09/09  15:00:00,161.551653398,28.6852311717,49.0461706979,0.0,12.3672932834,70.6512738906,65.6681691675,60.6952851378,4.9528840297,0.02
 09/09  16:00:00,158.440224611,28.6852311717,45.9347337701,0.0,12.3672932834,70.6512738906,65.8347333537,60.861849324,4.9528840297,0.02
 09/09  17:00:00,145.496201381,28.6852311717,45.5142293566,0.0,12.3672932834,58.1284167478,69.8535186221,64.8806345924,4.9528840297,0.02
 09/09  18:00:00,103.365192515,27.1320749177,38.1238807752,0.0,12.3672932834,24.9413748627,100.990916035,87.4362308345,4.9528840297,8.60180117097
 09/09  19:00:00,116.859305938,27.2026729292,37.4523962792,0.0,12.3672932834,24.9413748627,99.1238705845,94.1509865548,4.9528840297,0.02
 09/09  20:00:00,97.5415294069,27.4144669639,35.0573331632,0.0,4.12243109448,16.0517297156,107.969901048,104.97817063,2.97173041782,0.02
 09/09  21:00:00,62.436131819,13.071851378,14.7576501135,0.0,4.12243109448,15.9888894789,58.2518273861,55.2600969683,2.97173041782,0.02
 09/09  22:00:00,60.1562835082,11.9825304298,13.6004777251,0.0,4.12243109448,15.9888894789,60.2706252135,57.2788947957,2.97173041782,0.02
 09/09  23:00:00,72.1959732421,17.4291351707,20.0267883743,0.0,4.12243109448,15.9888894789,80.9999527242,78.0082223064,2.97173041782,0.02
 09/09  24:00:00,74.3244732632,18.6151817647,20.96924187,0.0,4.12243109448,15.9888894789,79.0295186556,76.0377882378,2.97173041782,0.02
 09/10  01:00:00,60.2364504708,13.071851378,14.6191845788,0.0,2.06121554724,15.9888894789,60.668474145,57.6767437272,2.97173041782,0.02
 09/10  02:00:00,55.7320207223,10.8932094817,12.3601065463,0.0,2.06121554724,15.9888894789,55.9722777357,52.9805473179,2.97173041782,0.02
 09/10  03:00:00,69.8366306205,17.4291351707,19.7286614907,0.0,2.06121554724,15.9888894789,81.8581328158,78.866402398,2.97173041782,0.02
 09/10  04:00:00,67.3472649043,16.5212574822,18.2056086331,0.00827463374079,2.06121554724,15.9888894789,71.8480196028,68.8562891849,2.97173041782,0.02
 09/10  05:00:00,67.7319308494,16.5576784121,18.5221024483,0.0,2.06121554724,15.9888894789,77.7786234018,74.7868929839,2.97173041782,0.02
 09/10  06:00:00,70.0376787293,21.7864189633,24.8356730189,0.0,2.06121554724,15.9888894789,104.399717055,101.407986637,2.97173041782,0.02
 09/10  07:00:00,58.8175354008,18.6151817647,21.5839902976,0.034529477738,2.06121554724,15.9888894789,83.4533744416,80.4616440237,2.97173041782,0.02
 09/10  08:00:00,97.4735737276,23.2266183989,27.6799806081,0.0411683286464,4.12243109448,41.7362269337,99.6250391792,94.6521551495,4.9528840297,0.02
 09/10  09:00:00,89.3614361092,19.1234874478,23.7754030774,0.0701587335213,4.12243109448,41.7362269337,79.3569438107,74.384059781,4.9528840297,0.02
 09/10  10:00:00,101.909833598,23.4807712405,31.8727653696,0.0304905973154,4.12243109448,41.7362269337,96.7485114143,91.7756273846,4.9528840297,0.02
 09/10  11:00:00,91.3418046892,18.6998993785,26.2288936419,0.0206248101158,4.12243109448,41.7362269337,77.894621145,72.9217371153,4.9528840297,0.02
 09/10  12:00:00,102.093319315,23.0571831712,32.4883743419,0.0219553938225,4.12243109448,41.7362269337,95.3816292083,90.4087451786,4.9528840297,0.02
 09/10  13:00:00,94.6803627304,19.1234874478,29.1322051562,0.0322832413195,4.12243109448,41.7362269337,76.6007572241,71.6278731944,4.9528840297,0.02
 09/10  14:00:00,104.942611979,23.4807712405,34.927632652,0.00840164428665,4.12243109448,41.7362269337,94.2939224011,89.3210383714,4.9528840297,0.02
 09/10  15:00:00,94.7919367406,19.1234874478,29.2706160318,0.00544633328435,4.12243109448,41.7362269337,76.9528563806,71.9799723509,4.9528840297,0.02
 09/10  16:00:00,86.1385522872,23.0571831712,33.4042876526,0.00896727850403,4.12243109448,24.8785346261,95.2698970034,90.2970129737,4.9528840297,0.02
 09/10  17:00:00,50.7699507904,13.9433081365,18.3495443018,0.0,2.06121554724,15.9888894789,66.1376301492,63.1458997313,2.97173041782,0.02
 09/10  18:00:00,55.7116640392,15.2140723444,21.9868398928,0.0336534164825,2.06121554724,15.9888894789,66.4244342461,63.4327038283,2.97173041782,0.02
 09/10  19:00:00,71.4735867847,16.4365398683,22.3688167536,0.0561058794537,2.06121554724,15.9888894789,73.0698726623,70.0781422445,2.97173041782,0.02
 09/10  20:00:00,71.8011406218,17.4291351707,21.6931713595,0.0,2.06121554724,15.9888894789,83.3964404495,80.4047100316,2.97173041782,0.02
 09/10  21:00:00,60.4288141702,12.0792560757,15.772561472,0.0982917961094,2.06121554724,15.9888894789,54.7258361809,51.7341057631,2.97173041782,0.02
 09/10  22:00:00,61.7296297242,13.071851378,16.1123637061,0.0,2.06121554724,15.9888894789,62.9819274156,59.9901969978,2.97173041782,0.02
 09/10  23:00:00,70.107615717,16.4365398683,20.8713063166,0.187645125166,2.06121554724,15.9888894789,82.1532959065,70.5797667941,2.97173041782,8.60179869461
 09/10  24:00:00,75.0607516184,18.3822083266,23.8217762068,0.177932998349,2.06121554724,15.9888894789,86.3062027151,83.3144722973,2.97173041782,0.02
 09/11  01:00:00,74.4859428952,17.85272324,21.7580253222,0.13514474849,4.12243109448,15.9888894789,82.4932759978,79.50154558,2.97173041782,0.02
 09/11  02:00:00,66.9602065432,14.7904842751,17.2737626843,0.262645700451,4.12243109448,15.9888894789,65.8689208783,62.8771904605,2.97173041782,0.02
 09/11  03:00:00,82.206447626,23.0571831712,23.6216985715,0.654096892415,4.12243109448,15.9888894789,104.816773468,101.82504305,2.97173041782,0.02
 09/11  04:00:00,106.496312265,27.7250982147,26.258255499,0.308722501731,12.3672932834,24.9413748627,118.893533113,113.920649083,4.9528840297,0.02
 09/11  05:00:00,125.00941554,27.865437562,28.0772360415,16.8625059317,12.3672932834,24.9413748627,186.817543728,181.844659698,4.9528840297,0.02
 09/11  06:00:00,168.869011318,28.7818764547,26.2498652199,12.8842193383,24.7345865669,70.7195625826,152.47357967,142.547811611,9.90576805939,0.02
 09/11  07:00:00,191.383591346,28.8576308138,25.0400720454,7.18889560306,37.1018798503,92.3937384068,131.267307159,121.3415391,9.90576805939,0.02
 09/11  08:00:00,200.701580486,28.9461606483,25.4882679091,3.92687277486,37.1018798503,104.434947198,123.349874976,113.424106917,9.90576805939,0.02
 09/11  09:00:00,213.475845663,29.0496499663,27.656033279,2.38823040856,37.1018798503,116.476155989,126.889027276,108.358069588,9.90576805939,8.62518962778
 09/11  10:00:00,216.041709276,29.2375333282,30.5349915882,1.88672155732,37.1018798503,116.476155989,113.340698005,103.414929945,9.90576805939,0.02
 09/11  11:00:00,218.228757465,29.5335708127,32.9524651271,1.35998947263,37.1018798503,116.476155989,109.097072308,99.1713042487,9.90576805939,0.02
 09/11  12:00:00,208.825030882,29.8382596798,35.661242076,0.793511411731,37.1018798503,104.434947198,114.221162911,95.6885067944,9.90576805939,8.62688805754
 09/11  13:00:00,223.282756172,30.1117901763,38.4019329834,0.381473205082,37.1018798503,116.476155989,102.440652544,92.5148844846,9.90576805939,0.02
 09/11  14:00:00,225.332724391,30.2874297176,40.3829759591,0.189177785763,37.1018798503,116.476155989,108.98358605,90.4483963273,9.90576805939,8.62942166294
 09/11  15:00:00,226.13353669,30.4300473205,41.1829787178,0.138239536912,37.1018798503,116.476155989,98.7395584774,88.813790418,9.90576805939,0.02
 09/11  16:00:00,225.44379627,30.4672693981,40.3419480633,0.1139864405,37.1018798503,116.476155989,98.1088245674,88.183056508,9.90576805939,0.02
 09/11  17:00:00,223.646017621,30.4526008547,37.5237371616,0.124016374186,37.1018798503,116.476155989,106.403811675,87.8818748158,9.90576805939,8.61616879961
 09/11  18:00:00,130.742826933,27.7321580158,27.658798279,0.0,24.7345865669,47.5788473902,71.6651933589,66.6923093292,4.9528840297,0.02
 09/11  19:00:00,139.349259076,28.1557460851,22.8185068859,0.0,24.7345865669,47.5788473902,79.1953194032,74.2224353735,4.9528840297,0.02
 09/11  20:00:00,112.389064691,27.4144669639,18.9404059251,0.0,12.3672932834,38.6892022431,94.3001088249,91.3083784071,2.97173041782,0.02
 09/11  21:00:00,80.6702252063,15.2140723444,10.8876553847,0.0,12.3672932834,27.0668015668,59.6120325507,56.6203021329,2.97173041782,0.02
 09/11  22:00:00,68.420217002,19.1720486877,13.3472152866,0.0,4.12243109448,15.9888894789,84.5176815764,81.5259511586,2.97173041782,0.02
 09/11  23:00:00,65.0327718446,17.4291351707,10.192780106,0.0,4.12243109448,15.9888894789,77.7110302018,74.719299784,2.97173041782,0.02
 09/11  24:00:00,75.3112551862,22.8453891366,11.7213501303,0.0,4.12243109448,15.9888894789,96.7674958911,93.7757654733,2.97173041782,0.02
 09/12  01:00:00,68.7714512391,17.7680056261,9.20406896703,0.00648948163896,4.12243109448,15.9888894789,79.0153585258,76.023628108,2.97173041782,0.02
 09/12  02:00:00,78.3960598292,22.6335951019,10.803170467,0.119780892597,4.12243109448,15.9888894789,99.8758001225,96.8840697047,2.97173041782,0.02
 09/12  03:00:00,71.5531580713,18.4881053439,8.39457960631,0.521897917895,4.12243109448,15.9888894789,80.958723561,77.9669931432,2.97173041782,0.02
 09/12  04:00:00,106.798178921,27.6403806008,11.0894640689,0.697294877413,12.3672932834,24.9413748627,113.484053109,108.511169079,4.9528840297,0.02
 09/12  05:00:00,128.584375755,27.8891442194,13.7788112076,18.1995424577,12.3672932834,24.9413748627,180.708032758,175.735148728,4.9528840297,0.02
 09/12  06:00:00,175.203850555,28.8088598339,13.781003052,16.5737109768,24.7345865669,70.7195625826,158.366996417,148.441228357,9.90576805939,0.02
 09/12  07:00:00,190.754921667,28.9504010073,16.2262999303,9.24074753016,37.1018798503,92.3937384068,138.430956337,119.917680199,9.90576805939,8.60750807851
 09/12  08:00:00,197.859209702,29.0415778427,20.5361112741,5.94127050632,37.1018798503,104.434947198,118.525134522,108.599366463,9.90576805939,0.02
 09/12  09:00:00,211.819362745,29.1329984729,24.294009438,4.0104606008,37.1018798503,116.476155989,113.997479229,104.07171117,9.90576805939,0.02
 09/12  10:00:00,214.370033021,29.2705882967,27.8628828152,2.85403109658,37.1018798503,116.476155989,118.309219213,99.7739189976,9.90576805939,8.62953215608
 09/12  11:00:00,217.894619332,29.4978274622,32.3146358289,1.6976593899,37.1018798503,116.476155989,106.312581227,96.3868131673,9.90576805939,0.02
 09/12  12:00:00,210.380194216,29.7890411917,34.7513816428,0.970193819182,37.1018798503,104.434947198,111.348997846,92.816539263,9.90576805939,8.62669052323
 09/12  13:00:00,222.851267266,29.9455026855,34.4622703369,0.583380194311,37.1018798503,116.476155989,100.750555197,90.8247871381,9.90576805939,0.02
 09/12  14:00:00,219.80962449,30.1159799105,32.8731246254,0.328905026896,37.1018798503,116.476155989,98.9746126311,89.0488445717,9.90576805939,0.02
 09/12  15:00:00,219.281676193,30.2330954962,34.4544072109,0.211871320451,37.1018798503,116.476155989,106.062804611,87.5290208414,9.90576805939,8.62801571032
 09/12  16:00:00,217.76382505,30.2324649021,33.0051649389,0.144468559594,37.1018798503,116.476155989,97.5577608981,87.6319928387,9.90576805939,0.02
 09/12  17:00:00,214.522345697,30.1696831613,29.8489806019,0.123035850063,37.1018798503,116.476155989,98.2108395385,88.2850714792,9.90576805939,0.02
 09/12  18:00:00,126.451165259,27.4144669639,23.5726539464,0.0,24.7345865669,47.5788473902,73.2650628596,68.2921788299,4.9528840297,0.02
 09/12  19:00:00,136.685086634,28.1557460851,21.3194737842,0.0,24.7345865669,47.5788473902,88.4065652976,74.8467165189,4.9528840297,8.60696474907
 09/12  20:00:00,113.352354279,27.4144669639,19.9849720265,0.0,12.3672932834,38.6892022431,93.7943325926,90.8026021748,2.97173041782,0.02
 09/12  21:00:00,79.7496510808,14.1974609781,10.855270706,0.0,12.3672932834,27.0668015668,61.0700880809,58.0783576631,2.97173041782,0.02
 09/12  22:00:00,70.8025812567,21.7621383434,13.7214822498,0.0,4.12243109448,15.9888894789,90.3623116312,87.3705812134,2.97173041782,0.02
 09/12  23:00:00,65.0849869334,17.4291351707,10.3295733561,0.0,4.12243109448,15.9888894789,76.7413057237,73.7495753059,2.97173041782,0.02
 09/12  24:00:00,76.262840972,23.0571831712,11.5347467429,0.00286081660041,4.12243109448,15.9888894789,96.5899614919,93.5982310741,2.97173041782,0.02
 09/13  01:00:00,69.131224777,17.4291351707,8.64133496983,0.0,4.12243109448,15.9888894789,78.6670481309,75.675317713,2.97173041782,0.02
 09/13  02:00:00,79.338787542,22.8453891366,9.88162586856,0.233482061303,4.12243109448,15.9888894789,99.3188880222,96.3271576044,2.97173041782,0.02
 09/13  03:00:00,73.4338985109,18.6998993785,7.6712321315,1.03411637001,4.12243109448,15.9888894789,80.6785544665,77.6868240487,2.97173041782,0.02
 09/13  04:00:00,106.886388405,27.2732709408,10.3018716022,0.672385148244,12.3672932834,24.9413748627,113.27197661,108.299092581,4.9528840297,0.02
 09/13  05:00:00,132.802386573,28.3378988781,13.494505559,22.2646656298,12.3672932834,24.9413748627,179.534266727,174.561382697,4.9528840297,0.02
 09/13  06:00:00,176.360170867,28.8092816593,13.4308987881,17.0170369251,24.7345865669,70.7195625826,158.679626434,148.753858374,9.90576805939,0.02
 09/13  07:00:00,192.104901356,29.0000483942,15.3858866337,9.70162948705,37.1018798503,92.3937384068,130.368388745,120.442620686,9.90576805939,0.02
 09/13  08:00:00,197.4989749,29.0851207385,19.3496723868,6.52156346865,37.1018798503,104.434947198,126.676800407,108.148698107,9.90576805939,8.62233423999
 09/13  09:00:00,211.149712993,29.1778212581,23.1017604523,4.48826789202,37.1018798503,116.476155989,113.386603147,103.460835087,9.90576805939,0.02
 09/13  10:00:00,214.458031839,29.340751138,27.4931060595,3.24165546262,37.1018798503,116.476155989,108.575282363,98.6495143036,9.90576805939,0.02
 09/13  11:00:00,219.167946566,29.617421322,33.1954813245,1.97233407098,37.1018798503,116.476155989,113.719084404,95.1823844237,9.90576805939,8.6309319212
 09/13  12:00:00,211.103440801,30.0219194208,37.509455463,0.989589502682,37.1018798503,104.434947198,101.079943386,91.1541753271,9.90576805939,0.02
 09/13  13:00:00,223.186242739,30.1967326057,38.0204310513,0.58633561357,37.1018798503,116.476155989,107.702371596,89.1656406782,9.90576805939,8.63096285865
 09/13  14:00:00,219.467818532,30.345973637,34.4100556833,0.329317513398,37.1018798503,116.476155989,97.6766455405,87.7508774811,9.90576805939,0.02
 09/13  15:00:00,217.711913938,30.3585393634,32.7547332928,0.21630399129,37.1018798503,116.476155989,96.9867220809,87.0609540215,9.90576805939,0.02
 09/13  16:00:00,219.598995121,30.4050570972,34.6651909627,0.147017578086,37.1018798503,116.476155989,104.975993931,86.4461476491,9.90576805939,8.62407822239
 09/13  17:00:00,218.669310395,30.4142584211,33.7819938656,0.0924403744904,37.1018798503,116.476155989,96.0458598284,86.120091769,9.90576805939,0.02
 09/13  18:00:00,127.684462022,27.6262609985,24.5941697183,0.0,24.7345865669,47.5788473902,71.4654137873,66.4925297576,4.9528840297,0.02
 09/13  19:00:00,135.982840766,28.1557460851,20.6172250572,0.0,24.7345865669,47.5788473902,79.0747802417,74.101896212,4.9528840297,0.02
 09/13  20:00:00,112.173996626,27.4144669639,18.8065932248,0.0,12.3672932834,38.6892022431,93.6150030405,90.6232726227,2.97173041782,0.02
 09/13  21:00:00,78.9541607116,14.1127433642,10.0265454151,0.0,12.3672932834,27.0668015668,69.6445903825,58.0678113566,2.97173041782,8.6050486081
 09/13  22:00:00,73.4044130715,22.6335951019,13.5195251168,0.0,4.12243109448,15.9888894789,92.8950413296,89.9033109118,2.97173041782,0.02
 09/13  23:00:00,66.2116562285,17.4291351707,10.5127319101,0.0,4.12243109448,15.9888894789,76.0295299333,73.0377995155,2.97173041782,0.02
 09/13  24:00:00,77.1248228564,23.0571831712,11.4009655027,0.0156754168905,4.12243109448,15.9888894789,96.3728464044,93.3811159866,2.97173041782,0.02
 09/14  01:00:00,68.9647710563,17.4291351707,8.70172499211,0.0,4.12243109448,15.9888894789,78.5561191864,75.5643887686,2.97173041782,0.02
 09/14  02:00:00,78.0259092514,22.8453891366,10.0494604769,0.227515003548,4.12243109448,15.9888894789,99.2748017415,96.2830713237,2.97173041782,0.02
 09/14  03:00:00,71.1494062099,18.4881053439,7.69909904476,0.784709148303,4.12243109448,15.9888894789,80.9693589271,77.9776285093,2.97173041782,0.02
 09/14  04:00:00,104.660215461,27.2732709408,10.6509976029,0.644737914125,12.3672932834,24.9413748627,113.265884545,108.293000515,4.9528840297,0.02
 09/14  05:00:00,132.30825545,28.3470476961,13.7448779932,22.2917200563,12.3672932834,24.9413748627,179.249895078,174.277011048,4.9528840297,0.02
 09/14  06:00:00,175.620133273,28.8208638743,13.7784320006,17.0950483758,24.7345865669,70.7195625826,157.20978085,147.28401279,9.90576805939,0.02
 09/14  07:00:00,189.84275035,29.0238472096,16.2216938437,9.96697778952,37.1018798503,92.3937384068,128.511859782,118.586091723,9.90576805939,0.02
 09/14  08:00:00,199.084158063,29.110847581,21.0361225769,6.59689546465,37.1018798503,104.434947198,117.843745087,107.917977027,9.90576805939,0.02
 09/14  09:00:00,214.412157455,29.2077925062,26.434903137,4.38753066754,37.1018798503,116.476155989,121.482421696,102.951321419,9.90576805939,8.62533221798
 09/14  10:00:00,221.543519038,29.3975645567,34.680663537,3.08281730496,37.1018798503,116.476155989,107.903909155,97.9781410952,9.90576805939,0.02
 09/14  11:00:00,224.491538732,29.7706778825,38.5841556668,1.75395423167,37.1018798503,116.476155989,112.363330591,93.8265859462,9.90576805939,8.63097658588
 09/14  12:00:00,214.225457666,30.1774110125,40.8483138371,0.858815921898,37.1018798503,104.434947198,100.100307487,90.1745394271,9.90576805939,0.02
 09/14  13:00:00,232.144826447,30.5111036414,46.7067557888,0.54424793509,37.1018798503,116.476155989,97.0729333712,87.1471653118,9.90576805939,0.02
 09/14  14:00:00,236.043049219,30.7017433751,50.6610767833,0.297711927977,37.1018798503,116.476155989,103.613168903,85.0778436569,9.90576805939,8.62955718623
 09/14  15:00:00,237.166577941,30.8172551347,51.7841127587,0.18292215779,37.1018798503,116.476155989,93.6351774937,83.7094094343,9.90576805939,0.02
 09/14  16:00:00,236.944961542,30.8766989357,51.5905118057,0.0959637829036,37.1018798503,116.476155989,102.124302688,83.5943619205,9.90576805939,8.62417270801
 09/14  17:00:00,233.005266059,30.8214828911,47.7788301338,0.0243363070738,37.1018798503,116.476155989,93.9474210679,84.0216530085,9.90576805939,0.02
 09/14  18:00:00,138.76645182,27.7321580158,32.5837282689,0.0,24.7345865669,47.5788473902,70.1280472892,65.1551632595,4.9528840297,0.02
 09/14  19:00:00,146.175795573,28.1557460851,28.3349420524,0.0,24.7345865669,47.5788473902,76.9359695258,71.9630854961,4.9528840297,0.02
 09/14  20:00:00,115.921915541,27.4144669639,21.9729102867,0.0,12.3672932834,38.6892022431,91.5057696944,88.5140392766,2.97173041782,0.02
 09/14  21:00:00,82.7342173911,15.2140723444,11.8237015331,0.0,12.3672932834,27.0668015668,58.5274566686,55.5357262507,2.97173041782,0.02
 09/14  22:00:00,70.3040115989,19.1720486877,14.4171786379,0.0,4.12243109448,15.9888894789,81.5392451384,78.5475147206,2.97173041782,0.02
 09/14  23:00:00,65.6237108189,17.4291351707,11.5983543891,0.0,4.12243109448,15.9888894789,75.9472118504,72.9554814325,2.97173041782,0.02
 09/14  24:00:00,73.2580130162,22.8453891366,13.0150987598,0.0,4.12243109448,15.9888894789,95.413270103,92.4215396851,2.97173041782,0.02
 09/15  01:00:00,66.7113740112,17.7680056261,9.71921771374,0.0,4.12243109448,15.9888894789,78.1993539908,75.207623573,2.97173041782,0.02
 09/15  02:00:00,74.3424046569,22.6335951019,11.8509912927,0.0357919219911,4.12243109448,15.9888894789,98.8201462618,95.828415844,2.97173041782,0.02
 09/15  03:00:00,68.852836383,18.6998993785,9.04868106783,0.336703681155,4.12243109448,15.9888894789,80.0883074551,77.0965770373,2.97173041782,0.02
 09/15  04:00:00,102.960992634,27.2732709408,11.6153717164,0.253041562011,12.3672932834,24.9413748627,112.345543828,107.372659798,4.9528840297,0.02
 09/15  05:00:00,125.470112006,28.3593613531,14.8945926415,19.100028681,12.3672932834,24.9413748627,178.467166074,173.494282045,4.9528840297,0.02
 09/15  06:00:00,170.585423391,28.8228104643,15.0777764253,14.5737627601,24.7345865669,70.7195625826,160.581603196,142.074031434,9.90576805939,8.60180370311
 09/15  07:00:00,189.401213055,29.0742891104,16.9813758899,8.78825810886,37.1018798503,92.3937384068,126.590648076,116.664880016,9.90576805939,0.02
 09/15  08:00:00,198.896653186,29.16575747,21.320598019,6.07003970134,37.1018798503,104.434947198,118.466599717,108.540831658,9.90576805939,0.02
 09/15  09:00:00,213.394474464,29.2629263498,26.049806765,3.69982884942,37.1018798503,116.476155989,113.480954381,103.555186321,9.90576805939,0.02
 09/15  10:00:00,220.891561489,29.4555384378,34.7091260923,2.34437397126,37.1018798503,116.476155989,116.941912657,98.4064499932,9.90576805939,8.62969460464
 09/15  11:00:00,228.420322609,29.8254458548,42.9573617453,1.25481866865,37.1018798503,116.476155989,103.889256981,93.963488922,9.90576805939,0.02
 09/15  12:00:00,225.16947403,30.2668892379,51.8711746016,0.690424897402,37.1018798503,104.434947198,108.378222503,89.8455793889,9.90576805939,8.62687505434
 09/15  13:00:00,240.700556967,30.6133032668,55.3220402716,0.382536299694,37.1018798503,116.476155989,96.632948226,86.7071801666,9.90576805939,0.02
 09/15  14:00:00,241.827154384,30.8340201294,56.4111224184,0.199467881735,37.1018798503,116.476155989,94.9281794898,85.0024114304,9.90576805939,0.02
 09/15  15:00:00,243.077783081,31.1467760615,57.4523567796,0.0963617471788,37.1018798503,116.476155989,101.7476872,83.2137860839,9.90576805939,8.62813305659
 09/15  16:00:00,243.40323806,31.2259525248,57.7816390488,0.0139010086511,37.1018798503,116.476155989,92.6739077568,82.7481396974,9.90576805939,0.02
 09/15  17:00:00,242.512743397,31.1918644081,56.9402196591,0.0,37.1018798503,116.476155989,92.8929638989,82.9671958395,9.90576805939,0.02
 09/15  18:00:00,144.268408205,27.922772647,40.8815947951,0.0,24.7345865669,47.5788473902,77.9298044316,64.3689645902,4.9528840297,8.60795581171
 09/15  19:00:00,147.067348433,27.7321580158,32.1253331663,0.0,24.7345865669,47.5788473902,76.5194260918,71.5465420621,4.9528840297,0.02
 09/15  20:00:00,118.670598031,27.4144669639,25.3032150824,0.0,12.3672932834,38.6892022431,91.1893432073,88.1976127894,2.97173041782,0.02
 09/15  21:00:00,81.8247952073,15.2140723444,12.654182769,0.0,12.3672932834,27.0668015668,55.2084545355,52.2167241177,2.97173041782,0.02
 09/15  22:00:00,71.0784884299,20.0192248263,16.2658467238,0.0,4.12243109448,15.9888894789,82.9215282241,79.9297978062,2.97173041782,0.02
 09/15  23:00:00,61.4826517999,14.8147648951,11.7519487232,0.0,4.12243109448,15.9888894789,68.8154003771,65.8236699593,2.97173041782,0.02
 09/15  24:00:00,72.5419625872,23.0571831712,14.261923284,0.0,4.12243109448,15.9888894789,95.9677745423,92.9760441245,2.97173041782,0.02
 09/16  01:00:00,64.0966379456,17.4291351707,10.8719125989,0.0,4.12243109448,15.9888894789,78.0895882083,75.0978577905,2.97173041782,0.02
 09/16  02:00:00,71.5291843597,22.4218010673,12.8214053446,0.00577929738063,4.12243109448,15.9888894789,98.4766315036,95.4849010858,2.97173041782,0.02
 09/16  03:00:00,65.6472419107,17.85272324,9.89160072872,0.0293561383543,4.12243109448,15.9888894789,79.9040297572,76.9122993394,2.97173041782,0.02
 09/16  04:00:00,81.8220104684,27.4144669639,13.6139334012,0.389660000197,4.12243109448,16.0517297156,118.279754874,115.288024456,2.97173041782,0.02
 09/16  05:00:00,81.9457459418,26.3554967906,12.9813669931,0.0545554469832,4.12243109448,16.0517297156,119.440151152,116.448420734,2.97173041782,0.02
 09/16  06:00:00,103.742637138,28.6852311717,12.7744565536,2.43916456738,4.12243109448,39.6058045677,109.214833582,106.223103164,2.97173041782,0.02
 09/16  07:00:00,152.193728062,28.7305747385,17.6801313578,24.5205801963,12.3672932834,65.3531420225,157.397259977,152.424375947,4.9528840297,0.02
 09/16  08:00:00,150.316987901,28.7151481363,21.5767390351,18.6132372292,12.3672932834,68.2430321324,150.398491303,145.425607273,4.9528840297,0.02
 09/16  09:00:00,177.227352254,28.7410808681,26.7113370533,11.3461933323,16.4897243779,93.1370602926,147.612126113,131.075916271,7.92461444751,8.61159539424
 09/16  10:00:00,182.383364886,28.7474839562,35.6341643991,7.57290538086,16.4897243779,93.1370602926,132.765267813,124.820653366,7.92461444751,0.02
 09/16  11:00:00,190.789476379,28.7852785222,45.9441989976,5.63118870563,16.4897243779,93.1370602926,128.449047533,120.504433086,7.92461444751,0.02
 09/16  12:00:00,184.495269759,28.8953460553,50.2814340923,4.04129216233,16.4897243779,83.9857416113,124.747482453,116.802868005,7.92461444751,0.02
 09/16  13:00:00,184.683746848,28.9996635028,51.681509961,2.72536755344,16.4897243779,83.9857416113,122.261571442,114.316956994,7.92461444751,0.02
 09/16  14:00:00,184.239625894,29.0268887189,52.458201001,1.47737300712,16.4897243779,83.9857416113,120.60675969,112.662145243,7.92461444751,0.02
 09/16  15:00:00,160.461188946,28.6852311717,47.9556869816,0.0,12.3672932834,70.6512738906,69.8787981371,56.3162368746,4.9528840297,8.60967723287
 09/16  16:00:00,160.312878273,28.6852311717,47.8073997164,0.0,12.3672932834,70.6512738906,60.7946220741,55.8217380444,4.9528840297,0.02
 09/16  17:00:00,148.356371365,28.6852311717,48.3744109459,0.0,12.3672932834,58.1284167478,64.8939805527,59.921096523,4.9528840297,0.02
 09/16  18:00:00,107.840579914,27.4144669639,39.9677107143,0.0,12.3672932834,24.9413748627,88.9463996069,83.9735155773,4.9528840297,0.02
 09/16  19:00:00,110.396063813,27.4144669639,30.7773612723,0.0,12.3672932834,24.9413748627,97.4918409799,92.5189569502,4.9528840297,0.02
 09/16  20:00:00,86.8247283744,26.143702756,25.6112973663,0.0,4.12243109448,16.0517297156,107.547563912,104.555833494,2.97173041782,0.02
 09/16  21:00:00,59.1298623299,13.2170059858,11.3329108349,0.0,4.12243109448,15.9888894789,53.7278905438,50.736160126,2.97173041782,0.02
 09/16  22:00:00,63.8554957169,15.2504932743,13.931663237,0.0,4.12243109448,15.9888894789,75.3964731125,72.4047426947,2.97173041782,0.02
 09/16  23:00:00,74.954379065,22.4218010673,17.6591094616,0.0,4.12243109448,15.9888894789,99.5965087058,96.6047782879,2.97173041782,0.02
 09/16  24:00:00,66.6484659303,17.85272324,14.0556936654,0.0,4.12243109448,15.9888894789,80.1012899641,77.1095595463,2.97173041782,0.02
 09/17  01:00:00,70.473071035,21.7864189633,15.7358340561,0.0,2.06121554724,15.9888894789,103.557901554,100.566171136,2.97173041782,0.02
 09/17  02:00:00,62.0942336302,17.4291351707,11.4072629087,0.0,2.06121554724,15.9888894789,85.0241558919,82.032425474,2.97173041782,0.02
 09/17  03:00:00,68.8336955935,21.7864189633,14.0017709804,0.0,2.06121554724,15.9888894789,105.087916672,102.096186254,2.97173041782,0.02
 09/17  04:00:00,63.3842873749,18.445746537,11.8549389717,0.116401532314,2.06121554724,15.9888894789,84.1329452497,81.1412148319,2.97173041782,0.02
 09/17  05:00:00,69.2924549706,21.7864189633,14.5496559548,0.0,2.06121554724,15.9888894789,106.201485987,103.209755569,2.97173041782,0.02
 09/17  06:00:00,56.7142772925,18.6151817647,11.5418955979,0.587402222394,2.06121554724,15.9888894789,85.9128510375,82.9211206196,2.97173041782,0.02
 09/17  07:00:00,55.2294653468,21.7864189633,14.6082671554,0.0,2.06121554724,15.9888894789,107.168703858,104.17697344,2.97173041782,0.02
 09/17  08:00:00,80.4987060126,19.2929226755,13.5746233599,0.754673361711,4.12243109448,41.7362269337,83.063103302,78.0902192723,4.9528840297,0.02
 09/17  09:00:00,89.9490255592,23.2266183989,19.8589598446,0.119973981694,4.12243109448,41.7362269337,99.2399224894,94.2670384597,4.9528840297,0.02
 09/17  10:00:00,88.3650597216,18.8693346063,22.6030245364,0.0449234262229,4.12243109448,41.7362269337,77.4645882062,72.4917041766,4.9528840297,0.02
 09/17  11:00:00,107.502086747,23.4807712405,37.2420079025,0.0594629162394,4.12243109448,41.7362269337,93.7686604506,88.7957764209,4.9528840297,0.02
 09/17  12:00:00,97.450425675,18.6998993785,31.5553444594,0.0227146462597,4.12243109448,41.7362269337,73.4684434593,68.4955594296,4.9528840297,0.02
 09/17  13:00:00,112.869167772,23.7984622925,42.0438590177,0.00106480446682,4.12243109448,41.7362269337,89.8200737778,84.8471897481,4.9528840297,0.02
 09/17  14:00:00,101.33327154,19.1234874478,34.901174267,0.0,4.12243109448,41.7362269337,71.7564339814,66.7835499517,4.9528840297,0.02
 09/17  15:00:00,113.969872969,23.9043593098,43.1458116434,0.0,4.12243109448,41.7362269337,97.744554643,84.1898706267,4.9528840297,8.60179998658
 09/17  16:00:00,82.836593962,19.0175904305,33.646691783,0.0,4.12243109448,24.8785346261,72.4107079572,67.4378239276,4.9528840297,0.02
 09/17  17:00:00,75.6969766301,21.3142696541,35.7188212196,0.0,2.06121554724,15.9888894789,88.1138502291,85.1221198113,2.97173041782,0.02
 09/17  18:00:00,56.3757564819,13.9190275166,21.6571478601,0.0,2.06121554724,15.9888894789,58.9911777381,55.9994473203,2.97173041782,0.02
 09/17  19:00:00,75.0443526661,18.5184561188,23.8137077345,0.0,2.06121554724,15.9888894789,90.9748618155,87.9831313977,2.97173041782,0.02
 09/17  20:00:00,58.3773233073,11.0746527414,14.8573208698,0.0,2.06121554724,15.9888894789,48.7133437971,45.7216133793,2.97173041782,0.02
 09/17  21:00:00,68.268003501,16.7391657645,18.8189140905,0.00343249850048,2.06121554724,15.9888894789,74.6121324087,71.6204019909,2.97173041782,0.02
 09/17  22:00:00,77.7153237745,22.2100070326,22.693063375,0.0,2.06121554724,15.9888894789,106.999225164,104.007494746,2.97173041782,0.02
 09/17  23:00:00,65.8414377188,17.4291351707,15.7334687389,0.0,2.06121554724,15.9888894789,85.0099554116,82.0182249938,2.97173041782,0.02
 09/17  24:00:00,73.9621399622,23.0571831712,18.0065610293,0.0861424278349,2.06121554724,15.9888894789,106.85603817,103.864307752,2.97173041782,0.02
 09/18  01:00:00,66.1082533547,17.4291351707,13.9390688085,0.0,4.12243109448,15.9888894789,85.8123888722,82.8206584543,2.97173041782,0.02
 09/18  02:00:00,74.8866991416,23.0571831712,16.6513193054,0.304727753619,4.12243109448,15.9888894789,107.130340953,104.138610535,2.97173041782,0.02
 09/18  03:00:00,66.5983228517,18.2763113092,13.2404208206,0.341541345986,4.12243109448,15.9888894789,86.4822312577,83.4905008399,2.97173041782,0.02
 09/18  04:00:00,99.6004865715,27.555662987,19.4632246663,0.377362885846,12.3672932834,24.9413748627,121.941102771,116.968218741,4.9528840297,0.02
 09/18  05:00:00,125.086329232,28.2980600596,22.5093184801,22.0747146481,12.3672932834,24.9413748627,188.968153334,183.995269305,4.9528840297,0.02
 09/18  06:00:00,169.576268615,28.7662942323,22.9655656282,14.5421916909,24.7345865669,70.7195625826,154.776826023,144.851057964,9.90576805939,0.02
 09/18  07:00:00,192.109898861,28.8284291211,23.6270587525,9.35741092083,37.1018798503,92.3937384068,134.091974082,124.166206023,9.90576805939,0.02
 09/18  08:00:00,204.298782768,28.8768605422,25.4823541963,7.59923890145,37.1018798503,104.434947198,135.855308564,117.326984196,9.90576805939,8.62255630837
 09/18  09:00:00,217.466735418,28.9602909145,29.0624348121,5.06212540865,37.1018798503,116.476155989,121.478543152,111.552775092,9.90576805939,0.02
 09/18  10:00:00,228.565135043,29.1510829855,41.942072104,3.089457954,37.1018798503,116.476155989,115.425597132,105.499829072,9.90576805939,0.02
 09/18  11:00:00,242.573815731,29.5083000836,57.0784186503,1.60435857877,37.1018798503,116.476155989,118.685024054,100.14794841,9.90576805939,8.63130758463
 09/18  12:00:00,237.95292589,29.8183216809,64.9659568154,0.827712173536,37.1018798503,104.434947198,106.153909882,96.2281418227,9.90576805939,0.02
 09/18  13:00:00,254.349600323,30.1869596216,69.3589533242,0.420922726316,37.1018798503,116.476155989,110.705187788,92.1680921726,9.90576805939,8.63132755613
 09/18  14:00:00,257.122675545,30.5282558087,72.0459763367,0.165960194619,37.1018798503,116.476155989,99.1006164619,89.1748484025,9.90576805939,0.02
 09/18  15:00:00,257.733000026,30.7339973185,72.5661835415,0.050476080369,37.1018798503,116.476155989,98.0942281223,88.1684600629,9.90576805939,0.02
 09/18  16:00:00,259.051147398,30.9516760127,73.7177191612,0.0,37.1018798503,116.476155989,105.307758563,86.7776405479,9.90576805939,8.62434995528
 09/18  17:00:00,257.80861429,30.9817903302,72.4449198382,0.00128181046874,37.1018798503,116.476155989,96.1780946261,86.2523265667,9.90576805939,0.02
 09/18  18:00:00,158.194575354,27.922772647,52.4586029249,0.0,24.7345865669,47.5788473902,70.5054253615,65.5325413318,4.9528840297,0.02
 09/18  19:00:00,158.645593132,27.8380550332,43.5976666776,0.0,24.7345865669,47.5788473902,77.4543461306,72.4814621009,4.9528840297,0.02
 09/18  20:00:00,131.597436852,27.8380550332,37.8064435813,0.0,12.3672932834,38.6892022431,92.202773634,89.2110432161,2.97173041782,0.02
 09/18  21:00:00,88.5809859059,15.468225186,19.1562068446,0.0,12.3672932834,27.0668015668,55.2497077277,52.2579773099,2.97173041782,0.02
 09/18  22:00:00,76.0753771061,19.595636757,21.6863220634,0.0,4.12243109448,15.9888894789,91.6009958677,80.0274637945,2.97173041782,8.6018016553
 09/18  23:00:00,60.8597584788,13.1887667811,13.0910447562,0.0,4.12243109448,15.9888894789,56.1157405156,53.1240100978,2.97173041782,0.02
 09/18  24:00:00,74.5117567373,19.1720486877,20.5462899614,0.0,4.12243109448,15.9888894789,90.5261637075,87.5344332897,2.97173041782,0.02
 09/19  01:00:00,59.8038827115,13.047570758,12.1763651869,0.0,4.12243109448,15.9888894789,58.6991596075,55.7074291897,2.97173041782,0.02
 09/19  02:00:00,77.6878757497,22.2100070326,20.6043990564,0.0,4.12243109448,15.9888894789,100.399822328,97.4080919104,2.97173041782,0.02
 09/19  03:00:00,68.573067247,17.5985703984,16.2344468049,0.0,4.12243109448,15.9888894789,79.2796471813,76.2879167635,2.97173041782,0.02
 09/19  04:00:00,103.510404658,28.1204470794,23.1857209549,0.0,12.3672932834,24.9413748627,110.493700126,105.520816097,4.9528840297,0.02
 09/19  05:00:00,114.828911593,27.9511793898,25.4314641038,9.24203153487,12.3672932834,24.9413748627,177.38758113,172.4146971,4.9528840297,0.02
 09/19  06:00:00,165.407012869,28.8151781566,25.7690961797,7.52052101508,24.7345865669,70.7195625826,143.67207372,133.746305661,9.90576805939,0.02
 09/19  07:00:00,188.673640791,29.1166091892,26.6020532615,2.65797763663,37.1018798503,92.3937384068,123.036728405,113.110960346,9.90576805939,0.02
 09/19  08:00:00,206.941754779,29.2369700418,33.9722056541,1.392279108,37.1018798503,104.434947198,115.262667979,105.33689992,9.90576805939,0.02
 09/19  09:00:00,236.609364677,29.5271334861,51.6539101636,1.04637327039,37.1018798503,116.476155989,118.533965927,100.00404161,9.90576805939,8.62415625734
 09/19  10:00:00,250.454224387,30.0337640451,65.4504797167,0.587493418376,37.1018798503,116.476155989,104.395087406,94.4693193468,9.90576805939,0.02
 09/19  11:00:00,259.926350958,30.5051074758,74.6829280566,0.355552209248,37.1018798503,116.476155989,97.4627470378,87.5369789784,9.90576805939,0.02
 09/19  12:00:00,254.491584979,31.0752977614,80.8982960266,0.177056537354,37.1018798503,104.434947198,89.9485359624,71.4154045826,9.90576805939,8.62736332043
 09/19  13:00:00,272.823628622,31.7400157498,86.6280532071,0.0728269611543,37.1018798503,116.476155989,66.6272692429,56.7015011835,9.90576805939,0.02
 09/19  14:00:00,276.228634814,32.2976399706,89.5468301349,0.00163111175487,37.1018798503,116.476155989,68.407619901,49.8720172114,9.90576805939,8.6298346302
 09/19  15:00:00,277.534298512,32.5874992354,90.5644975002,0.0,37.1018798503,116.476155989,55.499541585,45.5737735256,9.90576805939,0.02
 09/19  16:00:00,277.560452503,32.6134415639,90.5652119784,0.0,37.1018798503,116.476155989,63.4353148307,44.9051330756,9.90576805939,8.62441369568
