Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  17:00:00,275.682512027,32.5435029146,88.7583850845,0.0,37.1018798503,116.476155989,58.6068207735,48.6810527141,9.90576805939,0.02
 09/19  18:00:00,170.881867349,28.0132288234,65.0554475239,0.0,24.7345865669,47.5788473902,56.9396293735,51.9667453438,4.9528840297,0.02
 09/19  19:00:00,172.365785209,27.8411407858,57.3147828997,0.0,24.7345865669,47.5788473902,72.3170666122,67.3441825825,4.9528840297,0.02
 09/19  20:00:00,147.640515208,28.0498756903,53.6377116316,0.0,12.3672932834,38.6892022431,87.0596724981,84.0679420803,2.97173041782,0.02
 09/19  21:00:00,102.636288922,17.0628828788,31.5634902087,0.0,12.3672932834,27.0668015668,59.559920119,56.5681897012,2.97173041782,0.02
 09/19  22:00:00,85.9490542855,20.231018861,30.9246177232,0.0,4.12243109448,15.9888894789,77.0076902633,74.0159598455,2.97173041782,0.02
 09/19  23:00:00,66.5640499959,13.3299628042,18.6541407296,0.0,4.12243109448,15.9888894789,54.1327152512,51.1409848334,2.97173041782,0.02
 09/19  24:00:00,79.122942466,19.1720486877,25.15747603,0.0,4.12243109448,15.9888894789,88.5050332593,85.5133028415,2.97173041782,0.02
 09/20  01:00:00,64.5706375697,13.3299628042,16.660728207,0.0,4.12243109448,15.9888894789,56.7799566598,53.788226242,2.97173041782,0.02
 09/20  02:00:00,76.9326687751,19.1720486877,22.9672022358,0.0,4.12243109448,15.9888894789,90.4154916031,87.4237611853,2.97173041782,0.02
 09/20  03:00:00,60.1314755513,12.0913963857,13.4868164475,0.0,4.12243109448,15.9888894789,54.6636878473,51.6719574295,2.97173041782,0.02
 09/20  04:00:00,109.317401634,27.5203639812,29.5928008938,0.0,12.3672932834,24.9413748627,107.424491166,102.451607136,4.9528840297,0.02
 09/20  05:00:00,115.412320273,28.4793772419,29.3689770287,5.35972920313,12.3672932834,24.9413748627,172.786068664,167.813184635,4.9528840297,0.02
 09/20  06:00:00,164.022819441,28.9490624923,28.8099411836,2.96159796851,24.7345865669,70.7195625826,148.976319087,130.468743423,9.90576805939,8.6018076042
 09/20  07:00:00,191.980721762,29.3539286922,31.3880410414,0.941752432189,37.1018798503,92.3937384068,120.684025529,110.75825747,9.90576805939,0.02
 09/20  08:00:00,219.012402361,29.5038355388,46.827978216,0.340317805355,37.1018798503,104.434947198,113.363649303,103.437881244,9.90576805939,0.02
 09/20  09:00:00,249.185226614,29.8747757183,64.7288248105,0.199698248937,37.1018798503,116.476155989,107.957985639,98.0322175796,9.90576805939,0.02
 09/20  10:00:00,261.225629669,30.5279907241,76.1540845913,0.161020202233,37.1018798503,116.476155989,99.2464889824,80.7107343966,9.90576805939,8.62998652643
 09/20  11:00:00,270.888757323,31.1990258189,85.2005878286,0.106427052221,37.1018798503,116.476155989,65.4122194586,55.4864513992,9.90576805939,0.02
 09/20  12:00:00,266.160000167,32.0058252328,91.7859623347,0.0272167871694,37.1018798503,104.434947198,58.5851811918,40.052186033,9.90576805939,8.62722709943
 09/20  13:00:00,282.450952293,32.7362599996,95.3319970701,0.0,37.1018798503,116.476155989,45.7509690591,35.8252009998,9.90576805939,0.02
 09/20  14:00:00,283.985252879,33.2838403395,96.318846972,0.0,37.1018798503,116.476155989,55.7413500201,37.2056969955,9.90576805939,8.62988496514
 09/20  15:00:00,285.847315629,33.5890451323,97.8759764148,0.0,37.1018798503,116.476155989,44.7272094456,34.8014413862,9.90576805939,0.02
 09/20  16:00:00,285.997158396,33.5769535139,98.0384406255,0.0,37.1018798503,116.476155989,40.6696216214,30.743853562,9.90576805939,0.02
 09/20  17:00:00,283.837227463,33.4117888228,96.0447670963,0.0,37.1018798503,116.476155989,48.7701290259,30.2479541678,9.90576805939,8.61640679876
 09/20  18:00:00,173.001133912,28.0190523684,67.1688791312,0.0,24.7345865669,47.5788473902,44.7358219048,39.7629378752,4.9528840297,0.02
 09/20  19:00:00,176.884182614,27.8459164834,61.8284074841,0.0,24.7345865669,47.5788473902,62.3431195131,57.3702354834,4.9528840297,0.02
 09/20  20:00:00,154.591602011,28.1577119279,60.4809698819,0.0,12.3672932834,38.6892022431,83.6705902279,80.6788598101,2.97173041782,0.02
 09/20  21:00:00,105.796903577,17.1687798961,34.6182129476,0.0,12.3672932834,27.0668015668,58.7990518955,55.8073214777,2.97173041782,0.02
 09/20  22:00:00,93.2705008332,21.3142696541,37.1361300986,0.0,4.12243109448,15.9888894789,79.0863778282,76.0946474104,2.97173041782,0.02
 09/20  23:00:00,71.7611013952,13.4711588273,23.7099966372,0.0,4.12243109448,15.9888894789,53.9870661177,50.9953356999,2.97173041782,0.02
 09/20  24:00:00,85.0057780702,20.1039424402,30.1084184157,0.0,4.12243109448,15.9888894789,85.1961357251,82.2044053073,2.97173041782,0.02
 09/21  01:00:00,63.0874774713,12.2003946195,16.3071368285,0.0,4.12243109448,15.9888894789,55.9102338602,52.9185034424,2.97173041782,0.02
 09/21  02:00:00,79.7256976296,19.1720486877,25.760231628,0.0,4.12243109448,15.9888894789,89.9782624474,86.9865320296,2.97173041782,0.02
 09/21  03:00:00,65.0314908715,12.5997020688,17.8785266248,0.0,4.12243109448,15.9888894789,53.2642322379,50.2725018201,2.97173041782,0.02
 09/21  04:00:00,118.916883536,27.2873905431,39.4252567769,0.0,12.3672932834,24.9413748627,105.615071229,100.642187199,4.9528840297,0.02
 09/21  05:00:00,137.538272659,28.4981641336,53.4221200346,3.41375223575,12.3672932834,24.9413748627,170.778196238,165.805312208,4.9528840297,0.02
 09/21  06:00:00,185.132406424,29.0421573229,51.2034878296,1.58454397242,24.7345865669,70.7195625826,138.427016565,128.501248505,9.90576805939,0.02
 09/21  07:00:00,216.772814546,29.5293096097,56.7546680478,0.191830063263,37.1018798503,92.3937384068,117.480316993,107.554548934,9.90576805939,0.02
 09/21  08:00:00,240.649434152,29.9658494505,68.2339491155,0.10932953632,37.1018798503,104.434947198,117.066448666,98.5379871885,9.90576805939,8.62269341836
 09/21  09:00:00,259.614840613,30.5444804768,74.5893430742,0.0991232258487,37.1018798503,116.476155989,95.1267860155,85.2010179561,9.90576805939,0.02
 09/21  10:00:00,265.852778059,31.1949870789,80.2069391017,0.0682810305785,37.1018798503,116.476155989,91.2198640509,72.6841130313,9.90576805939,8.62998296028
 09/21  11:00:00,272.513237284,31.8628293193,86.2520201505,0.0156883841363,37.1018798503,116.476155989,68.323990523,58.3982224636,9.90576805939,0.02
 09/21  12:00:00,264.282332732,32.6281429459,89.3132095039,0.0,37.1018798503,104.434947198,60.4887778989,50.5630098395,9.90576805939,0.02
 09/21  13:00:00,277.668826563,33.1514102477,90.1346833868,0.0,37.1018798503,116.476155989,69.0052396314,50.4682029883,9.90576805939,8.63126858365
 09/21  14:00:00,277.25017887,33.186436384,89.6812192049,0.0,37.1018798503,116.476155989,59.2085844403,49.2828163809,9.90576805939,0.02
 09/21  15:00:00,278.101071357,33.1998537979,90.5188631808,0.0,37.1018798503,116.476155989,64.5131931221,45.9788887569,9.90576805939,8.62853630583
 09/21  16:00:00,273.148956362,32.8412213321,85.9259994435,0.0,37.1018798503,116.476155989,60.3488381446,50.4230700852,9.90576805939,0.02
 09/21  17:00:00,266.326501274,32.4458070161,79.5000450842,0.0,37.1018798503,116.476155989,76.9921510995,67.0663830401,9.90576805939,0.02
 09/21  18:00:00,164.182529697,27.9241038342,58.4452135417,0.0,24.7345865669,47.5788473902,67.1019854384,62.1291014087,4.9528840297,0.02
 09/21  19:00:00,168.868030133,27.8388846571,53.8192614769,0.0,24.7345865669,47.5788473902,82.5250139857,68.964086982,4.9528840297,8.608042974
 09/21  20:00:00,145.634800467,28.0498490678,51.6320198375,0.0,12.3672932834,38.6892022431,87.6503294839,84.6585990661,2.97173041782,0.02
 09/21  21:00:00,101.680359589,17.0628828788,30.607566535,0.0,12.3672932834,27.0668015668,59.6295923718,56.637861954,2.97173041782,0.02
 09/21  22:00:00,89.1279397743,21.1024756195,33.2053632709,0.0,4.12243109448,15.9888894789,80.1916289957,77.1998985779,2.97173041782,0.02
 09/21  23:00:00,67.2813724003,13.2170059858,19.4844207003,0.0,4.12243109448,15.9888894789,51.2445710951,48.2528406772,2.97173041782,0.02
 09/21  24:00:00,78.0095283791,19.1720486877,24.0440627123,0.0,4.12243109448,15.9888894789,88.2387136727,85.2469832549,2.97173041782,0.02
 09/22  01:00:00,63.5371270373,13.4711588273,15.4860224384,0.0,4.12243109448,15.9888894789,56.0245468089,53.0328163911,2.97173041782,0.02
 09/22  02:00:00,75.7298438551,19.1720486877,21.7643781219,0.0,4.12243109448,15.9888894789,89.93679483,86.9450644122,2.97173041782,0.02
 09/22  03:00:00,59.3841691121,11.6678083164,13.1630989021,0.0,4.12243109448,15.9888894789,54.5782741725,51.5865437547,2.97173041782,0.02
 09/22  04:00:00,112.720984411,27.9439520505,32.5727964441,0.0,12.3672932834,24.9413748627,108.037892931,103.065008902,4.9528840297,0.02
 09/22  05:00:00,120.015355583,28.1136779358,36.2365625407,3.46087916564,12.3672932834,24.9413748627,171.895282902,166.922398873,4.9528840297,0.02
 09/22  06:00:00,173.419433907,29.0472581504,38.785754845,2.284203939,24.7345865669,70.7195625826,139.271529132,129.345761073,9.90576805939,0.02
 09/22  07:00:00,199.26398336,29.4939167364,38.5061015998,0.9669652316,37.1018798503,92.3937384068,120.143800249,110.21803219,9.90576805939,0.02
 09/22  08:00:00,212.708145379,29.6618703343,40.3602297876,0.34571100956,37.1018798503,104.434947198,112.810633227,102.884865167,9.90576805939,0.02
 09/22  09:00:00,226.614935079,29.8906640533,42.1321585155,0.210210625182,37.1018798503,116.476155989,117.410161632,98.8786435073,9.90576805939,8.62575006558
 09/22  10:00:00,227.470299059,30.1707433391,42.7864819901,0.130542155659,37.1018798503,116.476155989,105.503076676,95.5773086167,9.90576805939,0.02
 09/22  11:00:00,230.117729204,30.4113517123,45.226643099,0.096978792943,37.1018798503,116.476155989,111.586403862,93.049141461,9.90576805939,8.63149434141
 09/22  12:00:00,225.479544571,30.9612838273,52.1227217901,0.054593424281,37.1018798503,104.434947198,98.8864189323,88.960650873,9.90576805939,0.02
 09/22  13:00:00,242.669005614,31.5057995322,56.7696721706,0.0107552913744,37.1018798503,116.476155989,103.373453479,84.8361891712,9.90576805939,8.63149624826
 09/22  14:00:00,244.402274,31.7766890738,58.2430881608,0.0,37.1018798503,116.476155989,93.1243596531,83.1985915937,9.90576805939,0.02
 09/22  15:00:00,245.495816516,31.9320736901,59.1813876763,0.0,37.1018798503,116.476155989,92.210503174,82.2847351146,9.90576805939,0.02
 09/22  16:00:00,244.817778018,31.811835433,58.6241797548,0.0,37.1018798503,116.476155989,101.595073385,83.0647462124,9.90576805939,8.6245591129
 09/22  17:00:00,237.991388828,31.5801285145,52.0306306917,0.0,37.1018798503,116.476155989,93.9758986793,84.0501306199,9.90576805939,0.02
 09/22  18:00:00,142.287580636,27.922772647,36.5516049742,0.0,24.7345865669,47.5788473902,70.1290847657,65.156200736,4.9528840297,0.02
 09/22  19:00:00,147.628568386,27.8380550332,32.580638656,0.0,24.7345865669,47.5788473902,76.5196028026,71.5467187729,4.9528840297,0.02
 09/22  20:00:00,122.856962938,27.6262609985,29.2777603936,0.0,12.3672932834,38.6892022431,90.5126524305,87.5209220127,2.97173041782,0.02
 09/22  21:00:00,84.7912522548,15.1293547305,15.7053417993,0.0,12.3672932834,27.0668015668,54.561830876,51.5701004582,2.97173041782,0.02
 09/22  22:00:00,75.7995272122,20.0192248263,20.9868839264,0.0,4.12243109448,15.9888894789,88.7512646339,77.1777214948,2.97173041782,8.60181272131
 09/22  23:00:00,59.9764559494,12.2003946195,13.1961142349,0.0,4.12243109448,15.9888894789,55.7466272715,52.7548968537,2.97173041782,0.02
 09/22  24:00:00,75.9847510691,20.231018861,20.9603139643,0.0,4.12243109448,15.9888894789,87.0672605668,84.075530149,2.97173041782,0.02
 09/23  01:00:00,60.0887673943,12.2003946195,13.3084258463,0.0,4.12243109448,15.9888894789,56.6716250477,53.6798946299,2.97173041782,0.02
 09/23  02:00:00,76.3325948457,20.1039424402,21.4352343041,0.0,4.12243109448,15.9888894789,90.5396861887,87.5479557708,2.97173041782,0.02
 09/23  03:00:00,55.6653245953,10.4574811024,10.6812645448,0.0,4.12243109448,15.9888894789,47.602971104,44.6112406862,2.97173041782,0.02
 09/23  04:00:00,88.3055492762,27.4144669639,25.8213528575,0.0,4.12243109448,16.0517297156,115.093630689,112.101900271,2.97173041782,0.02
 09/23  05:00:00,87.4238011264,26.143702756,26.2103689733,0.0,4.12243109448,16.0517297156,114.958708294,111.966977876,2.97173041782,0.02
 09/23  06:00:00,107.224907181,28.6852311717,26.9633718092,0.0,4.12243109448,39.6058045677,96.1774716846,93.1857412668,2.97173041782,0.02
 09/23  07:00:00,151.22851933,28.7294006622,31.1699538654,12.8081609995,12.3672932834,65.3531420225,151.666068385,146.693184356,4.9528840297,0.02
 09/23  08:00:00,156.450623788,28.7128808674,35.3888516491,10.9370272161,12.3672932834,68.2430321324,148.568999775,143.596115746,4.9528840297,0.02
 09/23  09:00:00,184.66690854,28.739445342,38.6328373462,6.86589323559,16.4897243779,93.1370602926,138.657164317,130.712549869,7.92461444751,0.02
 09/23  10:00:00,187.697331173,28.7441572809,43.1553521088,5.36897653508,16.4897243779,93.1370602926,134.123251438,126.17863699,7.92461444751,0.02
 09/23  11:00:00,189.307143926,28.7573947815,46.1164222509,4.00446944509,16.4897243779,93.1370602926,140.039737644,123.502719323,7.92461444751,8.61240387358
 09/23  12:00:00,180.169010126,28.7699278162,47.3287429796,2.79313341825,16.4897243779,83.9857416113,129.336478078,121.39186363,7.92461444751,0.02
 09/23  13:00:00,180.644447607,28.7768728284,48.4487634188,2.1416161427,16.4897243779,83.9857416113,127.778055738,119.833441291,7.92461444751,0.02
 09/23  14:00:00,182.433323056,28.7870082671,50.5319491696,1.83721701908,16.4897243779,83.9857416113,126.640094276,118.695479829,7.92461444751,0.02
 09/23  15:00:00,163.05869626,28.6852311717,50.5532082107,0.0,12.3672932834,70.6512738906,67.1703704019,62.1974863722,4.9528840297,0.02
 09/23  16:00:00,162.197890022,28.6852311717,49.6923939855,0.0,12.3672932834,70.6512738906,66.4568858452,61.4840018155,4.9528840297,0.02
 09/23  17:00:00,146.852009612,28.6852311717,46.8700353346,0.0,12.3672932834,58.1284167478,70.253771956,65.2808879263,4.9528840297,0.02
 09/23  18:00:00,110.901563014,26.9908788946,38.7539470642,0.0,12.3672932834,24.9413748627,92.8633453946,87.8904613649,4.9528840297,0.02
 09/23  19:00:00,119.926808563,27.4144669639,40.3081045225,0.0,12.3672932834,24.9413748627,99.4523845191,94.4795004895,4.9528840297,0.02
 09/23  20:00:00,98.0745202479,26.5672908253,36.4374996568,0.0,4.12243109448,16.0517297156,108.183749533,105.192019115,2.97173041782,0.02
 09/23  21:00:00,65.3005146508,13.071851378,17.6220323291,0.0,4.12243109448,15.9888894789,58.0806614377,55.0889310199,2.97173041782,0.02
 09/23  22:00:00,62.9257552156,11.9825304298,16.3699487513,0.0,4.12243109448,15.9888894789,68.6255814765,57.0520429506,2.97173041782,8.60180810805
 09/23  23:00:00,81.5213840077,18.6998993785,28.0712187698,0.0102155080819,4.12243109448,15.9888894789,80.7563276096,77.7645971918,2.97173041782,0.02
 09/23  24:00:00,75.2454951525,17.4291351707,23.0763097253,0.0,4.12243109448,15.9888894789,77.9279726272,74.9362422094,2.97173041782,0.02
 09/24  01:00:00,58.0800055728,10.8932094817,14.7080907261,0.0,2.06121554724,15.9888894789,55.4764178758,52.484687458,2.97173041782,0.02
 09/24  02:00:00,67.7212113532,14.2367185685,20.9390777236,0.0,2.06121554724,15.9888894789,61.5583636192,58.5666332014,2.97173041782,0.02
 09/24  03:00:00,67.7326325944,15.2504932743,19.8700145533,0.0,2.06121554724,15.9888894789,69.9039517833,66.9122213654,2.97173041782,0.02
 09/24  04:00:00,77.0763522287,18.1915936954,26.2038649454,0.0020591062499,2.06121554724,15.9888894789,86.6630641183,83.6713337004,2.97173041782,0.02
 09/24  05:00:00,75.1322080979,17.85272324,24.6006504222,0.0,2.06121554724,15.9888894789,81.290105333,78.2983749152,2.97173041782,0.02
 09/24  06:00:00,68.3682247984,17.85272324,24.866062202,0.0181049586124,2.06121554724,15.9888894789,82.6784411826,79.6867107647,2.97173041782,0.02
 09/24  07:00:00,73.9671841978,22.6335951019,32.6138037163,0.00253147419323,2.06121554724,15.9888894789,103.042780021,100.051049603,2.97173041782,0.02
 09/24  08:00:00,96.5528940122,19.038769834,31.1217368326,0.0,4.12243109448,41.7362269337,79.7835166354,74.8106326057,4.9528840297,0.02
 09/24  09:00:00,107.360932868,23.1419007851,37.6932252168,0.0,4.12243109448,41.7362269337,97.3306715717,92.3577875421,4.9528840297,0.02
 09/24  10:00:00,98.0373581104,18.6998993785,32.9260220334,0.0190493812778,4.12243109448,41.7362269337,77.4941057518,72.5212217221,4.9528840297,0.02
 09/24  11:00:00,112.590643433,23.4807712405,42.5569178479,0.02714749474,4.12243109448,41.7362269337,95.7267423668,90.7538583371,4.9528840297,0.02
 09/24  12:00:00,102.499361568,19.1234874478,36.9725533452,0.0109334639149,4.12243109448,41.7362269337,76.7627130153,71.7898289856,4.9528840297,0.02
 09/24  13:00:00,113.798901676,23.4807712405,43.7838677166,0.00845586472157,4.12243109448,41.7362269337,95.5222837046,90.5493996749,4.9528840297,0.02
 09/24  14:00:00,101.306694855,18.6998993785,36.2088754071,0.00553274419174,4.12243109448,41.7362269337,76.7523258869,71.7794418572,4.9528840297,0.02
 09/24  15:00:00,113.579855363,23.0571831712,43.9941166502,0.00274866467518,4.12243109448,41.7362269337,95.2316272382,90.2587432086,4.9528840297,0.02
 09/24  16:00:00,86.8748741215,19.1234874478,38.21288319,0.00380843438199,4.12243109448,24.8785346261,76.7871758646,71.8142918349,4.9528840297,0.02
 09/24  17:00:00,73.3867717577,19.1477680678,35.6284854055,0.0,2.06121554724,15.9888894789,85.0261584389,82.0344280211,2.97173041782,0.02
 09/24  18:00:00,54.5826388997,10.8932094817,18.2582243229,0.0,2.06121554724,15.9888894789,53.7018838446,50.7101534267,2.97173041782,0.02
 09/24  19:00:00,85.6474648131,18.5587033554,34.4099270264,0.0,2.06121554724,15.9888894789,84.0477465443,81.0560161265,2.97173041782,0.02
 09/24  20:00:00,83.5517844737,18.2763113092,32.5703933658,0.0262453350948,2.06121554724,15.9888894789,82.1346697992,79.1429393814,2.97173041782,0.02
 09/24  21:00:00,69.6390464274,13.4954394473,23.5889399259,0.00925209350545,2.06121554724,15.9888894789,62.66993893,59.6782085121,2.97173041782,0.02
 09/24  22:00:00,73.4807052265,14.0037451304,26.9047214131,0.0268236840506,2.06121554724,15.9888894789,62.46619414,59.4744637222,2.97173041782,0.02
 09/24  23:00:00,78.9221755971,16.2671046406,30.0047176254,0.0382285221637,2.06121554724,15.9888894789,74.8210245476,71.8292941298,2.97173041782,0.02
 09/24  24:00:00,77.2013796216,17.4291351707,27.0934098293,0.0,2.06121554724,15.9888894789,82.5593860166,79.5676555988,2.97173041782,0.02
 09/25  01:00:00,87.5554858601,18.6998993785,34.017993156,0.0975430631471,4.12243109448,15.9888894789,82.0505836177,79.0588531999,2.97173041782,0.02
 09/25  02:00:00,74.2950725705,14.0884627443,25.5361733142,0.0638057572238,4.12243109448,15.9888894789,70.4728500165,58.8993088711,2.97173041782,8.60181072756
 09/25  03:00:00,74.1611648245,14.3426155859,25.0315114617,0.180407096231,4.12243109448,15.9888894789,61.8090502938,58.817319876,2.97173041782,0.02
 09/25  04:00:00,117.314063931,27.4144669639,37.6238194574,0.0715407240203,12.3672932834,24.9413748627,115.803366395,110.830482365,4.9528840297,0.02
 09/25  05:00:00,134.6794677,28.2995957947,36.9808251925,17.1948099995,12.3672932834,24.9413748627,184.352590262,179.379706233,4.9528840297,0.02
 09/25  06:00:00,179.839198534,28.7713812319,34.2866311623,11.1298018188,24.7345865669,70.7195625826,150.873534948,140.947766889,9.90576805939,0.02
 09/25  07:00:00,198.44774693,28.8907757198,34.7219392677,4.53803013925,37.1018798503,92.3937384068,129.187415595,119.261647535,9.90576805939,0.02
 09/25  08:00:00,212.688594161,29.0021923512,39.0004698722,2.34563349974,37.1018798503,104.434947198,120.895219805,110.969451746,9.90576805939,0.02
 09/25  09:00:00,229.067888306,29.1818326079,43.5977461313,1.90634506706,37.1018798503,116.476155989,115.536145228,105.610377168,9.90576805939,0.02
 09/25  10:00:00,234.601809617,29.4908374019,49.3359918706,1.39246162877,37.1018798503,116.476155989,119.184152889,100.648058826,9.90576805939,8.63032600339
 09/25  11:00:00,236.550143145,29.8615751873,51.4970951246,0.808710411714,37.1018798503,116.476155989,106.170216621,96.244448562,9.90576805939,0.02
 09/25  12:00:00,227.016532598,30.2001242987,54.0594829238,0.41594438015,37.1018798503,104.434947198,111.259719004,92.7265442869,9.90576805939,8.62740665719
 09/25  13:00:00,242.922482091,30.5480371714,57.7958807502,0.195828524573,37.1018798503,116.476155989,99.4752018252,89.5494337658,9.90576805939,0.02
 09/25  14:00:00,244.924307168,30.846052131,59.5889000679,0.106781260833,37.1018798503,116.476155989,105.781508359,87.2454774328,9.90576805939,8.63026286705
 09/25  15:00:00,242.082198634,30.8846561129,56.7835297697,0.0317032798156,37.1018798503,116.476155989,96.711177428,86.7854093686,9.90576805939,0.02
 09/25  16:00:00,239.378170441,30.8011089583,54.195257466,0.0,37.1018798503,116.476155989,97.19729649,87.2715284306,9.90576805939,0.02
 09/25  17:00:00,236.818928571,30.6421147835,51.7961576327,0.0,37.1018798503,116.476155989,106.506638887,87.9843118823,9.90576805939,8.61655894527
 09/25  18:00:00,143.254421548,27.7321580158,35.359902215,0.0,24.7345865669,47.5788473902,72.1728590983,67.1999750686,4.9528840297,0.02
 09/25  19:00:00,144.650925638,28.1557460851,29.2853157969,0.0,24.7345865669,47.5788473902,78.5876994163,73.6148153866,4.9528840297,0.02
 09/25  20:00:00,116.797180081,27.4144669639,23.4297834797,0.0,12.3672932834,38.6892022431,93.3670528524,90.3753224345,2.97173041782,0.02
 09/25  21:00:00,81.3034546316,15.0022783098,12.3446274085,0.0,12.3672932834,27.0668015668,59.2770614037,56.2853309859,2.97173041782,0.02
 09/25  22:00:00,69.7158303279,19.1720486877,15.7433876252,0.0,4.12243109448,15.9888894789,84.3226097565,81.3308793387,2.97173041782,0.02
 09/25  23:00:00,62.3236628957,15.6619410336,11.6588995458,0.0,4.12243109448,15.9888894789,69.948409038,66.9566786202,2.97173041782,0.02
 09/25  24:00:00,72.612846257,22.2100070326,15.2461616543,0.0,4.12243109448,15.9888894789,96.3964729141,93.4047424962,2.97173041782,0.02
 09/26  01:00:00,65.3315359128,18.1068760815,11.7819130257,0.0,4.12243109448,15.9888894789,78.6304831329,75.6387527151,2.97173041782,0.02
 09/26  02:00:00,71.1334864194,22.2100070326,13.3966096945,0.0,4.12243109448,15.9888894789,98.966924827,95.9751944092,2.97173041782,0.02
 09/26  03:00:00,64.7842115253,18.3610289231,10.4171774116,0.0679438170863,4.12243109448,15.9888894789,80.1050480227,77.1133176049,2.97173041782,0.02
 09/26  04:00:00,95.4316761528,27.8098158285,14.6747429899,0.167194552537,12.3672932834,24.9413748627,112.950381102,107.977497072,4.9528840297,0.02
 09/26  05:00:00,115.038943077,27.9020979728,17.4332921393,14.7849060291,12.3672932834,24.9413748627,179.928122872,174.955238842,4.9528840297,0.02
 09/26  06:00:00,166.968058335,28.8254056379,17.4703638027,12.9985837063,24.7345865669,70.7195625826,146.225886985,136.300118926,9.90576805939,0.02
 09/26  07:00:00,185.681609305,29.0215057283,18.16298756,8.20010472675,37.1018798503,92.3937384068,135.372648254,116.86000747,9.90576805939,8.60687272475
 09/26  08:00:00,199.370069782,29.1149053322,21.5328902858,6.38199020885,37.1018798503,104.434947198,120.388884658,110.463116599,9.90576805939,0.02
 09/26  09:00:00,212.762452244,29.2180037449,25.566658999,3.59585424672,37.1018798503,116.476155989,114.843044942,104.917276883,9.90576805939,0.02
 09/26  10:00:00,220.020957451,29.4508469086,34.0069061839,2.18063581656,37.1018798503,116.476155989,117.583596665,99.0488707758,9.90576805939,8.62895783001
 09/26  11:00:00,231.783090618,29.8664298741,46.233070708,1.30086016173,37.1018798503,116.476155989,104.102611853,94.1768437938,9.90576805939,0.02
 09/26  12:00:00,226.203534963,30.2525125464,52.9423392956,0.66766311289,37.1018798503,104.434947198,108.778763663,90.245529617,9.90576805939,8.62746598688
 09/26  13:00:00,239.572114074,30.3014258926,54.5333141496,0.354658033664,37.1018798503,116.476155989,99.2850026516,89.3592345922,9.90576805939,0.02
 09/26  14:00:00,238.706336781,30.3601103893,53.7758853096,0.187761179491,37.1018798503,116.476155989,98.9181551594,88.9923871,9.90576805939,0.02
 09/26  15:00:00,239.88965274,30.5100301502,54.8895545084,0.10774529275,37.1018798503,116.476155989,106.506225482,87.9716369259,9.90576805939,8.6288204969
 09/26  16:00:00,237.010091744,30.4511235907,52.1260306349,0.0511600042299,37.1018798503,116.476155989,98.1766170165,88.2508489571,9.90576805939,0.02
 09/26  17:00:00,233.720150938,30.3502742655,48.9533771095,0.035818825494,37.1018798503,116.476155989,98.8039187207,88.8781506613,9.90576805939,0.02
 09/26  18:00:00,145.368692995,27.647440402,37.558874608,0.0,24.7345865669,47.5788473902,81.8757737342,68.3147542288,4.9528840297,8.6081354757
 09/26  19:00:00,151.646571871,28.1557460851,36.2809614085,0.0,24.7345865669,47.5788473902,79.0724684723,74.0995844426,4.9528840297,0.02
 09/26  20:00:00,126.478587059,27.2026729292,33.3229891937,0.0,12.3672932834,38.6892022431,92.4146306757,89.4229002578,2.97173041782,0.02
 09/26  21:00:00,88.9120790586,15.2140723444,19.7414613158,0.0,12.3672932834,27.0668015668,58.7256695411,55.7339391233,2.97173041782,0.02
 09/26  22:00:00,77.3345134688,19.1720486877,23.369047363,0.0,4.12243109448,15.9888894789,83.0570565658,80.065326148,2.97173041782,0.02
 09/26  23:00:00,63.8572876337,12.9628531442,16.314488314,0.0,4.12243109448,15.9888894789,57.1080022977,54.1162718799,2.97173041782,0.02
 09/26  24:00:00,78.9114331742,19.595636757,24.5223789584,0.0,4.12243109448,15.9888894789,88.7040582466,85.7123278288,2.97173041782,0.02
 09/27  01:00:00,63.7587306519,12.7087003026,16.4700840757,0.0,4.12243109448,15.9888894789,58.052707257,55.0609768392,2.97173041782,0.02
 09/27  02:00:00,77.6425209973,18.7241799985,24.1516073425,0.0,4.12243109448,15.9888894789,83.0342786506,80.0425482328,2.97173041782,0.02
 09/27  03:00:00,61.4469428221,11.5588100826,15.3615542194,0.0,4.12243109448,15.9888894789,47.7762733277,44.7845429099,2.97173041782,0.02
 09/27  04:00:00,115.423026049,27.8804138401,35.3383757429,0.0,12.3672932834,24.9413748627,108.370604622,103.397720593,4.9528840297,0.02
 09/27  05:00:00,126.636386393,27.956457932,38.8089384347,7.66675352197,12.3672932834,24.9413748627,172.981650712,168.008766682,4.9528840297,0.02
 09/27  06:00:00,182.437458344,29.0224156869,42.8656692862,4.89798915573,24.7345865669,70.7195625826,140.210457703,130.284689643,9.90576805939,0.02
 09/27  07:00:00,207.388933175,29.3432383432,45.0032530038,2.74543079489,37.1018798503,92.3937384068,121.218048175,111.292280116,9.90576805939,0.02
 09/27  08:00:00,222.46009253,29.4429709417,48.4748605743,2.20193609408,37.1018798503,104.434947198,123.888319528,105.35954749,9.90576805939,8.62300397816
 09/27  09:00:00,238.265293117,29.531245976,52.5543114976,1.79782389107,37.1018798503,116.476155989,112.022089878,102.096321819,9.90576805939,0.02
 09/27  10:00:00,243.656262882,29.6130450506,58.2220420118,1.4385837209,37.1018798503,116.476155989,118.07898009,99.5427942656,9.90576805939,8.63041776459
 09/27  11:00:00,249.003506174,29.7041352429,63.8515845728,1.06506386998,37.1018798503,116.476155989,107.077013533,97.1512454733,9.90576805939,0.02
 09/27  12:00:00,242.510595956,29.8762573169,69.618368189,0.674968482189,37.1018798503,104.434947198,96.7779612507,86.8521931913,9.90576805939,0.02
 09/27  13:00:00,258.015079191,30.0513593948,73.2227556836,0.358211959961,37.1018798503,116.476155989,87.7409576432,69.2032160419,9.90576805939,8.63197354187
 09/27  14:00:00,257.783863785,30.1755701165,73.0509490142,0.174795378535,37.1018798503,116.476155989,78.3962121735,68.4704441141,9.90576805939,0.02
 09/27  15:00:00,257.015566603,30.249045013,72.2713981554,0.112754634793,37.1018798503,116.476155989,90.9715126029,72.4368078763,9.90576805939,8.62893666717
 09/27  16:00:00,255.821693367,30.2697432121,71.0708011016,0.0993923450312,37.1018798503,116.476155989,85.4504460347,75.5246779753,9.90576805939,0.02
 09/27  17:00:00,257.714113679,30.311274256,72.9489968893,0.0731781539087,37.1018798503,116.476155989,81.1664444032,71.2406763438,9.90576805939,0.02
 09/27  18:00:00,166.595866116,27.647440402,58.786039912,0.0,24.7345865669,47.5788473902,64.6738631079,59.7009790782,4.9528840297,0.02
 09/27  19:00:00,176.767835641,28.1557460851,61.4022024862,0.0,24.7345865669,47.5788473902,83.8439751996,70.2829534696,4.9528840297,8.60813770023
 09/27  20:00:00,144.588299813,27.4144669639,51.2209020833,0.0,12.3672932834,38.6892022431,90.3666568771,87.3749264592,2.97173041782,0.02
 09/27  21:00:00,95.6020864243,14.875201889,26.7703400507,0.0,12.3672932834,27.0668015668,54.9657725345,51.9740421166,2.97173041782,0.02
 09/27  22:00:00,88.1944735118,20.1039424402,33.2971138308,0.0,4.12243109448,15.9888894789,79.1335324876,76.1418020698,2.97173041782,0.02
 09/27  23:00:00,64.7530845385,12.2003946195,17.9727439329,0.0,4.12243109448,15.9888894789,55.46453669,52.4728062722,2.97173041782,0.02
 09/27  24:00:00,87.5122780386,20.4428128956,32.2760478851,0.0,4.12243109448,15.9888894789,88.198211364,85.2064809462,2.97173041782,0.02
 09/28  01:00:00,63.2016158457,12.2003946195,16.4212751632,0.0,4.12243109448,15.9888894789,57.2675466376,54.2758162198,2.97173041782,0.02
 09/28  02:00:00,81.4535243615,19.595636757,27.0625806196,0.00188964192413,4.12243109448,15.9888894789,90.5115439159,87.5198134981,2.97173041782,0.02
 09/28  03:00:00,62.2241936956,11.304657241,16.3929581651,0.0,4.12243109448,15.9888894789,47.1630904842,44.1713600663,2.97173041782,0.02
 09/28  04:00:00,119.009259447,27.9651314539,38.8398917671,0.0,12.3672932834,24.9413748627,108.18322591,103.21034188,4.9528840297,0.02
 09/28  05:00:00,126.043762033,27.982467897,39.6169760671,6.24008181331,12.3672932834,24.9413748627,172.150637986,167.177753956,4.9528840297,0.02
 09/28  06:00:00,179.824628486,29.1193063996,40.5880546886,4.46588343942,24.7345865669,70.7195625826,139.627457994,129.701689935,9.90576805939,0.02
 09/28  07:00:00,205.48231095,29.4384383133,43.6247557824,2.12211109782,37.1018798503,92.3937384068,120.363599888,110.437831828,9.90576805939,0.02
 09/28  08:00:00,219.78449207,29.5455568534,46.1863643278,1.71221606729,37.1018798503,104.434947198,123.070075429,104.541304444,9.90576805939,8.62300292574
 09/28  09:00:00,232.293446128,29.6776216114,47.0687178355,1.16519676902,37.1018798503,116.476155989,110.587877299,100.662109239,9.90576805939,0.02
 09/28  10:00:00,234.791972668,29.952039392,49.8551391732,0.602229373115,37.1018798503,116.476155989,106.40445469,96.4786866302,9.90576805939,0.02
 09/28  11:00:00,238.710286157,30.2824587781,53.778629477,0.266433186143,37.1018798503,116.476155989,111.622296007,93.0845848279,9.90576805939,8.63194311936
 09/28  12:00:00,228.502836791,30.6810970145,55.3391310029,0.141632167569,37.1018798503,104.434947198,99.6971483052,89.7713802458,9.90576805939,0.02
 09/28  13:00:00,241.281624371,31.0354877016,55.7745749501,0.088770393596,37.1018798503,116.476155989,105.329337502,86.7916021521,9.90576805939,8.63196729017
 09/28  14:00:00,241.649177613,31.4078464654,55.8238723293,0.0349327157047,37.1018798503,116.476155989,93.755304253,83.8295361936,9.90576805939,0.02
 09/28  15:00:00,240.182304232,31.5555749109,54.2436673192,0.000671537551718,37.1018798503,116.476155989,100.645654053,82.1108736054,9.90576805939,8.62901238803
 09/28  16:00:00,238.789815686,31.4716753934,52.9363822715,0.0,37.1018798503,116.476155989,92.1754305044,82.249662445,9.90576805939,0.02
 09/28  17:00:00,236.189158314,31.2856655219,50.5228427264,0.0,37.1018798503,116.476155989,93.0417069184,83.115938859,9.90576805939,0.02
 09/28  18:00:00,142.57553186,27.8380550332,34.5750975981,0.0,24.7345865669,47.5788473902,69.859090025,64.8862059953,4.9528840297,0.02
 09/28  19:00:00,145.136238006,28.1557460851,29.7706075587,0.0,24.7345865669,47.5788473902,76.5790076184,71.6061235887,4.9528840297,0.02
 09/28  20:00:00,117.892101832,27.2026729292,24.7364776787,0.0,12.3672932834,38.6892022431,99.3302102673,87.7503123197,2.97173041782,8.60816752977
 09/28  21:00:00,81.5186472188,15.2140723444,12.3480210014,0.0,12.3672932834,27.0668015668,58.3899099654,55.3981795476,2.97173041782,0.02
 09/28  22:00:00,68.8993568015,19.1720486877,14.7801403832,0.0,4.12243109448,15.9888894789,81.3931837624,78.4014533446,2.97173041782,0.02
 09/28  23:00:00,56.6117276036,12.2003946195,9.49468101632,0.0,4.12243109448,15.9888894789,56.5523812935,53.5606508757,2.97173041782,0.02
 09/28  24:00:00,73.9066671127,22.8453891366,15.4714004874,0.0,4.12243109448,15.9888894789,99.387376732,96.3956463142,2.97173041782,0.02
 09/29  01:00:00,65.0408293087,17.5985703984,11.4062116091,0.0,4.12243109448,15.9888894789,77.4302218076,74.4384913898,2.97173041782,0.02
 09/29  02:00:00,72.1368841596,22.6335951019,13.211629032,0.00952120308731,4.12243109448,15.9888894789,97.3950581214,94.4033277036,2.97173041782,0.02
 09/29  03:00:00,66.370926603,18.4881053439,10.2299943767,0.124526054021,4.12243109448,15.9888894789,79.5712922829,76.5795618651,2.97173041782,0.02
 09/29  04:00:00,97.7357400662,27.6403806008,14.4473541055,0.196434067176,12.3672932834,24.9413748627,111.419187497,106.446303467,4.9528840297,0.02
 09/29  05:00:00,114.351155604,27.941115687,17.4290644776,13.3997325844,12.3672932834,24.9413748627,177.667571158,172.694687129,4.9528840297,0.02
 09/29  06:00:00,167.814750568,28.9159629328,17.1433124972,11.847905687,24.7345865669,70.7195625826,144.501045154,134.575277094,9.90576805939,0.02
 09/29  07:00:00,184.967168848,29.1780127095,18.8517541512,6.27107484894,37.1018798503,92.3937384068,124.207585526,114.281817466,9.90576805939,0.02
 09/29  08:00:00,199.260109604,29.277664324,24.176750288,3.46535539869,37.1018798503,104.434947198,116.334891149,106.40912309,9.90576805939,0.02
 09/29  09:00:00,217.075480547,29.4461925641,30.9577217413,2.28961404815,37.1018798503,116.476155989,119.528252616,100.996310154,9.90576805939,8.62617440306
 09/29  10:00:00,225.284426968,29.8077629048,39.6763068135,1.41781703788,37.1018798503,116.476155989,105.837175555,95.9114074959,9.90576805939,0.02
 09/29  11:00:00,233.46485182,30.2338572115,48.0407911206,0.807403871467,37.1018798503,116.476155989,110.219101348,91.681264996,9.90576805939,8.63206829254
 09/29  12:00:00,229.312499249,30.6775097326,55.7620236417,0.532006400774,37.1018798503,104.434947198,97.9041515918,87.9783835324,9.90576805939,0.02
 09/29  13:00:00,246.168811475,30.9079985898,60.6164849353,0.261525011858,37.1018798503,116.476155989,104.389099771,85.8512944629,9.90576805939,8.63203724896
 09/29  14:00:00,252.235845988,31.4116174478,66.3032593341,0.138439764053,37.1018798503,116.476155989,93.0101197709,83.0843517115,9.90576805939,0.02
 09/29  15:00:00,254.673581571,31.6851869172,68.568007074,0.0380198214697,37.1018798503,116.476155989,91.4721899178,81.5464218584,9.90576805939,0.02
 09/29  16:00:00,253.413101267,31.7007116055,67.3305904392,0.0,37.1018798503,116.476155989,99.9195606952,81.3888226206,9.90576805939,8.62497001522
 09/29  17:00:00,251.623387107,31.5460399958,65.6967077137,0.0,37.1018798503,116.476155989,92.137904655,82.2121365956,9.90576805939,0.02
 09/29  18:00:00,156.022950061,27.922772647,45.5886372534,0.0,24.7345865669,47.5788473902,69.2446289647,64.271744935,4.9528840297,0.02
 09/29  19:00:00,151.938900157,27.8380550332,36.8909666603,0.0,24.7345865669,47.5788473902,76.0486201135,71.0757360838,4.9528840297,0.02
 09/29  20:00:00,125.168363304,27.6262609985,31.5891569915,0.0,12.3672932834,38.6892022431,90.3616808579,87.3699504401,2.97173041782,0.02
 09/29  21:00:00,84.6328988421,15.0446371167,15.6317038996,0.0,12.3672932834,27.0668015668,54.6754118369,51.6836814191,2.97173041782,0.02
 09/29  22:00:00,74.5495394941,20.0192248263,19.7368959818,0.0,4.12243109448,15.9888894789,82.1725450761,79.1808146583,2.97173041782,0.02
 09/29  23:00:00,58.5240209644,12.2003946195,11.7436788979,0.0,4.12243109448,15.9888894789,65.1901219407,53.6165733835,2.97173041782,8.60181813931
 09/29  24:00:00,72.0325031569,20.231018861,17.0080656445,0.0,4.12243109448,15.9888894789,88.0923698696,85.1006394518,2.97173041782,0.02
 09/30  01:00:00,66.4235267134,17.4291351707,14.248546359,0.0,4.12243109448,15.9888894789,77.2754119351,74.2836815173,2.97173041782,0.02
 09/30  02:00:00,75.1981187876,22.9724655573,17.3521830155,0.0,4.12243109448,15.9888894789,97.2011674026,94.2094369848,2.97173041782,0.02
 09/30  03:00:00,66.5795639787,17.4291351707,14.4103782191,0.0,4.12243109448,15.9888894789,79.0211034171,76.0293729993,2.97173041782,0.02
 09/30  04:00:00,83.0593117134,27.2026729292,20.7792198284,0.00768913076966,4.12243109448,16.0517297156,116.330505916,113.338775498,2.97173041782,0.02
 09/30  05:00:00,82.138752508,26.7790848599,20.2608078991,0.0291299908213,4.12243109448,16.0517297156,117.526753244,114.535022827,2.97173041782,0.02
 09/30  06:00:00,103.490916726,28.6852311717,20.2449619914,0.635252343457,4.12243109448,39.6058045677,98.5983741237,95.6066437059,2.97173041782,0.02
 09/30  07:00:00,149.861740713,28.7266294097,22.3830410844,20.2310660715,12.3672932834,65.3531420225,154.502716409,149.52983238,4.9528840297,0.02
 09/30  08:00:00,149.730659272,28.7130120358,22.4548911318,17.1508861824,12.3672932834,68.2430321324,151.308500621,146.335616592,4.9528840297,0.02
 09/30  09:00:00,176.693241824,28.7386917564,26.3701683218,11.1556421967,16.4897243779,93.1370602926,140.552943237,132.60832879,7.92461444751,0.02
 09/30  10:00:00,181.494058609,28.7611613292,35.4997934799,6.80425140265,16.4897243779,93.1370602926,133.202414349,125.257799901,7.92461444751,0.02
 09/30  11:00:00,193.789196036,28.8148708683,49.2012034372,5.34425611308,16.4897243779,93.1370602926,128.32813019,120.383515743,7.92461444751,0.02
 09/30  12:00:00,191.356349933,28.9321074988,57.4391371621,3.70788322374,16.4897243779,83.9857416113,133.370351572,116.835289497,7.92461444751,8.61044762722
 09/30  13:00:00,193.898820571,29.0874764978,61.1529303912,2.38120979004,16.4897243779,83.9857416113,121.611942314,113.667327866,7.92461444751,0.02
 09/30  14:00:00,196.217600358,29.1760985606,64.4124752744,1.35187125043,16.4897243779,83.9857416113,119.319595759,111.374981312,7.92461444751,0.02
 09/30  15:00:00,173.183892,28.6852311717,60.6783976132,0.0,12.3672932834,70.6512738906,59.9395482031,54.9666641734,4.9528840297,0.02
 09/30  16:00:00,170.928914193,28.6852311717,58.4234118542,0.0,12.3672932834,70.6512738906,59.3108094918,54.3379254621,4.9528840297,0.02
 09/30  17:00:00,155.346077642,28.6852311717,55.3641006148,0.0,12.3672932834,58.1284167478,63.8485796499,58.8756956202,4.9528840297,0.02
 09/30  18:00:00,117.18845102,27.0967759119,42.585771111,0.0,12.3672932834,24.9413748627,88.4627992542,83.4899152245,4.9528840297,0.02
 09/30  19:00:00,120.660650187,27.4144669639,41.0419458709,0.0,12.3672932834,24.9413748627,96.5868641346,91.6139801049,4.9528840297,0.02
 09/30  20:00:00,99.4032297661,27.4144669639,36.9190327608,0.0,4.12243109448,16.0517297156,106.277714051,103.285983633,2.97173041782,0.02
 09/30  21:00:00,62.2472329621,13.071851378,14.5388057478,0.0,4.12243109448,15.9888894789,57.7015582761,54.7098278582,2.97173041782,0.02
 09/30  22:00:00,60.2538723968,11.9825304298,13.6980656013,0.0,4.12243109448,15.9888894789,68.4233648629,56.8498191102,2.97173041782,8.60181533486
 09/30  23:00:00,79.2204121405,18.6998993785,25.7804620315,0.0,4.12243109448,15.9888894789,80.505990468,77.5142600502,2.97173041782,0.02
 09/30  24:00:00,76.7270201912,17.4291351707,24.5578343914,0.0,4.12243109448,15.9888894789,76.9873894164,73.9956589986,2.97173041782,0.02
 10/01  01:00:00,59.8539092231,10.8932094817,16.4819940032,0.0,2.06121554724,15.9888894789,55.2417415397,52.2500111219,2.97173041782,0.02
 10/01  02:00:00,66.2947445857,13.071851378,20.6774777789,0.0,2.06121554724,15.9888894789,61.079914934,58.0881845162,2.97173041782,0.02
 10/01  03:00:00,82.2793094132,16.5212574822,33.1459268014,0.0,2.06121554724,15.9888894789,69.1248153287,66.1330849109,2.97173041782,0.02
 10/01  04:00:00,83.6365170115,17.4291351707,33.5285470011,0.0,2.06121554724,15.9888894789,77.0940004315,74.1022700137,2.97173041782,0.02
 10/01  05:00:00,84.0346529971,17.4291351707,33.9266830368,0.0,2.06121554724,15.9888894789,75.2011577085,72.2094272907,2.97173041782,0.02
 10/01  06:00:00,83.5008609845,18.5304641508,36.9898954192,0.0,2.06121554724,15.9888894789,80.4462834498,77.4545530319,2.97173041782,0.02
 10/01  07:00:00,74.3611567393,21.7864189633,33.8574835243,0.0,2.06121554724,15.9888894789,101.418104578,98.4263741599,2.97173041782,0.02
 10/01  08:00:00,99.5304144011,19.2082050617,33.9298216509,0.0,4.12243109448,41.7362269337,78.2150484341,73.2421644044,4.9528840297,0.02
 10/01  09:00:00,108.032475379,23.1419007851,38.3647673873,0.0,4.12243109448,41.7362269337,95.2124902707,90.239606241,4.9528840297,0.02
 10/01  10:00:00,96.7033909739,18.7846169924,31.4330210995,0.0,4.12243109448,41.7362269337,75.2228855613,70.2500015316,4.9528840297,0.02
 10/01  11:00:00,109.508556501,23.4807712405,39.3826392519,0.0,4.12243109448,41.7362269337,92.333473259,87.3605892293,4.9528840297,0.02
 10/01  12:00:00,100.102983862,19.1234874478,34.1753817863,0.0,4.12243109448,41.7362269337,72.4671836598,67.4942996301,4.9528840297,0.02
 10/01  13:00:00,113.386999708,23.9050325903,42.7245945021,0.0,4.12243109448,41.7362269337,90.3751586021,85.4022745724,4.9528840297,0.02
 10/01  14:00:00,99.6230869006,19.1234874478,33.570188409,0.0,4.12243109448,41.7362269337,73.5448486258,68.5719645961,4.9528840297,0.02
 10/01  15:00:00,111.042098155,23.9043593098,40.2939409897,0.0,4.12243109448,41.7362269337,91.5103131958,86.5374291661,4.9528840297,0.02
 10/01  16:00:00,81.4784089628,19.0175904305,32.2962914684,0.0,4.12243109448,24.8785346261,73.6395408117,68.666656782,4.9528840297,0.02
 10/01  17:00:00,72.5481042463,21.0318776079,32.8523402175,0.0,2.06121554724,15.9888894789,89.0467015996,86.0549711818,2.97173041782,0.02
 10/01  18:00:00,62.6318532741,13.4711588273,21.340296504,0.0,2.06121554724,15.9888894789,59.0017121963,56.0099817785,2.97173041782,0.02
 10/01  19:00:00,73.1368099042,18.5184561188,21.9061641516,0.0,2.06121554724,15.9888894789,92.4703837777,89.4786533598,2.97173041782,0.02
 10/01  20:00:00,62.1657998377,14.2367185685,15.1350188415,0.0,2.06121554724,15.9888894789,63.0313876128,60.039657195,2.97173041782,0.02
 10/01  21:00:00,54.4383829852,10.8932094817,11.0664679968,0.0,2.06121554724,15.9888894789,55.0294695596,52.0377391418,2.97173041782,0.02
 10/01  22:00:00,69.1246645868,18.6998993785,17.494764599,0.0,2.06121554724,15.9888894789,85.164976069,82.1732456512,2.97173041782,0.02
 10/01  23:00:00,75.689162203,21.7864189633,21.090488811,0.0,2.06121554724,15.9888894789,107.164679451,104.172949034,2.97173041782,0.02
 10/01  24:00:00,66.7659755256,17.4291351707,16.6580054219,0.0,2.06121554724,15.9888894789,86.4909558954,83.4992254776,2.97173041782,0.02
 10/02  01:00:00,78.355210462,23.0571831712,20.4233129434,0.00124423007529,4.12243109448,15.9888894789,107.229272257,104.23754184,2.97173041782,0.02
 10/02  02:00:00,69.7286151398,18.1915936954,16.7847529705,0.0122178475106,4.12243109448,15.9888894789,86.4340705772,83.4423401593,2.97173041782,0.02
 10/02  03:00:00,76.9522231339,22.2100070326,19.8378822922,0.0308636465776,4.12243109448,15.9888894789,116.623090013,105.049578886,2.97173041782,8.60178070876
 10/02  04:00:00,102.62065842,28.0357294655,22.23387401,0.146817758018,12.3672932834,24.9413748627,122.841444227,117.868560197,4.9528840297,0.02
 10/02  05:00:00,119.916954894,27.8694779402,24.9924326239,14.8508072219,12.3672932834,24.9413748627,190.500694447,185.527810417,4.9528840297,0.02
 10/02  06:00:00,171.117429499,28.7844106222,25.5692198102,11.1124143574,24.7345865669,70.7195625826,155.717869839,145.792101779,9.90576805939,0.02
 10/02  07:00:00,192.513351413,28.8769058464,26.5778061278,6.76163161419,37.1018798503,92.3937384068,134.874815779,124.94904772,9.90576805939,0.02
 10/02  08:00:00,204.971388292,28.9553093511,28.5365426993,5.13921930566,37.1018798503,104.434947198,127.865670941,117.939902881,9.90576805939,0.02
 10/02  09:00:00,218.933315237,29.0404491139,31.6028987649,3.90798160973,37.1018798503,116.476155989,123.322476934,113.396708875,9.90576805939,0.02
 10/02  10:00:00,221.681847995,29.1260212728,35.232708584,2.94056936877,37.1018798503,116.476155989,128.273733959,109.738034146,9.90576805939,8.62993175367
 10/02  11:00:00,225.023257514,29.2268462508,39.1546635562,2.25895566601,37.1018798503,116.476155989,116.673206167,106.747438107,9.90576805939,0.02
 10/02  12:00:00,214.695090706,29.3076122678,41.2228329848,1.82364162795,37.1018798503,104.434947198,123.158139831,104.624435622,9.90576805939,8.62793614936
 10/02  13:00:00,226.470360224,29.3989103386,41.2775061846,1.41117552646,37.1018798503,116.476155989,112.269235407,102.343467348,9.90576805939,0.02
 10/02  14:00:00,224.120087895,29.4472247777,39.0714157472,1.21885144241,37.1018798503,116.476155989,119.557657278,101.021086369,9.90576805939,8.63080284951
 10/02  15:00:00,222.359675258,29.4904990873,37.4245421008,1.0622939056,37.1018798503,116.476155989,109.817459866,99.8916918062,9.90576805939,0.02
 10/02  16:00:00,219.819194326,29.5246154715,34.9298487572,0.982897612385,37.1018798503,116.476155989,108.724541254,98.7987731941,9.90576805939,0.02
 10/02  17:00:00,218.349706219,29.5032474737,33.3626050417,1.10319467051,37.1018798503,116.476155989,117.008614649,98.4859761417,9.90576805939,8.61687044763
 10/02  18:00:00,138.767441198,27.3085699465,28.9473361856,0.0,24.7345865669,47.5788473902,80.0787271457,75.105843116,4.9528840297,0.02
 10/02  19:00:00,142.629044414,28.0498490678,27.3693234901,0.0,24.7345865669,47.5788473902,85.5416026818,80.5687186521,4.9528840297,0.02
 10/02  20:00:00,118.560792912,26.143702756,26.4641520111,0.0,12.3672932834,38.6892022431,99.2699917751,96.2782613573,2.97173041782,0.02
 10/02  21:00:00,83.9172574,14.875201889,15.0855017887,0.0,12.3672932834,27.0668015668,61.3231959226,58.3314655048,2.97173041782,0.02
 10/02  22:00:00,74.8464961837,19.3838427224,20.6692351888,0.0,4.12243109448,15.9888894789,86.8738561851,83.8821257672,2.97173041782,0.02
 10/02  23:00:00,58.530654561,12.1761139995,11.8012774358,0.0,4.12243109448,15.9888894789,52.6045302723,49.6127998544,2.97173041782,0.02
 10/02  24:00:00,73.0698574302,19.3172032955,18.9859197225,0.0,4.12243109448,15.9888894789,85.6302524393,82.6385220214,2.97173041782,0.02
 10/03  01:00:00,69.5587930623,17.7680056261,17.0507368478,0.0,4.12243109448,15.9888894789,79.7460933336,76.7543629157,2.97173041782,0.02
 10/03  02:00:00,77.7399332931,22.6335951019,20.1888504804,0.044017551943,4.12243109448,15.9888894789,100.454873511,97.4631430931,2.97173041782,0.02
 10/03  03:00:00,68.6376675011,18.4881053439,15.2955179496,0.113993551521,4.12243109448,15.9888894789,81.3364178493,78.3446874315,2.97173041782,0.02
 10/03  04:00:00,101.113512704,27.7250982147,21.0247210463,0.159456099147,12.3672932834,24.9413748627,114.099256439,109.126372409,4.9528840297,0.02
 10/03  05:00:00,116.596998493,27.9069110396,22.2577634515,14.2280866177,12.3672932834,24.9413748627,181.732435524,176.759551495,4.9528840297,0.02
 10/03  06:00:00,167.671841136,28.8361439668,20.9626759889,12.2216360891,24.7345865669,70.7195625826,156.507482108,137.999899792,9.90576805939,8.60181425679
 10/03  07:00:00,189.648838531,29.0657628995,22.8549351486,7.43113011352,37.1018798503,92.3937384068,128.317498225,118.391730166,9.90576805939,0.02
 10/03  08:00:00,203.077190594,29.1725859021,26.3031710087,5.26112720165,37.1018798503,104.434947198,121.514249192,111.588481133,9.90576805939,0.02
 10/03  09:00:00,215.784929186,29.2602538539,28.7357138664,3.40699195568,37.1018798503,116.476155989,116.95442796,107.0286599,9.90576805939,0.02
 10/03  10:00:00,220.288767851,29.347022817,33.9113110198,2.6478531903,37.1018798503,116.476155989,122.163949328,103.628810306,9.90576805939,8.62937096289
 10/03  11:00:00,224.783782702,29.4152280978,38.7476071653,2.2381737754,37.1018798503,116.476155989,111.635795318,101.710027259,9.90576805939,0.02
