Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/03  12:00:00,214.139700699,29.5058016352,40.5651984075,1.72766807429,37.1018798503,104.434947198,118.405505465,99.8716835954,9.90576805939,8.62805381051
 10/03  13:00:00,226.210855759,29.6043343733,40.8972432015,1.32652404141,37.1018798503,116.476155989,107.736647092,97.8108790325,9.90576805939,0.02
 10/03  14:00:00,225.030994535,29.6781912537,39.9244433942,1.04574396906,37.1018798503,116.476155989,115.079283671,96.5426406439,9.90576805939,8.63087496774
 10/03  15:00:00,223.080548785,29.7283269138,38.1022883516,0.8675985087,37.1018798503,116.476155989,105.423644408,95.4978763489,9.90576805939,0.02
 10/03  16:00:00,222.088627207,29.7198877641,37.0676332453,0.919287971655,37.1018798503,116.476155989,105.149639195,95.223871136,9.90576805939,0.02
 10/03  17:00:00,220.653644476,29.709972291,35.5286098408,1.03437461735,37.1018798503,116.476155989,113.66316424,95.1404486845,9.90576805939,8.61694749589
 10/03  18:00:00,139.900581571,27.4144669639,29.9745782284,0.0,24.7345865669,47.5788473902,78.1123961931,73.1395121634,4.9528840297,0.02
 10/03  19:00:00,144.668701834,28.0498490678,29.4089830432,0.0,24.7345865669,47.5788473902,83.5373445609,78.5644605312,4.9528840297,0.02
 10/03  20:00:00,119.683062874,26.143702756,27.5864252916,0.0,12.3672932834,38.6892022431,97.052238851,94.0605084332,2.97173041782,0.02
 10/03  21:00:00,85.5665117146,15.2140723444,16.3958876994,0.0,12.3672932834,27.0668015668,60.630319274,57.6385888562,2.97173041782,0.02
 10/03  22:00:00,75.3643570647,19.1720486877,21.3988903143,0.0,4.12243109448,15.9888894789,85.8719619608,82.880231543,2.97173041782,0.02
 10/03  23:00:00,60.2001739767,12.5149844549,13.1319266066,0.0,4.12243109448,15.9888894789,54.0918445988,51.1001141809,2.97173041782,0.02
 10/03  24:00:00,77.1074538936,19.8780288032,22.4360069818,0.0,4.12243109448,15.9888894789,88.4019311057,85.4102006879,2.97173041782,0.02
 10/04  01:00:00,57.7370147347,10.8810691717,12.3293664467,0.0,4.12243109448,15.9888894789,50.263896114,47.2721656962,2.97173041782,0.02
 10/04  02:00:00,76.315356482,19.3595621024,22.1890600631,0.0,4.12243109448,15.9888894789,85.4827237712,82.4909933534,2.97173041782,0.02
 10/04  03:00:00,58.579735978,11.304657241,12.7082249989,0.0402745554649,4.12243109448,15.9888894789,49.471628934,46.4798985162,2.97173041782,0.02
 10/04  04:00:00,110.906927357,27.6968590101,30.9773134347,0.0285177824834,12.3672932834,24.9413748627,111.097365789,106.124481759,4.9528840297,0.02
 10/04  05:00:00,127.383573923,28.4108108483,33.9205546528,12.8479712509,12.3672932834,24.9413748627,176.691131258,171.718247228,4.9528840297,0.02
 10/04  06:00:00,180.341173437,28.859379303,34.7381094935,8.74313309008,24.7345865669,70.7195625826,143.675877499,133.75010944,9.90576805939,0.02
 10/04  07:00:00,199.760633939,29.2247252681,35.3427575958,4.89612890803,37.1018798503,92.3937384068,133.374811094,114.861183036,9.90576805939,8.6078599991
 10/04  08:00:00,211.990524451,29.3234497348,36.7949636574,3.53179776112,37.1018798503,104.434947198,118.779561971,108.853793911,9.90576805939,0.02
 10/04  09:00:00,227.633077529,29.4549359414,41.7933648341,2.0028208195,37.1018798503,116.476155989,113.673584719,103.747816659,9.90576805939,0.02
 10/04  10:00:00,238.645628477,29.816125019,53.160712729,1.28618367875,37.1018798503,116.476155989,116.98780231,98.4509716973,9.90576805939,8.63106255313
 10/04  11:00:00,244.940383008,30.0728978116,59.7102287366,0.774496012267,37.1018798503,116.476155989,105.289131808,95.363363749,9.90576805939,0.02
 10/04  12:00:00,232.786743955,30.2456583287,59.8491715535,0.350864698533,37.1018798503,104.434947198,112.007064638,93.4730830052,9.90576805939,8.62821357295
 10/04  13:00:00,246.940714,30.5979346505,61.7587832212,0.201244948938,37.1018798503,116.476155989,100.551336585,90.6255685258,9.90576805939,0.02
 10/04  14:00:00,246.844879389,30.7814231253,61.5492788292,0.131565176297,37.1018798503,116.476155989,98.9957606284,89.069992569,9.90576805939,0.02
 10/04  15:00:00,243.515149631,30.7175174007,58.3442355994,0.0710442298808,37.1018798503,116.476155989,107.791060208,89.2558380157,9.90576805939,8.62945413243
 10/04  16:00:00,238.61957027,30.5664469153,53.6474618948,0.0238551256961,37.1018798503,116.476155989,100.142990322,90.2172222626,9.90576805939,0.02
 10/04  17:00:00,234.511812817,30.4507658051,49.6448374754,0.0355102138095,37.1018798503,116.476155989,109.270473908,90.7477115805,9.90576805939,8.61699426837
 10/04  18:00:00,150.350468015,27.647440402,37.8423140045,0.0,24.7345865669,47.5788473902,74.5257723896,69.5528883599,4.9528840297,0.02
 10/04  19:00:00,150.175520986,28.1557460851,34.8099039196,0.0,24.7345865669,47.5788473902,80.4162320977,75.443348068,4.9528840297,0.02
 10/04  20:00:00,124.027253839,27.4144669639,30.6598538365,0.0,12.3672932834,38.6892022431,94.3436104582,91.3518800404,2.97173041782,0.02
 10/04  21:00:00,84.8333498613,14.1974609781,16.679338712,0.0,12.3672932834,27.0668015668,61.442652539,58.4509221212,2.97173041782,0.02
 10/04  22:00:00,77.1132102959,20.0192248263,22.3005675679,0.0,4.12243109448,15.9888894789,84.8479118454,81.8561814276,2.97173041782,0.02
 10/04  23:00:00,60.5613964034,12.2003946195,13.7810551238,0.0,4.12243109448,15.9888894789,57.7697068852,54.7779764674,2.97173041782,0.02
 10/04  24:00:00,76.0570095867,20.4428128956,20.8207787467,0.0,4.12243109448,15.9888894789,91.8023520262,88.8106216084,2.97173041782,0.02
 10/05  01:00:00,57.4575091623,11.3289378609,11.5753084421,0.0,4.12243109448,15.9888894789,53.1753533957,50.1836229778,2.97173041782,0.02
 10/05  02:00:00,72.7654464504,19.2889640909,18.7097482091,0.0,4.12243109448,15.9888894789,86.7125800218,83.720849604,2.97173041782,0.02
 10/05  03:00:00,63.1395166622,15.0022783098,13.5039237068,0.0,4.12243109448,15.9888894789,66.6583411213,63.6666107035,2.97173041782,0.02
 10/05  04:00:00,103.098218469,27.3438689523,23.5501125555,0.0,12.3672932834,24.9413748627,110.562378412,105.589494382,4.9528840297,0.02
 10/05  05:00:00,117.267019961,28.4194651338,25.6978149029,10.9455029237,12.3672932834,24.9413748627,176.700828429,171.727944399,4.9528840297,0.02
 10/05  06:00:00,169.434937873,28.9144787231,25.1577880786,7.362119692,24.7345865669,70.7195625826,143.856265129,133.93049707,9.90576805939,0.02
 10/05  07:00:00,188.134748368,29.2889030774,24.6341461838,3.91467953352,37.1018798503,92.3937384068,124.75977028,114.83400222,9.90576805939,0.02
 10/05  08:00:00,199.372833259,29.3820004259,25.0892848923,2.56120774132,37.1018798503,104.434947198,127.1789069,108.649643473,9.90576805939,8.62349536751
 10/05  09:00:00,211.54099423,29.4646937323,25.6106072162,2.08374765666,37.1018798503,116.476155989,115.006690901,105.080922842,9.90576805939,0.02
 10/05  10:00:00,211.080309412,29.6557562333,25.4819253808,1.56000393041,37.1018798503,116.476155989,119.486779417,100.949951086,9.90576805939,8.63106027218
 10/05  11:00:00,210.967863196,30.0881625855,25.2249847204,1.27195988398,37.1018798503,116.476155989,106.093763026,96.1679949665,9.90576805939,0.02
 10/05  12:00:00,201.5610615,30.2807425025,28.1327800836,0.806494436343,37.1018798503,104.434947198,103.772518234,93.8467501749,9.90576805939,0.02
 10/05  13:00:00,216.35351733,30.4548154036,31.0182771103,0.497655625161,37.1018798503,116.476155989,110.248343504,91.7098250273,9.90576805939,8.63275041722
 10/05  14:00:00,218.443336889,30.6223514117,33.0454870934,0.39289931466,37.1018798503,116.476155989,99.6969592315,89.7711911722,9.90576805939,0.02
 10/05  15:00:00,216.698769969,30.6378646284,31.3333829664,0.345144391473,37.1018798503,116.476155989,107.529151235,88.9938181965,9.90576805939,8.62956497922
 10/05  16:00:00,213.490463127,30.4738198789,28.2421327497,0.392713520159,37.1018798503,116.476155989,99.7471787084,89.821410649,9.90576805939,0.02
 10/05  17:00:00,211.011020144,30.3076427131,25.8393671867,0.483317059078,37.1018798503,116.476155989,100.70270299,90.7769349301,9.90576805939,0.02
 10/05  18:00:00,133.61190095,27.4144669639,21.3367057065,0.0,24.7345865669,47.5788473902,84.1395223179,70.5783489022,4.9528840297,8.60828938598
 10/05  19:00:00,134.679568403,28.0498490678,19.4198422808,0.0,24.7345865669,47.5788473902,81.9298623807,76.956978351,4.9528840297,0.02
 10/05  20:00:00,109.679160067,26.5672908253,17.1589360269,0.0,12.3672932834,38.6892022431,96.4189890792,93.4272586614,2.97173041782,0.02
 10/05  21:00:00,82.3895656854,16.5333977922,9.68278365133,0.0,12.3672932834,27.0668015668,65.2281479583,62.2364175405,2.97173041782,0.02
 10/05  22:00:00,75.3046119012,21.7864189633,11.4953567604,0.0,4.12243109448,15.9888894789,93.4074029535,90.4156725357,2.97173041782,0.02
 10/05  23:00:00,70.017953606,18.6151817647,9.13123800275,0.0147381618436,4.12243109448,15.9888894789,77.5373342351,74.5456038173,2.97173041782,0.02
 10/05  24:00:00,77.4169640085,22.4218010673,10.8533974317,0.076585020421,4.12243109448,15.9888894789,98.5339786125,95.5422481947,2.97173041782,0.02
 10/06  01:00:00,71.2068227304,17.85272324,8.47571722301,0.100846789636,4.12243109448,15.9888894789,80.3099548134,77.3182243956,2.97173041782,0.02
 10/06  02:00:00,81.4007778756,22.8453891366,9.58059923892,0.601465068935,4.12243109448,15.9888894789,100.922476237,97.9307458188,2.97173041782,0.02
 10/06  03:00:00,72.2301305991,18.4881053439,8.00844553254,1.05866736892,4.12243109448,15.9888894789,82.2249134861,79.2331830683,2.97173041782,0.02
 10/06  04:00:00,99.4185706607,27.2732709408,13.6589545826,0.738067112457,12.3672932834,24.9413748627,115.334486451,110.361602422,4.9528840297,0.02
 10/06  05:00:00,120.541669394,28.358219809,18.2253766296,21.478601481,12.3672932834,24.9413748627,181.834601828,176.861717798,4.9528840297,0.02
 10/06  06:00:00,171.796022142,28.8285331982,19.0840854799,15.8828522093,24.7345865669,70.7195625826,148.001160131,138.075392072,9.90576805939,0.02
 10/06  07:00:00,188.845733608,29.0721103506,19.4471975945,10.0294084368,37.1018798503,92.3937384068,128.084076326,118.158308267,9.90576805939,0.02
 10/06  08:00:00,199.982156678,29.1717483396,22.1059844274,6.35196087832,37.1018798503,104.434947198,129.060469206,110.532817465,9.90576805939,8.62188368238
 10/06  09:00:00,217.174658004,29.2936758634,24.7030779339,4.05896958992,37.1018798503,116.476155989,114.572814689,104.64704663,9.90576805939,0.02
 10/06  10:00:00,221.409155502,29.437210332,26.1110506915,3.1346456687,37.1018798503,116.476155989,119.016969614,100.480068228,9.90576805939,8.63113332682
 10/06  11:00:00,220.196495768,29.6204896479,25.749474198,2.23082221824,37.1018798503,116.476155989,107.645531166,97.7197631068,9.90576805939,0.02
 10/06  12:00:00,207.050239227,29.8457698599,25.3569927409,1.56196253167,37.1018798503,104.434947198,105.252094833,95.3263267739,9.90576805939,0.02
 10/06  13:00:00,219.279498333,30.0368500679,25.2516041181,1.28752584369,37.1018798503,116.476155989,111.46242576,92.9238836605,9.90576805939,8.63277403978
 10/06  14:00:00,221.885597198,29.9119246637,24.5881332849,1.17983588671,37.1018798503,116.476155989,103.065972265,93.1402042051,9.90576805939,0.02
 10/06  15:00:00,222.357830333,29.8325864495,23.5659195806,1.16960269371,37.1018798503,116.476155989,111.844485493,93.3090818438,9.90576805939,8.62963558965
 10/06  16:00:00,221.944916869,29.7821729575,22.4801957149,1.15498366278,37.1018798503,116.476155989,102.90866361,92.9828955503,9.90576805939,0.02
 10/06  17:00:00,223.50602947,29.6718671644,21.1818802966,1.4288779569,37.1018798503,116.476155989,103.361678949,93.4359108894,9.90576805939,0.02
 10/06  18:00:00,152.070161064,27.4144669639,16.9436894034,0.0,24.7345865669,47.5788473902,77.6652121818,72.6923281521,4.9528840297,0.02
 10/06  19:00:00,155.723458576,27.9439520505,15.8735991788,0.0,24.7345865669,47.5788473902,92.1454547388,78.5842511469,4.9528840297,8.60831956228
 10/06  20:00:00,134.685504845,26.5672908253,15.6074063719,0.0,12.3672932834,38.6892022431,97.0561838971,94.0644534792,2.97173041782,0.02
 10/06  21:00:00,107.556945756,20.3580952817,12.0820683602,0.0,12.3672932834,27.0668015668,80.4152303038,77.423499886,2.97173041782,0.02
 10/06  22:00:00,83.0276370224,17.4291351707,10.3843891988,0.0,4.12243109448,15.9888894789,74.9805695201,71.9888391023,2.97173041782,0.02
 10/06  23:00:00,97.6902869943,22.7183127158,12.8234276861,0.133982934465,4.12243109448,15.9888894789,95.2989481446,92.3072177267,2.97173041782,0.02
 10/06  24:00:00,84.4855894731,18.2763113092,9.81081699994,0.367743601422,4.12243109448,15.9888894789,78.4237845609,75.4320541431,2.97173041782,0.02
 10/07  01:00:00,96.3529011564,22.2100070326,12.1346563449,0.291858628058,4.12243109448,15.9888894789,98.2459839064,95.2542534886,2.97173041782,0.02
 10/07  02:00:00,84.8827866573,18.5304641508,9.22402393937,1.05964076605,4.12243109448,15.9888894789,80.5845175367,77.5927871189,2.97173041782,0.02
 10/07  03:00:00,96.99100978,22.7183127158,10.9391469076,1.3667668884,4.12243109448,15.9888894789,101.337391052,98.3456606343,2.97173041782,0.02
 10/07  04:00:00,106.139925099,27.2026729292,11.95195339,2.00447370965,4.12243109448,16.0517297156,120.75763514,117.765904722,2.97173041782,0.02
 10/07  05:00:00,107.871973297,27.8380550332,11.0445499447,4.24856902623,4.12243109448,16.0517297156,122.423792827,119.432062409,2.97173041782,0.02
 10/07  06:00:00,133.381360778,28.6852311717,10.5785481141,8.11744003943,4.12243109448,39.6058045677,120.878349736,117.886619318,2.97173041782,0.02
 10/07  07:00:00,188.120717611,28.7152154339,15.3062230399,37.3343409379,12.3672932834,65.3531420225,170.415361945,165.442477915,4.9528840297,0.02
 10/07  08:00:00,184.821357621,28.7077137415,17.6438377383,29.7458468457,12.3672932834,68.2430321324,157.532977343,152.560093314,4.9528840297,0.02
 10/07  09:00:00,206.37439564,28.7344007888,19.1060275687,21.0429974323,16.4897243779,93.1370602926,143.416739229,135.472124782,7.92461444751,0.02
 10/07  10:00:00,203.455877933,28.7371143999,20.1154059518,17.9903287558,16.4897243779,93.1370602926,146.638321961,130.100833674,7.92461444751,8.61287383961
 10/07  11:00:00,200.010471567,28.7396902935,21.1115060925,14.1732969422,16.4897243779,93.1370602926,133.35859967,125.413985222,7.92461444751,0.02
 10/07  12:00:00,189.270686789,28.7723982986,22.4149179981,11.5861025259,16.4897243779,83.9857416113,129.349406807,121.404792359,7.92461444751,0.02
 10/07  13:00:00,189.449222754,28.812871459,23.7634752196,9.94935157754,16.4897243779,83.9857416113,126.558592887,118.61397844,7.92461444751,0.02
 10/07  14:00:00,188.875101602,28.8580556513,24.7040096289,8.40283398343,16.4897243779,83.9857416113,124.692499053,116.747884606,7.92461444751,0.02
 10/07  15:00:00,160.169195716,28.6852311717,22.0256978703,0.0,12.3672932834,70.6512738906,66.0162424274,61.0433583977,4.9528840297,0.02
 10/07  16:00:00,160.098342594,28.6852311717,21.7389284773,0.0,12.3672932834,70.6512738906,74.6316570656,61.068537958,4.9528840297,8.61023507789
 10/07  17:00:00,146.817585234,28.6852311717,20.5915501845,0.0,12.3672932834,58.1284167478,70.9942566305,66.0213726008,4.9528840297,0.02
 10/07  18:00:00,120.120016467,26.143702756,18.47721134,0.0,12.3672932834,24.9413748627,94.9778806679,90.0049966382,4.9528840297,0.02
 10/07  19:00:00,114.38569886,26.5672908253,15.118867193,0.0294926798705,12.3672932834,24.9413748627,103.38596736,98.41308333,4.9528840297,0.02
 10/07  20:00:00,94.1186312005,26.9908788946,12.3538811517,0.15005612107,4.12243109448,16.0517297156,113.543765409,110.552034992,2.97173041782,0.02
 10/07  21:00:00,82.2796698678,20.9149622048,9.00460254385,0.0,4.12243109448,15.9888894789,96.8995243961,93.9077939783,2.97173041782,0.02
 10/07  22:00:00,74.3259981138,17.4291351707,6.88542037462,0.0,4.12243109448,15.9888894789,83.9886908973,80.9969604795,2.97173041782,0.02
 10/07  23:00:00,84.0489113567,21.7864189633,8.13777800246,0.0,4.12243109448,15.9888894789,104.584816778,101.59308636,2.97173041782,0.02
 10/07  24:00:00,78.5146062378,19.1234874478,5.90704841251,2.97988117477,4.12243109448,15.9888894789,83.8682123785,80.8764819607,2.97173041782,0.02
 10/08  01:00:00,91.2797300026,23.9043593098,7.53078348818,6.48380746833,2.06121554724,15.9888894789,106.197470198,103.20573978,2.97173041782,0.02
 10/08  02:00:00,81.161028992,19.1234874478,5.68207689223,6.90425370909,2.06121554724,15.9888894789,86.41740607,83.4256756522,2.97173041782,0.02
 10/08  03:00:00,96.585579298,23.9043593098,6.78023684769,10.6128833055,2.06121554724,15.9888894789,108.695831454,105.704101036,2.97173041782,0.02
 10/08  04:00:00,85.2359576904,19.1234874478,5.32275399207,10.0610705612,2.06121554724,15.9888894789,88.0577661962,85.0660357784,2.97173041782,0.02
 10/08  05:00:00,100.716008429,23.9043593098,6.45782654038,13.9946612484,2.06121554724,15.9888894789,110.413481496,107.421751079,2.97173041782,0.02
 10/08  06:00:00,86.6591699145,19.1234874478,4.91038286789,12.7282627336,2.06121554724,15.9888894789,89.3993751924,86.4076447746,2.97173041782,0.02
 10/08  07:00:00,86.9526027601,23.9043593098,7.03726491144,14.6899350632,2.06121554724,15.9888894789,110.385080693,107.393350276,2.97173041782,0.02
 10/08  08:00:00,94.289274295,19.1234874478,8.13994856119,8.31076270957,4.12243109448,41.7362269337,85.9537763332,80.9808923035,4.9528840297,0.02
 10/08  09:00:00,102.023086593,23.9043593098,14.6117584038,7.54889130755,4.12243109448,41.7362269337,102.444631679,97.4717476492,4.9528840297,0.02
 10/08  10:00:00,90.0990940567,19.1234874478,15.9885737516,4.55400296604,4.12243109448,41.7362269337,80.0630738894,75.0901898597,4.9528840297,0.02
 10/08  11:00:00,108.951604078,23.9043593098,28.5895992795,4.5823875421,4.12243109448,41.7362269337,95.6861667534,90.7132827237,4.9528840297,0.02
 10/08  12:00:00,97.9036904017,18.6998993785,24.9891985781,2.07814700129,4.12243109448,41.7362269337,75.9010865735,70.9282025438,4.9528840297,0.02
 10/08  13:00:00,111.713320775,23.0571831712,32.7564480395,0.989945620707,4.12243109448,41.7362269337,92.9187391911,87.9458551614,4.9528840297,0.02
 10/08  14:00:00,97.1736316993,18.8693346063,28.2265659809,0.75889918271,4.12243109448,41.7362269337,75.0555722286,70.0826881989,4.9528840297,0.02
 10/08  15:00:00,108.508269794,23.3960536266,34.986701667,0.643654186293,4.12243109448,41.7362269337,101.398698369,87.8439912012,4.9528840297,8.60182313781
 10/08  16:00:00,75.1084011367,18.2763113092,26.0347052482,0.170004043576,4.12243109448,24.8785346261,76.8361041966,71.8632201669,4.9528840297,0.02
 10/08  17:00:00,67.1118396183,20.0192248263,27.2765267527,0.222689440801,2.06121554724,15.9888894789,87.9890211102,84.9972906924,2.97173041782,0.02
 10/08  18:00:00,62.0194846697,14.1611723262,17.3416904914,0.0,2.06121554724,15.9888894789,74.0736559475,71.0819255297,2.97173041782,0.02
 10/08  19:00:00,66.6705058508,15.2504932743,18.3120862584,0.0,2.06121554724,15.9888894789,80.5060175085,77.5142870907,2.97173041782,0.02
 10/08  20:00:00,70.3245305135,17.4291351707,19.7686884692,0.0,2.06121554724,15.9888894789,87.8960411964,84.9043107786,2.97173041782,0.02
 10/08  21:00:00,69.4924631379,17.4291351707,19.3522403959,0.0,2.06121554724,15.9888894789,85.7224961752,82.7307657574,2.97173041782,0.02
 10/08  22:00:00,78.626121401,21.7864189633,24.0274480147,0.0,2.06121554724,15.9888894789,107.797926344,104.806195926,2.97173041782,0.02
 10/08  23:00:00,68.6167814173,17.4291351707,18.5088113843,0.0,2.06121554724,15.9888894789,87.3246122652,84.3328818474,2.97173041782,0.02
 10/08  24:00:00,75.5847853445,21.7864189633,20.9861119969,0.0,2.06121554724,15.9888894789,109.530621828,106.53889141,2.97173041782,0.02
 10/09  01:00:00,65.6691486544,17.4291351707,15.5611785883,0.0,2.06121554724,15.9888894789,88.66750232,85.6757719022,2.97173041782,0.02
 10/09  02:00:00,75.0109696867,22.2100070326,19.6835077372,0.305200488032,2.06121554724,15.9888894789,110.814798573,107.823068155,2.97173041782,0.02
 10/09  03:00:00,66.9773178531,18.2763113092,14.9023118354,1.11985981712,2.06121554724,15.9888894789,89.4227707857,86.4310403678,2.97173041782,0.02
 10/09  04:00:00,72.6916586762,21.7864189633,18.0929852778,0.0,2.06121554724,15.9888894789,111.985430624,108.993700206,2.97173041782,0.02
 10/09  05:00:00,67.0365635189,18.5304641508,13.8093750714,1.91757876434,2.06121554724,15.9888894789,91.256323768,88.2645933502,2.97173041782,0.02
 10/09  06:00:00,67.8816158237,21.7864189633,15.5255558206,0.0,2.06121554724,15.9888894789,113.50801264,110.516282222,2.97173041782,0.02
 10/09  07:00:00,53.6467215442,18.6998993785,13.3631902535,2.85727830423,2.06121554724,15.9888894789,91.1368539218,88.145123504,2.97173041782,0.02
 10/09  08:00:00,93.9359861653,23.4525320359,21.5817915139,2.13949259003,4.12243109448,41.7362269337,106.608954698,101.636070668,4.9528840297,0.02
 10/09  09:00:00,95.4351301481,19.1234874478,27.5908594266,2.00318848164,4.12243109448,41.7362269337,82.2123323393,77.2394483096,4.9528840297,0.02
 10/09  10:00:00,106.373542858,23.0571831712,35.435167833,1.11582205869,4.12243109448,41.7362269337,100.172011053,95.199127023,4.9528840297,0.02
 10/09  11:00:00,97.1675696085,18.7846169924,30.6573459955,0.742128350966,4.12243109448,41.7362269337,79.7407956794,74.7679116497,4.9528840297,0.02
 10/09  12:00:00,107.240301879,23.4807712405,36.091826197,0.774949055088,4.12243109448,41.7362269337,99.9404437295,94.9675596998,4.9528840297,0.02
 10/09  13:00:00,94.9225057199,19.1234874478,28.065272648,0.475078112626,4.12243109448,41.7362269337,80.2548179479,75.2819339182,4.9528840297,0.02
 10/09  14:00:00,99.4495010756,23.0571831712,29.2516575893,0.219337815705,4.12243109448,41.7362269337,100.108963226,95.1360791967,4.9528840297,0.02
 10/09  15:00:00,87.2280614895,18.6998993785,21.1894969715,0.206256713684,4.12243109448,41.7362269337,81.1270249393,76.1541409096,4.9528840297,0.02
 10/09  16:00:00,75.6007211569,23.4807712405,21.6903003327,0.347932728563,4.12243109448,24.8785346261,101.921467469,96.9485834396,4.9528840297,0.02
 10/09  17:00:00,44.3445966811,13.9190275166,10.8935417306,0.435943029555,2.06121554724,15.9888894789,64.5569756029,61.5652451851,2.97173041782,0.02
 10/09  18:00:00,62.5051464368,17.535032188,13.0975224678,0.0,2.06121554724,15.9888894789,87.6021291007,84.6103986829,2.97173041782,0.02
 10/09  19:00:00,75.8132443937,22.6335951019,15.3769948405,0.677172347895,2.06121554724,15.9888894789,118.443312797,106.871237887,2.97173041782,8.60034449215
 10/09  20:00:00,70.5570224773,18.6998993785,12.0818112113,1.86141558903,2.06121554724,15.9888894789,88.7373510983,85.7456206805,2.97173041782,0.02
 10/09  21:00:00,73.2686606269,21.7864189633,14.2841643382,0.0,2.06121554724,15.9888894789,111.383706695,108.391976277,2.97173041782,0.02
 10/09  22:00:00,72.4160963081,18.6151817647,11.5033842512,2.57691649996,2.06121554724,15.9888894789,89.9620437522,86.9703133344,2.97173041782,0.02
 10/09  23:00:00,86.9626100825,22.9159871481,14.2189674089,3.32001213732,2.06121554724,15.9888894789,112.903406287,109.911675869,2.97173041782,0.02
 10/09  24:00:00,74.6752913945,17.4291351707,11.080174316,0.0,2.06121554724,15.9888894789,90.2680922576,87.2763618398,2.97173041782,0.02
 10/10  01:00:00,93.0184940868,23.0571831712,13.225514566,4.57737697681,4.12243109448,15.9888894789,111.286488428,108.29475801,2.97173041782,0.02
 10/10  02:00:00,84.8967804963,18.4881053439,9.91638014122,4.30115995398,4.12243109448,15.9888894789,89.3763138636,86.3845834457,2.97173041782,0.02
 10/10  03:00:00,103.293843416,23.4807712405,11.4141747097,8.22916638458,4.12243109448,15.9888894789,111.286669274,108.294938856,2.97173041782,0.02
 10/10  04:00:00,131.864969783,27.8380550332,12.649197747,6.65618654208,12.3672932834,24.9413748627,126.731171226,121.758287197,4.9528840297,0.02
 10/10  05:00:00,163.399488804,27.8503642981,14.4352120647,37.1176000699,12.3672932834,24.9413748627,195.412740908,190.439856879,4.9528840297,0.02
 10/10  06:00:00,212.916975421,28.7439267908,13.1636434049,34.6025848946,24.7345865669,70.7195625826,177.139215741,167.213447681,9.90576805939,0.02
 10/10  07:00:00,220.535440077,28.7750648843,13.6986476499,22.0991972081,37.1018798503,92.3937384068,154.71556308,144.78979502,9.90576805939,0.02
 10/10  08:00:00,228.026258661,28.7853007093,15.6090581697,16.3588962522,37.1018798503,104.434947198,138.358611428,128.432843368,9.90576805939,0.02
 10/10  09:00:00,238.541387118,28.8069127577,17.3475901618,11.8262049702,37.1018798503,116.476155989,133.745862538,115.213075486,9.90576805939,8.6270189923
 10/10  10:00:00,238.077118918,28.8958138641,18.6163713662,9.6504297324,37.1018798503,116.476155989,118.165134145,108.239366085,9.90576805939,0.02
 10/10  11:00:00,237.616006766,29.0809004208,19.6700516774,8.29944310256,37.1018798503,116.476155989,122.259382296,103.720459237,9.90576805939,8.63315499897
 10/10  12:00:00,227.586031161,29.2712528166,20.9340381163,6.58646482861,37.1018798503,104.434947198,109.36647525,99.4407071909,9.90576805939,0.02
 10/10  13:00:00,237.720300659,29.4516361515,21.8479470656,5.03300440452,37.1018798503,116.476155989,114.780027998,96.2427813727,9.90576805939,8.63147856602
 10/10  14:00:00,236.96324246,29.6034741639,22.3295873859,3.64970553282,37.1018798503,116.476155989,103.643928937,93.7181608776,9.90576805939,0.02
 10/10  15:00:00,236.769424363,29.6492475476,22.8265640768,2.66209155753,37.1018798503,116.476155989,101.914974754,91.9892066949,9.90576805939,0.02
 10/10  16:00:00,236.59295615,29.5491040778,22.739806463,2.12961451019,37.1018798503,116.476155989,110.525983526,91.9944333612,9.90576805939,8.62578210489
 10/10  17:00:00,236.255943206,29.393597811,21.9424523628,2.06003719975,37.1018798503,116.476155989,103.056631016,93.1308629569,9.90576805939,0.02
 10/10  18:00:00,161.327824192,27.4144669639,17.0559524119,0.0,24.7345865669,47.5788473902,77.3097900437,72.336906014,4.9528840297,0.02
 10/10  19:00:00,154.152950504,27.8380550332,12.779289532,0.0,24.7345865669,47.5788473902,84.8091397342,79.8362557045,4.9528840297,0.02
 10/10  20:00:00,129.607615039,26.5672908253,9.64031236129,0.0,12.3672932834,38.6892022431,99.9836738816,96.9919434638,2.97173041782,0.02
 10/10  21:00:00,105.265006428,22.0445303896,6.98533242363,0.0285685391108,12.3672932834,27.0668015668,95.1625243566,83.5854859801,2.97173041782,8.60530795871
 10/10  22:00:00,77.1518120411,17.4291351707,5.32528878729,0.0,4.12243109448,15.9888894789,77.3375237931,74.3457933753,2.97173041782,0.02
 10/10  23:00:00,91.2679618562,22.8877479435,6.87671843384,0.58230738029,4.12243109448,15.9888894789,99.0596842976,96.0679538798,2.97173041782,0.02
 10/10  24:00:00,79.6638812442,18.2763113092,5.13878303894,1.12815072861,4.12243109448,15.9888894789,81.2144675868,78.222737169,2.97173041782,0.02
 10/11  01:00:00,93.2629308762,23.2689772058,5.49580810406,3.2163711433,4.12243109448,15.9888894789,101.816314609,98.8245841911,2.97173041782,0.02
 10/11  02:00:00,86.2307255668,19.5470755171,4.11211560785,6.88285184645,4.12243109448,15.9888894789,82.751076498,79.7593460801,2.97173041782,0.02
 10/11  03:00:00,97.1297570457,23.4807712405,4.91937387614,7.22196294594,4.12243109448,15.9888894789,104.301178736,101.309448318,2.97173041782,0.02
 10/11  04:00:00,125.783845644,28.2616431024,4.3421264375,8.386510457,12.3672932834,24.9413748627,118.861146516,113.888262486,4.9528840297,0.02
 10/11  05:00:00,157.128384092,27.8556504023,7.43987766557,35.3079840324,12.3672932834,24.9413748627,187.673047364,182.700163334,4.9528840297,0.02
 10/11  06:00:00,210.654444641,28.7611474109,7.69342799627,32.9748523685,24.7345865669,70.7195625826,186.439296969,176.513528909,9.90576805939,0.02
 10/11  07:00:00,218.610616602,28.7941939701,8.68258425813,22.762145453,37.1018798503,92.3937384068,165.581116836,155.655348777,9.90576805939,0.02
 10/11  08:00:00,220.059438553,28.8191857071,11.9601336282,17.4921678477,37.1018798503,104.434947198,146.484787638,136.559019579,9.90576805939,0.02
 10/11  09:00:00,225.570196094,28.8800673927,15.6392632795,12.430394322,37.1018798503,116.476155989,134.339910776,115.807739298,9.90576805939,8.6264034191
 10/11  10:00:00,223.843128502,28.9659496333,19.3585125228,9.29874621013,37.1018798503,116.476155989,114.199473926,104.273705867,9.90576805939,0.02
 10/11  11:00:00,224.209853963,29.0558495659,22.2238239839,7.61269795267,37.1018798503,116.476155989,119.238460026,100.699513975,9.90576805939,8.63317799135
 10/11  12:00:00,212.37408925,29.2587364895,24.1697234557,5.73518613489,37.1018798503,104.434947198,107.221934751,97.2961666915,9.90576805939,0.02
 10/11  13:00:00,220.901363404,29.55222578,25.3445274146,4.13730845201,37.1018798503,116.476155989,112.233429324,93.6944598593,9.90576805939,8.63320140574
 10/11  14:00:00,220.691463978,29.6817779625,26.6383004923,2.80763959352,37.1018798503,116.476155989,101.833469916,91.9077018562,9.90576805939,0.02
 10/11  15:00:00,220.295234811,29.7517180556,27.3413308794,1.92664333289,37.1018798503,116.476155989,100.500603102,90.5748350422,9.90576805939,0.02
 10/11  16:00:00,219.605699038,29.6963233759,26.3561459949,1.64474888635,37.1018798503,116.476155989,108.912077751,90.3804661253,9.90576805939,8.62584356655
 10/11  17:00:00,217.690846397,29.5616671994,24.4938748066,1.58145685573,37.1018798503,116.476155989,101.632599807,91.7068317474,9.90576805939,0.02
 10/11  18:00:00,142.870176258,27.4144669639,19.1604665374,0.0,24.7345865669,47.5788473902,76.7234860388,71.7506020091,4.9528840297,0.02
 10/11  19:00:00,140.542838003,27.7321580158,16.7886577654,0.0,24.7345865669,47.5788473902,83.5714278602,78.5985438305,4.9528840297,0.02
 10/11  20:00:00,118.525226854,26.5672908253,14.8337820192,0.0,12.3672932834,38.6892022431,97.859010734,94.8672803162,2.97173041782,0.02
 10/11  21:00:00,96.8214445023,21.2295520403,10.3774765495,0.0,12.3672932834,27.0668015668,91.9973846407,80.420678917,2.97173041782,8.60497530585
 10/11  22:00:00,70.1170344049,17.4291351707,8.18747892028,0.0,4.12243109448,15.9888894789,76.2840646192,73.2923342014,2.97173041782,0.02
 10/11  23:00:00,80.8071949732,22.5488774881,9.91002406063,0.19340894152,4.12243109448,15.9888894789,98.0196058284,95.0278754106,2.97173041782,0.02
 10/11  24:00:00,72.8024198893,17.85272324,6.84488882404,0.175492221817,4.12243109448,15.9888894789,80.2208116206,77.2290812028,2.97173041782,0.02
 10/12  01:00:00,86.9573696961,22.8453891366,7.69380015396,1.07747728779,4.12243109448,15.9888894789,100.994404595,98.0026741772,2.97173041782,0.02
 10/12  02:00:00,76.4064631899,18.0645172746,5.83487976905,1.00897383015,4.12243109448,15.9888894789,81.8620210365,78.8702906187,2.97173041782,0.02
 10/12  03:00:00,91.2248183302,23.4807712405,6.8050277344,4.32201586775,4.12243109448,15.9888894789,102.780813151,99.7890827329,2.97173041782,0.02
 10/12  04:00:00,117.802823263,28.2616431024,7.83388083071,4.9555874778,12.3672932834,24.9413748627,116.499220594,111.526336565,4.9528840297,0.02
 10/12  05:00:00,142.089213027,27.8743648852,11.8296915812,27.8613092432,12.3672932834,24.9413748627,184.455641132,179.482757102,4.9528840297,0.02
 10/12  06:00:00,194.510688201,28.7873201947,12.0750487826,25.3605402421,24.7345865669,70.7195625826,168.234016783,158.308248724,9.90576805939,0.02
 10/12  07:00:00,205.845622639,28.8637786932,12.435426006,17.8746750504,37.1018798503,92.3937384068,148.359526889,138.43375883,9.90576805939,0.02
 10/12  08:00:00,210.238446028,28.9235323539,13.3309895344,15.1698778893,37.1018798503,104.434947198,138.165705867,128.239937808,9.90576805939,0.02
 10/12  09:00:00,215.171199888,28.9945208009,15.016865275,12.0824825879,37.1018798503,116.476155989,135.261463354,116.728510077,9.90576805939,8.62718521822
 10/12  10:00:00,211.373303041,29.0830775397,18.927859033,8.78423941459,37.1018798503,116.476155989,116.266118048,106.340349988,9.90576805939,0.02
 10/12  11:00:00,213.405001126,29.1876453945,22.8719970883,6.96250452837,37.1018798503,116.476155989,120.257668734,101.71861576,9.90576805939,8.63328491386
 10/12  12:00:00,203.542471098,29.45694546,26.4851551096,5.16772533555,37.1018798503,104.434947198,107.134133767,97.2083657076,9.90576805939,0.02
 10/12  13:00:00,218.306758649,29.7382368655,30.7351904945,3.45046708901,37.1018798503,116.476155989,112.222518741,93.6834374916,9.90576805939,8.63331319048
 10/12  14:00:00,219.922843981,29.9114078014,33.5214104964,2.10744348804,37.1018798503,116.476155989,101.596501284,91.6707332251,9.90576805939,0.02
 10/12  15:00:00,219.820836861,29.970898938,33.8153772582,1.65212344013,37.1018798503,116.476155989,100.287234004,90.3614659444,9.90576805939,0.02
 10/12  16:00:00,216.486526385,29.8531533301,30.8406974089,1.41085438781,37.1018798503,116.476155989,109.54222408,91.0105099633,9.90576805939,8.62594605724
 10/12  17:00:00,214.700834663,29.707378479,29.2479897765,1.36478796559,37.1018798503,116.476155989,102.534522296,92.6087542364,9.90576805939,0.02
 10/12  18:00:00,138.63016815,27.2026729292,24.217603529,0.0,24.7345865669,47.5788473902,77.056729205,72.0838451754,4.9528840297,0.02
 10/12  19:00:00,137.560151856,28.0498490678,22.3004058764,0.0,24.7345865669,47.5788473902,83.3087963799,78.3359123502,4.9528840297,0.02
 10/12  20:00:00,113.690010758,26.143702756,21.5933440446,0.0,12.3672932834,38.6892022431,97.1987812108,94.207050793,2.97173041782,0.02
 10/12  21:00:00,80.872950553,15.2140723444,11.7023139939,0.0,12.3672932834,27.0668015668,69.4485854977,57.8715159768,2.97173041782,8.60533910303
 10/12  22:00:00,74.1804827745,21.7864189633,17.4148675915,0.0,4.12243109448,15.9888894789,94.5706410099,91.578910592,2.97173041782,0.02
 10/12  23:00:00,68.1184788424,18.5304641508,14.8299472742,0.0,4.12243109448,15.9888894789,77.0579223558,74.066191938,2.97173041782,0.02
 10/12  24:00:00,75.5719045674,21.998212998,18.7002212126,0.0,4.12243109448,15.9888894789,97.9806048877,94.9888744699,2.97173041782,0.02
 10/13  01:00:00,68.2623097997,18.2763113092,15.177824268,0.0681233864176,4.12243109448,15.9888894789,79.0056346967,76.0139042789,2.97173041782,0.02
 10/13  02:00:00,77.0008709597,22.9724655573,18.9540190864,0.20091597828,4.12243109448,15.9888894789,99.8924513213,96.9007209035,2.97173041782,0.02
 10/13  03:00:00,68.1502608806,17.7680056261,15.5874051024,0.0547993817502,4.12243109448,15.9888894789,80.8970485782,77.9053181604,2.97173041782,0.02
 10/13  04:00:00,104.002223588,28.1204470794,23.3173084649,0.360230647058,12.3672932834,24.9413748627,113.107556764,108.134672734,4.9528840297,0.02
 10/13  05:00:00,120.658379011,27.9290798771,26.1749949282,14.3500668249,12.3672932834,24.9413748627,179.690184176,174.717300146,4.9528840297,0.02
 10/13  06:00:00,178.573414297,28.829731222,26.5286459586,12.865318742,24.7345865669,70.7195625826,145.945101776,136.019333717,9.90576805939,0.02
 10/13  07:00:00,194.944165592,29.0961023723,27.2731540068,8.27788961771,37.1018798503,92.3937384068,126.902622396,116.976854336,9.90576805939,0.02
 10/13  08:00:00,206.693327791,29.1760826255,28.4334726398,6.74338802818,37.1018798503,104.434947198,120.993755032,111.067986973,9.90576805939,0.02
 10/13  09:00:00,219.540310122,29.2323485738,30.511809865,5.41414826254,37.1018798503,116.476155989,126.186455279,107.653425201,9.90576805939,8.62726201846
 10/13  10:00:00,221.682345859,29.2872879943,33.8475560263,4.16489621864,37.1018798503,116.476155989,114.725138231,104.799370172,9.90576805939,0.02
 10/13  11:00:00,223.613704755,29.3506179301,36.6002719127,3.27995828106,37.1018798503,116.476155989,120.667017788,102.127832918,9.90576805939,8.63341681063
 10/13  12:00:00,213.635421478,29.4066830601,39.0557073609,2.83200885356,37.1018798503,104.434947198,110.33816507,100.412397011,9.90576805939,0.02
 10/13  13:00:00,225.821172589,29.4728168635,39.5520808141,2.41340685956,37.1018798503,116.476155989,117.1595968,98.6204451118,9.90576805939,8.63338362844
 10/13  14:00:00,228.26737537,29.5496008684,42.3863834596,1.94880344938,37.1018798503,116.476155989,106.763227552,96.8374594927,9.90576805939,0.02
 10/13  15:00:00,230.42402248,29.6031334264,44.8438311285,1.59461249172,37.1018798503,116.476155989,105.40115877,95.4753907106,9.90576805939,0.02
 10/13  16:00:00,230.137232104,29.6354171086,44.7603857225,1.35960942439,37.1018798503,116.476155989,113.153690014,94.6219208862,9.90576805939,8.6260010687
 10/13  17:00:00,227.581206164,29.6276536326,42.1907719467,1.38209759533,37.1018798503,116.476155989,104.386233223,94.4604651638,9.90576805939,0.02
 10/13  18:00:00,148.730239507,27.4144669639,34.1058787461,0.0,24.7345865669,47.5788473902,77.8457094786,72.8728254489,4.9528840297,0.02
 10/13  19:00:00,150.645693501,28.0498490678,35.3859453897,0.0,24.7345865669,47.5788473902,83.1323155653,78.1594315356,4.9528840297,0.02
 10/13  20:00:00,124.841580144,26.5672908253,32.3213232871,0.0,12.3672932834,38.6892022431,105.078306634,93.498098157,2.97173041782,8.60847805889
 10/13  21:00:00,87.5677301376,14.7904842751,18.8206836578,0.0,12.3672932834,27.0668015668,57.0568751331,54.0651447153,2.97173041782,0.02
 10/13  22:00:00,77.0784675723,19.1720486877,23.1130002595,0.0,4.12243109448,15.9888894789,85.0475292459,82.0557988281,2.97173041782,0.02
 10/13  23:00:00,62.3718085879,12.5997020688,15.2188431091,0.0,4.12243109448,15.9888894789,53.3688641561,50.3771337383,2.97173041782,0.02
 10/13  24:00:00,76.2669783511,18.9783328401,22.5219108787,0.0,4.12243109448,15.9888894789,81.558861463,78.5671310452,2.97173041782,0.02
 10/14  01:00:00,58.2946674741,10.8810691717,12.8870188075,0.0,4.12243109448,15.9888894789,49.1644107469,46.172680329,2.97173041782,0.02
 10/14  02:00:00,76.4666100196,19.3595621024,22.3403132779,0.0,4.12243109448,15.9888894789,84.9430395945,81.9513091767,2.97173041782,0.02
 10/14  03:00:00,57.9831657797,11.304657241,12.1167863441,0.0351427416451,4.12243109448,15.9888894789,50.0313327969,47.0396023791,2.97173041782,0.02
 10/14  04:00:00,88.9325609202,26.5672908253,27.2694969839,0.0260430957836,4.12243109448,16.0517297156,117.627738746,114.636008328,2.97173041782,0.02
 10/14  05:00:00,88.6777192998,27.4144669639,26.0140153847,0.179506941965,4.12243109448,16.0517297156,118.300099781,115.308369363,2.97173041782,0.02
 10/14  06:00:00,117.017067826,28.6852311717,28.7971379917,0.910893801941,4.12243109448,39.6058045677,99.3058293589,96.3140989411,2.97173041782,0.02
 10/14  07:00:00,163.360932619,28.7269035432,34.9276825062,21.1853420606,12.3672932834,65.3531420225,155.385479023,150.412594993,4.9528840297,0.02
 10/14  08:00:00,165.165328533,28.7136129987,37.5329446987,17.5068863319,12.3672932834,68.2430321324,152.228115165,147.255231135,4.9528840297,0.02
 10/14  09:00:00,192.343523508,28.7379417443,40.1791078138,12.9977039377,16.4897243779,93.1370602926,142.49688878,134.552274332,7.92461444751,0.02
 10/14  10:00:00,193.344268991,28.7395360433,42.5239990496,11.6518455572,16.4897243779,93.1370602926,138.384449416,130.439834969,7.92461444751,0.02
 10/14  11:00:00,193.125436522,28.7394626826,43.3479859633,10.609116045,16.4897243779,93.1370602926,144.763475173,128.225836414,7.92461444751,8.61302431142
 10/14  12:00:00,183.481063536,28.7386811689,43.7969496715,9.66820977043,16.4897243779,83.9857416113,134.519476835,126.574862388,7.92461444751,0.02
 10/14  13:00:00,183.770760666,28.7375844386,45.0419602901,8.71398865378,16.4897243779,83.9857416113,133.141720165,125.197105717,7.92461444751,0.02
 10/14  14:00:00,184.306479801,28.7366900917,46.8164077034,7.47619902473,16.4897243779,83.9857416113,131.458659857,123.51404541,7.92461444751,0.02
 10/14  15:00:00,157.4740285,28.6852311717,44.9685048862,0.0,12.3672932834,70.6512738906,72.4168667196,67.4439826899,4.9528840297,0.02
 10/14  16:00:00,158.290232999,28.6852311717,45.7847008007,0.0,12.3672932834,70.6512738906,71.4365805625,66.4636965328,4.9528840297,0.02
 10/14  17:00:00,146.585503356,28.6852311717,46.6035153998,0.0,12.3672932834,58.1284167478,83.4509852182,69.8927417888,4.9528840297,8.60535939965
 10/14  18:00:00,113.403250807,26.143702756,35.055310178,0.0,12.3672932834,24.9413748627,97.2218080152,92.2489239855,4.9528840297,0.02
 10/14  19:00:00,116.080431644,26.7790848599,37.0971089865,0.0,12.3672932834,24.9413748627,103.523624677,98.550740647,4.9528840297,0.02
 10/14  20:00:00,98.5478009314,26.5672908253,36.9107797101,0.0,4.12243109448,16.0517297156,111.963214697,108.971484279,2.97173041782,0.02
 10/14  21:00:00,62.0922294849,11.6194234471,15.9106477281,0.0,4.12243109448,15.9888894789,58.3721222992,55.3803918814,2.97173041782,0.02
 10/14  22:00:00,71.239977666,15.6862216536,20.8670728477,0.0,4.12243109448,15.9888894789,78.4581158861,75.4663854683,2.97173041782,0.02
 10/14  23:00:00,68.3369241483,15.6740813436,17.9640710123,0.0254306206864,4.12243109448,15.9888894789,76.6775494603,73.6858190425,2.97173041782,0.02
 10/14  24:00:00,62.456047281,13.9190275166,13.7796649193,0.00360387355154,4.12243109448,15.9888894789,62.4058977234,59.4141673056,2.97173041782,0.02
 10/15  01:00:00,73.9883158016,21.7864189633,19.3025652188,0.0,2.06121554724,15.9888894789,104.282774776,101.291044358,2.97173041782,0.02
 10/15  02:00:00,65.7231181694,18.6151817647,14.0586472682,0.215346787632,2.06121554724,15.9888894789,84.5372402332,81.5455098154,2.97173041782,0.02
 10/15  03:00:00,76.4186425674,21.7864189633,17.4349918271,0.0,2.06121554724,15.9888894789,105.984903401,102.993172983,2.97173041782,0.02
 10/15  04:00:00,69.4567973227,18.6998993785,13.1709876625,0.879449557833,2.06121554724,15.9888894789,85.7144781094,82.7227476916,2.97173041782,0.02
 10/15  05:00:00,77.817271107,21.7864189633,15.7213589549,0.0,2.06121554724,15.9888894789,107.589482957,104.597752539,2.97173041782,0.02
 10/15  06:00:00,72.134107644,18.6998993785,12.1086464461,1.54710739284,2.06121554724,15.9888894789,86.6498154813,83.6580850634,2.97173041782,0.02
 10/15  07:00:00,64.4982658686,22.8030303296,13.7891394211,1.05114763016,2.06121554724,15.9888894789,107.99589757,105.004167153,2.97173041782,0.02
 10/15  08:00:00,83.2776906795,18.5304641508,11.7034461524,0.334839348758,4.12243109448,41.7362269337,83.5236403746,78.5507563449,4.9528840297,0.02
 10/15  09:00:00,100.61952042,23.5654888544,17.1601005949,0.343745138071,4.12243109448,41.7362269337,98.9481609829,93.9752769532,4.9528840297,0.02
 10/15  10:00:00,91.2126029152,18.3610289231,14.3933171389,0.127525246871,4.12243109448,41.7362269337,78.1298878308,73.1570038011,4.9528840297,0.02
 10/15  11:00:00,105.552388575,23.4807712405,19.170058833,0.266925134643,4.12243109448,41.7362269337,96.8164037539,91.8435197242,4.9528840297,0.02
 10/15  12:00:00,93.8243272282,19.1234874478,15.4153530379,0.236244318065,4.12243109448,41.7362269337,78.4781381369,73.5052541072,4.9528840297,0.02
 10/15  13:00:00,106.360208539,23.4807712405,19.4950391811,0.166306349777,4.12243109448,41.7362269337,95.2418122866,90.2689282569,4.9528840297,0.02
 10/15  14:00:00,93.1696803292,18.3610289231,14.7196608434,0.0499236398528,4.12243109448,41.7362269337,77.3898438829,72.4169598532,4.9528840297,0.02
 10/15  15:00:00,106.846909216,23.4807712405,18.8830119763,0.114331603714,4.12243109448,41.7362269337,94.8620100211,89.8891259914,4.9528840297,0.02
 10/15  16:00:00,76.4224349929,19.1234874478,15.0904601351,0.109187609566,4.12243109448,24.8785346261,76.9888709468,72.0159869172,4.9528840297,0.02
 10/15  17:00:00,74.5898943248,22.2100070326,17.7155266787,0.069275783824,2.06121554724,15.9888894789,100.392537395,97.400806977,2.97173041782,0.02
 10/15  18:00:00,75.4749961173,17.85272324,13.2612145884,0.0861775255269,2.06121554724,15.9888894789,84.4727188732,81.4809884553,2.97173041782,0.02
 10/15  19:00:00,86.3263069989,22.6335951019,16.2182290838,0.255549186704,2.06121554724,15.9888894789,106.552743577,103.561013159,2.97173041782,0.02
 10/15  20:00:00,74.2783304626,18.4881053439,12.3642369349,0.579124357659,2.06121554724,15.9888894789,95.5176489506,83.9441077704,2.97173041782,8.60181076236
 10/15  21:00:00,81.7324836093,22.2100070326,13.5271393537,0.424487680418,2.06121554724,15.9888894789,109.857756901,106.866026483,2.97173041782,0.02
 10/15  22:00:00,71.8730117039,18.2763113092,10.1357252883,1.42323136479,2.06121554724,15.9888894789,88.6521295815,85.6603991636,2.97173041782,0.02
 10/15  23:00:00,84.0838055516,23.0571831712,11.1513872404,3.46797912455,2.06121554724,15.9888894789,111.338501207,108.34677079,2.97173041782,0.02
 10/15  24:00:00,76.8268483731,18.9540522201,7.12151354829,5.41562411769,2.06121554724,15.9888894789,90.2768493489,87.2851189311,2.97173041782,0.02
 10/16  01:00:00,93.5200844308,23.9043593098,8.20411872583,9.10590748072,4.12243109448,15.9888894789,111.245969231,108.254238813,2.97173041782,0.02
 10/16  02:00:00,83.0286273781,19.1234874478,6.33439551511,8.59417113965,4.12243109448,15.9888894789,89.9147913778,86.9230609599,2.97173041782,0.02
 10/16  03:00:00,97.5271370418,23.9043593098,7.7452273199,12.2410485112,4.12243109448,15.9888894789,112.01921434,109.027483922,2.97173041782,0.02
 10/16  04:00:00,119.754914848,27.8380550332,8.49504293808,8.30970164803,12.3672932834,24.9413748627,128.193674678,123.220790649,4.9528840297,0.02
 10/16  05:00:00,161.155618587,28.2719163673,12.1332819812,46.0630015251,12.3672932834,24.9413748627,196.498093558,191.525209529,4.9528840297,0.02
 10/16  06:00:00,206.582662511,28.7366753755,12.6835377235,34.5302989074,24.7345865669,70.7195625826,179.679727937,169.753959878,9.90576805939,0.02
 10/16  07:00:00,213.064685228,28.7724807762,12.6930532766,23.8745686006,37.1018798503,92.3937384068,159.220611729,149.29484367,9.90576805939,0.02
 10/16  08:00:00,217.635176577,28.7832721234,13.3332570913,19.9015919413,37.1018798503,104.434947198,149.478323041,139.552554982,9.90576805939,0.02
 10/16  09:00:00,220.777041203,28.7955118466,16.2310436106,16.2917866529,37.1018798503,116.476155989,143.670175292,125.136885038,9.90576805939,8.62752219459
 10/16  10:00:00,215.807535086,28.8244556781,20.0434888163,12.556972358,37.1018798503,116.476155989,124.415216023,114.489447964,9.90576805939,0.02
 10/16  11:00:00,215.797420852,28.8677868413,23.0672908252,9.47947042395,37.1018798503,116.476155989,128.555168614,110.017368668,9.90576805939,8.63203188654
 10/16  12:00:00,204.443460501,28.9016963155,24.7152369563,7.52163537349,37.1018798503,104.434947198,117.26451032,107.33874226,9.90576805939,0.02
 10/16  13:00:00,214.07967695,28.9376370257,24.5851040406,6.17214175225,37.1018798503,116.476155989,123.619830571,105.080251942,9.90576805939,8.63381056905
 10/16  14:00:00,212.784660626,28.9909668038,24.2955953362,5.11549596416,37.1018798503,116.476155989,113.272812957,103.347044898,9.90576805939,0.02
 10/16  15:00:00,212.462535771,29.0469199667,24.7083072776,4.32484793331,37.1018798503,116.476155989,116.426924094,102.167077755,9.90576805939,4.35407827939
 10/16  16:00:00,212.78170214,29.0896760845,24.5880624952,3.8049165137,37.1018798503,116.476155989,115.473892575,101.275590316,9.90576805939,4.29253419927
 10/16  17:00:00,215.89411933,29.1174466508,23.5585951581,3.61623599556,37.1018798503,116.476155989,110.57319174,100.647423681,9.90576805939,0.02
 10/16  18:00:00,140.796227437,27.2732709408,19.7512205494,0.0,24.7345865669,47.5788473902,82.7899939076,77.8171098779,4.9528840297,0.02
 10/16  19:00:00,140.218814159,27.7321580158,19.1562230897,0.0,24.7345865669,47.5788473902,87.8814442226,82.9085601929,4.9528840297,0.02
 10/16  20:00:00,116.641519812,26.5672908253,18.8331811692,0.0,12.3672932834,38.6892022431,109.868367116,98.2881961386,2.97173041782,8.60844055913
 10/16  21:00:00,86.6914330688,16.7451918268,12.2395531092,0.000631264344967,12.3672932834,27.0668015668,71.7041212065,68.7123907887,2.97173041782,0.02
 10/16  22:00:00,73.8897905781,21.7864189633,14.9416514027,0.0,4.12243109448,15.9888894789,96.273737919,93.2820075012,2.97173041782,0.02
 10/16  23:00:00,67.6238164304,18.2763113092,11.4741231961,0.20965901644,4.12243109448,15.9888894789,79.6847990796,76.6930686617,2.97173041782,0.02
 10/16  24:00:00,75.2729559883,22.2100070326,12.9309676328,0.214125544379,4.12243109448,15.9888894789,100.489769211,97.4980387935,2.97173041782,0.02
 10/17  01:00:00,69.4513311256,18.4881053439,9.61295676546,0.972102411235,4.12243109448,15.9888894789,81.8702196327,78.8784892149,2.97173041782,0.02
