Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/17  02:00:00,76.0006056313,21.7864189633,11.7697930569,0.0,4.12243109448,15.9888894789,103.197753846,100.206023428,2.97173041782,0.02
 10/17  03:00:00,70.3493179818,18.6998993785,9.81023493063,1.93113373892,4.12243109448,15.9888894789,82.8371340755,79.8454036577,2.97173041782,0.02
 10/17  04:00:00,101.409053249,27.8945334424,14.7494467828,2.10931115878,12.3672932834,24.9413748627,117.196966094,112.224082064,4.9528840297,0.02
 10/17  05:00:00,125.372206253,27.8835924521,18.2543163408,23.5817511975,12.3672932834,24.9413748627,184.739564154,179.766680124,4.9528840297,0.02
 10/17  06:00:00,180.115006466,28.7973353064,18.814626654,20.4177232115,24.7345865669,70.7195625826,150.338113842,140.412345783,9.90576805939,0.02
 10/17  07:00:00,193.945617341,28.8859964207,19.6456957385,14.1624502419,37.1018798503,92.3937384068,130.867735349,120.941967289,9.90576805939,0.02
 10/17  08:00:00,206.835157063,28.9656787314,20.651752737,12.1217726088,37.1018798503,104.434947198,124.577193273,114.651425214,9.90576805939,0.02
 10/17  09:00:00,222.028595822,29.0176017387,21.0731722791,10.5643007222,37.1018798503,116.476155989,129.420859629,110.887462507,9.90576805939,8.62762906258
 10/17  10:00:00,222.294806999,29.0621795295,21.3383048618,8.94147467231,37.1018798503,116.476155989,117.768805095,107.843037036,9.90576805939,0.02
 10/17  11:00:00,221.772412469,29.1110398313,21.5294244313,7.61730102475,37.1018798503,116.476155989,123.923410206,105.383815957,9.90576805939,8.63382618954
 10/17  12:00:00,209.774930889,29.1602915151,21.525685076,6.3914514145,37.1018798503,104.434947198,113.004563181,103.078795122,9.90576805939,0.02
 10/17  13:00:00,218.996240654,29.2086576177,21.525143708,5.18572880293,37.1018798503,116.476155989,119.608361322,101.068678102,9.90576805939,8.63391516042
 10/17  14:00:00,220.337934378,29.2444783133,21.5330524123,4.29089723206,37.1018798503,116.476155989,109.381100571,99.4553325121,9.90576805939,0.02
 10/17  15:00:00,220.987869016,29.2777766742,21.5333786038,3.70374039597,37.1018798503,116.476155989,116.781447256,98.2450389647,9.90576805939,8.63064023217
 10/17  16:00:00,218.961638429,29.3030681093,21.2667700867,3.5334625194,37.1018798503,116.476155989,107.562801611,97.6370335518,9.90576805939,0.02
 10/17  17:00:00,221.026236431,29.3148981737,21.0768255058,3.62802477713,37.1018798503,116.476155989,107.442655742,97.5168876825,9.90576805939,0.02
 10/17  18:00:00,147.045720585,27.4144669639,17.7361681993,0.0,24.7345865669,47.5788473902,80.6161924406,75.6433084109,4.9528840297,0.02
 10/17  19:00:00,148.008263263,27.8380550332,17.1593477342,0.0,24.7345865669,47.5788473902,86.1002602356,81.1273762059,4.9528840297,0.02
 10/17  20:00:00,126.605953022,26.5672908253,17.0869838076,0.0,12.3672932834,38.6892022431,107.703877457,96.1236043057,2.97173041782,8.60854273368
 10/17  21:00:00,93.6670838707,16.7028330199,11.2010344401,0.00914791118054,12.3672932834,27.0668015668,68.9119586944,65.9202282766,2.97173041782,0.02
 10/17  22:00:00,87.0144880826,21.7864189633,14.233879638,0.0,4.12243109448,15.9888894789,94.0671370053,91.0754065875,2.97173041782,0.02
 10/17  23:00:00,71.6465764987,18.6998993785,11.5883928744,0.506934962866,4.12243109448,15.9888894789,78.1919185911,75.2001881732,2.97173041782,0.02
 10/17  24:00:00,82.8307693521,22.4218010673,13.9681949717,0.409836681794,4.12243109448,15.9888894789,99.0427988319,96.0510684141,2.97173041782,0.02
 10/18  01:00:00,76.9309418253,17.85272324,10.9764454609,0.434958189579,4.12243109448,15.9888894789,80.0745795248,77.082849107,2.97173041782,0.02
 10/18  02:00:00,87.8393955254,23.0571831712,12.9821835485,1.67887806442,4.12243109448,15.9888894789,100.416203308,97.4244728904,2.97173041782,0.02
 10/18  03:00:00,76.2833073202,18.1915936954,9.54155661944,1.35250983177,4.12243109448,15.9888894789,82.051529151,79.0597987331,2.97173041782,0.02
 10/18  04:00:00,109.923748406,27.555662987,12.831629446,2.03432047889,12.3672932834,24.9413748627,115.57274773,110.5998637,4.9528840297,0.02
 10/18  05:00:00,138.348083451,28.3319638158,15.5456264531,26.5563160931,12.3672932834,24.9413748627,182.288557578,177.315673548,4.9528840297,0.02
 10/18  06:00:00,191.361281655,28.8057750237,14.1196363105,21.0623434222,24.7345865669,70.7195625826,159.554907342,149.629139282,9.90576805939,0.02
 10/18  07:00:00,203.75119033,28.9431373891,13.1910591466,15.6175265929,37.1018798503,92.3937384068,142.704110527,132.778342467,9.90576805939,0.02
 10/18  08:00:00,210.022908388,29.0220554286,14.7872276177,13.4046582438,37.1018798503,104.434947198,130.219871683,120.294103623,9.90576805939,0.02
 10/18  09:00:00,218.29829628,29.1024303125,18.0155754514,9.34509357596,37.1018798503,116.476155989,127.613813186,109.080319414,9.90576805939,8.62772571338
 10/18  10:00:00,220.143113179,29.1863865099,21.0095415944,6.91457479233,37.1018798503,116.476155989,113.305322123,103.379554064,9.90576805939,0.02
 10/18  11:00:00,220.824948019,29.2101644283,21.7482745874,5.95704757744,37.1018798503,116.476155989,120.160044456,101.62032913,9.90576805939,8.63394726668
 10/18  12:00:00,210.367893432,29.2591780304,21.8442969385,4.96829414186,37.1018798503,104.434947198,110.079843785,100.154075726,9.90576805939,0.02
 10/18  13:00:00,223.181400793,29.3328363471,22.3272382983,4.02817111625,37.1018798503,116.476155989,116.52071021,97.9809034153,9.90576805939,8.63403873529
 10/18  14:00:00,224.634130161,29.5704302052,22.8309958162,2.97684863264,37.1018798503,116.476155989,103.834093765,93.9083257059,9.90576805939,0.02
 10/18  15:00:00,225.82672322,29.7676610197,23.7726850202,2.35548668774,37.1018798503,116.476155989,109.353924127,90.8173729533,9.90576805939,8.63078311438
 10/18  16:00:00,226.798454108,29.7263931175,23.5634958331,2.03616348695,37.1018798503,116.476155989,100.14079036,90.2150223005,9.90576805939,0.02
 10/18  17:00:00,229.934125795,29.588805491,22.1643938552,1.93519650001,37.1018798503,116.476155989,101.377163135,91.4513950753,9.90576805939,0.02
 10/18  18:00:00,156.423366043,27.4144669639,17.3709992007,0.0,24.7345865669,47.5788473902,76.7402370548,71.7673530252,4.9528840297,0.02
 10/18  19:00:00,152.3740044,27.8380550332,13.6733526533,0.0,24.7345865669,47.5788473902,92.3788606488,78.8177492653,4.9528840297,8.60822735382
 10/18  20:00:00,127.691321009,26.5672908253,10.1281399735,0.0,12.3672932834,38.6892022431,98.468512282,95.4767818642,2.97173041782,0.02
 10/18  21:00:00,103.416491911,21.3142696541,7.0501265966,0.0723356652053,12.3672932834,27.0668015668,83.9542611989,80.9625307811,2.97173041782,0.02
 10/18  22:00:00,76.6645217829,17.4291351707,5.37318777032,0.0,4.12243109448,15.9888894789,76.6853386294,73.6936082115,2.97173041782,0.02
 10/18  23:00:00,89.7678769852,22.7183127158,6.36251133736,0.615926172167,4.12243109448,15.9888894789,97.8901826254,94.8984522076,2.97173041782,0.02
 10/18  24:00:00,79.9741189149,18.4881053439,4.83942759004,1.63541225408,4.12243109448,15.9888894789,80.5898208544,77.5980904366,2.97173041782,0.02
 10/19  01:00:00,94.4130591334,23.2689772058,5.8361232849,3.33018443412,4.12243109448,15.9888894789,101.411519742,98.4197893241,2.97173041782,0.02
 10/19  02:00:00,86.8677682127,19.5470755171,4.30715269591,6.91152279537,4.12243109448,15.9888894789,82.0860806511,79.0943502333,2.97173041782,0.02
 10/19  03:00:00,98.4196123039,23.4807712405,5.2574558238,7.17765152778,4.12243109448,15.9888894789,103.554033524,100.562303106,2.97173041782,0.02
 10/19  04:00:00,126.539419278,28.2616431024,5.24564019129,8.01448378462,12.3672932834,24.9413748627,117.423467345,112.450583316,4.9528840297,0.02
 10/19  05:00:00,152.097060015,27.8739392152,8.51952512278,31.1051462853,12.3672932834,24.9413748627,185.309103805,180.336219775,4.9528840297,0.02
 10/19  06:00:00,209.325832993,28.7730039048,8.44345819867,30.0740956113,24.7345865669,70.7195625826,181.699239438,171.773471379,9.90576805939,0.02
 10/19  07:00:00,216.748217499,28.8563743749,9.53972153447,21.5494899523,37.1018798503,92.3937384068,160.07384572,150.14807766,9.90576805939,0.02
 10/19  08:00:00,217.895041465,28.9146225841,12.0708680513,16.6308506268,37.1018798503,104.434947198,150.982215132,132.451872652,9.90576805939,8.62457442078
 10/19  09:00:00,222.396937189,29.0000172439,16.0017291719,11.8865588271,37.1018798503,116.476155989,122.864390804,112.938622745,9.90576805939,0.02
 10/19  10:00:00,221.879806163,29.0627824079,19.7812021252,9.29406998571,37.1018798503,116.476155989,114.606193332,104.680425273,9.90576805939,0.02
 10/19  11:00:00,225.848682871,29.1707081028,23.5581038294,7.53818000459,37.1018798503,116.476155989,118.889708448,100.349916712,9.90576805939,8.63402367665
 10/19  12:00:00,222.516230321,29.3699362255,28.2415212239,5.75421017778,37.1018798503,104.434947198,105.810290965,95.8845229056,9.90576805939,0.02
 10/19  13:00:00,241.344657829,29.7139829252,34.0734856641,4.10413582995,37.1018798503,116.476155989,110.074363242,91.5344506061,9.90576805939,8.6341445764
 10/19  14:00:00,246.842639838,29.9927190869,38.2600491336,2.60049003128,37.1018798503,116.476155989,98.1348242401,88.2090561807,9.90576805939,0.02
 10/19  15:00:00,247.996152154,30.1446495519,41.4272326836,1.73434678742,37.1018798503,116.476155989,104.782822142,86.2461772401,9.90576805939,8.63087684241
 10/19  16:00:00,246.186965198,30.0917895999,40.7397951637,1.41273302076,37.1018798503,116.476155989,96.339175613,86.4134075536,9.90576805939,0.02
 10/19  17:00:00,241.97658231,29.8842491576,34.7565232297,1.28636484889,37.1018798503,116.476155989,98.1663452266,88.2405771672,9.90576805939,0.02
 10/19  18:00:00,154.944012584,27.3085699465,22.2968682398,0.0,24.7345865669,47.5788473902,83.15506732,69.5935661119,4.9528840297,8.60861717842
 10/19  19:00:00,147.061397877,28.0498490678,17.0613220188,0.0,24.7345865669,47.5788473902,82.0274235477,77.054539518,4.9528840297,0.02
 10/19  20:00:00,121.377630786,26.143702756,14.6868521138,0.0,12.3672932834,38.6892022431,96.7223001278,93.73056971,2.97173041782,0.02
 10/19  21:00:00,97.5543618181,20.2733776679,10.890767608,0.0,12.3672932834,27.0668015668,79.4549232874,76.4631928696,2.97173041782,0.02
 10/19  22:00:00,72.6302418421,17.4291351707,8.88252039918,0.0,4.12243109448,15.9888894789,75.5971246352,72.6053942173,2.97173041782,0.02
 10/19  23:00:00,83.2950348212,22.8453891366,10.3108931934,0.144426456639,4.12243109448,15.9888894789,97.1052326148,94.113502197,2.97173041782,0.02
 10/19  24:00:00,72.7305846414,17.4291351707,7.9905824829,0.0,4.12243109448,15.9888894789,79.1371775576,76.1454471398,2.97173041782,0.02
 10/20  01:00:00,85.8214838735,22.8877479435,9.53747480736,0.568267534048,4.12243109448,15.9888894789,100.155710317,97.1639798993,2.97173041782,0.02
 10/20  02:00:00,76.4824843966,18.4881053439,7.00638209745,1.30293855561,4.12243109448,15.9888894789,81.7685325018,78.7768020839,2.97173041782,0.02
 10/20  03:00:00,89.0496859654,23.0571831712,8.5785203651,2.53507334898,4.12243109448,15.9888894789,102.787532611,99.7958021929,2.97173041782,0.02
 10/20  04:00:00,113.455508221,27.4144669639,8.77392206339,1.94304862164,12.3672932834,24.9413748627,116.07058658,111.097702551,4.9528840297,0.02
 10/20  05:00:00,143.582115022,28.3276775272,13.4246807142,29.3510921397,12.3672932834,24.9413748627,183.088611534,178.115727504,4.9528840297,0.02
 10/20  06:00:00,192.113713505,28.8097444426,15.4585070657,21.7455127499,24.7345865669,70.7195625826,155.51231593,145.58654787,9.90576805939,0.02
 10/20  07:00:00,201.968496039,28.9570441628,16.2216601111,15.3227082648,37.1018798503,92.3937384068,131.254968879,121.329200819,9.90576805939,0.02
 10/20  08:00:00,207.186259127,29.0299977697,17.6533801104,12.9785999302,37.1018798503,104.434947198,132.785686325,114.255300942,9.90576805939,8.62461732309
 10/20  09:00:00,218.600135693,29.0911001481,20.272055787,10.6429770232,37.1018798503,116.476155989,119.970892716,110.045124656,9.90576805939,0.02
 10/20  10:00:00,219.79921924,29.1336027997,22.7595176457,9.05558301402,37.1018798503,116.476155989,125.352176192,106.814752037,9.90576805939,8.63165609598
 10/20  11:00:00,218.789264283,29.1836642107,24.4621982239,7.17925943311,37.1018798503,116.476155989,113.663932772,103.738164713,9.90576805939,0.02
 10/20  12:00:00,207.964573307,29.3919377506,26.8903861745,5.29493545751,37.1018798503,104.434947198,107.935870109,98.0101020493,9.90576805939,0.02
 10/20  13:00:00,221.165357745,29.7529213431,31.6557154123,3.86201609027,37.1018798503,116.476155989,112.199401995,93.6593013585,9.90576805939,8.63433257683
 10/20  14:00:00,223.585741389,29.9940665159,34.8787966828,2.38738684034,37.1018798503,116.476155989,100.963427027,91.0376589676,9.90576805939,0.02
 10/20  15:00:00,224.159155746,30.1048422535,35.6885479795,1.81578014491,37.1018798503,116.476155989,107.889714494,89.352944888,9.90576805939,8.63100154675
 10/20  16:00:00,222.680553477,30.0992256538,34.6500783699,1.48758204207,37.1018798503,116.476155989,98.8790976195,88.9533295601,9.90576805939,0.02
 10/20  17:00:00,217.30460658,29.9079634479,29.1402236699,1.42168025599,37.1018798503,116.476155989,109.265624987,90.7420809985,9.90576805939,8.6177759289
 10/20  18:00:00,135.672459044,27.3085699465,21.153995893,0.0,24.7345865669,47.5788473902,76.5138372662,71.5409532365,4.9528840297,0.02
 10/20  19:00:00,134.107823986,28.0498490678,18.8480868609,0.0,24.7345865669,47.5788473902,83.1326031826,78.1597191529,4.9528840297,0.02
 10/20  20:00:00,109.620180194,26.143702756,17.5235258171,0.0,12.3672932834,38.6892022431,97.4775299137,94.4857994959,2.97173041782,0.02
 10/20  21:00:00,83.2014446544,16.9569858615,11.043429848,0.0,12.3672932834,27.0668015668,68.6210952534,65.6293648356,2.97173041782,0.02
 10/20  22:00:00,71.0298020636,21.7864189633,13.2528201978,0.0,4.12243109448,15.9888894789,93.9296432605,90.9379128427,2.97173041782,0.02
 10/20  23:00:00,65.8181067939,18.3610289231,10.9695672938,0.048044208046,4.12243109448,15.9888894789,77.8081265968,74.816396179,2.97173041782,0.02
 10/20  24:00:00,72.4334859794,22.7183127158,14.0553715362,0.156274584621,4.12243109448,15.9888894789,98.199242616,95.2075121982,2.97173041782,0.02
 10/21  01:00:00,64.8580369106,17.4291351707,11.9414774647,0.0,4.12243109448,15.9888894789,80.1541345549,77.1624041371,2.97173041782,0.02
 10/21  02:00:00,72.9894604376,22.8453891366,14.576403943,0.338470805603,4.12243109448,15.9888894789,100.960427167,97.9686967489,2.97173041782,0.02
 10/21  03:00:00,66.3204137281,18.4881053439,11.6080874712,0.701010149774,4.12243109448,15.9888894789,81.9292313359,78.9375009181,2.97173041782,0.02
 10/21  04:00:00,79.2392641086,26.7790848599,15.3553805679,0.618051481806,4.12243109448,16.0517297156,121.452252676,118.460522258,2.97173041782,0.02
 10/21  05:00:00,78.5700624167,26.5672908253,14.6860767846,0.582053159479,4.12243109448,16.0517297156,122.578911003,119.587180585,2.97173041782,0.02
 10/21  06:00:00,107.930560584,28.6852311717,14.583078035,4.63679549734,4.12243109448,39.6058045677,106.957117338,103.96538692,2.97173041782,0.02
 10/21  07:00:00,160.754944653,28.7352434824,17.6507289685,31.8057697878,12.3672932834,65.3531420225,161.254196008,156.281311978,4.9528840297,0.02
 10/21  08:00:00,155.198623502,28.7185123207,17.923285655,26.9332601902,12.3672932834,68.2430321324,166.147759952,152.585570454,4.9528840297,8.60930546785
 10/21  09:00:00,178.26565879,28.7475245754,18.6088469577,20.4805195782,16.4897243779,93.1370602926,146.92711799,138.982503543,7.92461444751,0.02
 10/21  10:00:00,175.490738297,28.7475785913,20.3980262592,15.9162673165,16.4897243779,93.1370602926,139.748310503,131.803696055,7.92461444751,0.02
 10/21  11:00:00,177.055926548,28.7753154127,25.7404941596,12.1112403331,16.4897243779,93.1370602926,134.346437326,126.401822878,7.92461444751,0.02
 10/21  12:00:00,176.075890885,28.8080149934,36.3238608709,9.66676228122,16.4897243779,83.9857416113,130.225016842,122.280402395,7.92461444751,0.02
 10/21  13:00:00,182.238825034,28.8315190024,44.3139237297,7.81612028765,16.4897243779,83.9857416113,128.070902349,120.126287902,7.92461444751,0.02
 10/21  14:00:00,181.933206183,28.7844703164,45.282774962,6.58875624865,16.4897243779,83.9857416113,136.705737751,120.170463713,7.92461444751,8.61065959082
 10/21  15:00:00,153.06675657,28.6852311717,40.56124103,0.0,12.3672932834,70.6512738906,70.5786763125,65.6057922828,4.9528840297,0.02
 10/21  16:00:00,150.072403771,28.6852311717,37.5668879599,0.0,12.3672932834,70.6512738906,70.8962647078,65.9233806781,4.9528840297,0.02
 10/21  17:00:00,135.0987101,28.6852311717,32.7675612362,0.0,12.3672932834,58.1284167478,75.1241040239,70.1512199942,4.9528840297,0.02
 10/21  18:00:00,105.36090132,26.143702756,27.0129607266,0.0,12.3672932834,24.9413748627,97.8607213584,92.8878373287,4.9528840297,0.02
 10/21  19:00:00,105.250053485,26.9908788946,26.0549367329,0.0,12.3672932834,24.9413748627,104.407549058,99.4346650286,4.9528840297,0.02
 10/21  20:00:00,86.3094231953,26.5672908253,24.6724018248,0.0,4.12243109448,16.0517297156,113.313149985,110.321419567,2.97173041782,0.02
 10/21  21:00:00,68.6910510941,17.4291351707,16.5218646634,0.0,4.12243109448,15.9888894789,82.5807093062,79.5889788884,2.97173041782,0.02
 10/21  22:00:00,76.6351301037,21.7864189633,19.9752403113,0.0,4.12243109448,15.9888894789,102.47130919,99.4795787726,2.97173041782,0.02
 10/21  23:00:00,67.2328658078,18.0221584677,14.3684846472,0.0858881232816,4.12243109448,15.9888894789,83.2113459784,80.2196155606,2.97173041782,0.02
 10/21  24:00:00,73.9648747947,22.2100070326,16.7198782055,0.135650029589,4.12243109448,15.9888894789,103.584948141,100.593217723,2.97173041782,0.02
 10/22  01:00:00,64.0908359121,17.7468262226,13.3638766939,0.0976085948756,2.06121554724,15.9888894789,85.6042902918,82.612559874,2.97173041782,0.02
 10/22  02:00:00,71.2411945496,22.6335951019,14.6897367181,0.64154039244,2.06121554724,15.9888894789,108.190685337,105.198954919,2.97173041782,0.02
 10/22  03:00:00,64.7233694353,18.0221584677,9.96352007758,0.74586297005,2.06121554724,15.9888894789,87.2084945402,84.2167641224,2.97173041782,0.02
 10/22  04:00:00,74.5458268614,22.2100070326,11.0702159621,0.743587484596,2.06121554724,15.9888894789,108.602766181,105.611035763,2.97173041782,0.02
 10/22  05:00:00,71.5303580932,18.9116934132,8.93365939537,3.59103450022,2.06121554724,15.9888894789,88.5120561674,85.5203257496,2.97173041782,0.02
 10/22  06:00:00,85.1041437936,23.9043593098,10.3403043314,7.22953764069,2.06121554724,15.9888894789,110.155806938,107.16407652,2.97173041782,0.02
 10/22  07:00:00,62.380821865,18.6998993785,8.3446043204,5.014604514,2.06121554724,15.9888894789,97.5645775851,85.9910071634,2.97173041782,8.60184000387
 10/22  08:00:00,87.4351171876,22.4218010673,12.1078572906,0.779578397037,4.12243109448,41.7362269337,106.233478788,101.260594758,4.9528840297,0.02
 10/22  09:00:00,81.6159347467,18.9116934132,12.7781487067,1.77057356204,4.12243109448,41.7362269337,82.4544503553,77.4815663256,4.9528840297,0.02
 10/22  10:00:00,91.3346194823,22.9724655573,20.0581556361,1.12742433469,4.12243109448,41.7362269337,98.9495029984,93.9766189687,4.9528840297,0.02
 10/22  11:00:00,87.6839318005,18.6151817647,20.4749715323,0.948527555061,4.12243109448,41.7362269337,78.2647259636,73.2918419339,4.9528840297,0.02
 10/22  12:00:00,101.628445471,23.3748742232,30.3319639867,0.625301464525,4.12243109448,41.7362269337,94.8905812664,89.9176972367,4.9528840297,0.02
 10/22  13:00:00,97.7495535216,19.1234874478,28.9861977182,0.648135422298,4.12243109448,41.7362269337,74.624445456,69.6515614263,4.9528840297,0.02
 10/22  14:00:00,110.784932998,23.9045356389,36.8962357637,0.465703615578,4.12243109448,41.7362269337,92.0023983799,87.0295143502,4.9528840297,0.02
 10/22  15:00:00,99.2797055549,19.1237109446,30.0511610989,0.22276507327,4.12243109448,41.7362269337,73.3585256474,68.3856416177,4.9528840297,0.02
 10/22  16:00:00,92.5728802002,23.9044660995,37.1189051415,0.266043336991,4.12243109448,24.8785346261,92.5575497757,87.584665746,4.9528840297,0.02
 10/22  17:00:00,54.0509019292,12.8418468784,16.6292973946,0.081165653652,2.06121554724,15.9888894789,57.5830635261,54.5913331083,2.97173041782,0.02
 10/22  18:00:00,75.094185041,19.607777067,20.3905142001,0.0,2.06121554724,15.9888894789,100.295256354,97.3035259363,2.97173041782,0.02
 10/22  19:00:00,65.5183903611,17.4291351707,14.3145624911,0.0,2.06121554724,15.9888894789,86.3873168621,83.3955864443,2.97173041782,0.02
 10/22  20:00:00,72.8663102269,22.9512861539,16.126463711,0.485864420944,2.06121554724,15.9888894789,107.803099961,104.811369543,2.97173041782,0.02
 10/22  21:00:00,63.6653253157,17.4291351707,12.3684773771,0.0,2.06121554724,15.9888894789,87.8801127452,84.8883823274,2.97173041782,0.02
 10/22  22:00:00,72.0010332504,22.8877479435,14.3786873245,1.07560515566,2.06121554724,15.9888894789,110.670195909,107.678465492,2.97173041782,0.02
 10/22  23:00:00,62.6773703771,17.4291351707,11.3272864625,0.0,2.06121554724,15.9888894789,88.9702422672,85.9785118493,2.97173041782,0.02
 10/22  24:00:00,73.0717453892,23.0571831712,13.4982669441,2.1767054033,2.06121554724,15.9888894789,111.89777513,108.906044712,2.97173041782,0.02
 10/23  01:00:00,67.1979582184,18.2763113092,10.8235622975,1.70963847028,4.12243109448,15.9888894789,89.2759484055,86.2842179877,2.97173041782,0.02
 10/23  02:00:00,72.8358076503,22.2100070326,14.3085074412,0.978913314463,4.12243109448,15.9888894789,111.09495904,108.103228622,2.97173041782,0.02
 10/23  03:00:00,71.0079067137,19.038769834,12.569123101,4.0841726521,4.12243109448,15.9888894789,89.0699580181,86.0782276003,2.97173041782,0.02
 10/23  04:00:00,103.013012109,27.9792510563,19.0116074205,3.81791544585,12.3672932834,24.9413748627,126.150351684,121.177467655,4.9528840297,0.02
 10/23  05:00:00,129.505182754,27.8655049242,21.6656109938,27.7698286123,12.3672932834,24.9413748627,193.858801717,188.885917687,4.9528840297,0.02
 10/23  06:00:00,185.525098491,28.7573539852,20.9029834191,25.5150418194,24.7345865669,70.7195625826,159.262191413,149.336423354,9.90576805939,0.02
 10/23  07:00:00,198.662976114,28.8048910966,20.8419377822,16.3699404302,37.1018798503,92.3937384068,138.217818667,128.292050607,9.90576805939,0.02
 10/23  08:00:00,207.569186693,28.8476663771,23.887782115,12.493344086,37.1018798503,104.434947198,139.267755163,120.737115533,9.90576805939,8.62487156988
 10/23  09:00:00,224.875068939,28.8925962491,32.2438862496,9.35655827012,37.1018798503,116.476155989,124.816233154,114.890465095,9.90576805939,0.02
 10/23  10:00:00,233.427280787,28.9992942985,42.9343338913,7.11095689302,37.1018798503,116.476155989,127.037332495,108.49857916,9.90576805939,8.63298527542
 10/23  11:00:00,238.859048125,29.0596185469,49.7505908903,5.66597898814,37.1018798503,116.476155989,115.499235913,105.573467854,9.90576805939,0.02
 10/23  12:00:00,227.801696843,29.3090371876,52.1912730245,3.96026225335,37.1018798503,104.434947198,120.086605208,101.550916741,9.90576805939,8.62992040779
 10/23  13:00:00,240.739094449,29.4955861911,54.3644505586,2.49620567789,37.1018798503,116.476155989,108.248054335,98.3222862759,9.90576805939,0.02
 10/23  14:00:00,241.19940455,29.4464981606,55.5116175497,1.85858191898,37.1018798503,116.476155989,116.63305703,98.0943928256,9.90576805939,8.63289614511
 10/23  15:00:00,237.19074528,29.4895483643,51.8094258807,1.50934325442,37.1018798503,116.476155989,107.052057059,97.126289,9.90576805939,0.02
 10/23  16:00:00,233.02646964,29.5669997552,47.8051459619,1.27242236648,37.1018798503,116.476155989,105.38717895,95.4614108907,9.90576805939,0.02
 10/23  17:00:00,234.733883775,29.5075503428,44.946257112,1.2010201748,37.1018798503,116.476155989,114.160211705,95.6369765653,9.90576805939,8.61746708049
 10/23  18:00:00,145.29320979,27.2026729292,30.8806457135,0.0,24.7345865669,47.5788473902,78.083633499,73.1107494693,4.9528840297,0.02
 10/23  19:00:00,141.813293425,28.0498490678,26.5481927781,0.0,24.7345865669,47.5788473902,83.954325554,78.9814415243,4.9528840297,0.02
 10/23  20:00:00,116.158125293,26.143702756,21.9611699954,0.0,12.3672932834,38.6892022431,98.1391829641,95.1474525463,2.97173041782,0.02
 10/23  21:00:00,86.1806176183,14.9599195028,11.799230403,0.0,12.3672932834,27.0668015668,60.7525198991,57.7607894812,2.97173041782,0.02
 10/23  22:00:00,76.67986136,18.5123859638,14.3954473027,0.0,4.12243109448,15.9888894789,81.211568993,78.2198385752,2.97173041782,0.02
 10/23  23:00:00,76.3383913584,18.2763113092,12.9474119524,0.0,4.12243109448,15.9888894789,77.677721172,74.6859907542,2.97173041782,0.02
 10/23  24:00:00,88.1196257346,22.8030303296,15.6692990203,0.0160356346741,4.12243109448,15.9888894789,97.6578510692,94.6661206514,2.97173041782,0.02
 10/24  01:00:00,76.6003364417,17.7680056261,12.3362446674,0.0177289772514,4.12243109448,15.9888894789,79.4201923991,76.4284619813,2.97173041782,0.02
 10/24  02:00:00,87.2637844039,22.6335951019,15.0569589655,0.194770312977,4.12243109448,15.9888894789,100.291255953,97.2995255354,2.97173041782,0.02
 10/24  03:00:00,78.3854583238,18.3610289231,11.8858007203,0.290968114819,4.12243109448,15.9888894789,80.6462840862,77.6545536684,2.97173041782,0.02
 10/24  04:00:00,116.273848386,27.8098158285,16.4749518774,0.445599263356,12.3672932834,24.9413748627,113.832146286,108.859262256,4.9528840297,0.02
 10/24  05:00:00,136.171717594,27.8922056452,18.698259924,17.8264471641,12.3672932834,24.9413748627,181.566699589,176.593815559,4.9528840297,0.02
 10/24  06:00:00,190.688197835,28.8140104208,17.5871024468,15.7809452331,24.7345865669,70.7195625826,156.587601299,138.080018084,9.90576805939,8.60181515473
 10/24  07:00:00,204.458549695,28.9677801213,16.929516644,10.5454797214,37.1018798503,92.3937384068,128.908950812,118.983182752,9.90576805939,0.02
 10/24  08:00:00,208.665742069,29.0592029807,18.1779239138,7.21045504891,37.1018798503,104.434947198,121.630654518,111.704886459,9.90576805939,0.02
 10/24  09:00:00,220.792436464,29.1701184214,20.240819628,4.96499892433,37.1018798503,116.476155989,115.844148346,105.918380287,9.90576805939,0.02
 10/24  10:00:00,223.513741286,29.4081427647,21.6534743579,4.14296986781,37.1018798503,116.476155989,118.978467288,100.439617201,9.90576805939,8.63308202785
 10/24  11:00:00,225.377096227,29.7124325893,22.9880788854,3.44128340734,37.1018798503,116.476155989,106.327856651,96.4020885917,9.90576805939,0.02
 10/24  12:00:00,214.936180796,30.0342708785,24.0466431158,2.3410227824,37.1018798503,104.434947198,111.349296844,92.8136233431,9.90576805939,8.6299054411
 10/24  13:00:00,224.39191503,30.2733378533,24.2892063924,1.72700263084,37.1018798503,116.476155989,100.457052259,90.5312841996,9.90576805939,0.02
 10/24  14:00:00,226.244237555,30.4327466634,24.6988963502,1.47668794896,37.1018798503,116.476155989,106.910938191,88.3734641361,9.90576805939,8.63170599529
 10/24  15:00:00,227.887862488,30.4121627763,24.2441846209,1.33419907132,37.1018798503,116.476155989,97.1506896179,87.2249215585,9.90576805939,0.02
 10/24  16:00:00,228.289249114,30.2129041842,23.3276263963,1.2877736963,37.1018798503,116.476155989,106.591104164,88.0583773712,9.90576805939,8.62695873329
 10/24  17:00:00,232.911653975,29.9077377567,22.1643176456,1.40835182047,37.1018798503,116.476155989,100.196516222,90.2707481627,9.90576805939,0.02
 10/24  18:00:00,157.225168114,27.3085699465,17.3705436864,0.0,24.7345865669,47.5788473902,75.5970795013,70.6241954716,4.9528840297,0.02
 10/24  19:00:00,157.272667284,28.0498490678,15.8696903248,0.0,24.7345865669,47.5788473902,82.029770849,77.0568868193,4.9528840297,0.02
 10/24  20:00:00,132.642462315,26.143702756,14.6538171051,0.0,12.3672932834,38.6892022431,96.2577367802,93.2660063624,2.97173041782,0.02
 10/24  21:00:00,106.265195468,21.3142696541,10.9042941332,0.0,12.3672932834,27.0668015668,82.2594018881,79.2676714703,2.97173041782,0.02
 10/24  22:00:00,77.4838296648,17.4291351707,7.53044318276,0.0,4.12243109448,15.9888894789,75.4241073439,72.432376926,2.97173041782,0.02
 10/24  23:00:00,91.1406692633,23.0571831712,7.59068825301,0.285604572563,4.12243109448,15.9888894789,97.2256715218,94.233941104,2.97173041782,0.02
 10/24  24:00:00,79.443230155,18.0645172746,5.60790274592,0.366025293035,4.12243109448,15.9888894789,79.7546810526,76.7629506348,2.97173041782,0.02
 10/25  01:00:00,90.3766890266,22.2100070326,6.22903560285,0.419160426772,4.12243109448,15.9888894789,108.747593327,97.175776952,2.97173041782,8.60008595733
 10/25  02:00:00,83.1120290883,19.5470755171,4.52487811936,3.83007369716,4.12243109448,15.9888894789,81.5419119741,78.5501815563,2.97173041782,0.02
 10/25  03:00:00,94.3394447399,23.4807712405,5.46463825093,4.78699602212,4.12243109448,15.9888894789,102.66526617,99.6735357518,2.97173041782,0.02
 10/25  04:00:00,123.086952112,28.2616431024,5.24879339914,5.73292138655,12.3672932834,24.9413748627,116.755338078,111.782454049,4.9528840297,0.02
 10/25  05:00:00,149.838421497,27.8730879083,8.18808682689,28.3850944806,12.3672932834,24.9413748627,184.831476832,179.858592802,4.9528840297,0.02
 10/25  06:00:00,206.078321284,28.7893322892,8.54144606967,26.820873282,24.7345865669,70.7195625826,180.465594156,170.539826097,9.90576805939,0.02
 10/25  07:00:00,218.006803348,28.880323509,9.1452617882,19.364501657,37.1018798503,92.3937384068,160.098894056,150.173125996,9.90576805939,0.02
 10/25  08:00:00,217.523188154,28.9555742111,11.6121607595,15.0384996653,37.1018798503,104.434947198,143.540423033,133.614654973,9.90576805939,0.02
 10/25  09:00:00,223.69945331,29.0415503551,16.0012058894,10.616887645,37.1018798503,116.476155989,130.682565043,112.150042413,9.90576805939,8.62675457012
 10/25  10:00:00,225.749471052,29.1664037316,19.7825176062,8.52384840419,37.1018798503,116.476155989,112.682248143,102.756480084,9.90576805939,0.02
 10/25  11:00:00,228.97015076,29.4195713811,22.8669408241,7.0084117111,37.1018798503,116.476155989,116.247410892,97.7068792711,9.90576805939,8.63476356189
 10/25  12:00:00,223.119664063,29.7721921356,25.7275240569,5.07240461115,37.1018798503,104.434947198,102.970435591,93.0446675313,9.90576805939,0.02
 10/25  13:00:00,239.266740059,30.0067699066,29.1566958257,3.61300309265,37.1018798503,116.476155989,108.534875356,89.9943830122,9.90576805939,8.63472428484
 10/25  14:00:00,241.676123614,30.0837891982,32.4027738292,2.39295619378,37.1018798503,116.476155989,98.7523194267,88.8265513673,9.90576805939,0.02
 10/25  15:00:00,241.731079748,30.1507391567,33.8343313278,1.7160760181,37.1018798503,116.476155989,97.5592257556,87.6334576962,9.90576805939,0.02
 10/25  16:00:00,238.848578445,30.0253585209,31.8291814274,1.52098530211,37.1018798503,116.476155989,106.664555853,88.1331654815,9.90576805939,8.62562231227
 10/25  17:00:00,233.995133194,29.8058658082,25.3337442561,1.53993318038,37.1018798503,116.476155989,100.316291847,90.3905237876,9.90576805939,0.02
 10/25  18:00:00,150.706030192,27.2026729292,17.7529494366,0.0,24.7345865669,47.5788473902,76.3206950437,71.347811014,4.9528840297,0.02
 10/25  19:00:00,149.326201015,28.0498490678,15.0109486126,0.0,24.7345865669,47.5788473902,83.039654643,78.0667706133,4.9528840297,0.02
 10/25  20:00:00,125.47519285,26.143702756,13.8360029107,0.0,12.3672932834,38.6892022431,97.2326103021,94.2408798843,2.97173041782,0.02
 10/25  21:00:00,102.697648793,21.3142696541,10.9581350415,0.0,12.3672932834,27.0668015668,91.4020306516,79.8247876828,2.97173041782,8.60551255105
 10/25  22:00:00,74.9551924517,17.4291351707,8.69851224852,0.0,4.12243109448,15.9888894789,75.6774206116,72.6856901938,2.97173041782,0.02
 10/25  23:00:00,86.1521189134,23.0571831712,10.3796118501,0.312817993772,4.12243109448,15.9888894789,96.8249867976,93.8332563798,2.97173041782,0.02
 10/25  24:00:00,74.3809261644,17.4291351707,8.17482091782,0.0,4.12243109448,15.9888894789,79.0718214825,76.0800910646,2.97173041782,0.02
 10/26  01:00:00,86.7615418876,22.8030303296,10.8381060753,0.637848604461,4.12243109448,15.9888894789,99.7625619193,96.7708315015,2.97173041782,0.02
 10/26  02:00:00,76.2475601659,18.4881053439,8.47745864477,1.28710673461,4.12243109448,15.9888894789,81.4220387314,78.4303083136,2.97173041782,0.02
 10/26  03:00:00,87.1183431526,23.0571831712,10.0030155532,2.49176067402,4.12243109448,15.9888894789,102.513552342,99.5218219238,2.97173041782,0.02
 10/26  04:00:00,110.536238996,27.2732709408,11.4712301805,1.48833597646,12.3672932834,24.9413748627,115.507374325,110.534490295,4.9528840297,0.02
 10/26  05:00:00,141.011018333,28.3327736786,14.5310377154,28.06163385,12.3672932834,24.9413748627,182.594559959,177.621675929,4.9528840297,0.02
 10/26  06:00:00,191.204093727,28.8110032756,14.3718814655,21.2590885099,24.7345865669,70.7195625826,158.865768338,148.940000279,9.90576805939,0.02
 10/26  07:00:00,205.210955327,28.9685710836,14.656751713,15.1443537228,37.1018798503,92.3937384068,136.861251769,126.935483709,9.90576805939,0.02
 10/26  08:00:00,210.459902508,29.0380937151,16.0697449124,13.2457089354,37.1018798503,104.434947198,125.870057834,115.944289775,9.90576805939,0.02
 10/26  09:00:00,220.786702666,29.0853031727,17.8502789023,11.6869972155,37.1018798503,116.476155989,129.657849197,111.123616685,9.90576805939,8.62846445283
 10/26  10:00:00,220.290905298,29.1232126807,19.4274646738,10.2004002981,37.1018798503,116.476155989,118.142528803,108.216760743,9.90576805939,0.02
 10/26  11:00:00,219.583259244,29.1606471172,20.923095272,8.61841793919,37.1018798503,116.476155989,123.960389478,105.4197255,9.90576805939,8.63489591788
 10/26  12:00:00,207.104078349,29.200512264,22.1036992112,7.14788328546,37.1018798503,104.434947198,112.910714898,102.984946839,9.90576805939,0.02
 10/26  13:00:00,215.03952837,29.2714868343,23.5041645612,5.5663387194,37.1018798503,116.476155989,119.181474757,100.642479353,9.90576805939,8.63322734518
 10/26  14:00:00,215.24762642,29.3186165082,23.9568343216,4.579442523,37.1018798503,116.476155989,109.080246865,99.1544788059,9.90576805939,0.02
 10/26  15:00:00,211.117401356,29.347723032,22.9788149492,4.10707388295,37.1018798503,116.476155989,117.23039868,98.6930528644,9.90576805939,8.63157775661
 10/26  16:00:00,209.806418126,29.3615676205,22.1685616674,3.89442470474,37.1018798503,116.476155989,108.52755699,98.6017889303,9.90576805939,0.02
 10/26  17:00:00,214.465346593,29.3680204575,22.1491440502,3.86911455441,37.1018798503,116.476155989,108.456924367,98.5311563074,9.90576805939,0.02
 10/26  18:00:00,133.979692125,27.4144669639,19.3553083186,0.0,24.7345865669,47.5788473902,81.952869392,76.9799853623,4.9528840297,0.02
 10/26  19:00:00,133.706540292,27.9086530447,18.5879722628,0.0,24.7345865669,47.5788473902,96.0311650144,82.4695348741,4.9528840297,8.60874611063
 10/26  20:00:00,110.514631091,26.5672908253,17.994380327,0.0,12.3672932834,38.6892022431,100.534551695,97.5428212772,2.97173041782,0.02
 10/26  21:00:00,85.7123842265,18.6151817647,12.7438722882,0.0300324501477,12.3672932834,27.0668015668,73.5088249826,70.5170945648,2.97173041782,0.02
 10/26  22:00:00,72.2885446954,21.7864189633,15.4075072476,0.0,4.12243109448,15.9888894789,95.1920441136,92.2003136958,2.97173041782,0.02
 10/26  23:00:00,66.6577609925,18.6151817647,12.2798581249,0.544478143824,4.12243109448,15.9888894789,79.07878654,76.0870561222,2.97173041782,0.02
 10/26  24:00:00,72.1035892023,21.998212998,14.9487402112,0.0511626690999,4.12243109448,15.9888894789,99.931708933,96.9399785152,2.97173041782,0.02
 10/27  01:00:00,66.2734971709,18.2763113092,12.0267684659,0.783082709407,4.12243109448,15.9888894789,80.517798956,77.5260685381,2.97173041782,0.02
 10/27  02:00:00,74.3265205295,22.9724655573,14.8630234963,1.40350846151,4.12243109448,15.9888894789,101.82916227,98.837431852,2.97173041782,0.02
 10/27  03:00:00,65.5313942464,17.7680056261,12.2287331319,0.400786759284,4.12243109448,15.9888894789,82.4705500879,79.47881967,2.97173041782,0.02
 10/27  04:00:00,100.601712597,28.1204470794,18.0770738188,2.19995366787,12.3672932834,24.9413748627,115.546320343,110.573436313,4.9528840297,0.02
 10/27  05:00:00,120.888801264,27.9137348632,21.2670738916,19.5037544451,12.3672932834,24.9413748627,182.108334718,177.135450688,4.9528840297,0.02
 10/27  06:00:00,179.111055307,28.8227043094,21.697076923,18.2415549709,24.7345865669,70.7195625826,148.174943223,138.249175163,9.90576805939,0.02
 10/27  07:00:00,196.266103299,29.0287288419,22.0038990278,12.587271852,37.1018798503,92.3937384068,129.139964965,119.214196906,9.90576805939,0.02
 10/27  08:00:00,204.880385903,29.0966401601,22.4923420425,10.9509562368,37.1018798503,104.434947198,132.194146901,113.663135517,9.90576805939,8.62524332502
 10/27  09:00:00,216.329384726,29.136183381,23.2017895073,9.60938670582,37.1018798503,116.476155989,120.485202982,110.559434923,9.90576805939,0.02
 10/27  10:00:00,215.727978665,29.1741530287,23.7010041242,8.47009759488,37.1018798503,116.476155989,126.550804025,108.01169933,9.90576805939,8.63333663585
 10/27  11:00:00,215.147533733,29.2230496431,24.1363554404,7.40525361521,37.1018798503,116.476155989,115.613282811,105.687514752,9.90576805939,0.02
 10/27  12:00:00,202.306729964,29.2694902563,24.3498554339,6.34624904335,37.1018798503,104.434947198,113.718372483,103.792604423,9.90576805939,0.02
 10/27  13:00:00,213.496151297,29.3128834361,24.3765305522,5.42385224647,37.1018798503,116.476155989,120.454056389,101.913292261,9.90576805939,8.63499606859
 10/27  14:00:00,213.00397325,29.3470919255,24.608929762,4.66524055277,37.1018798503,116.476155989,110.534768282,100.609000222,9.90576805939,0.02
 10/27  15:00:00,212.643075683,29.3749545614,24.7702220526,4.11543212775,37.1018798503,116.476155989,118.103678936,99.5662094362,9.90576805939,8.63170144072
 10/27  16:00:00,212.289098542,29.3905401408,24.5344507118,3.9822117624,37.1018798503,116.476155989,108.790206626,98.8644385669,9.90576805939,0.02
 10/27  17:00:00,216.54763912,29.3982305188,24.1166334501,3.95368645679,37.1018798503,116.476155989,117.044238542,98.5204371446,9.90576805939,8.6180333381
 10/27  18:00:00,135.158812199,27.4144669639,20.5344439637,0.0,24.7345865669,47.5788473902,81.9255978726,76.9527138429,4.9528840297,0.02
 10/27  19:00:00,134.91519659,27.8380550332,19.8672451404,0.0,24.7345865669,47.5788473902,87.2593310293,82.2864469996,4.9528840297,0.02
 10/27  20:00:00,112.194939478,26.5672908253,19.6746884992,0.0,12.3672932834,38.6892022431,100.253291704,97.2615612861,2.97173041782,0.02
 10/27  21:00:00,83.9209011273,16.9569858615,12.920588116,0.0262258463241,12.3672932834,27.0668015668,69.8408951327,66.8491647148,2.97173041782,0.02
 10/27  22:00:00,73.4240914843,21.7864189633,16.6869682108,0.0,4.12243109448,15.9888894789,94.9635344693,91.9718040515,2.97173041782,0.02
 10/27  23:00:00,67.0869293069,18.445746537,13.5229472561,0.274527759824,4.12243109448,15.9888894789,78.4652611215,75.4735307037,2.97173041782,0.02
 10/27  24:00:00,74.783821484,22.7183127158,16.6246274083,0.535202654199,4.12243109448,15.9888894789,98.882644361,95.8909139432,2.97173041782,0.02
 10/28  01:00:00,65.5256285563,17.4291351707,13.2925708956,0.0,4.12243109448,15.9888894789,80.6674166801,77.6756862623,2.97173041782,0.02
 10/28  02:00:00,74.6899069203,23.0571831712,15.3742302883,1.27917597729,4.12243109448,15.9888894789,101.138735739,98.1470053216,2.97173041782,0.02
 10/28  03:00:00,67.3901710959,18.4881053439,12.6532293004,1.34717342157,4.12243109448,15.9888894789,82.5052374299,79.513507012,2.97173041782,0.02
 10/28  04:00:00,80.9396276626,26.3554967906,19.2991051147,0.215294562771,4.12243109448,16.0517297156,121.510586038,118.51885562,2.97173041782,0.02
 10/28  05:00:00,82.8799338049,26.9908788946,19.4275539914,1.39176968402,4.12243109448,16.0517297156,122.381388573,119.389658156,2.97173041782,0.02
 10/28  06:00:00,111.974345821,28.6852311717,19.4245557101,5.24075280887,4.12243109448,39.6058045677,103.23005733,100.238326912,2.97173041782,0.02
 10/28  07:00:00,165.162633165,28.7331532513,23.0515148387,32.5077925885,12.3672932834,65.3531420225,159.731496733,154.758612704,4.9528840297,0.02
 10/28  08:00:00,160.410809607,28.7171916907,23.785479766,26.4962240473,12.3672932834,68.2430321324,164.866172732,151.30369008,4.9528840297,8.60959862179
 10/28  09:00:00,183.787600868,28.7451611773,24.588484336,20.0251768444,16.4897243779,93.1370602926,145.720153562,137.775539114,7.92461444751,0.02
 10/28  10:00:00,182.263315517,28.7455431209,25.4597832663,17.6291083243,16.4897243779,93.1370602926,140.956517825,133.011903377,7.92461444751,0.02
 10/28  11:00:00,182.071271258,28.7438242072,27.4437431148,15.454811872,16.4897243779,93.1370602926,137.978012579,130.033398132,7.92461444751,0.02
 10/28  12:00:00,176.831502528,28.7417721325,33.59891183,13.2135532659,16.4897243779,83.9857416113,135.265777028,127.321162581,7.92461444751,0.02
 10/28  13:00:00,179.146302032,28.7398214734,38.4458202959,10.6833855277,16.4897243779,83.9857416113,132.378267115,124.433652667,7.92461444751,0.02
 10/28  14:00:00,179.266471589,28.7381906633,39.2110052978,10.0400669685,16.4897243779,83.9857416113,140.185400856,123.649991874,7.92461444751,8.61079453429
 10/28  15:00:00,149.223813389,28.6852311717,36.718288204,0.0,12.3672932834,70.6512738906,73.4670723295,68.4941882998,4.9528840297,0.02
 10/28  16:00:00,147.963347471,28.6852311717,35.4578195514,0.0,12.3672932834,70.6512738906,72.6240452485,67.6511612188,4.9528840297,0.02
 10/28  17:00:00,136.385164328,28.6852311717,31.7048432716,0.0,12.3672932834,58.1284167478,76.2435840237,71.270699994,4.9528840297,0.02
 10/28  18:00:00,103.579096305,26.143702756,25.2311551546,0.0,12.3672932834,24.9413748627,98.9556459112,93.9827618815,4.9528840297,0.02
 10/28  19:00:00,102.505187194,26.9908788946,23.3063152478,0.0037546362768,12.3672932834,24.9413748627,105.440393222,100.467509192,4.9528840297,0.02
 10/28  20:00:00,83.3220185147,26.5672908253,21.657034624,0.0279619610909,4.12243109448,16.0517297156,114.32719198,111.335461562,2.97173041782,0.02
 10/28  21:00:00,68.0019340867,18.3005919292,14.7302272184,0.0,4.12243109448,15.9888894789,87.9138535282,84.9221231104,2.97173041782,0.02
 10/28  22:00:00,65.0337265417,17.4291351707,12.6045935716,0.0,4.12243109448,15.9888894789,84.0621668402,81.0704364223,2.97173041782,0.02
 10/28  23:00:00,73.0970104529,22.3159040499,13.6097072989,0.34840920034,4.12243109448,15.9888894789,105.160985685,102.169255267,2.97173041782,0.02
 10/28  24:00:00,67.2172188124,17.85272324,9.50357591658,0.487037264003,4.12243109448,15.9888894789,84.4410508665,81.4493204487,2.97173041782,0.02
 10/29  01:00:00,74.6709278906,21.7864189633,11.4018029145,0.0,2.06121554724,15.9888894789,107.593512065,104.601781647,2.97173041782,0.02
 10/29  02:00:00,72.863925067,19.1234874478,8.00214113947,3.99634411343,2.06121554724,15.9888894789,86.9008802976,83.9091498798,2.97173041782,0.02
 10/29  03:00:00,88.2994641658,23.9043593098,9.28249855139,7.46315667153,2.06121554724,15.9888894789,109.348264281,106.356533864,2.97173041782,0.02
 10/29  04:00:00,78.1320561232,19.1234874478,7.06388780657,7.28540948107,2.06121554724,15.9888894789,88.3437367562,85.3520063384,2.97173041782,0.02
 10/29  05:00:00,90.7640699965,23.9043593098,8.93354815921,10.6330311541,2.06121554724,15.9888894789,110.256126833,107.264396415,2.97173041782,0.02
 10/29  06:00:00,79.8856315257,19.1234874478,6.96913336134,9.79714145934,2.06121554724,15.9888894789,97.616873718,86.0432893905,2.97173041782,8.60185390967
 10/29  07:00:00,84.2355325509,23.9043593098,8.5616481936,13.2133280164,2.06121554724,15.9888894789,111.061161594,108.069431177,2.97173041782,0.02
 10/29  08:00:00,91.942222093,19.1234874478,7.26315877006,8.86294717495,4.12243109448,41.7362269337,87.4739731092,82.5010890795,4.9528840297,0.02
 10/29  09:00:00,98.1174300672,23.9043593098,11.1835777781,8.9857816508,4.12243109448,41.7362269337,105.231839069,100.258955039,4.9528840297,0.02
 10/29  10:00:00,83.5676169214,19.1234874478,11.9504024771,4.81872562613,4.12243109448,41.7362269337,82.518781323,77.5458972933,4.9528840297,0.02
 10/29  11:00:00,98.4934103215,23.9043593098,21.9822093655,4.82342801032,4.12243109448,41.7362269337,98.4601612335,93.4872772038,4.9528840297,0.02
 10/29  12:00:00,88.7386545375,18.445746537,21.779634325,1.54562272053,4.12243109448,41.7362269337,77.8168232102,72.8439391805,4.9528840297,0.02
 10/29  13:00:00,96.6328890528,21.7864189633,27.1141958737,0.0,4.12243109448,41.7362269337,94.6162835259,89.6433994962,4.9528840297,0.02
 10/29  14:00:00,93.5735103363,18.5304641508,27.6501563576,0.404375824922,4.12243109448,41.7362269337,76.4212579654,71.4483739357,4.9528840297,0.02
 10/29  15:00:00,105.3153091,23.0571831712,34.3603937943,0.279846964037,4.12243109448,41.7362269337,94.0401725062,89.0672884766,4.9528840297,0.02
 10/29  16:00:00,74.1856203438,18.2763113092,25.7947029224,0.091453921095,4.12243109448,24.8785346261,77.1588922781,72.1860082484,4.9528840297,0.02
 10/29  17:00:00,66.6153757145,17.85272324,22.0833370336,0.124434995675,2.06121554724,15.9888894789,79.8274103295,76.8356799117,2.97173041782,0.02
 10/29  18:00:00,71.077003008,18.5184561188,19.6637099409,0.0,2.06121554724,15.9888894789,91.6956000977,88.7038696799,2.97173041782,0.02
 10/29  19:00:00,68.8712326813,17.4291351707,18.2959322632,0.0,2.06121554724,15.9888894789,86.8886673821,83.8969369643,2.97173041782,0.02
 10/29  20:00:00,77.3660093673,21.7864189633,22.6198970102,0.0,2.06121554724,15.9888894789,107.313718268,104.32198785,2.97173041782,0.02
 10/29  21:00:00,71.7203912959,18.6998993785,19.4688130337,0.710359625607,2.06121554724,15.9888894789,86.8248945747,83.8331641568,2.97173041782,0.02
 10/29  22:00:00,75.9711456015,21.7864189633,21.3499444445,0.0,2.06121554724,15.9888894789,108.797175586,105.805445168,2.97173041782,0.02
 10/29  23:00:00,68.8022151339,18.2763113092,17.0994926199,0.747574915721,2.06121554724,15.9888894789,89.0271822932,86.0354518754,2.97173041782,0.02
 10/29  24:00:00,76.0333155138,22.2100070326,20.4769382139,0.534114414974,2.06121554724,15.9888894789,110.870270421,107.878540003,2.97173041782,0.02
 10/30  01:00:00,72.0445580565,18.6998993785,16.9963545095,1.60825221167,4.12243109448,15.9888894789,88.0673716934,85.0756412756,2.97173041782,0.02
 10/30  02:00:00,75.7001074532,21.7864189633,19.0402169631,0.0,4.12243109448,15.9888894789,109.805891527,106.814161109,2.97173041782,0.02
 10/30  03:00:00,70.3631056342,18.6998993785,14.7875621782,2.1103941072,4.12243109448,15.9888894789,88.5219197836,85.5301893658,2.97173041782,0.02
 10/30  04:00:00,103.765798372,27.8945334424,21.7090178828,1.95800833588,12.3672932834,24.9413748627,125.18123534,120.20835131,4.9528840297,0.02
 10/30  05:00:00,131.100034162,27.861018304,23.9340962258,27.1006808806,12.3672932834,24.9413748627,192.697293949,187.724409919,4.9528840297,0.02
 10/30  06:00:00,184.839183808,28.7635194311,23.5415407517,22.1844038272,24.7345865669,70.7195625826,158.148090992,148.222322933,9.90576805939,0.02
 10/30  07:00:00,201.577129496,28.7963474477,23.8240067811,13.9613926245,37.1018798503,92.3937384068,145.858776693,127.344543425,9.90576805939,8.60846520834
 10/30  08:00:00,208.306301814,28.8323277067,26.9664887621,10.1670760826,37.1018798503,104.434947198,129.302046661,119.376278601,9.90576805939,0.02
 10/30  09:00:00,221.110128019,28.8754887541,29.7105590777,8.14201181703,37.1018798503,116.476155989,124.098066821,114.172298761,9.90576805939,0.02
 10/30  10:00:00,218.036488569,29.0350581805,28.0278967323,6.59081579417,37.1018798503,116.476155989,126.725261417,108.185698949,9.90576805939,8.63379440875
 10/30  11:00:00,216.452014853,29.1452283151,27.3108542091,5.61302040611,37.1018798503,116.476155989,114.910245897,104.984477838,9.90576805939,0.02
 10/30  12:00:00,205.539001751,29.2221221573,27.2919795313,4.51422251879,37.1018798503,104.434947198,121.59617868,103.059890951,9.90576805939,8.63051966985
 10/30  13:00:00,216.199771139,29.5855950331,25.7418818921,3.45526208918,37.1018798503,116.476155989,108.250261207,98.3244931472,9.90576805939,0.02
 10/30  14:00:00,222.598363326,29.7552755848,25.0045890327,2.67562448754,37.1018798503,116.476155989,113.476612263,94.9371242007,9.90576805939,8.63372000323
