Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/30  15:00:00,225.286656672,29.7120243992,24.2444660821,2.31473119855,37.1018798503,116.476155989,103.6107532,93.6849851405,9.90576805939,0.02
 10/30  16:00:00,222.776453406,29.5636548373,22.3945089223,2.27691958118,37.1018798503,116.476155989,113.011562689,94.4782827772,9.90576805939,8.62751185195
 10/30  17:00:00,229.487673005,29.3863022422,20.3628905492,2.39998622917,37.1018798503,116.476155989,105.870769892,95.9450018323,9.90576805939,0.02
 10/30  18:00:00,152.50536898,27.4144669639,15.5256985858,0.0,24.7345865669,47.5788473902,79.3429172943,74.3700332646,4.9528840297,0.02
 10/30  19:00:00,155.455115777,27.7674570216,13.8748425711,0.0,24.7345865669,47.5788473902,85.5767047268,80.6038206971,4.9528840297,0.02
 10/30  20:00:00,136.105181624,26.5672908253,13.0716073161,0.0,12.3672932834,38.6892022431,99.4986226688,96.506892251,2.97173041782,0.02
 10/30  21:00:00,110.425899047,21.173073631,10.4648145119,0.0451914642669,12.3672932834,27.0668015668,83.4353529224,80.4436225046,2.97173041782,0.02
 10/30  22:00:00,82.3628515805,17.4291351707,8.50414588331,0.0,4.12243109448,15.9888894789,76.2906123939,73.2988819761,2.97173041782,0.02
 10/30  23:00:00,93.871159651,22.8877479435,8.76594790426,0.481804741297,4.12243109448,15.9888894789,98.1378628553,95.1461324374,2.97173041782,0.02
 10/30  24:00:00,80.484997758,18.2763113092,5.88231744533,0.930874552057,4.12243109448,15.9888894789,80.722508378,77.7307779601,2.97173041782,0.02
 10/31  01:00:00,92.7074328164,22.9724655573,6.87619895659,2.03675118035,4.12243109448,15.9888894789,101.178536088,98.1868056703,2.97173041782,0.02
 10/31  02:00:00,84.1278540612,19.1234874478,4.68519322946,4.60254882186,4.12243109448,15.9888894789,91.6048889924,80.0313025064,2.97173041782,8.60185606821
 10/31  03:00:00,98.9891302281,23.9043593098,5.5225229944,7.70750586815,4.12243109448,15.9888894789,104.367563924,101.375833506,2.97173041782,0.02
 10/31  04:00:00,122.728722191,27.8380550332,5.79931708826,5.57478121746,12.3672932834,24.9413748627,118.197661093,113.224777064,4.9528840297,0.02
 10/31  05:00:00,159.000483799,28.295649831,8.38034939737,38.0388503389,12.3672932834,24.9413748627,186.353094293,181.380210264,4.9528840297,0.02
 10/31  06:00:00,208.266532807,28.7649771528,7.54564359562,29.4900611363,24.7345865669,70.7195625826,186.215157103,176.289389044,9.90576805939,0.02
 10/31  07:00:00,222.933928229,28.8198190365,8.08979605282,21.8435563627,37.1018798503,92.3937384068,167.684876077,157.759108018,9.90576805939,0.02
 10/31  08:00:00,221.382602422,28.8583316631,10.7229776951,17.2860586668,37.1018798503,104.434947198,150.359590233,140.433822174,9.90576805939,0.02
 10/31  09:00:00,228.022660329,28.9348045997,14.3466232149,12.6629811318,37.1018798503,116.476155989,138.480529519,119.945826302,9.90576805939,8.62893515725
 10/31  10:00:00,229.996273615,29.0333695403,16.841093138,10.1078598562,37.1018798503,116.476155989,114.609394351,104.683626291,9.90576805939,0.02
 10/31  11:00:00,233.011697674,29.1964036805,17.7749495045,8.87128448019,37.1018798503,116.476155989,118.163366516,99.6228055825,9.90576805939,8.63479287391
 10/31  12:00:00,221.752529683,29.4729132465,18.886362015,7.2494779956,37.1018798503,104.434947198,105.661978902,95.736210843,9.90576805939,0.02
 10/31  13:00:00,233.084631976,29.7063964071,20.1205403939,5.71093184289,37.1018798503,116.476155989,111.363764993,92.8241895704,9.90576805939,8.63380736368
 10/31  14:00:00,234.237669227,29.8447693946,21.1215982198,4.4107657143,37.1018798503,116.476155989,100.539663465,90.6138954055,9.90576805939,0.02
 10/31  15:00:00,234.76691635,29.8599129162,21.2718275181,3.56222223763,37.1018798503,116.476155989,99.4253787556,89.4996106962,9.90576805939,0.02
 10/31  16:00:00,233.669290489,29.6943717257,20.7646657206,3.06236865422,37.1018798503,116.476155989,108.961879405,90.4284897915,9.90576805939,8.62762155435
 10/31  17:00:00,239.591873868,29.4737657057,19.3714489539,3.0041056461,37.1018798503,116.476155989,102.730604484,92.8048364246,9.90576805939,0.02
 10/31  18:00:00,157.95730009,27.4144669639,13.8960835793,0.0,24.7345865669,47.5788473902,78.0352113161,73.0623272864,4.9528840297,0.02
 10/31  19:00:00,153.642867273,27.6968590101,12.3492614987,0.0,24.7345865669,47.5788473902,84.7665722696,79.7936882399,4.9528840297,0.02
 10/31  20:00:00,128.92583361,26.5672908253,11.9833729005,0.0,12.3672932834,38.6892022431,107.527759845,95.9481867516,2.97173041782,8.60784267572
 10/31  21:00:00,103.330634438,21.1024756195,8.35324812917,0.136822202129,12.3672932834,27.0668015668,83.6944750507,80.7027446329,2.97173041782,0.02
 10/31  22:00:00,75.1760034421,17.4291351707,7.05756156867,0.0,4.12243109448,15.9888894789,76.3326882408,73.340957823,2.97173041782,0.02
 10/31  23:00:00,85.5967912743,22.8453891366,10.8347894465,0.627132031807,4.12243109448,15.9888894789,98.0695396131,95.0778091953,2.97173041782,0.02
 10/31  24:00:00,71.3875540265,17.4291351707,9.88899530972,0.0,4.12243109448,15.9888894789,79.7120179622,76.7202875444,2.97173041782,0.02
 11/01  01:00:00,76.0917560673,22.9724655573,14.462291512,1.40794634621,4.12243109448,15.9888894789,101.281813325,98.2900829075,2.97173041782,0.02
 11/01  02:00:00,68.6434833327,18.4881053439,13.8185268402,1.59679945907,4.12243109448,15.9888894789,82.2211397042,79.2294092864,2.97173041782,0.02
 11/01  03:00:00,77.4091820997,21.7864189633,20.7492919043,0.0,4.12243109448,15.9888894789,102.603118424,99.6113880064,2.97173041782,0.02
 11/01  04:00:00,112.328581611,28.1204470794,29.9516746671,2.05222151233,12.3672932834,24.9413748627,114.532779694,109.559895664,4.9528840297,0.02
 11/01  05:00:00,135.715319911,27.8983130414,34.0966899404,21.5160785638,12.3672932834,24.9413748627,181.065260242,176.092376212,4.9528840297,0.02
 11/01  06:00:00,189.373963776,28.8274135767,32.7470293727,17.4498014399,24.7345865669,70.7195625826,146.80838149,136.88261343,9.90576805939,0.02
 11/01  07:00:00,205.301063109,29.0152948235,30.5363215236,10.7540736458,37.1018798503,92.3937384068,127.449708686,117.523940627,9.90576805939,0.02
 11/01  08:00:00,208.363757767,29.1206009196,30.0660435604,6.83664593534,37.1018798503,104.434947198,119.465078767,109.539310707,9.90576805939,0.02
 11/01  09:00:00,220.435991774,29.2503866803,31.8127771469,4.99077019562,37.1018798503,116.476155989,122.767581551,104.232735653,9.90576805939,8.62907783892
 11/01  10:00:00,219.421291438,29.5084670729,31.4545683269,4.07552822681,37.1018798503,116.476155989,109.610465015,99.6846969559,9.90576805939,0.02
 11/01  11:00:00,218.273976911,29.8902800481,30.6681288877,3.33264437638,37.1018798503,116.476155989,114.092094755,95.55071996,9.90576805939,8.6356067358
 11/01  12:00:00,206.566261528,30.17976365,31.7135631463,2.31229655812,37.1018798503,104.434947198,102.54751212,92.621744061,9.90576805939,0.02
 11/01  13:00:00,218.149321404,30.4921309344,31.6177055488,1.65655427038,37.1018798503,116.476155989,108.237133835,89.6956526073,9.90576805939,8.63571316843
 11/01  14:00:00,221.046257098,30.6339109775,30.8534844728,1.46452688268,37.1018798503,116.476155989,97.4481592967,87.5223912373,9.90576805939,0.02
 11/01  15:00:00,225.669241435,30.6670725483,30.807902798,1.30256267129,37.1018798503,116.476155989,104.424578517,85.8865707635,9.90576805939,8.63223969428
 11/01  16:00:00,225.517601138,30.4527645376,27.8003236869,1.23994048147,37.1018798503,116.476155989,96.5541605059,86.6283924465,9.90576805939,0.02
 11/01  17:00:00,228.830325008,30.0621372993,24.4950073103,1.34935167954,37.1018798503,116.476155989,99.4869387774,89.561170718,9.90576805939,0.02
 11/01  18:00:00,150.324368191,27.4144669639,20.0606456713,0.0,24.7345865669,47.5788473902,83.8618935459,70.3000417501,4.9528840297,8.60896776611
 11/01  19:00:00,152.632526756,28.0498490678,18.9397293719,0.0,24.7345865669,47.5788473902,81.2656850734,76.2928010438,4.9528840297,0.02
 11/01  20:00:00,130.981199948,26.5672908253,18.3573633475,0.0,12.3672932834,38.6892022431,95.371751502,92.3800210842,2.97173041782,0.02
 11/01  21:00:00,95.6778996669,16.5333977922,11.7074996195,0.0,12.3672932834,27.0668015668,64.0817490933,61.0900186754,2.97173041782,0.02
 11/01  22:00:00,89.6287965762,21.9276149864,14.9683159175,0.0,4.12243109448,15.9888894789,91.9608504976,88.9691200797,2.97173041782,0.02
 11/01  23:00:00,80.5072699011,18.2763113092,11.8756121788,0.0240373700139,4.12243109448,15.9888894789,75.9281398987,72.9364094809,2.97173041782,0.02
 11/01  24:00:00,89.7452106316,22.8030303296,14.1324077715,0.135411869148,4.12243109448,15.9888894789,97.05613169,94.0644012722,2.97173041782,0.02
 11/02  01:00:00,77.5125744587,17.7680056261,10.3160190573,0.0663592289553,4.12243109448,15.9888894789,79.1764337778,76.18470336,2.97173041782,0.02
 11/02  02:00:00,87.6289438608,22.6335951019,11.7194233423,0.330688410927,4.12243109448,15.9888894789,100.286799424,97.2950690065,2.97173041782,0.02
 11/02  03:00:00,78.2637978118,18.6998993785,9.07393327323,1.04877177282,4.12243109448,15.9888894789,81.0395912853,78.0478608675,2.97173041782,0.02
 11/02  04:00:00,113.430280733,27.6403806008,12.4889737022,0.985324702023,12.3672932834,24.9413748627,114.530972059,109.558088029,4.9528840297,0.02
 11/02  05:00:00,134.183712105,27.9062591504,14.7676561626,19.8010610062,12.3672932834,24.9413748627,182.144143878,177.171259849,4.9528840297,0.02
 11/02  06:00:00,189.508038267,28.845531512,14.6523794842,18.2786886985,24.7345865669,70.7195625826,156.886381796,146.960613737,9.90576805939,0.02
 11/02  07:00:00,206.098643539,29.0277650381,14.2420877261,13.177767987,37.1018798503,92.3937384068,136.584396774,126.658628714,9.90576805939,0.02
 11/02  08:00:00,209.070833282,29.0951634489,15.0295464612,11.3825383824,37.1018798503,104.434947198,135.991013982,117.459501495,9.90576805939,8.62574442732
 11/02  09:00:00,219.482019645,29.1621946317,18.3412747068,8.57973779084,37.1018798503,116.476155989,119.178379089,109.25261103,9.90576805939,0.02
 11/02  10:00:00,223.546941656,29.2575900279,20.9249773261,6.69685600368,37.1018798503,116.476155989,122.30403798,103.764224008,9.90576805939,8.63404591228
 11/02  11:00:00,226.917302034,29.5078212334,22.4176452591,5.57839674453,37.1018798503,116.476155989,108.534558494,98.6087904346,9.90576805939,0.02
 11/02  12:00:00,215.866914994,29.7587148245,23.4392644297,4.23088400929,37.1018798503,104.434947198,114.050816561,95.5141614104,9.90576805939,8.63088709109
 11/02  13:00:00,224.91904717,29.9714026357,23.7180550955,3.0618383456,37.1018798503,116.476155989,103.181367896,93.2555998371,9.90576805939,0.02
 11/02  14:00:00,221.926153679,29.9641138614,23.7175066052,2.22874707183,37.1018798503,116.476155989,111.249205982,92.7093788473,9.90576805939,8.63405907507
 11/02  15:00:00,219.247313433,29.7954883745,23.3298155335,2.08657302236,37.1018798503,116.476155989,103.87293533,93.9471672704,9.90576805939,0.02
 11/02  16:00:00,216.806768295,29.6637990059,22.1700787385,2.17005402007,37.1018798503,116.476155989,113.629322599,95.095771604,9.90576805939,8.62778293564
 11/02  17:00:00,223.133146826,29.5615343281,20.9527559051,2.33620628859,37.1018798503,116.476155989,105.734008768,95.8082407086,9.90576805939,0.02
 11/02  18:00:00,143.789992458,27.4144669639,17.2460675432,0.0,24.7345865669,47.5788473902,79.4656964771,74.4928124474,4.9528840297,0.02
 11/02  19:00:00,144.16505002,27.8380550332,16.6929285434,0.0,24.7345865669,47.5788473902,85.1693827006,80.1964986709,4.9528840297,0.02
 11/02  20:00:00,122.67079799,26.5672908253,16.2959256462,0.0,12.3672932834,38.6892022431,98.6041808516,95.6124504338,2.97173041782,0.02
 11/02  21:00:00,100.331057965,20.4428128956,12.6556891055,0.00105312550089,12.3672932834,27.0668015668,81.2096211795,78.2178907617,2.97173041782,0.02
 11/02  22:00:00,74.3917614916,17.4291351707,10.8872757793,0.0,4.12243109448,15.9888894789,75.8003242242,72.8085938064,2.97173041782,0.02
 11/02  23:00:00,85.7099326958,22.7183127158,13.5394541827,0.139423884629,4.12243109448,15.9888894789,96.4394835931,93.4477531753,2.97173041782,0.02
 11/02  24:00:00,75.7957314802,18.4881053439,10.3181336031,0.364399336295,4.12243109448,15.9888894789,79.20589198,76.2141615622,2.97173041782,0.02
 11/03  01:00:00,87.7092476666,21.7864189633,12.8510524917,0.0,4.12243109448,15.9888894789,99.5962782318,96.604547814,2.97173041782,0.02
 11/03  02:00:00,77.566145206,18.4881053439,10.0571901536,0.758940307657,4.12243109448,15.9888894789,80.6871703071,77.6954398893,2.97173041782,0.02
 11/03  03:00:00,81.6111051915,22.8453891366,12.7452872155,1.17366561372,4.12243109448,15.9888894789,110.662268082,99.0887202637,2.97173041782,8.60181740082
 11/03  04:00:00,100.509241794,27.7250982147,14.9560980548,1.35608134505,12.3672932834,24.9413748627,115.455032499,110.482148469,4.9528840297,0.02
 11/03  05:00:00,120.468852061,27.9077887401,18.2578384669,20.0527100362,12.3672932834,24.9413748627,183.208843411,178.235959382,4.9528840297,0.02
 11/03  06:00:00,175.737160719,28.8489863741,18.493558595,18.0448955592,24.7345865669,70.7195625826,149.248740018,139.322971959,9.90576805939,0.02
 11/03  07:00:00,195.167456443,29.0443205573,18.5994259672,12.5283332214,37.1018798503,92.3937384068,130.340750094,120.414982034,9.90576805939,0.02
 11/03  08:00:00,201.645993161,29.1034253399,18.9265486947,11.2755821895,37.1018798503,104.434947198,124.927968981,115.002200922,9.90576805939,0.02
 11/03  09:00:00,213.384015581,29.1379053779,19.6729471789,10.191043691,37.1018798503,116.476155989,130.539815921,112.004808071,9.90576805939,8.62923979027
 11/03  10:00:00,213.186984515,29.1648750399,20.5314559623,9.1079572514,37.1018798503,116.476155989,119.419090412,109.493322352,9.90576805939,0.02
 11/03  11:00:00,213.070095311,29.2021499647,21.3763654592,8.1086035668,37.1018798503,116.476155989,125.808028153,107.266373873,9.90576805939,8.6358862202
 11/03  12:00:00,200.426040521,29.2420235885,21.5677748633,7.27512819689,37.1018798503,104.434947198,115.474110302,105.548342243,9.90576805939,0.02
 11/03  13:00:00,211.19573625,29.2763446989,20.8997735239,6.6366425678,37.1018798503,116.476155989,122.453413742,103.911743795,9.90576805939,8.63590188766
 11/03  14:00:00,210.456817115,29.3035112628,20.6904862885,6.08012254867,37.1018798503,116.476155989,112.67663316,102.7508651,9.90576805939,0.02
 11/03  15:00:00,209.91611509,29.3233683286,20.5215216684,5.68868143858,37.1018798503,116.476155989,114.858201116,101.763733749,9.90576805939,3.18869930692
 11/03  16:00:00,208.820177355,29.3315885556,19.4509578719,5.65572701206,37.1018798503,116.476155989,116.599018645,101.23403196,9.90576805939,5.4592186259
 11/03  17:00:00,214.768963272,29.3277713725,17.988030754,5.89263715958,37.1018798503,116.476155989,111.089044068,101.163276008,9.90576805939,0.02
 11/03  18:00:00,132.044263957,27.4144669639,13.732525191,0.0,24.7345865669,47.5788473902,84.2952777918,79.3223937621,4.9528840297,0.02
 11/03  19:00:00,134.458239466,27.8380550332,12.9096598013,0.0,24.7345865669,47.5788473902,89.6377047928,84.6648207631,4.9528840297,0.02
 11/03  20:00:00,115.850556228,26.5672908253,12.49091961,0.060149083854,12.3672932834,38.6892022431,111.105963289,99.5252393439,2.97173041782,8.60899352691
 11/03  21:00:00,98.7497909603,21.3142696541,9.8476057317,0.624269509783,12.3672932834,27.0668015668,86.1300360388,83.138305621,2.97173041782,0.02
 11/03  22:00:00,74.0825762779,17.4291351707,8.19093133163,0.0,4.12243109448,15.9888894789,78.1027026156,75.1109721978,2.97173041782,0.02
 11/03  23:00:00,90.6447720074,22.7183127158,10.0718189875,1.33905303289,4.12243109448,15.9888894789,98.9376682883,95.9459378705,2.97173041782,0.02
 11/03  24:00:00,82.0389006418,18.2763113092,7.77877525107,1.84086132141,4.12243109448,15.9888894789,81.0481393829,78.0564089651,2.97173041782,0.02
 11/04  01:00:00,99.0682960284,23.4807712405,9.21011918812,4.58755528979,4.12243109448,15.9888894789,101.081466744,98.0897363267,2.97173041782,0.02
 11/04  02:00:00,90.5053945759,19.5470755171,6.90497205913,7.3459594177,4.12243109448,15.9888894789,82.070221398,79.0784909801,2.97173041782,0.02
 11/04  03:00:00,102.233680583,23.4807712405,8.46245891346,7.04123774924,4.12243109448,15.9888894789,103.278755621,100.287025203,2.97173041782,0.02
 11/04  04:00:00,117.965675898,28.2616431024,9.41379795434,10.3264741267,4.12243109448,16.0517297156,123.373511295,120.381780877,2.97173041782,0.02
 11/04  05:00:00,116.093571598,27.8380550332,9.08698651966,9.31668854661,4.12243109448,16.0517297156,124.942764173,121.951033755,2.97173041782,0.02
 11/04  06:00:00,146.41702346,28.6852311717,8.22665132361,15.7126275947,4.12243109448,39.6058045677,131.348504361,128.356773944,2.97173041782,0.02
 11/04  07:00:00,208.6487889,28.6901090254,11.303305219,49.4145595059,12.3672932834,65.3531420225,189.124729026,184.151844996,4.9528840297,0.02
 11/04  08:00:00,196.760161161,28.689647265,11.8920986422,38.52446916,12.3672932834,68.2430321324,181.898974484,176.926090454,4.9528840297,0.02
 11/04  09:00:00,215.874440749,28.7150671694,12.7622707638,27.5577697539,16.4897243779,93.1370602926,165.14379872,157.199184272,7.92461444751,0.02
 11/04  10:00:00,213.530786711,28.7175669853,13.5803069544,24.0034650358,16.4897243779,93.1370602926,164.271864521,147.73320159,7.92461444751,8.6140484837
 11/04  11:00:00,211.965164315,28.7177192898,14.4547742706,20.8965131565,16.4897243779,93.1370602926,148.76389231,140.819277862,7.92461444751,0.02
 11/04  12:00:00,202.735670223,28.7173566339,15.4885447551,18.3692043344,16.4897243779,83.9857416113,141.985470068,134.04085562,7.92461444751,0.02
 11/04  13:00:00,201.839927198,28.7250274157,16.5241389362,16.360266431,16.4897243779,83.9857416113,135.379683677,127.43506923,7.92461444751,0.02
 11/04  14:00:00,201.495477812,28.7169660647,16.9543484201,15.5064237244,16.4897243779,83.9857416113,133.429601706,125.484987259,7.92461444751,0.02
 11/04  15:00:00,166.345485698,28.6852311717,13.5500925789,0.148089979179,12.3672932834,70.6512738906,80.7832524821,75.8103684524,4.9528840297,0.02
 11/04  16:00:00,166.582887731,28.6852311717,12.7104634569,0.731667328042,12.3672932834,70.6512738906,93.8033161988,80.2394075825,4.9528840297,8.61102458665
 11/04  17:00:00,161.312610384,28.6852311717,11.7942627026,1.69129670219,12.3672932834,58.1284167478,93.6338889198,88.6610048901,4.9528840297,0.02
 11/04  18:00:00,124.614919816,26.143702756,9.21282384719,0.0,12.3672932834,24.9413748627,103.178939981,98.2060559517,4.9528840297,0.02
 11/04  19:00:00,119.861724284,26.143702756,7.1453409839,0.0,12.3672932834,24.9413748627,108.663352522,103.690468492,4.9528840297,0.02
 11/04  20:00:00,107.348605916,27.4144669639,6.67712172933,3.62429068693,4.12243109448,16.0517297156,117.761482087,114.769751669,2.97173041782,0.02
 11/04  21:00:00,97.2709252433,22.609314482,5.53674516244,6.58833932042,4.12243109448,15.9888894789,98.0568162448,95.065085827,2.97173041782,0.02
 11/04  22:00:00,92.0340520045,19.5470755171,4.4997926265,10.4814749073,4.12243109448,15.9888894789,84.2633992982,81.2716688804,2.97173041782,0.02
 11/04  23:00:00,101.552792662,23.4807712405,5.79334763219,10.0313124175,4.12243109448,15.9888894789,106.147305764,103.155575347,2.97173041782,0.02
 11/04  24:00:00,93.789963334,19.5470755171,4.46893893477,13.9625596076,4.12243109448,15.9888894789,86.0859597079,83.0942292901,2.97173041782,0.02
 11/05  01:00:00,101.328699159,23.4807712405,5.72762045764,13.1779893411,2.06121554724,15.9888894789,109.129811204,106.138080787,2.97173041782,0.02
 11/05  02:00:00,94.437631489,19.5470755171,4.64304385198,17.2453058244,2.06121554724,15.9888894789,88.5054409567,85.5137105389,2.97173041782,0.02
 11/05  03:00:00,102.719043106,23.4807712405,6.41209714227,15.1380439772,2.06121554724,15.9888894789,111.006417318,108.0146869,2.97173041782,0.02
 11/05  04:00:00,96.332860487,19.5470755171,5.35759811798,19.1249718961,2.06121554724,15.9888894789,89.6708030819,86.6790726641,2.97173041782,0.02
 11/05  05:00:00,103.697600953,23.4807712405,6.77347458398,16.4682445854,2.06121554724,15.9888894789,112.238388114,109.246657696,2.97173041782,0.02
 11/05  06:00:00,97.0255889851,19.5470755171,5.33513397336,20.5775198592,2.06121554724,15.9888894789,90.6930976099,87.701367192,2.97173041782,0.02
 11/05  07:00:00,95.0831476816,23.4807712405,6.22286739317,17.3924512521,2.06121554724,15.9888894789,113.313228058,110.32149764,2.97173041782,0.02
 11/05  08:00:00,107.990011307,19.5470755171,5.42294055779,17.750894066,4.12243109448,41.7362269337,88.401547925,83.4286638953,4.9528840297,0.02
 11/05  09:00:00,116.482073827,23.4807712405,8.78404773684,13.8279468154,4.12243109448,41.7362269337,107.221894827,102.249010798,4.9528840297,0.02
 11/05  10:00:00,109.571282893,19.5470755171,8.17397171965,15.9853831627,4.12243109448,41.7362269337,86.0954868988,81.1226028691,4.9528840297,0.02
 11/05  11:00:00,117.388224936,23.4807712405,12.5488767229,9.73324671983,4.12243109448,41.7362269337,102.225083941,97.2521999115,4.9528840297,0.02
 11/05  12:00:00,105.688755631,19.5470755171,11.423793861,9.98007165394,4.12243109448,41.7362269337,80.5080922245,75.5352081948,4.9528840297,0.02
 11/05  13:00:00,114.461698517,23.4807712405,15.2494565804,6.75439895316,4.12243109448,41.7362269337,97.9154983415,92.9426143118,4.9528840297,0.02
 11/05  14:00:00,104.222691854,19.5470755171,12.4313938867,7.36647896926,4.12243109448,41.7362269337,79.279584024,74.3066999943,4.9528840297,0.02
 11/05  15:00:00,113.471439475,23.3395752174,15.6145657718,4.65565516154,4.12243109448,41.7362269337,107.062300266,93.5093038033,4.9528840297,8.600112433
 11/05  16:00:00,82.0645268923,18.9116934132,12.0676263615,4.30739566367,4.12243109448,24.8785346261,81.35369852,76.3808144904,4.9528840297,0.02
 11/05  17:00:00,94.3338149288,23.4807712405,14.2571803316,7.44000112166,2.06121554724,15.9888894789,105.711155926,102.719425508,2.97173041782,0.02
 11/05  18:00:00,86.6124578921,19.038769834,10.6507334354,8.32087047743,2.06121554724,15.9888894789,87.970228996,84.9784985781,2.97173041782,0.02
 11/05  19:00:00,102.246815639,23.9043593098,12.9436322595,12.7564441959,2.06121554724,15.9888894789,110.408021361,107.416290943,2.97173041782,0.02
 11/05  20:00:00,86.8160250604,19.1234874478,9.72495579373,11.4757640828,2.06121554724,15.9888894789,89.8351096225,86.8433792047,2.97173041782,0.02
 11/05  21:00:00,99.6081364901,23.9043593098,11.0298947218,15.8729786888,2.06121554724,15.9888894789,112.679168021,109.687437604,2.97173041782,0.02
 11/05  22:00:00,85.3668096914,19.1234874478,7.8058732551,14.025293684,2.06121554724,15.9888894789,91.137385176,88.1456547582,2.97173041782,0.02
 11/05  23:00:00,99.9145996583,23.9043593098,10.9549784605,18.0306577214,2.06121554724,15.9888894789,113.437171896,110.445441479,2.97173041782,0.02
 11/05  24:00:00,87.3998172193,19.1234874478,9.5219931071,15.2160438257,2.06121554724,15.9888894789,91.8298385215,88.8381081037,2.97173041782,0.02
 11/06  01:00:00,102.91576819,23.9043593098,11.5284974689,18.7820564218,4.12243109448,15.9888894789,113.67875892,110.687028502,2.97173041782,0.02
 11/06  02:00:00,89.4222523904,19.1234874478,9.3779272765,15.483564476,4.12243109448,15.9888894789,91.4763502347,88.4846198169,2.97173041782,0.02
 11/06  03:00:00,105.66970866,23.9043593098,11.9915918603,19.4719011236,4.12243109448,15.9888894789,113.535089821,110.543359403,2.97173041782,0.02
 11/06  04:00:00,92.2600558867,19.1234874478,9.96844460154,15.8083772938,4.12243109448,15.9888894789,91.3470527696,88.3553223518,2.97173041782,0.02
 11/06  05:00:00,127.872580082,28.2616431024,15.2846410129,14.9438221275,12.3672932834,24.9413748627,128.890528493,123.917644464,4.9528840297,0.02
 11/06  06:00:00,162.916388295,27.8380550332,18.8674247325,46.7343012201,12.3672932834,24.9413748627,197.292493898,192.319609868,4.9528840297,0.02
 11/06  07:00:00,202.883265265,28.6852311717,19.5174039179,45.3454888508,24.7345865669,70.7195625826,162.734254077,152.808486018,9.90576805939,0.02
 11/06  08:00:00,210.06727507,28.6897904462,21.146254248,29.9341805659,37.1018798503,92.3937384068,141.503871464,131.578103405,9.90576805939,0.02
 11/06  09:00:00,218.318421864,28.6981992004,23.1992975915,24.0804380754,37.1018798503,104.434947198,142.832927989,124.301052143,9.90576805939,8.62610778731
 11/06  10:00:00,227.472582,28.7051321954,24.2791328001,20.1062470832,37.1018798503,116.476155989,130.044369597,120.118601537,9.90576805939,0.02
 11/06  11:00:00,225.496011257,28.7143221897,25.4265094368,16.9724032942,37.1018798503,116.476155989,135.329562476,116.789164197,9.90576805939,8.6346302199
 11/06  12:00:00,224.126644886,28.7221877648,26.3843008935,14.6372285419,37.1018798503,116.476155989,123.805967153,113.880199093,9.90576805939,0.02
 11/06  13:00:00,210.488760921,28.729806698,27.0112039438,12.4065614318,37.1018798503,104.434947198,129.527543048,110.990501221,9.90576805939,8.6312737672
 11/06  14:00:00,220.567939153,28.7385740092,26.9308013189,10.5156331569,37.1018798503,116.476155989,118.16871181,108.24294375,9.90576805939,0.02
 11/06  15:00:00,219.038543104,28.7466811964,26.8588237707,9.0502625654,37.1018798503,116.476155989,125.014285661,106.473948,9.90576805939,8.63456960165
 11/06  16:00:00,218.938908723,28.7665383977,28.0562942125,7.73357614448,37.1018798503,116.476155989,114.918617611,104.992849551,9.90576805939,0.02
 11/06  17:00:00,227.724776453,28.8008834362,28.0553859213,7.08988644022,37.1018798503,116.476155989,113.959422649,104.033654589,9.90576805939,0.02
 11/06  18:00:00,231.54400958,28.8309219496,27.6005704581,6.63675262753,37.1018798503,116.476155989,122.030727985,103.506164021,9.90576805939,8.61879590472
 11/06  19:00:00,136.631143919,26.143702756,23.2775331145,0.0,24.7345865669,47.5788473902,85.5609955617,80.588111532,4.9528840297,0.02
 11/06  20:00:00,135.723417895,27.4144669639,21.099040351,0.0,24.7345865669,47.5788473902,90.7326287304,85.7597447007,4.9528840297,0.02
 11/06  21:00:00,110.205414973,26.143702756,18.1087354133,0.0,12.3672932834,38.6892022431,104.338251968,101.34652155,2.97173041782,0.02
 11/06  22:00:00,87.1575201449,19.1720486877,13.5461957913,0.0,12.3672932834,27.0668015668,84.8383344972,81.8466040794,2.97173041782,0.02
 11/06  23:00:00,65.4334718016,17.4291351707,13.0531536251,0.0,4.12243109448,15.9888894789,78.902246865,75.9105164471,2.97173041782,0.02
 11/06  24:00:00,74.2197030432,21.7864189633,17.5598119024,0.0,4.12243109448,15.9888894789,100.743895326,97.7521649081,2.97173041782,0.02
 11/07  01:00:00,64.8664984796,17.5138527845,12.5721259325,0.0,4.12243109448,15.9888894789,82.1734940682,79.1817636504,2.97173041782,0.02
 11/07  02:00:00,72.7320333606,22.6335951019,13.892101848,0.796756165242,4.12243109448,15.9888894789,103.093529621,100.101799203,2.97173041782,0.02
 11/07  03:00:00,64.5419103927,17.7680056261,11.4522865892,0.34916789047,4.12243109448,15.9888894789,83.3024886554,80.3107582375,2.97173041782,0.02
 11/07  04:00:00,73.8391549843,22.6335951019,13.5861344376,1.44904450669,4.12243109448,15.9888894789,104.479024927,101.487294509,2.97173041782,0.02
 11/07  05:00:00,101.557372986,27.8945334424,14.3714483839,2.52827668366,12.3672932834,24.9413748627,118.298331201,113.325447171,4.9528840297,0.02
 11/07  06:00:00,131.829948555,27.8700404406,16.5005733406,26.4030215439,12.3672932834,24.9413748627,186.547942679,181.575058649,4.9528840297,0.02
 11/07  07:00:00,180.860898324,28.7809040923,14.994706009,22.9824548314,24.7345865669,70.7195625826,168.821413985,150.313787912,9.90576805939,8.60185801347
 11/07  08:00:00,193.798869468,28.8357959192,15.5859113682,13.5170198322,37.1018798503,92.3937384068,137.097426701,127.171658641,9.90576805939,0.02
 11/07  09:00:00,199.929877287,28.9286237445,19.157605324,8.93923698441,37.1018798503,104.434947198,121.705782572,111.780014513,9.90576805939,0.02
 11/07  10:00:00,213.756122202,29.1167658696,21.9082431201,7.11673983735,37.1018798503,116.476155989,114.863289366,104.937521307,9.90576805939,0.02
 11/07  11:00:00,216.643470334,29.3703239545,23.1816727749,6.0688986686,37.1018798503,116.476155989,118.747004118,100.206491485,9.90576805939,8.63474457401
 11/07  12:00:00,218.137251132,29.4519978312,23.7160123458,4.70167693051,37.1018798503,116.476155989,108.086465596,98.1606975364,9.90576805939,0.02
 11/07  13:00:00,205.980438242,29.4775773012,24.8070598096,3.425331253,37.1018798503,104.434947198,115.993950115,97.4563959047,9.90576805939,8.63178615056
 11/07  14:00:00,215.98813836,29.4396488375,25.2491114642,2.57006695386,37.1018798503,116.476155989,107.104024108,97.1782560484,9.90576805939,0.02
 11/07  15:00:00,215.273885577,29.3958315354,25.0027222638,2.23399438352,37.1018798503,116.476155989,115.617417747,97.0769509171,9.90576805939,8.63469877085
 11/07  16:00:00,213.66195279,29.3439544457,23.8519844324,2.22282878308,37.1018798503,116.476155989,107.127040451,97.2012723913,9.90576805939,0.02
 11/07  17:00:00,220.996907055,29.2887637693,22.1670853167,2.47393942477,37.1018798503,116.476155989,116.168067201,97.6339968156,9.90576805939,8.62830232628
 11/07  18:00:00,222.421815752,29.2683559145,21.2613910488,2.74744154002,37.1018798503,116.476155989,107.996399588,98.0706315286,9.90576805939,0.02
 11/07  19:00:00,132.675623867,27.4144669639,18.0512344983,0.0,24.7345865669,47.5788473902,81.2278201368,76.2549361071,4.9528840297,0.02
 11/07  20:00:00,132.748890814,27.8380550332,17.7009079036,0.0,24.7345865669,47.5788473902,86.8020346458,81.8291506161,4.9528840297,0.02
 11/07  21:00:00,110.161867676,26.5672908253,17.641582301,0.0,12.3672932834,38.6892022431,108.826172411,97.2453662825,2.97173041782,8.60907571101
 11/07  22:00:00,91.0493614519,18.4881053439,12.3884043269,0.0,12.3672932834,27.0668015668,73.0533828564,70.0616524386,2.97173041782,0.02
 11/07  23:00:00,75.7449245606,21.7864189633,15.0863055789,0.0,4.12243109448,15.9888894789,94.6295823467,91.6378519289,2.97173041782,0.02
 11/07  24:00:00,66.1474870649,18.3610289231,12.352782904,0.107445200896,4.12243109448,15.9888894789,78.3069129892,75.3151825714,2.97173041782,0.02
 11/08  01:00:00,72.6751651059,22.4218010673,15.011974658,0.133399368626,4.12243109448,15.9888894789,99.7681277159,96.776397298,2.97173041782,0.02
 11/08  02:00:00,65.2496089169,17.85272324,12.1616547728,0.153819139691,4.12243109448,15.9888894789,81.1220121373,78.1302817194,2.97173041782,0.02
 11/08  03:00:00,73.6711522411,22.8453891366,15.2563168545,0.575166875574,4.12243109448,15.9888894789,101.75675221,98.7650217919,2.97173041782,0.02
 11/08  04:00:00,66.4438278996,18.2763113092,12.478763487,0.724976190406,4.12243109448,15.9888894789,82.6281477862,79.6364173684,2.97173041782,0.02
 11/08  05:00:00,99.0896308723,27.6968590101,18.1291157476,1.05941719323,12.3672932834,24.9413748627,115.779318111,110.806434081,4.9528840297,0.02
 11/08  06:00:00,124.568467799,28.3260640419,21.1245446602,22.9136201744,12.3672932834,24.9413748627,182.204657151,177.231773121,4.9528840297,0.02
 11/08  07:00:00,169.79663915,28.7923239623,21.1835757866,16.5185194685,24.7345865669,70.7195625826,148.74457849,138.81881043,9.90576805939,0.02
 11/08  08:00:00,191.744127197,28.9625288204,21.401872415,11.0826780938,37.1018798503,92.3937384068,129.377979287,119.452211227,9.90576805939,0.02
 11/08  09:00:00,202.289011686,29.0392976915,21.5115077505,9.3977161595,37.1018798503,104.434947198,123.659438562,113.733670503,9.90576805939,0.02
 11/08  10:00:00,213.255304812,29.096521926,21.8156567255,7.96103169755,37.1018798503,116.476155989,128.809196368,110.273629688,9.90576805939,8.62979862088
 11/08  11:00:00,212.516444685,29.1484416177,22.2009948449,6.78424687411,37.1018798503,116.476155989,117.51867343,107.592905371,9.90576805939,0.02
 11/08  12:00:00,211.431818079,29.1941065866,22.1843458162,5.67040314201,37.1018798503,116.476155989,123.926902556,105.384643437,9.90576805939,8.63649105951
 11/08  13:00:00,198.47672711,29.2304482343,22.1490579537,4.75604558354,37.1018798503,104.434947198,113.60147517,103.67570711,9.90576805939,0.02
 11/08  14:00:00,209.684918359,29.2569989677,21.7980116108,4.24694246275,37.1018798503,116.476155989,121.027573905,102.485211372,9.90576805939,8.63659447336
 11/08  15:00:00,209.447883844,29.2764266717,21.8294518715,3.95924282795,37.1018798503,116.476155989,111.538345461,101.612577401,9.90576805939,0.02
 11/08  16:00:00,209.605194696,29.2855290182,21.9492262106,3.98790560851,37.1018798503,116.476155989,119.568361089,101.029537668,9.90576805939,8.63305536191
 11/08  17:00:00,218.778812383,29.2917829395,21.5890922235,4.1193273713,37.1018798503,116.476155989,110.56987859,100.644110531,9.90576805939,0.02
 11/08  18:00:00,223.377113828,29.2983345111,21.3471627643,4.25582945083,37.1018798503,116.476155989,118.788354864,100.263644362,9.90576805939,8.618942442
 11/08  19:00:00,132.414359074,27.4144669639,17.7899765452,0.0,24.7345865669,47.5788473902,83.3379673694,78.3650833397,4.9528840297,0.02
 11/08  20:00:00,132.136671549,27.8380550332,17.0887055708,0.0,24.7345865669,47.5788473902,88.6987987047,83.725914675,4.9528840297,0.02
 11/08  21:00:00,109.43391512,26.5672908253,16.9136494003,0.0,12.3672932834,38.6892022431,101.795952407,98.8042219896,2.97173041782,0.02
 11/08  22:00:00,87.8855265761,20.2733776679,13.2438358456,0.0812542186957,12.3672932834,27.0668015668,83.4320991717,80.4403687538,2.97173041782,0.02
 11/08  23:00:00,63.9542094557,17.4291351707,11.5598551352,0.0,4.12243109448,15.9888894789,77.6544388598,74.662708442,2.97173041782,0.02
 11/08  24:00:00,73.6343972101,22.8877479435,14.8478401185,0.593957046241,4.12243109448,15.9888894789,99.0638879319,96.0721575141,2.97173041782,0.02
 11/09  01:00:00,65.4769477829,18.0645172746,12.0266871188,0.480898523096,4.12243109448,15.9888894789,80.9508884066,77.9591579888,2.97173041782,0.02
 11/09  02:00:00,72.975219061,22.2100070326,15.2274698893,0.465962131999,4.12243109448,15.9888894789,101.150763426,98.1590330079,2.97173041782,0.02
 11/09  03:00:00,67.2770283189,18.6998993785,12.0875246025,1.65982279171,4.12243109448,15.9888894789,82.521222503,79.5294920852,2.97173041782,0.02
 11/09  04:00:00,74.2364727367,22.5488774881,15.56564681,1.15537867307,4.12243109448,15.9888894789,103.383167595,100.391437177,2.97173041782,0.02
 11/09  05:00:00,100.050764373,27.6968590101,18.3003759748,1.84929002585,12.3672932834,24.9413748627,116.201725025,111.228840995,4.9528840297,0.02
 11/09  06:00:00,126.693179161,28.3347007454,21.3597355829,24.7945034295,12.3672932834,24.9413748627,182.750595786,177.777711756,4.9528840297,0.02
 11/09  07:00:00,172.535869977,28.8023103612,22.0302120035,18.4011271623,24.7345865669,70.7195625826,149.175819226,139.250051167,9.90576805939,0.02
 11/09  08:00:00,194.361967335,28.987963839,22.3465521417,12.730390995,37.1018798503,92.3937384068,138.486542093,119.972089028,9.90576805939,8.60868500585
 11/09  09:00:00,204.930698894,29.0634906733,22.5284954875,10.9982645955,37.1018798503,104.434947198,124.255616921,114.329848861,9.90576805939,0.02
 11/09  10:00:00,215.644021306,29.1077993757,22.6051307866,9.54897625652,37.1018798503,116.476155989,121.09994985,111.174181791,9.90576805939,0.02
 11/09  11:00:00,214.839488046,29.148376171,22.9403264977,8.36802224414,37.1018798503,116.476155989,127.268134361,108.727344177,9.90576805939,8.63502212447
 11/09  12:00:00,214.282264294,29.1889493462,23.3493467528,7.36099276857,37.1018798503,116.476155989,116.535533326,106.609765267,9.90576805939,0.02
 11/09  13:00:00,201.894118554,29.2260132673,23.8971504894,6.42977908236,37.1018798503,104.434947198,123.502266368,104.964903643,9.90576805939,8.63159466555
 11/09  14:00:00,213.509084208,29.2661345366,24.2599738066,5.6000029033,37.1018798503,116.476155989,113.178099134,103.252331074,9.90576805939,0.02
 11/09  15:00:00,213.429452107,29.2958994669,24.7567618003,4.99403008623,37.1018798503,116.476155989,120.613027504,102.072368307,9.90576805939,8.63489113813
 11/09  16:00:00,214.585465523,29.3208457573,26.3474067116,4.5346708897,37.1018798503,116.476155989,110.924926943,100.999158884,9.90576805939,0.02
 11/09  17:00:00,225.202720214,29.339759985,27.83895844,4.24537195778,37.1018798503,116.476155989,118.623254456,100.088982567,9.90576805939,8.62850383016
 11/09  18:00:00,229.338032301,29.3506743217,27.3500348951,4.1615770011,37.1018798503,116.476155989,109.478972826,99.5532047665,9.90576805939,0.02
 11/09  19:00:00,138.85320326,27.4144669639,24.2288154622,0.0,24.7345865669,47.5788473902,82.4618569983,77.4889729686,4.9528840297,0.02
 11/09  20:00:00,137.181466004,27.9086530447,22.0628867416,0.0,24.7345865669,47.5788473902,87.6381168808,82.6652328511,4.9528840297,0.02
 11/09  21:00:00,112.092982626,26.5672908253,19.5726983247,0.0,12.3672932834,38.6892022431,100.852060842,97.8603304246,2.97173041782,0.02
 11/09  22:00:00,83.264915192,16.8722682476,11.8222578102,0.0292302591689,12.3672932834,27.0668015668,78.9311512457,67.3536722928,2.97173041782,8.6057485351
 11/09  23:00:00,72.0766531615,21.7864189633,14.9238507922,0.0,4.12243109448,15.9888894789,95.8424408072,92.8507103894,2.97173041782,0.02
 11/09  24:00:00,67.1030030529,18.6998993785,11.8962118708,0.657911332729,4.12243109448,15.9888894789,79.6299456972,76.6382152793,2.97173041782,0.02
 11/10  01:00:00,73.7173329473,21.998212998,13.7621321213,0.0908732719538,4.12243109448,15.9888894789,100.603471979,97.6117415608,2.97173041782,0.02
 11/10  02:00:00,68.9178034444,18.2763113092,9.2332844002,0.973356554804,4.12243109448,15.9888894789,81.3332813742,78.3415509564,2.97173041782,0.02
 11/10  03:00:00,80.5172453528,22.9724655573,9.59332739176,2.14275290389,4.12243109448,15.9888894789,103.155958125,100.164227707,2.97173041782,0.02
 11/10  04:00:00,74.5608322801,18.4881053439,7.01954336736,2.58265603525,4.12243109448,15.9888894789,83.7331199433,80.7413895254,2.97173041782,0.02
 11/10  05:00:00,110.49263602,27.2732709408,8.49035489711,2.24084492386,12.3672932834,24.9413748627,117.620720478,112.647836448,4.9528840297,0.02
 11/10  06:00:00,142.864332439,28.3301748493,11.9222120438,30.0881369472,12.3672932834,24.9413748627,184.450892819,179.47800879,4.9528840297,0.02
 11/10  07:00:00,185.748373431,28.8131648384,12.966962236,23.214828848,24.7345865669,70.7195625826,165.076050406,155.150282347,9.90576805939,0.02
 11/10  08:00:00,202.056334552,28.9702276512,14.1741534995,14.3758699278,37.1018798503,92.3937384068,138.336379628,128.410611568,9.90576805939,0.02
 11/10  09:00:00,209.02103741,29.0980949501,17.3261000663,9.62495549123,37.1018798503,104.434947198,121.044094035,111.118325976,9.90576805939,0.02
 11/10  10:00:00,215.609206398,29.2564323734,20.8183280341,7.7713291515,37.1018798503,116.476155989,122.950477673,104.414735611,9.90576805939,8.62997400249
 11/10  11:00:00,215.679512732,29.535003442,22.6437634807,6.68453577339,37.1018798503,116.476155989,109.624983602,99.6992155431,9.90576805939,0.02
 11/10  12:00:00,219.930383307,29.8714876034,23.7773895382,5.2049566871,37.1018798503,116.476155989,113.819832158,95.2773033467,9.90576805939,8.63676075179
 11/10  13:00:00,212.06362901,30.1451918525,25.0557489883,3.86642317069,37.1018798503,104.434947198,102.101931186,92.1761631262,9.90576805939,0.02
 11/10  14:00:00,223.601614388,30.1716474945,26.7183060827,2.72222081097,37.1018798503,116.476155989,109.62958201,91.0869386941,9.90576805939,8.6368752563
 11/10  15:00:00,223.269154365,29.9721416884,25.795541258,2.04812460332,37.1018798503,116.476155989,101.918894136,91.9931260767,9.90576805939,0.02
 11/10  16:00:00,222.688100932,29.7765704229,24.2483104014,1.99853192535,37.1018798503,116.476155989,111.956842465,93.4177585272,9.90576805939,8.63331587876
 11/10  17:00:00,233.284958536,29.6406305741,23.3307625418,2.1229754387,37.1018798503,116.476155989,104.194214718,94.2684466586,9.90576805939,0.02
 11/10  18:00:00,236.962056904,29.5303098594,22.1756359483,2.32496779111,37.1018798503,116.476155989,104.964401526,95.0386334665,9.90576805939,0.02
 11/10  19:00:00,146.122286005,27.4144669639,18.5443399254,0.0,24.7345865669,47.5788473902,87.6582776017,74.0961848375,4.9528840297,8.60920873446
 11/10  20:00:00,143.722578571,27.9086530447,17.3129128256,0.0,24.7345865669,47.5788473902,84.9031600662,79.9302760365,4.9528840297,0.02
 11/10  21:00:00,121.167124237,26.5672908253,16.2953103505,0.0,12.3672932834,38.6892022431,98.7120346596,95.7203042418,2.97173041782,0.02
 11/10  22:00:00,95.8655736473,20.3580952817,11.2376113932,0.00790018843118,12.3672932834,27.0668015668,81.9767962075,78.9850657897,2.97173041782,0.02
 11/10  23:00:00,70.5269928902,17.4291351707,8.32239444676,0.0,4.12243109448,15.9888894789,76.8412235028,73.849493085,2.97173041782,0.02
 11/10  24:00:00,82.4698395113,23.0571831712,9.86572060378,0.479383854852,4.12243109448,15.9888894789,97.888638034,94.8969076162,2.97173041782,0.02
 11/11  01:00:00,69.9602215016,17.4291351707,8.01270897845,0.0,2.06121554724,15.9888894789,81.1508241178,78.1590937,2.97173041782,0.02
 11/11  02:00:00,81.996042353,22.8453891366,9.51265760467,1.21979533121,2.06121554724,15.9888894789,102.440895818,99.4491654002,2.97173041782,0.02
 11/11  03:00:00,73.5527421855,18.4881053439,7.78420125975,1.99415188654,2.06121554724,15.9888894789,83.5279573407,80.5362269229,2.97173041782,0.02
 11/11  04:00:00,86.5571076913,23.4807712405,10.0582402693,4.42815298815,2.06121554724,15.9888894789,104.089289502,101.097559084,2.97173041782,0.02
 11/11  05:00:00,79.0349097749,19.5470755171,7.41916935219,7.37148631215,2.06121554724,15.9888894789,84.5976499915,81.6059195737,2.97173041782,0.02
 11/11  06:00:00,89.1032907446,23.4807712405,8.37579712642,7.51627074069,2.06121554724,15.9888894789,106.501327956,103.509597538,2.97173041782,0.02
 11/11  07:00:00,76.8583891166,19.5470755171,6.10325220648,10.5576285193,2.06121554724,15.9888894789,86.2479045227,83.2561741048,2.97173041782,0.02
 11/11  08:00:00,74.5645797124,23.4807712405,8.7917687744,6.98176097252,2.06121554724,15.9888894789,106.14728395,103.155553533,2.97173041782,0.02
 11/11  09:00:00,91.3958759806,19.5470755171,9.41777784697,5.22306881438,4.12243109448,41.7362269337,81.2814325572,76.3085485275,4.9528840297,0.02
 11/11  10:00:00,102.417623701,23.4807712405,14.5218464736,3.65209086479,4.12243109448,41.7362269337,97.1162010856,92.1433170559,4.9528840297,0.02
 11/11  11:00:00,93.7857778741,19.5470755171,12.486924487,4.36711831111,4.12243109448,41.7362269337,78.2771588761,73.3042748464,4.9528840297,0.02
 11/11  12:00:00,101.914751375,23.0571831712,16.3572212264,2.05715253106,4.12243109448,41.7362269337,105.411669732,91.8569137174,4.9528840297,8.60187198531
 11/11  13:00:00,89.9290739463,18.2763113092,13.1548262595,1.46849654334,4.12243109448,41.7362269337,78.4488432179,73.4759591882,4.9528840297,0.02
 11/11  14:00:00,101.404899217,21.7864189633,16.4563053693,0.0,4.12243109448,41.7362269337,95.8483780017,90.875493972,4.9528840297,0.02
 11/11  15:00:00,93.7413830919,18.6998993785,12.912829808,1.35129685074,4.12243109448,41.7362269337,78.4358814133,73.4629973836,4.9528840297,0.02
 11/11  16:00:00,106.049576867,22.5488774881,16.079928373,0.785310307559,4.12243109448,41.7362269337,98.7022219537,93.729337924,4.9528840297,0.02
 11/11  17:00:00,87.2066962423,18.4175073323,12.4143148928,1.25458000033,4.12243109448,24.8785346261,81.1077200086,76.134835979,4.9528840297,0.02
 11/11  18:00:00,92.4372315066,22.2100070326,15.4233377671,0.87805780292,2.06121554724,15.9888894789,104.558420462,101.566690044,2.97173041782,0.02
 11/11  19:00:00,78.8172776377,17.4291351707,12.5004834252,0.0,2.06121554724,15.9888894789,86.9310669767,83.9393365589,2.97173041782,0.02
 11/11  20:00:00,91.9976756166,22.8030303296,15.5778832382,2.64389459057,2.06121554724,15.9888894789,108.390829544,105.399099126,2.97173041782,0.02
 11/11  21:00:00,79.4151605406,18.3822083266,12.3889660711,2.99239110132,2.06121554724,15.9888894789,87.5648861579,84.5731557401,2.97173041782,0.02
 11/11  22:00:00,93.3456611851,23.0571831712,15.8011054959,4.77643025141,2.06121554724,15.9888894789,109.4229735,106.431243082,2.97173041782,0.02
 11/11  23:00:00,83.1558841457,18.9540522201,12.7211254894,6.12295455276,2.06121554724,15.9888894789,88.455933164,85.4642027462,2.97173041782,0.02
 11/11  24:00:00,97.9199664696,23.7349240821,16.2319729599,8.82079073395,2.06121554724,15.9888894789,110.763848373,107.772117955,2.97173041782,0.02
 11/12  01:00:00,83.6453601658,18.9540522201,12.9339892793,7.31913834377,2.06121554724,15.9888894789,90.0174755637,87.0257451458,2.97173041782,0.02
 11/12  02:00:00,97.7730004811,23.9043593098,16.2979441923,11.2040450166,2.06121554724,15.9888894789,112.579313928,109.58758351,2.97173041782,0.02
 11/12  03:00:00,82.0804708241,19.1234874478,12.7610379724,9.43372386197,2.06121554724,15.9888894789,90.9265114675,87.9347810497,2.97173041782,0.02
 11/12  04:00:00,94.5897887641,23.9043593098,14.6034620699,12.6981657669,2.06121554724,15.9888894789,113.20989467,110.218164253,2.97173041782,0.02
 11/12  05:00:00,83.0844614533,19.1234874478,10.409590243,11.0202555101,2.06121554724,15.9888894789,90.9775206237,87.9857902058,2.97173041782,0.02
 11/12  06:00:00,100.635527194,23.9043593098,13.188974927,14.2169630908,2.06121554724,15.9888894789,113.135290205,110.143559787,2.97173041782,0.02
 11/12  07:00:00,84.0713077355,19.1234874478,10.776778019,11.8411126881,2.06121554724,15.9888894789,90.841878002,87.8501475842,2.97173041782,0.02
 11/12  08:00:00,94.5948052379,23.9043593098,13.3409369162,14.4703683448,2.06121554724,15.9888894789,112.300258356,109.308527938,2.97173041782,0.02
 11/12  09:00:00,105.900213583,19.1234874478,10.5065505691,9.21675998983,4.12243109448,41.7362269337,87.4445619469,82.4716779172,4.9528840297,0.02
 11/12  10:00:00,123.379856082,23.9043593098,13.4522244474,10.458028089,4.12243109448,41.7362269337,104.769892632,99.7970086019,4.9528840297,0.02
 11/12  11:00:00,105.596890711,19.1234874478,11.1679644862,6.89989396235,4.12243109448,41.7362269337,83.2776186887,78.304734659,4.9528840297,0.02
 11/12  12:00:00,119.360099328,23.9043593098,14.7213822506,7.86191891719,4.12243109448,41.7362269337,101.426033799,96.4531497693,4.9528840297,0.02
 11/12  13:00:00,103.200642956,19.038769834,11.1176111534,5.40884299972,4.12243109448,41.7362269337,82.1198234561,77.1469394264,4.9528840297,0.02
 11/12  14:00:00,115.579718951,23.7349240821,12.9368121442,6.61304445416,4.12243109448,41.7362269337,101.482177134,96.5092931042,4.9528840297,0.02
 11/12  15:00:00,99.153017572,18.3610289231,10.3410516567,3.18319290591,4.12243109448,41.7362269337,83.4238482752,78.4509642455,4.9528840297,0.02
 11/12  16:00:00,116.537121349,22.8877479435,12.6916284879,3.71478899031,4.12243109448,41.7362269337,111.170623117,97.6158646809,4.9528840297,8.6018744068
 11/12  17:00:00,99.3771783498,19.405879494,9.16417386206,8.20344087434,4.12243109448,24.8785346261,84.4322631106,79.4593790809,4.9528840297,0.02
 11/12  18:00:00,105.393645656,23.4807712405,9.87863731782,10.5703043806,2.06121554724,15.9888894789,109.118434323,106.126703906,2.97173041782,0.02
 11/12  19:00:00,98.8465404376,19.5470755171,7.72769564873,15.0394769613,2.06121554724,15.9888894789,89.8140207235,86.8222903057,2.97173041782,0.02
 11/12  20:00:00,109.233576166,23.4807712405,9.57156413935,13.1566651843,2.06121554724,15.9888894789,112.201275328,109.20954491,2.97173041782,0.02
 11/12  21:00:00,99.881879393,19.5470755171,6.52101759319,18.4358607967,2.06121554724,15.9888894789,91.3840513078,88.39232089,2.97173041782,0.02
 11/12  22:00:00,108.552678639,23.4807712405,7.78783166999,15.6873265101,2.06121554724,15.9888894789,114.174068755,111.182338338,2.97173041782,0.02
 11/12  23:00:00,102.212273974,19.5470755171,5.34858082654,21.3984288036,2.06121554724,15.9888894789,92.4978258411,89.5060954233,2.97173041782,0.02
 11/12  24:00:00,109.988637464,23.4807712405,6.21941973087,18.0086243758,2.06121554724,15.9888894789,115.536447455,112.544717037,2.97173041782,0.02
 11/13  01:00:00,106.671984474,19.5470755171,5.43912660434,23.0315604631,4.12243109448,15.9888894789,92.45246063,89.4607302122,2.97173041782,0.02
 11/13  02:00:00,114.449067179,23.4807712405,6.809999546,18.9187273811,4.12243109448,15.9888894789,114.772357722,111.780627305,2.97173041782,0.02
