Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/13  03:00:00,107.511592319,19.5470755171,4.23808237143,25.3321904847,4.12243109448,15.9888894789,92.9390063136,89.9472758958,2.97173041782,0.02
 11/13  04:00:00,113.493043136,23.4807712405,4.79238567638,20.820673355,4.12243109448,15.9888894789,115.94468495,112.952954532,2.97173041782,0.02
 11/13  05:00:00,143.563370531,28.2616431024,5.78171142009,22.0317607681,12.3672932834,24.9413748627,132.568622215,127.595738185,4.9528840297,0.02
 11/13  06:00:00,178.902840211,27.8381236012,8.80108602177,54.6538993365,12.3672932834,24.9413748627,202.068933305,197.096049276,4.9528840297,0.02
 11/13  07:00:00,232.384383437,28.6860807525,8.80231048401,55.9835675164,24.7345865669,70.7195625826,198.795519236,188.869751177,9.90576805939,0.02
 11/13  08:00:00,236.275540342,28.6955958586,9.79528304798,39.4040201811,37.1018798503,92.3937384068,176.641005509,166.71523745,9.90576805939,0.02
 11/13  09:00:00,240.06744032,28.7062097946,12.0858819583,33.1260632757,37.1018798503,104.434947198,169.509718788,150.977168523,9.90576805939,8.62678220555
 11/13  10:00:00,249.070867334,28.7175375235,13.557959913,28.8757865074,37.1018798503,116.476155989,149.848776654,139.923008595,9.90576805939,0.02
 11/13  11:00:00,245.59884568,28.7261289821,14.4412166978,24.7436724618,37.1018798503,116.476155989,151.274933913,132.735127922,9.90576805939,8.63403793159
 11/13  12:00:00,245.442461588,28.7333026098,15.4885799038,21.2711996085,37.1018798503,116.476155989,134.971435109,125.04566705,9.90576805939,0.02
 11/13  13:00:00,234.442547716,28.7395759069,16.5278091849,18.2284614098,37.1018798503,104.434947198,136.075061589,117.537191156,9.90576805939,8.63210237382
 11/13  14:00:00,242.053464917,28.7456547498,17.5458391535,14.5849985729,37.1018798503,116.476155989,119.184677299,109.258909239,9.90576805939,0.02
 11/13  15:00:00,241.447639366,28.7532168979,17.975470577,11.9158780793,37.1018798503,116.476155989,123.073233228,104.532034638,9.90576805939,8.63543053055
 11/13  16:00:00,240.37996011,28.7606112789,17.7092049131,11.0407037688,37.1018798503,116.476155989,113.497653076,103.571885017,9.90576805939,0.02
 11/13  17:00:00,249.530558281,28.767231086,16.9120862179,11.3849652243,37.1018798503,116.476155989,115.705660226,105.779892167,9.90576805939,0.02
 11/13  18:00:00,254.82644214,28.7808421331,15.8792975372,11.5557714884,37.1018798503,116.476155989,127.798216735,109.273122458,9.90576805939,8.6193262176
 11/13  19:00:00,157.707577373,26.143702756,11.2148750341,0.0,24.7345865669,47.5788473902,87.4940082609,82.5211242312,4.9528840297,0.02
 11/13  20:00:00,157.273487053,27.6262609985,10.09928407,0.135469004167,24.7345865669,47.5788473902,92.1271270861,87.1542430564,4.9528840297,0.02
 11/13  21:00:00,135.082974941,26.9908788946,10.0304889958,0.63736655785,12.3672932834,38.6892022431,105.310051294,102.318320876,2.97173041782,0.02
 11/13  22:00:00,106.813141885,20.9149622048,8.90829813805,0.0,12.3672932834,27.0668015668,90.251777796,87.2600473782,2.97173041782,0.02
 11/13  23:00:00,79.37274439,18.1351152861,7.9599284289,1.69207266118,4.12243109448,15.9888894789,80.0318037246,77.0400733068,2.97173041782,0.02
 11/13  24:00:00,92.8216674521,23.4807712405,10.2333798519,5.79943204266,4.12243109448,15.9888894789,101.362251489,98.3705210715,2.97173041782,0.02
 11/14  01:00:00,85.2869092508,19.5470755171,7.41571373263,9.23399298114,4.12243109448,15.9888894789,82.4016665177,79.4099360999,2.97173041782,0.02
 11/14  02:00:00,95.0777664752,23.4807712405,7.93422355003,8.86269883582,4.12243109448,15.9888894789,104.006084025,101.014353607,2.97173041782,0.02
 11/14  03:00:00,89.0178229345,19.5470755171,5.54200483865,12.8350257112,4.12243109448,15.9888894789,84.5190010787,81.5272706609,2.97173041782,0.02
 11/14  04:00:00,97.8478195632,23.4807712405,6.84286466229,11.3220656212,4.12243109448,15.9888894789,106.260212735,103.268482317,2.97173041782,0.02
 11/14  05:00:00,126.423081089,28.2616431024,7.42530890106,12.5478454801,12.3672932834,24.9413748627,129.244441539,115.689713105,4.9528840297,8.60184440488
 11/14  06:00:00,158.553046329,27.8438961119,10.4443920055,40.8018375069,12.3672932834,24.9413748627,189.644984873,184.672100844,4.9528840297,0.02
 11/14  07:00:00,208.934471123,28.7275177458,10.7702719346,39.010052075,24.7345865669,70.7195625826,178.817763156,168.891995096,9.90576805939,0.02
 11/14  08:00:00,214.3512689,28.7596898207,12.2744690236,24.3084816268,37.1018798503,92.3937384068,153.918589927,143.992821868,9.90576805939,0.02
 11/14  09:00:00,216.402354833,28.770105143,15.3970372817,17.9368300498,37.1018798503,104.434947198,133.789450575,123.863682516,9.90576805939,0.02
 11/14  10:00:00,225.352107483,28.8057564954,19.9393250863,14.2548194531,37.1018798503,116.476155989,128.056117338,109.520004059,9.90576805939,8.63034521968
 11/14  11:00:00,227.955565697,28.9603860817,25.1010497272,10.9310565779,37.1018798503,116.476155989,112.504101869,102.578333809,9.90576805939,0.02
 11/14  12:00:00,228.399262515,29.2113542461,35.5491950557,8.37211515056,37.1018798503,116.476155989,116.331810955,97.7887736768,9.90576805939,8.63726921863
 11/14  13:00:00,227.11755487,29.4598974694,49.2871534092,6.02933692855,37.1018798503,104.434947198,104.437329679,94.5115616198,9.90576805939,0.02
 11/14  14:00:00,241.989477107,29.5990710688,53.8269898453,4.18038336121,37.1018798503,116.476155989,110.426480763,91.8833255029,9.90576805939,8.63738720074
 11/14  15:00:00,240.14592712,29.4570702534,53.3670335617,2.93906795293,37.1018798503,116.476155989,102.824778033,92.8990099733,9.90576805939,0.02
 11/14  16:00:00,236.263982571,29.4409275012,50.2807206204,2.15973564981,37.1018798503,116.476155989,111.531790043,92.9922341763,9.90576805939,8.63378780701
 11/14  17:00:00,243.355797964,29.3455899972,45.9130775552,1.96935415299,37.1018798503,116.476155989,103.934761385,94.0089933252,9.90576805939,0.02
 11/14  18:00:00,238.095881861,29.2839420136,38.3151076127,2.02104917496,37.1018798503,116.476155989,104.731327995,94.8055599358,9.90576805939,0.02
 11/14  19:00:00,143.851976441,27.1320749177,29.5099629233,0.0,24.7345865669,47.5788473902,78.2020873276,73.2292032979,4.9528840297,0.02
 11/14  20:00:00,144.720500411,27.5203639812,29.9901991148,0.0,24.7345865669,47.5788473902,92.131476429,78.5693176521,4.9528840297,8.60927474728
 11/14  21:00:00,121.526508648,26.9908788946,28.5826471957,0.0,12.3672932834,38.6892022431,97.097954997,94.1062245792,2.97173041782,0.02
 11/14  22:00:00,83.5673105523,13.9433081365,15.6674278079,0.0,12.3672932834,27.0668015668,62.1734613701,59.1817309522,2.97173041782,0.02
 11/14  23:00:00,76.0693981564,19.1720486877,22.1039291813,0.0,4.12243109448,15.9888894789,86.2561174014,83.2643869836,2.97173041782,0.02
 11/14  24:00:00,64.8945603934,13.3864412135,16.9281701419,0.0,4.12243109448,15.9888894789,58.7168959817,55.7251655639,2.97173041782,0.02
 11/15  01:00:00,75.0002168883,18.3005919292,21.9328884856,0.0,4.12243109448,15.9888894789,87.9465978332,84.9548674154,2.97173041782,0.02
 11/15  02:00:00,61.1954706075,11.6435276964,15.0253615862,0.0,4.12243109448,15.9888894789,50.328393744,47.3366633261,2.97173041782,0.02
 11/15  03:00:00,74.6588042035,18.3005919292,21.5914757571,0.0,4.12243109448,15.9888894789,84.8709855211,81.8792551033,2.97173041782,0.02
 11/15  04:00:00,59.7993077397,11.7282453103,13.5242369524,0.0202441012018,4.12243109448,15.9888894789,49.5226672097,46.5309367919,2.97173041782,0.02
 11/15  05:00:00,110.455618819,27.8945334424,30.3566249479,0.000221111831398,12.3672932834,24.9413748627,112.370539509,107.397655479,4.9528840297,0.02
 11/15  06:00:00,126.741697851,27.90112331,33.6129239884,13.0234112019,12.3672932834,24.9413748627,177.499287752,172.526403722,4.9528840297,0.02
 11/15  07:00:00,180.263728163,28.8328901684,36.2552291014,9.52422183645,24.7345865669,70.7195625826,144.121504067,134.195736007,9.90576805939,0.02
 11/15  08:00:00,202.959361469,29.0724202059,38.0558206739,5.53406169517,37.1018798503,92.3937384068,125.372981052,115.447212992,9.90576805939,0.02
 11/15  09:00:00,216.193568684,29.1490136653,40.3133949765,4.39064704638,37.1018798503,104.434947198,128.463987217,109.93126486,9.90576805939,8.62695429783
 11/15  10:00:00,231.900196593,29.1965311582,44.6438356581,3.67771647201,37.1018798503,116.476155989,116.779119111,106.853351051,9.90576805939,0.02
 11/15  11:00:00,233.911849178,29.2423964868,47.0592464697,3.22738624812,37.1018798503,116.476155989,122.821100883,104.279638813,9.90576805939,8.63569401025
 11/15  12:00:00,237.127406897,29.2994417755,50.7254669106,2.71951897498,37.1018798503,116.476155989,111.721780633,101.796012574,9.90576805939,0.02
 11/15  13:00:00,225.81156249,29.3722662939,51.8870950998,2.21097182496,37.1018798503,104.434947198,118.045665372,99.5075028381,9.90576805939,8.63239447489
 11/15  14:00:00,237.506415046,29.4635300972,51.8999923519,1.75991225513,37.1018798503,116.476155989,107.529463014,97.6036949546,9.90576805939,0.02
 11/15  15:00:00,238.335420476,29.6100360776,53.0658038077,1.27676540124,37.1018798503,116.476155989,113.961072525,95.4196741571,9.90576805939,8.63563030837
 11/15  16:00:00,236.410848615,29.6422904239,51.326102033,1.05990715626,37.1018798503,116.476155989,104.36333956,94.4375715005,9.90576805939,0.02
 11/15  17:00:00,244.056743508,29.590563738,47.2373726192,1.10096841804,37.1018798503,116.476155989,113.212724766,94.6778886982,9.90576805939,8.62906800788
 11/15  18:00:00,245.594988731,29.5631287747,46.3477268253,1.20837323428,37.1018798503,116.476155989,104.631398803,94.7056307438,9.90576805939,0.02
 11/15  19:00:00,151.773044132,27.3085699465,37.2545514593,0.0,24.7345865669,47.5788473902,77.8881590279,72.9152749982,4.9528840297,0.02
 11/15  20:00:00,154.317773826,28.0498490678,39.0579970577,0.0,24.7345865669,47.5788473902,83.2138502673,78.2409662376,4.9528840297,0.02
 11/15  21:00:00,125.668985633,26.143702756,33.5722880498,0.0,12.3672932834,38.6892022431,96.5323606762,93.5406302584,2.97173041782,0.02
 11/15  22:00:00,92.2916229701,15.2140723444,23.1209651476,0.0,12.3672932834,27.0668015668,60.3937208412,57.4019904234,2.97173041782,0.02
 11/15  23:00:00,80.1646164944,19.1720486877,26.1991463492,0.0,4.12243109448,15.9888894789,85.0497548686,82.0580244508,2.97173041782,0.02
 11/15  24:00:00,66.0511256733,12.3455492272,19.1523101337,0.0,4.12243109448,15.9888894789,53.270559528,50.2788291102,2.97173041782,0.02
 11/16  01:00:00,82.4718509486,19.0418710505,28.6632422331,0.0,4.12243109448,15.9888894789,82.7267807176,79.7350502998,2.97173041782,0.02
 11/16  02:00:00,61.793375098,10.8810691717,16.3857234419,0.0,4.12243109448,15.9888894789,58.0892312017,46.5156175094,2.97173041782,8.6018832745
 11/16  03:00:00,85.2921442178,19.3595621024,31.1658445677,0.0,4.12243109448,15.9888894789,84.6823026212,81.6905722033,2.97173041782,0.02
 11/16  04:00:00,64.8583020406,11.304657241,19.0195984127,0.00746410477007,4.12243109448,15.9888894789,48.9826721188,45.990941701,2.97173041782,0.02
 11/16  05:00:00,124.333828603,27.6262609985,44.5033274971,0.0,12.3672932834,24.9413748627,109.535315483,104.562431454,4.9528840297,0.02
 11/16  06:00:00,141.71937372,28.4109512004,50.8858843997,10.2182980865,12.3672932834,24.9413748627,175.362324637,170.389440607,4.9528840297,0.02
 11/16  07:00:00,193.987521794,28.8920563528,53.3659613128,6.07811648858,24.7345865669,70.7195625826,142.450009274,132.524241214,9.90576805939,0.02
 11/16  08:00:00,217.360744091,29.2638341959,54.2787526303,3.521098943,37.1018798503,92.3937384068,123.690057499,113.764289439,9.90576805939,0.02
 11/16  09:00:00,229.889770477,29.362323899,55.3040118242,2.88293882825,37.1018798503,104.434947198,118.022450877,108.096682817,9.90576805939,0.02
 11/16  10:00:00,244.951359229,29.4446416266,58.7812023884,2.34335080433,37.1018798503,116.476155989,123.329347864,104.792953892,9.90576805939,8.63062591248
 11/16  11:00:00,247.766503491,29.5333700584,62.0164753577,1.83388550237,37.1018798503,116.476155989,111.987247844,102.061479785,9.90576805939,0.02
 11/16  12:00:00,247.207860029,29.5923252607,61.7511652617,1.48133765969,37.1018798503,116.476155989,118.666100036,100.122805946,9.90576805939,8.63752603091
 11/16  13:00:00,233.260297228,29.637909387,60.0239527222,1.25724692766,37.1018798503,104.434947198,108.824529761,98.8987617015,9.90576805939,0.02
 11/16  14:00:00,246.632222486,29.6973922708,61.4353143042,1.11648547383,37.1018798503,116.476155989,116.062338827,97.5190242936,9.90576805939,8.63754647387
 11/16  15:00:00,248.096478261,29.7480325299,62.9323919486,1.03327292786,37.1018798503,116.476155989,106.419542185,96.4937741258,9.90576805939,0.02
 11/16  16:00:00,246.371189749,29.7617593708,61.1934395852,1.03339806691,37.1018798503,116.476155989,114.256499391,95.7172354704,9.90576805939,8.63349586133
 11/16  17:00:00,253.013311576,29.750208929,56.0321358391,1.10317144007,37.1018798503,116.476155989,105.265159442,95.3393913831,9.90576805939,0.02
 11/16  18:00:00,242.15076686,29.7185472443,42.7112727676,1.24514454275,37.1018798503,116.476155989,105.284265504,95.3584974448,9.90576805939,0.02
 11/16  19:00:00,143.3436558,27.4144669639,28.7192502533,0.0,24.7345865669,47.5788473902,87.0622797738,73.5000243015,4.9528840297,8.60937144263
 11/16  20:00:00,140.792818636,28.0498490678,25.5330467673,0.0,24.7345865669,47.5788473902,83.8208546055,78.8479705758,4.9528840297,0.02
 11/16  21:00:00,116.412088963,26.5672908253,19.6571034795,0.0,12.3672932834,38.6892022431,97.5404974668,94.548767049,2.97173041782,0.02
 11/16  22:00:00,87.482587453,14.7904842751,9.69269343698,0.0,12.3672932834,27.0668015668,57.7557720922,54.7640416744,2.97173041782,0.02
 11/16  23:00:00,88.5495020901,21.7864189633,13.555813539,0.0,4.12243109448,15.9888894789,94.3782848364,91.3865544186,2.97173041782,0.02
 11/16  24:00:00,80.1414133587,18.6998993785,10.3222265014,0.0368314206521,4.12243109448,15.9888894789,77.3252882507,74.3335578329,2.97173041782,0.02
 11/17  01:00:00,91.5972754415,22.4218010673,11.1546865488,0.136526962989,4.12243109448,15.9888894789,98.2903462265,95.2986158087,2.97173041782,0.02
 11/17  02:00:00,79.3933721462,17.85272324,8.56392111387,0.211551237483,4.12243109448,15.9888894789,80.3024848482,77.3107544304,2.97173041782,0.02
 11/17  03:00:00,94.060896639,22.8453891366,10.8623597531,0.848704583203,4.12243109448,15.9888894789,100.747682179,97.7559517609,2.97173041782,0.02
 11/17  04:00:00,86.7920866378,18.4881053439,9.02841712921,1.38730673938,4.12243109448,15.9888894789,81.7118808269,78.7201504091,2.97173041782,0.02
 11/17  05:00:00,126.062736062,27.2732709408,12.524473367,1.09241013949,12.3672932834,24.9413748627,114.70789384,109.73500981,4.9528840297,0.02
 11/17  06:00:00,151.832083772,28.3421482149,15.6270037193,23.2835125117,12.3672932834,24.9413748627,181.11657458,176.14369055,4.9528840297,0.02
 11/17  07:00:00,199.138937465,28.8208582481,15.636147463,18.0481234877,24.7345865669,70.7195625826,152.864414323,142.938646264,9.90576805939,0.02
 11/17  08:00:00,215.886389516,29.0294085859,15.7205205132,11.6953217695,37.1018798503,92.3937384068,129.436854522,119.511086463,9.90576805939,0.02
 11/17  09:00:00,224.832844031,29.1203979839,16.5249685183,9.06536157584,37.1018798503,104.434947198,129.640870557,111.107969337,9.90576805939,8.6271331612
 11/17  10:00:00,236.430030389,29.2063614046,16.9537119388,7.17228557611,37.1018798503,116.476155989,115.822018178,105.896250118,9.90576805939,0.02
 11/17  11:00:00,237.245727971,29.3600855582,17.5531841691,6.35358981461,37.1018798503,116.476155989,119.289432302,100.74763843,9.90576805939,8.63602581284
 11/17  12:00:00,239.65005213,29.6662221199,18.6243869533,5.40218039302,37.1018798503,116.476155989,106.164039173,96.2382711135,9.90576805939,0.02
 11/17  13:00:00,229.365931291,29.9068457822,19.3554239381,4.44227344554,37.1018798503,104.434947198,111.901444015,93.3630164513,9.90576805939,8.63265950472
 11/17  14:00:00,238.773065364,30.0184356074,19.2817552193,3.55923131923,37.1018798503,116.476155989,101.605412697,91.6796446376,9.90576805939,0.02
 11/17  15:00:00,237.64001357,29.9695345137,18.7660630153,3.13062335436,37.1018798503,116.476155989,109.569557254,91.0279013294,9.90576805939,8.63588786527
 11/17  16:00:00,235.392807666,29.7552139368,18.2152044727,2.98120944484,37.1018798503,116.476155989,102.373959373,92.4481913135,9.90576805939,0.02
 11/17  17:00:00,245.626124227,29.522029695,17.1188967057,3.32316994365,37.1018798503,116.476155989,113.429136752,94.8940790548,9.90576805939,8.62928963772
 11/17  18:00:00,245.81009475,29.4183179524,14.9539791517,3.90827205042,37.1018798503,116.476155989,106.474427557,96.5486594972,9.90576805939,0.02
 11/17  19:00:00,155.313802316,27.4144669639,9.2477748428,0.0,24.7345865669,47.5788473902,81.0993953621,76.1265113324,4.9528840297,0.02
 11/17  20:00:00,153.220304597,27.8380550332,6.94704335334,0.0429923551945,24.7345865669,47.5788473902,87.550837374,82.5779533443,4.9528840297,0.02
 11/17  21:00:00,130.899013253,26.5672908253,5.87218959898,0.0823551464639,12.3672932834,38.6892022431,101.399043659,98.4073132414,2.97173041782,0.02
 11/17  22:00:00,108.152253859,22.1857264127,5.45494137767,0.567062952998,12.3672932834,27.0668015668,96.3205926912,84.7434196967,2.97173041782,8.60544257673
 11/17  23:00:00,80.5644107943,18.1351152861,4.85507075066,0.94471267239,4.12243109448,15.9888894789,77.9821419484,74.9904115306,2.97173041782,0.02
 11/17  24:00:00,95.1063555121,23.4807712405,6.1228828853,3.63541220469,4.12243109448,15.9888894789,99.0150868847,96.0233564669,2.97173041782,0.02
 11/18  01:00:00,86.9104679426,19.5470755171,5.12830023824,6.46370098505,4.12243109448,15.9888894789,80.5131529445,77.5214225267,2.97173041782,0.02
 11/18  02:00:00,98.1897325834,23.4807712405,6.15929412416,6.55384367732,4.12243109448,15.9888894789,101.838279359,98.8465489409,2.97173041782,0.02
 11/18  03:00:00,90.5709923737,19.5470755171,4.1074884725,10.1532437882,4.12243109448,15.9888894789,82.8241055375,79.8323751197,2.97173041782,0.02
 11/18  04:00:00,100.805373201,23.4807712405,5.29350466955,9.48197945938,4.12243109448,15.9888894789,104.445699226,101.453968808,2.97173041782,0.02
 11/18  05:00:00,115.151666721,28.2616431024,6.09146441025,13.6650324809,4.12243109448,16.0517297156,124.83548448,121.843754062,2.97173041782,0.02
 11/18  06:00:00,112.798069243,27.8380550332,7.04973860571,11.6258186306,4.12243109448,16.0517297156,126.076916243,123.085185825,2.97173041782,0.02
 11/18  07:00:00,139.907468772,28.6852311717,7.76555853653,18.2172095224,4.12243109448,39.6058045677,133.93806967,130.946339252,2.97173041782,0.02
 11/18  08:00:00,202.871756349,28.6852311717,11.5822860656,53.7154458469,12.3672932834,65.3531420225,189.054175011,184.081290982,4.9528840297,0.02
 11/18  09:00:00,196.028699197,28.6852311717,13.076203553,43.7546159031,12.3672932834,68.2430321324,180.008250357,175.035366327,4.9528840297,0.02
 11/18  10:00:00,215.352476314,28.7017517722,14.4296600853,32.8594202313,16.4897243779,93.1370602926,162.103592201,154.158977754,7.92461444751,0.02
 11/18  11:00:00,210.538397726,28.7068153417,16.6807296234,26.8609203317,16.4897243779,93.1370602926,155.249910489,138.712064531,7.92461444751,8.61323151061
 11/18  12:00:00,210.818266958,28.7082500431,19.2014669365,22.6012073288,16.4897243779,93.1370602926,135.986342259,128.041727811,7.92461444751,0.02
 11/18  13:00:00,204.203305797,28.7088036061,19.4891527304,21.9207042723,16.4897243779,83.9857416113,135.72581854,127.781204093,7.92461444751,0.02
 11/18  14:00:00,201.064470224,28.7089586044,18.7526686759,20.5656524695,16.4897243779,83.9857416113,135.179208544,127.234594096,7.92461444751,0.02
 11/18  15:00:00,200.969265158,28.7088810589,18.8481143918,19.5715357337,16.4897243779,83.9857416113,134.125943535,126.181329088,7.92461444751,0.02
 11/18  16:00:00,161.569345513,28.6852311717,15.3521931094,0.424427053764,12.3672932834,70.6512738906,77.9928926621,73.0200086324,4.9528840297,0.02
 11/18  17:00:00,171.893989038,28.6852311717,13.9861697209,1.45296042021,12.3672932834,70.6512738906,92.8278281207,79.2634372256,4.9528840297,8.61150686536
 11/18  18:00:00,160.868953318,28.6852311717,12.8607985297,3.16955095398,12.3672932834,58.1284167478,92.8632007452,87.8903167155,4.9528840297,0.02
 11/18  19:00:00,119.888583713,26.143702756,11.9382360056,0.0,12.3672932834,24.9413748627,104.331587116,99.3587030862,4.9528840297,0.02
 11/18  20:00:00,117.797793022,26.143702756,11.0510697058,0.0,12.3672932834,24.9413748627,109.415594638,104.442710608,4.9528840297,0.02
 11/18  21:00:00,108.365416356,27.6262609985,10.5868049721,4.6067912521,4.12243109448,16.0517297156,118.027467533,115.035737115,2.97173041782,0.02
 11/18  22:00:00,101.832908771,23.0329025513,8.23122555202,9.2796169062,4.12243109448,15.9888894789,99.0549325597,96.0632021419,2.97173041782,0.02
 11/18  23:00:00,92.8927172869,19.1234874478,6.49120142263,9.01457185704,4.12243109448,15.9888894789,84.0112287034,81.0194982856,2.97173041782,0.02
 11/18  24:00:00,110.708248223,23.9043593098,7.98464814393,12.7411103276,4.12243109448,15.9888894789,105.165407383,102.173676966,2.97173041782,0.02
 11/19  01:00:00,95.5307661935,19.1234874478,6.11338153466,12.0760856695,2.06121554724,15.9888894789,85.95978837,82.9680579522,2.97173041782,0.02
 11/19  02:00:00,112.410284874,23.9043593098,7.45972771489,16.0060159792,2.06121554724,15.9888894789,108.266258425,105.274528007,2.97173041782,0.02
 11/19  03:00:00,96.7920386511,19.1234874478,5.28742914731,14.3795187996,2.06121554724,15.9888894789,87.8565516047,84.8648211868,2.97173041782,0.02
 11/19  04:00:00,113.373401047,23.9043593098,6.55946331851,18.617303949,2.06121554724,15.9888894789,110.374768736,107.383038318,2.97173041782,0.02
 11/19  05:00:00,98.4968953602,19.1234874478,5.33203089073,16.3450112782,2.06121554724,15.9888894789,89.3338676705,86.3421372527,2.97173041782,0.02
 11/19  06:00:00,116.234190915,23.9043593098,6.46032159425,20.729112783,2.06121554724,15.9888894789,111.895413727,108.903683309,2.97173041782,0.02
 11/19  07:00:00,95.291937069,19.1234874478,4.73029356482,17.7706528284,2.06121554724,15.9888894789,90.4377124557,87.4459820379,2.97173041782,0.02
 11/19  08:00:00,100.050012162,23.9043593098,6.33598409999,19.5011504356,2.06121554724,15.9888894789,111.416225291,108.424494873,2.97173041782,0.02
 11/19  09:00:00,108.550415003,19.1234874478,5.82644761439,11.6043464459,4.12243109448,41.7362269337,85.8365374795,80.8636534498,4.9528840297,0.02
 11/19  10:00:00,124.885054247,23.9043593098,8.34989729827,13.0725158379,4.12243109448,41.7362269337,102.581208301,97.6083242709,4.9528840297,0.02
 11/19  11:00:00,108.600863338,19.1234874478,7.05693898758,9.79985188222,4.12243109448,41.7362269337,81.9961782846,77.0232942549,4.9528840297,0.02
 11/19  12:00:00,125.911112088,23.9043593098,9.17947390832,11.4839523463,4.12243109448,41.7362269337,100.68216462,95.7092805906,4.9528840297,0.02
 11/19  13:00:00,109.494361505,19.1234874478,7.41663744566,8.72730766132,4.12243109448,41.7362269337,81.7971035469,76.8242195172,4.9528840297,0.02
 11/19  14:00:00,125.48440055,23.9043593098,9.8818843711,9.62614270171,4.12243109448,41.7362269337,99.1402092427,94.167325213,4.9528840297,0.02
 11/19  15:00:00,108.246995197,19.1234874478,7.57492149851,7.54046364534,4.12243109448,41.7362269337,80.4410534265,75.4681693969,4.9528840297,0.02
 11/19  16:00:00,124.79228515,23.9043593098,8.87117437157,10.8483863134,4.12243109448,41.7362269337,110.265942536,96.7111760837,4.9528840297,8.60188242309
 11/19  17:00:00,103.811039163,19.1234874478,6.63273517912,9.8900497285,4.12243109448,24.8785346261,84.4076733255,79.4347892958,4.9528840297,0.02
 11/19  18:00:00,114.531079852,23.9043593098,7.91312621755,16.3810171894,2.06121554724,15.9888894789,108.826678382,105.834947964,2.97173041782,0.02
 11/19  19:00:00,98.3605939497,19.1234874478,5.81267490157,14.8151885839,2.06121554724,15.9888894789,89.5272237759,86.5354933581,2.97173041782,0.02
 11/19  20:00:00,116.244656127,23.9043593098,6.5661783668,19.9439626784,2.06121554724,15.9888894789,112.226821024,109.235090606,2.97173041782,0.02
 11/19  21:00:00,100.477329822,19.1234874478,4.69235647117,17.7296695422,2.06121554724,15.9888894789,91.2249682667,88.2332378489,2.97173041782,0.02
 11/19  22:00:00,118.290779311,23.9043593098,5.96682275355,22.9347135508,2.06121554724,15.9888894789,114.055334186,111.063603768,2.97173041782,0.02
 11/19  23:00:00,102.10053402,19.1234874478,5.0851052393,19.6235246851,2.06121554724,15.9888894789,92.2233058516,89.2315754338,2.97173041782,0.02
 11/19  24:00:00,120.480925775,23.9043593098,6.87740968079,24.6802283134,2.06121554724,15.9888894789,114.837748186,111.846017768,2.97173041782,0.02
 11/20  01:00:00,101.023827988,19.1234874478,5.02074595362,20.1720449209,4.12243109448,15.9888894789,92.2873903333,89.2956599155,2.97173041782,0.02
 11/20  02:00:00,113.610391727,23.9043593098,5.7056376499,25.2900553516,4.12243109448,15.9888894789,115.138296057,112.146565639,2.97173041782,0.02
 11/20  03:00:00,98.128815569,19.1234874478,4.69552428739,21.0245045987,4.12243109448,15.9888894789,92.9266535865,89.9349231686,2.97173041782,0.02
 11/20  04:00:00,113.887070464,23.9043593098,6.39971988603,26.003434385,4.12243109448,15.9888894789,115.530196963,112.538466546,2.97173041782,0.02
 11/20  05:00:00,130.28441191,27.8380550332,8.04315906148,16.9682348151,12.3672932834,24.9413748627,131.893259649,126.920375619,4.9528840297,0.02
 11/20  06:00:00,183.714358865,28.2616431024,11.7898121918,67.0930927241,12.3672932834,24.9413748627,200.70612219,195.73323816,4.9528840297,0.02
 11/20  07:00:00,222.022309367,28.6852311717,12.088521278,53.1459971983,24.7345865669,70.7195625826,186.77966836,176.8539003,9.90576805939,0.02
 11/20  08:00:00,227.089950952,28.6886132104,12.4403359869,37.9462497077,37.1018798503,92.3937384068,166.035303492,156.109535433,9.90576805939,0.02
 11/20  09:00:00,230.09813802,28.6967802667,12.9777964845,31.9101021426,37.1018798503,104.434947198,165.087542645,146.554392496,9.90576805939,8.62738208983
 11/20  10:00:00,236.634876329,28.7031134321,13.8875353462,27.429640549,37.1018798503,116.476155989,148.848285798,138.922517739,9.90576805939,0.02
 11/20  11:00:00,231.346341412,28.7112358912,14.9936520235,23.2754178902,37.1018798503,116.476155989,149.425110335,130.884719167,9.90576805939,8.63462310889
 11/20  12:00:00,226.582806901,28.7195667466,15.4316837529,19.7037054876,37.1018798503,116.476155989,135.240954374,125.315186314,9.90576805939,0.02
 11/20  13:00:00,213.717226102,28.7266853091,16.0435471402,17.2855985714,37.1018798503,104.434947198,139.19210964,120.653531435,9.90576805939,8.63281014563
 11/20  14:00:00,222.79869199,28.7342523975,16.741586642,15.38157443,37.1018798503,116.476155989,125.115323132,115.189555073,9.90576805939,0.02
 11/20  15:00:00,224.470730714,28.7423827578,17.2651169794,14.0232173863,37.1018798503,116.476155989,129.505016921,110.9629596,9.90576805939,8.63628926185
 11/20  16:00:00,223.592094995,28.7500963373,17.775304406,13.0274503206,37.1018798503,116.476155989,117.865775919,107.940007859,9.90576805939,0.02
 11/20  17:00:00,234.882660634,28.7643085279,17.965343361,12.4376680945,37.1018798503,116.476155989,125.409879733,106.874573308,9.90576805939,8.62953836575
 11/20  18:00:00,237.526066702,28.7870070013,17.9657601257,11.8883670938,37.1018798503,116.476155989,115.846328435,105.920560375,9.90576805939,0.02
 11/20  19:00:00,141.628976811,26.143702756,15.1871737568,0.0,24.7345865669,47.5788473902,88.0338288563,83.0609448266,4.9528840297,0.02
 11/20  20:00:00,145.189073002,27.4144669639,15.3844259292,0.0258196184655,24.7345865669,47.5788473902,92.3374271535,87.3645431238,4.9528840297,0.02
 11/20  21:00:00,113.816664005,26.143702756,15.2112680864,0.0,12.3672932834,38.6892022431,105.593420636,102.601690218,2.97173041782,0.02
 11/20  22:00:00,88.132277681,20.0435054463,11.8535095812,0.0,12.3672932834,27.0668015668,88.7820231753,85.7902927575,2.97173041782,0.02
 11/20  23:00:00,64.9685670876,17.4291351707,9.76920730355,0.0,4.12243109448,15.9888894789,80.3619073046,77.3701768867,2.97173041782,0.02
 11/20  24:00:00,72.542326419,21.7864189633,12.2132487605,0.0,4.12243109448,15.9888894789,102.588929667,99.5971992489,2.97173041782,0.02
 11/21  01:00:00,65.552682654,17.4291351707,9.81364604065,0.0,4.12243109448,15.9888894789,83.5018424139,80.510111996,2.97173041782,0.02
 11/21  02:00:00,80.2064664686,22.8453891366,11.7894016048,2.57273255827,4.12243109448,15.9888894789,113.078002596,101.506117816,2.97173041782,8.60015436254
 11/21  03:00:00,76.0409306372,19.1234874478,8.55191518965,5.77427257771,4.12243109448,15.9888894789,84.3878100286,81.3960796107,2.97173041782,0.02
 11/21  04:00:00,91.5707542015,23.9043593098,10.0718978748,8.86884499293,4.12243109448,15.9888894789,105.701265931,102.709535513,2.97173041782,0.02
 11/21  05:00:00,115.970504534,27.6968590101,10.8040662318,5.26134363073,12.3672932834,24.9413748627,119.388158862,114.415274832,4.9528840297,0.02
 11/21  06:00:00,158.580296588,28.2777227302,13.4716629259,40.7503366339,12.3672932834,24.9413748627,187.714273015,182.741388985,4.9528840297,0.02
 11/21  07:00:00,205.336707899,28.7485236265,12.918557535,30.105350896,24.7345865669,70.7195625826,169.640247224,159.714479165,9.90576805939,0.02
 11/21  08:00:00,218.564330158,28.7934500519,12.7096377239,21.4529879321,37.1018798503,92.3937384068,151.072051627,141.146283568,9.90576805939,0.02
 11/21  09:00:00,228.156114095,28.8142020456,12.7154233031,18.8148021823,37.1018798503,104.434947198,144.28955189,134.36378383,9.90576805939,0.02
 11/21  10:00:00,239.23151962,28.8363446514,12.3652088767,17.0951080449,37.1018798503,116.476155989,149.924406546,131.387486782,9.90576805939,8.6311517049
 11/21  11:00:00,239.797929484,28.8555213983,11.8371865531,15.796958655,37.1018798503,116.476155989,140.247530485,130.321762426,9.90576805939,0.02
 11/21  12:00:00,240.414489149,28.8711978745,10.9899630756,14.6854225675,37.1018798503,116.476155989,148.96328712,130.419266407,9.90576805939,8.63825265369
 11/21  13:00:00,229.925134653,28.8863600406,10.1785993098,13.8717916708,37.1018798503,104.434947198,141.195108214,131.269340155,9.90576805939,0.02
 11/21  14:00:00,240.473793252,28.9099487632,9.9301266869,13.277987019,37.1018798503,116.476155989,149.069597688,130.525503483,9.90576805939,8.63832614623
 11/21  15:00:00,241.75690343,28.9270495119,9.29176645366,13.1428649349,37.1018798503,116.476155989,141.032485361,131.106717302,9.90576805939,0.02
 11/21  16:00:00,242.323540304,28.9463427513,8.48711239238,12.9562819677,37.1018798503,116.476155989,151.136531507,132.596122319,9.90576805939,8.63464112782
 11/21  17:00:00,255.119783818,28.9469189588,7.30581432372,14.0052217681,37.1018798503,116.476155989,146.795811888,136.870043828,9.90576805939,0.02
 11/21  18:00:00,259.216419603,28.9496746462,6.28872616085,14.8523501256,37.1018798503,116.476155989,159.595432808,141.069843956,9.90576805939,8.61982079252
 11/21  19:00:00,161.644313585,27.2732709408,3.07248415388,0.436004230223,24.7345865669,47.5788473902,92.2110778967,87.238193867,4.9528840297,0.02
 11/21  20:00:00,162.139197538,27.6968590101,2.59439456612,1.32196948175,24.7345865669,47.5788473902,93.5923826295,88.6194985998,4.9528840297,0.02
 11/21  21:00:00,143.920747682,27.555662987,2.62456074324,3.63922001573,12.3672932834,38.6892022431,106.415717872,103.423987454,2.97173041782,0.02
 11/21  22:00:00,123.29241983,23.0329025513,2.72869710507,8.13637635242,12.3672932834,27.0668015668,91.6503716572,88.6586412394,2.97173041782,0.02
 11/21  23:00:00,95.4851737719,19.1234874478,2.42253011089,9.34772063429,4.12243109448,15.9888894789,80.7900205501,77.7982901323,2.97173041782,0.02
 11/21  24:00:00,113.487480786,23.9043593098,3.40194637092,13.9606926667,4.12243109448,15.9888894789,103.483859354,100.492128936,2.97173041782,0.02
 11/22  01:00:00,98.3198116422,19.1234874478,2.56335364945,12.3692789468,4.12243109448,15.9888894789,84.2178759938,81.226145576,2.97173041782,0.02
 11/22  02:00:00,116.92645075,23.9043593098,3.60275349254,17.2016285991,4.12243109448,15.9888894789,106.185124983,103.193394566,2.97173041782,0.02
 11/22  03:00:00,100.687896652,19.1234874478,2.7210652634,14.4834464359,4.12243109448,15.9888894789,86.1935260005,83.2017955827,2.97173041782,0.02
 11/22  04:00:00,118.898016941,23.9043593098,3.24396548585,19.6477055448,4.12243109448,15.9888894789,108.229625671,105.237895254,2.97173041782,0.02
 11/22  05:00:00,139.744414897,27.8380550332,3.03614597056,13.3979740044,12.3672932834,24.9413748627,121.485286818,116.512402789,4.9528840297,0.02
 11/22  06:00:00,183.834754185,28.274443689,6.29082510312,53.8514109957,12.3672932834,24.9413748627,189.026580835,184.053696806,4.9528840297,0.02
 11/22  07:00:00,228.962571515,28.7279241442,6.61045928129,43.8896606609,24.7345865669,70.7195625826,192.933131415,183.007363356,9.90576805939,0.02
 11/22  08:00:00,235.700567516,28.7779182675,6.91145754062,30.9720257618,37.1018798503,92.3937384068,182.913279986,164.398481662,9.90576805939,8.609030265
 11/22  09:00:00,241.144160719,28.7994284619,7.76680312551,25.4158430079,37.1018798503,104.434947198,162.96543241,153.03966435,9.90576805939,0.02
 11/22  10:00:00,249.000650595,28.8133219084,8.92738701545,20.8578851217,37.1018798503,116.476155989,152.51026358,142.58449552,9.90576805939,0.02
 11/22  11:00:00,245.117173658,28.8487579647,9.7176987976,17.5177724123,37.1018798503,116.476155989,153.043177546,134.50076406,9.90576805939,8.63664542662
 11/22  12:00:00,244.166114229,28.8902311945,11.216037962,14.4717652715,37.1018798503,116.476155989,135.235644517,125.309876457,9.90576805939,0.02
 11/22  13:00:00,233.022958519,28.9352027687,12.1379931415,12.4835592743,37.1018798503,104.434947198,135.333148275,116.793934319,9.90576805939,8.63344589691
 11/22  14:00:00,242.582366324,28.934184831,12.4857814416,11.0831716599,37.1018798503,116.476155989,125.048306079,115.12253802,9.90576805939,0.02
 11/22  15:00:00,242.741951669,28.9444000558,12.0964593862,10.5050062195,37.1018798503,116.476155989,134.622868061,116.080551378,9.90576805939,8.63654862355
 11/22  16:00:00,243.099966734,28.9547639842,11.6391206661,10.9646090275,37.1018798503,116.476155989,137.078135857,118.53766588,9.90576805939,8.63470191845
 11/22  17:00:00,254.761438076,28.9634717652,10.9960587766,11.5919290672,37.1018798503,116.476155989,130.632747583,120.706979523,9.90576805939,0.02
 11/22  18:00:00,258.135246646,28.9736440448,10.5422461459,12.0367509519,37.1018798503,116.476155989,132.502926045,122.577157986,9.90576805939,0.02
 11/22  19:00:00,162.002477375,27.1320749177,6.87767558331,0.0888810639533,24.7345865669,47.5788473902,87.4772891833,82.5044051536,4.9528840297,0.02
 11/22  20:00:00,161.49239569,27.555662987,6.25289329083,0.411121312601,24.7345865669,47.5788473902,99.4512456468,85.8888005955,4.9528840297,8.60956102158
 11/22  21:00:00,141.007858366,26.9908788946,6.18248647934,0.941209946413,12.3672932834,38.6892022431,103.734019035,100.742288617,2.97173041782,0.02
 11/22  22:00:00,117.299859126,22.1857264127,5.1046754183,2.92792046861,12.3672932834,27.0668015668,89.2378196021,86.2460891843,2.97173041782,0.02
 11/22  23:00:00,93.201380337,19.1234874478,4.10952350969,6.63655986199,4.12243109448,15.9888894789,79.0491284993,76.0573980814,2.97173041782,0.02
 11/22  24:00:00,111.239875758,23.9043593098,5.01179355701,10.7225903196,4.12243109448,15.9888894789,100.88595817,97.8942277522,2.97173041782,0.02
 11/23  01:00:00,95.147375425,19.1234874478,3.44074880035,10.7790045842,2.06121554724,15.9888894789,82.9550988602,79.9633684424,2.97173041782,0.02
 11/23  02:00:00,112.981493357,23.9043593098,4.18773513942,14.9011915457,2.06121554724,15.9888894789,104.996388503,102.004658085,2.97173041782,0.02
 11/23  03:00:00,97.9177172772,19.1234874478,3.20635227757,13.5409233037,2.06121554724,15.9888894789,85.309825163,82.3180947452,2.97173041782,0.02
 11/23  04:00:00,114.806730053,23.9043593098,4.11164699109,17.442096529,2.06121554724,15.9888894789,107.281416298,104.289685881,2.97173041782,0.02
 11/23  05:00:00,98.9399758693,19.1234874478,2.98566790381,15.5681477768,2.06121554724,15.9888894789,87.0599814358,84.0682510179,2.97173041782,0.02
 11/23  06:00:00,113.60238787,23.9043593098,3.01274619005,20.0760947677,2.06121554724,15.9888894789,109.026196521,106.034466103,2.97173041782,0.02
 11/23  07:00:00,94.5531087653,19.1234874478,2.00299764348,17.7987537249,2.06121554724,15.9888894789,88.4612330341,85.4695026162,2.97173041782,0.02
 11/23  08:00:00,99.7471994261,23.9043593098,2.57738023125,22.2115391118,2.06121554724,15.9888894789,110.929595028,107.93786461,2.97173041782,0.02
 11/23  09:00:00,110.571064182,19.1234874478,2.07658379116,16.5934230318,4.12243109448,41.7362269337,87.6121848231,82.6393007934,4.9528840297,0.02
 11/23  10:00:00,126.542751013,23.9043593098,2.64020753862,20.0240734444,4.12243109448,41.7362269337,106.723387374,101.750503345,4.9528840297,0.02
 11/23  11:00:00,110.08721578,19.1234874478,2.19266869835,15.9838244987,4.12243109448,41.7362269337,85.8756797021,80.9027956724,4.9528840297,0.02
 11/23  12:00:00,126.905751214,23.9043593098,3.56495897627,19.0750833634,4.12243109448,41.7362269337,105.922174879,100.949290849,4.9528840297,0.02
 11/23  13:00:00,111.251045467,19.1234874478,3.2943654845,15.08385509,4.12243109448,41.7362269337,85.5709730508,80.5980890211,4.9528840297,0.02
 11/23  14:00:00,126.561745753,23.9043593098,4.9854180518,17.029086495,4.12243109448,41.7362269337,104.385205496,99.412321466,4.9528840297,0.02
 11/23  15:00:00,109.987542548,19.1234874478,4.03268803244,13.4632553129,4.12243109448,41.7362269337,84.3034115184,79.3305274887,4.9528840297,0.02
 11/23  16:00:00,127.266313375,23.9043593098,4.14873295185,17.2922701237,4.12243109448,41.7362269337,104.945620081,99.9727360509,4.9528840297,0.02
 11/23  17:00:00,105.390344729,19.1234874478,2.14955846355,15.3178297321,4.12243109448,24.8785346261,86.663340073,81.6904560433,4.9528840297,0.02
 11/23  18:00:00,117.225598488,23.9043593098,2.40187933605,22.8555794004,2.06121554724,15.9888894789,111.66524939,108.673518972,2.97173041782,0.02
 11/23  19:00:00,102.988311606,19.1234874478,1.9841675867,20.4656943592,2.06121554724,15.9888894789,100.35133194,88.7777112732,2.97173041782,8.60189024911
 11/23  20:00:00,122.261090086,23.9043593098,1.67840403539,26.804188969,2.06121554724,15.9888894789,114.908718834,111.916988416,2.97173041782,0.02
 11/23  21:00:00,105.518273615,19.1234874478,0.371515888847,23.5548036985,2.06121554724,15.9888894789,93.1067154047,90.1149849869,2.97173041782,0.02
 11/23  22:00:00,125.048107781,23.9043593098,0.0292339809336,30.3801369566,2.06121554724,15.9888894789,120.466445181,117.474714763,2.97173041782,0.02
 11/23  23:00:00,109.172635201,19.1234874478,0.0,26.5273207375,2.06121554724,15.9888894789,102.698341416,99.7066109984,2.97173041782,0.02
 11/23  24:00:00,130.264978396,23.9043593098,0.0,33.7438634614,2.06121554724,15.9888894789,135.494520407,132.502789989,2.97173041782,0.02
 11/24  01:00:00,114.878712648,19.1234874478,0.0,28.5611119572,4.12243109448,15.9888894789,117.410410794,114.418680376,2.97173041782,0.02
 11/24  02:00:00,136.508869313,23.9043593098,0.0,36.1213769769,4.12243109448,15.9888894789,154.710281441,151.718551023,2.97173041782,0.02
 11/24  03:00:00,118.979798549,19.1234874478,0.0,31.2725892595,4.12243109448,15.9888894789,129.921383872,126.929653454,2.97173041782,0.02
 11/24  04:00:00,140.953056108,23.9043593098,0.0,39.248280793,4.12243109448,15.9888894789,167.482863917,164.491133499,2.97173041782,0.02
 11/24  05:00:00,159.855911229,27.8380550332,0.0,28.7749660528,12.3672932834,24.9413748627,198.035364189,193.062480159,4.9528840297,0.02
 11/24  06:00:00,215.699092707,28.2616431024,0.0,84.2574460481,12.3672932834,24.9413748627,252.126198258,247.153314228,4.9528840297,0.02
 11/24  07:00:00,268.852999208,28.6852311717,0.0,82.5005355238,24.7345865669,70.7195625826,281.31473708,271.388969021,9.90576805939,0.02
 11/24  08:00:00,265.919753719,28.6859178458,0.0,60.9822681765,37.1018798503,92.3937384068,257.317806299,247.39203824,9.90576805939,0.02
 11/24  09:00:00,256.386246898,28.6989915203,0.0,44.5237280014,37.1018798503,104.434947198,224.891104139,214.965336079,9.90576805939,0.02
 11/24  10:00:00,257.256332433,28.713296504,2.19049009302,35.0852623004,37.1018798503,116.476155989,200.201217763,181.663957669,9.90576805939,8.63149203443
 11/24  11:00:00,251.962157129,28.7233064388,6.09894147963,28.467258265,37.1018798503,116.476155989,170.190759656,160.264991597,9.90576805939,0.02
 11/24  12:00:00,247.951943883,28.7414950796,9.35954984128,23.2377222599,37.1018798503,116.476155989,160.191543076,141.647082205,9.90576805939,8.63869281092
 11/24  13:00:00,233.544728658,28.778619566,11.1692367113,19.1625887096,37.1018798503,104.434947198,148.813060936,130.273996076,9.90576805939,8.63329680087
 11/24  14:00:00,240.805377224,28.7981645242,11.9169759617,15.8557604202,37.1018798503,116.476155989,134.81350461,124.887736551,9.90576805939,0.02
 11/24  15:00:00,240.378050938,28.8061197098,12.7698969792,13.626669837,37.1018798503,116.476155989,138.323930927,119.781400578,9.90576805939,8.63676228968
 11/24  16:00:00,239.105650331,28.7882985649,12.5911095846,12.5235408185,37.1018798503,116.476155989,130.552459818,120.626691758,9.90576805939,0.02
 11/24  17:00:00,250.233582594,28.7825444495,11.4819698618,12.6521569858,37.1018798503,116.476155989,144.703905151,126.168102641,9.90576805939,8.63003445066
 11/24  18:00:00,253.979490635,28.7873674435,10.7346982193,13.3382475264,37.1018798503,116.476155989,139.274834729,129.349066669,9.90576805939,0.02
 11/24  19:00:00,155.650075623,26.143702756,5.83834668143,0.0,24.7345865669,47.5788473902,90.6026869807,85.629802951,4.9528840297,0.02
 11/24  20:00:00,156.706167268,27.4144669639,4.21073943676,0.628726175442,24.7345865669,47.5788473902,93.8294993642,88.8566153345,4.9528840297,0.02
 11/24  21:00:00,134.091584405,26.143702756,4.5820618683,0.0,12.3672932834,38.6892022431,106.9319677,103.940237282,2.97173041782,0.02
 11/24  22:00:00,113.173902913,22.1857264127,4.59167834157,2.98435187637,12.3672932834,27.0668015668,90.9098211629,87.9180907451,2.97173041782,0.02
 11/24  23:00:00,92.3885197747,19.5470755171,4.0088818077,8.8140376515,4.12243109448,15.9888894789,80.2443356327,77.2526052149,2.97173041782,0.02
 11/24  24:00:00,104.411155888,23.4807712405,4.56961150228,9.24847022807,4.12243109448,15.9888894789,102.402036125,99.4103057074,2.97173041782,0.02
 11/25  01:00:00,96.7289855346,19.5470755171,1.79464330978,14.1660269201,4.12243109448,15.9888894789,83.5773981645,80.5856677467,2.97173041782,0.02
 11/25  02:00:00,106.718348084,23.4807712405,0.383901813942,12.9816503092,4.12243109448,15.9888894789,106.113416885,103.121686467,2.97173041782,0.02
 11/25  03:00:00,100.729827488,19.5470755171,0.0991854050702,18.3594101333,4.12243109448,15.9888894789,95.4726047245,83.8989778306,2.97173041782,8.60189647606
 11/25  04:00:00,108.83755054,23.4807712405,0.86624997359,15.4708921208,4.12243109448,15.9888894789,108.320243761,105.328513343,2.97173041782,0.02
 11/25  05:00:00,125.400778401,28.2616431024,2.72391051351,21.0027906688,4.12243109448,16.0517297156,128.685673687,125.693943269,2.97173041782,0.02
 11/25  06:00:00,121.153537804,27.8380550332,4.14666475263,17.1911156212,4.12243109448,16.0517297156,129.647839089,126.656108672,2.97173041782,0.02
 11/25  07:00:00,152.986062517,28.6852311717,4.70654835242,26.4680240534,4.12243109448,39.6058045677,148.718554807,145.72682439,2.97173041782,0.02
 11/25  08:00:00,221.955074405,28.6852311717,8.83709933091,70.1178067897,12.3672932834,65.3531420225,204.095073155,199.122189125,4.9528840297,0.02
 11/25  09:00:00,210.807338532,28.6852311717,9.67939061434,57.2326812943,12.3672932834,68.2430321324,196.81924279,191.846358761,4.9528840297,0.02
 11/25  10:00:00,227.44287942,28.6854161558,10.2498726638,46.3195876637,16.4897243779,93.1370602926,183.081158866,175.136544418,7.92461444751,0.02
 11/25  11:00:00,223.773804379,28.6864776114,11.1524557183,41.8570656353,16.4897243779,93.1370602926,174.852400418,166.90778597,7.92461444751,0.02
 11/25  12:00:00,220.972218284,28.6871225514,11.9070694293,38.4614033432,16.4897243779,93.1370602926,177.630316419,161.090625575,7.92461444751,8.61507639645
 11/25  13:00:00,208.62783405,28.6874782613,12.7507412455,35.4097704401,16.4897243779,83.9857416113,163.785985757,155.84137131,7.92461444751,0.02
 11/25  14:00:00,206.571343047,28.6877171364,13.5722256796,33.0687175662,16.4897243779,83.9857416113,158.971359669,151.026745222,7.92461444751,0.02
 11/25  15:00:00,204.516580242,28.6883047701,13.4735880636,31.744440051,16.4897243779,83.9857416113,157.839374772,149.894760325,7.92461444751,0.02
 11/25  16:00:00,155.084821427,28.6852311717,9.87496374654,3.3858692159,12.3672932834,70.6512738906,106.549033443,101.576149413,4.9528840297,0.02
 11/25  17:00:00,169.027731853,28.6852311717,8.93874255795,6.72461196403,12.3672932834,70.6512738906,109.564496425,104.591612395,4.9528840297,0.02
 11/25  18:00:00,159.864467169,28.6852311717,8.81358462607,8.34336292213,12.3672932834,58.1284167478,122.278616233,108.720253948,4.9528840297,8.60547825479
 11/25  19:00:00,116.492638654,26.143702756,8.90382562179,0.0,12.3672932834,24.9413748627,109.610351135,104.637467105,4.9528840297,0.02
 11/25  20:00:00,120.780157006,27.4850649754,8.52158933944,4.84253678281,12.3672932834,24.9413748627,112.801418732,107.828534702,4.9528840297,0.02
 11/25  21:00:00,108.244786645,28.2616431024,8.89418461362,12.4372211845,4.12243109448,16.0517297156,121.255842573,118.264112155,2.97173041782,0.02
 11/25  22:00:00,92.7289713598,22.609314482,7.67145686174,11.369526324,4.12243109448,15.9888894789,100.663746875,97.6720164574,2.97173041782,0.02
 11/25  23:00:00,89.1262433929,19.5470755171,6.5042742574,15.0955617576,4.12243109448,15.9888894789,86.2110559018,83.2193254839,2.97173041782,0.02
 11/25  24:00:00,97.1279637672,23.4807712405,8.0113518379,13.3394383685,4.12243109448,15.9888894789,108.226101808,105.23437139,2.97173041782,0.02
 11/26  01:00:00,90.8107650369,19.5470755171,6.13900090868,17.9911972827,2.06121554724,15.9888894789,88.1990708801,85.2073404623,2.97173041782,0.02
 11/26  02:00:00,97.2827491032,23.4807712405,7.76245874244,15.752338256,2.06121554724,15.9888894789,110.946041574,107.954311156,2.97173041782,0.02
 11/26  03:00:00,92.4924255933,19.5470755171,5.88940875689,20.2618693731,2.06121554724,15.9888894789,89.7294638202,86.7377334024,2.97173041782,0.02
 11/26  04:00:00,99.5203218711,23.4807712405,7.50674685137,17.3545570012,2.06121554724,15.9888894789,112.40310334,109.411372923,2.97173041782,0.02
 11/26  05:00:00,94.1301924803,19.5470755171,6.08450951756,21.9078494632,2.06121554724,15.9888894789,90.7366635656,87.7449331478,2.97173041782,0.02
 11/26  06:00:00,99.4784976447,23.4807712405,7.68147004174,18.5453002268,2.06121554724,15.9888894789,113.515019933,110.523289515,2.97173041782,0.02
 11/26  07:00:00,93.3251668059,19.5470755171,6.06445516056,23.3749713749,2.06121554724,15.9888894789,91.5798010669,88.5880706491,2.97173041782,0.02
 11/26  08:00:00,87.0110537979,23.4807712405,7.89086023654,19.4075853781,2.06121554724,15.9888894789,114.20714597,111.215415552,2.97173041782,0.02
 11/26  09:00:00,106.144049648,19.5470755171,6.64038761886,20.8143209889,4.12243109448,41.7362269337,89.756435388,84.7835513583,4.9528840297,0.02
 11/26  10:00:00,110.329257052,23.4807712405,8.64836408134,16.2589715359,4.12243109448,41.7362269337,109.410678811,104.437794782,4.9528840297,0.02
 11/26  11:00:00,103.783168975,19.5470755171,7.02307861598,19.4301625321,4.12243109448,41.7362269337,88.1601481075,83.1872640778,4.9528840297,0.02
 11/26  12:00:00,108.122274517,23.4807712405,9.3714797575,14.6506999857,4.12243109448,41.7362269337,108.103132458,103.130248428,4.9528840297,0.02
 11/26  13:00:00,100.596757357,19.5470755171,7.76009606031,17.208081513,4.12243109448,41.7362269337,87.2825589562,82.3096749265,4.9528840297,0.02
