Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/26  14:00:00,102.750691859,23.4807712405,10.5694567686,12.9109396232,4.12243109448,41.7362269337,107.491958513,102.519074484,4.9528840297,0.02
 11/26  15:00:00,95.4265867212,19.5470755171,8.67176292633,14.8548465745,4.12243109448,41.7362269337,86.4350658612,81.4621818315,4.9528840297,0.02
 11/26  16:00:00,100.249698551,23.4807712405,10.96410483,11.4130808234,4.12243109448,41.7362269337,106.20145697,101.22857294,4.9528840297,0.02
 11/26  17:00:00,96.0747095394,19.5470755171,7.66498724742,15.8316412341,4.12243109448,24.8785346261,87.2699974062,82.2971133765,4.9528840297,0.02
 11/26  18:00:00,97.9373421509,23.4807712405,8.28697796324,16.1895552524,2.06121554724,15.9888894789,111.731871656,108.740141238,2.97173041782,0.02
 11/26  19:00:00,95.2359629611,19.5470755171,5.55807669139,21.6177371404,2.06121554724,15.9888894789,91.7603274359,88.768597018,2.97173041782,0.02
 11/26  20:00:00,101.800963833,23.4807712405,9.05304752988,18.2753137504,2.06121554724,15.9888894789,114.608714205,111.616983787,2.97173041782,0.02
 11/26  21:00:00,98.4766963678,19.5470755171,8.96021167717,22.9882067278,2.06121554724,15.9888894789,100.855067721,89.2814413981,2.97173041782,8.60189590522
 11/26  22:00:00,106.841709492,23.4807712405,10.5014672961,19.6080964662,2.06121554724,15.9888894789,114.87184911,111.880118692,2.97173041782,0.02
 11/26  23:00:00,102.731491187,19.5470755171,8.46549983131,24.7106359845,2.06121554724,15.9888894789,92.7119809067,89.7202504888,2.97173041782,0.02
 11/26  24:00:00,105.535652742,23.4807712405,9.96995997865,20.5999099431,2.06121554724,15.9888894789,115.678018903,112.686288485,2.97173041782,0.02
 11/27  01:00:00,102.488988349,19.5470755171,6.92210220669,25.2910046156,4.12243109448,15.9888894789,92.8284549719,89.8367245541,2.97173041782,0.02
 11/27  02:00:00,113.921288332,23.4807712405,8.49085916833,20.9495272997,4.12243109448,15.9888894789,114.848025444,111.856295026,2.97173041782,0.02
 11/27  03:00:00,110.276874678,19.5470755171,6.33630608269,26.4103793211,4.12243109448,15.9888894789,92.4485576397,89.4568272219,2.97173041782,0.02
 11/27  04:00:00,118.365728499,23.4807712405,7.27964323192,22.0563041827,4.12243109448,15.9888894789,115.157549328,112.16581891,2.97173041782,0.02
 11/27  05:00:00,147.632656144,28.2616431024,7.99491912377,22.5036893864,12.3672932834,24.9413748627,131.752307575,126.779423545,4.9528840297,0.02
 11/27  06:00:00,184.497813862,27.8380550332,10.7248776212,56.2192696981,12.3672932834,24.9413748627,201.511792287,196.538908257,4.9528840297,0.02
 11/27  07:00:00,242.518171238,28.6852311717,9.86815212682,59.5351955113,24.7345865669,70.7195625826,194.645688154,184.719920095,9.90576805939,0.02
 11/27  08:00:00,243.8168198,28.6866493375,9.70849105364,40.7121846877,37.1018798503,92.3937384068,175.234109609,165.308341549,9.90576805939,0.02
 11/27  09:00:00,245.803417583,28.6911673001,10.2666348058,31.2021603168,37.1018798503,104.434947198,162.812210923,152.886442864,9.90576805939,0.02
 11/27  10:00:00,252.140335311,28.6979993697,10.8142262158,24.9197926832,37.1018798503,116.476155989,162.348275413,143.810707389,9.90576805939,8.63179996519
 11/27  11:00:00,248.962971645,28.7038043577,12.0218794472,21.0132220538,37.1018798503,116.476155989,144.231106315,134.305338256,9.90576805939,0.02
 11/27  12:00:00,246.418708512,28.7137825159,13.3763180467,17.725460896,37.1018798503,116.476155989,143.415896931,124.871029757,9.90576805939,8.63909911388
 11/27  13:00:00,235.103716123,28.7236546938,14.4588687724,15.1437478798,37.1018798503,104.434947198,128.227103403,118.301335343,9.90576805939,0.02
 11/27  14:00:00,243.38639261,28.7235873498,15.2180344749,13.3071090154,37.1018798503,116.476155989,133.564059208,115.019116542,9.90576805939,8.63917460675
 11/27  15:00:00,242.097867203,28.7388071785,15.1268809617,11.7361766457,37.1018798503,116.476155989,131.02798156,112.485057326,9.90576805939,8.63715617433
 11/27  16:00:00,240.959671682,28.7442240482,14.2790712333,11.1247589605,37.1018798503,116.476155989,124.764418664,114.838650605,9.90576805939,0.02
 11/27  17:00:00,252.714189018,28.7494449004,12.1947961781,11.6349592137,37.1018798503,116.476155989,141.615968831,123.079945147,9.90576805939,8.63025562441
 11/27  18:00:00,252.344276416,28.7650447375,10.3805263612,12.5540264869,37.1018798503,116.476155989,140.286145527,130.360377467,9.90576805939,0.02
 11/27  19:00:00,153.837759527,26.143702756,6.59302952228,0.0,24.7345865669,47.5788473902,90.3789118192,85.4060277895,4.9528840297,0.02
 11/27  20:00:00,155.103191613,26.9908788946,6.55121763156,0.201167486759,24.7345865669,47.5788473902,92.8023467487,87.829462719,4.9528840297,0.02
 11/27  21:00:00,134.305624091,26.5672908253,5.7526784937,0.296811459376,12.3672932834,38.6892022431,106.121191937,103.129461519,2.97173041782,0.02
 11/27  22:00:00,109.223535554,20.9149622048,5.41810628781,0.0,12.3672932834,27.0668015668,90.6476473059,87.6559168881,2.97173041782,0.02
 11/27  23:00:00,88.1952320526,19.1234874478,5.35100210423,4.69784987434,4.12243109448,15.9888894789,79.938815479,76.9470850612,2.97173041782,0.02
 11/27  24:00:00,105.337408423,23.9043593098,7.31493356392,8.6086400312,4.12243109448,15.9888894789,101.73845523,98.7467248123,2.97173041782,0.02
 11/28  01:00:00,89.7309784752,19.1234874478,6.04687216122,8.55077411169,4.12243109448,15.9888894789,82.907374738,79.9156443202,2.97173041782,0.02
 11/28  02:00:00,100.331501093,23.9043593098,7.90633541282,12.0975357946,4.12243109448,15.9888894789,104.742257836,101.750527419,2.97173041782,0.02
 11/28  03:00:00,85.5689950024,19.1234874478,6.29629773301,10.7706222926,4.12243109448,15.9888894789,93.233629987,81.6600046055,2.97173041782,8.60189496376
 11/28  04:00:00,97.6856737198,23.9043593098,8.43249949052,14.0161368316,4.12243109448,15.9888894789,105.986537261,102.994806843,2.97173041782,0.02
 11/28  05:00:00,115.306907944,27.8380550332,10.3092343722,9.05083232015,12.3672932834,24.9413748627,120.259637134,115.286753104,4.9528840297,0.02
 11/28  06:00:00,158.742065569,28.2655728298,14.1547841039,49.0248038289,12.3672932834,24.9413748627,189.184933486,184.212049456,4.9528840297,0.02
 11/28  07:00:00,201.146014028,28.7041934456,14.3743987381,36.4840604755,24.7345865669,70.7195625826,166.814355468,156.888587408,9.90576805939,0.02
 11/28  08:00:00,209.427072885,28.7429642251,14.3686982285,25.2375921644,37.1018798503,92.3937384068,147.389899696,137.464131637,9.90576805939,0.02
 11/28  09:00:00,216.19756028,28.7542212589,14.3753706627,22.103281582,37.1018798503,104.434947198,141.25716818,131.331400121,9.90576805939,0.02
 11/28  10:00:00,225.356415552,28.7662172884,14.3740005275,19.748211213,37.1018798503,116.476155989,146.164009718,127.627985669,9.90576805939,8.63025598971
 11/28  11:00:00,221.716324837,28.7802815445,14.6544753851,17.2901465426,37.1018798503,116.476155989,133.322498946,123.396730886,9.90576805939,0.02
 11/28  12:00:00,219.424192099,28.7950150401,15.4628603086,14.4449844702,37.1018798503,116.476155989,135.390820006,116.845896926,9.90576805939,8.63915502045
 11/28  13:00:00,203.163807824,28.8548992097,16.8307293942,10.8892591979,37.1018798503,104.434947198,115.90437394,105.978605881,9.90576805939,0.02
 11/28  14:00:00,213.237692396,28.932990958,21.1365091078,8.78510981643,37.1018798503,116.476155989,118.73836335,100.193377086,9.90576805939,8.63921820522
 11/28  15:00:00,213.703898598,28.9313096933,22.1674036541,7.49121611131,37.1018798503,116.476155989,110.468316853,100.542548794,9.90576805939,0.02
 11/28  16:00:00,213.284782294,28.95673059,23.2677306685,6.50285887147,37.1018798503,116.476155989,119.131402701,100.590173962,9.90576805939,8.63546068008
 11/28  17:00:00,231.35390055,28.9802174555,23.5098892194,6.06868126261,37.1018798503,116.476155989,110.23537295,100.30960489,9.90576805939,0.02
 11/28  18:00:00,241.021733116,29.0011283735,21.3666925754,6.281216879,37.1018798503,116.476155989,117.847898486,99.3219052201,9.90576805939,8.62022520651
 11/28  19:00:00,152.989303715,27.2732709408,16.3104281133,0.0,24.7345865669,47.5788473902,82.6848791931,77.7119951634,4.9528840297,0.02
 11/28  20:00:00,152.639144029,27.4144669639,14.4756346396,0.0141484376097,24.7345865669,47.5788473902,88.1867474362,83.2138634065,4.9528840297,0.02
 11/28  21:00:00,130.999611078,26.143702756,13.3284007231,0.0,12.3672932834,38.6892022431,101.455418868,98.4636884497,2.97173041782,0.02
 11/28  22:00:00,107.73263774,21.1448344264,9.76298803729,0.494263374075,12.3672932834,27.0668015668,85.6033215872,82.6115911693,2.97173041782,0.02
 11/28  23:00:00,80.9316627251,17.4291351707,7.79946486006,0.0,4.12243109448,15.9888894789,77.8686953852,74.8769649674,2.97173041782,0.02
 11/28  24:00:00,93.8495931791,21.7864189633,9.70012420421,0.0,4.12243109448,15.9888894789,99.5932816217,96.6015512039,2.97173041782,0.02
 11/29  01:00:00,84.8213222501,18.8269757993,7.40191611464,2.69947407452,4.12243109448,15.9888894789,80.8569147148,77.865184297,2.97173041782,0.02
 11/29  02:00:00,101.914621818,23.9043593098,9.11805376964,6.41104919852,4.12243109448,15.9888894789,101.96791474,98.9761843219,2.97173041782,0.02
 11/29  03:00:00,89.3106283326,19.1234874478,6.96122264993,6.55962895225,4.12243109448,15.9888894789,82.9013310775,79.9096006597,2.97173041782,0.02
 11/29  04:00:00,105.983484682,23.9043593098,8.30423638141,9.90777476665,4.12243109448,15.9888894789,104.268432706,101.276702289,2.97173041782,0.02
 11/29  05:00:00,129.022086678,27.8380550332,7.92172906203,6.83789460879,12.3672932834,24.9413748627,117.92584882,112.95296479,4.9528840297,0.02
 11/29  06:00:00,168.121538254,28.2796791616,9.77176523717,42.2847910889,12.3672932834,24.9413748627,185.77901293,180.8061289,4.9528840297,0.02
 11/29  07:00:00,217.465431676,28.7530243358,8.70638004848,32.0775955932,24.7345865669,70.7195625826,182.143070585,172.217302525,9.90576805939,0.02
 11/29  08:00:00,228.021994212,28.8073159826,7.58032994715,22.6557970222,37.1018798503,92.3937384068,175.995696287,157.48069178,9.90576805939,8.60923644795
 11/29  09:00:00,235.345565781,28.8465407561,6.83837707458,17.5862399945,37.1018798503,104.434947198,160.603593054,150.677824995,9.90576805939,0.02
 11/29  10:00:00,244.857134091,28.9106479533,6.28245469909,14.8673001224,37.1018798503,116.476155989,155.601833742,145.676065683,9.90576805939,0.02
 11/29  11:00:00,243.121504088,28.9941457571,6.3830374566,13.3087657468,37.1018798503,116.476155989,158.057744752,139.51620211,9.90576805939,8.63577458175
 11/29  12:00:00,243.088969132,29.1335919591,6.63607681462,12.1565860622,37.1018798503,116.476155989,150.264583916,131.719554671,9.90576805939,8.63926118504
 11/29  13:00:00,232.052262896,29.2646708855,6.92982947141,11.2954825243,37.1018798503,104.434947198,135.6843202,125.75855214,9.90576805939,0.02
 11/29  14:00:00,241.708292168,29.3175347426,7.13704436606,10.4126933737,37.1018798503,116.476155989,140.689038867,122.143992198,9.90576805939,8.63927860911
 11/29  15:00:00,241.266604523,29.2926783652,7.13925669815,9.59503341394,37.1018798503,116.476155989,131.323718034,121.397949975,9.90576805939,0.02
 11/29  16:00:00,240.532372417,29.1372583585,6.50343586192,9.42340879404,37.1018798503,116.476155989,145.879428107,127.33813842,9.90576805939,8.63552162756
 11/29  17:00:00,255.011360637,29.0617507615,6.04464159391,10.0285251499,37.1018798503,116.476155989,144.639737345,134.713969285,9.90576805939,0.02
 11/29  18:00:00,256.60408941,29.0470201054,5.40276649488,11.0742453638,37.1018798503,116.476155989,148.419624612,138.493856553,9.90576805939,0.02
 11/29  19:00:00,161.760676125,27.4144669639,1.63322854307,0.237712910211,24.7345865669,47.5788473902,97.8248992252,84.2622817946,4.9528840297,8.60973340097
 11/29  20:00:00,161.893680143,27.6968590101,0.596709247631,0.731461699383,24.7345865669,47.5788473902,91.1804669156,86.2075828859,4.9528840297,0.02
 11/29  21:00:00,143.446300974,27.6968590101,0.0,3.09786064368,12.3672932834,38.6892022431,105.927452053,102.935721635,2.97173041782,0.02
 11/29  22:00:00,121.975852085,23.0329025513,0.175263663965,7.30561709397,12.3672932834,27.0668015668,92.0440101003,89.0522796825,2.97173041782,0.02
 11/29  23:00:00,94.6431778548,19.1234874478,0.194924083306,9.07162386199,4.12243109448,15.9888894789,80.2987752884,77.3070448706,2.97173041782,0.02
 11/29  24:00:00,113.075443882,23.9043593098,0.542556210587,14.0431990585,4.12243109448,15.9888894789,101.995920412,99.0041899942,2.97173041782,0.02
 11/30  01:00:00,98.7947413674,19.1234874478,0.772630160336,12.5876384693,4.12243109448,15.9888894789,83.4485656821,80.4568352643,2.97173041782,0.02
 11/30  02:00:00,116.206786546,23.9043593098,0.966652623538,17.8365997795,4.12243109448,15.9888894789,105.688693913,102.696963495,2.97173041782,0.02
 11/30  03:00:00,99.3809763783,19.1234874478,0.291506934875,15.1466011179,4.12243109448,15.9888894789,85.8333084148,82.8415779969,2.97173041782,0.02
 11/30  04:00:00,117.976199907,23.9043593098,1.01606652195,20.648235734,4.12243109448,15.9888894789,107.934470014,104.942739597,2.97173041782,0.02
 11/30  05:00:00,139.429548684,27.8380550332,1.47699861567,14.0812443191,12.3672932834,24.9413748627,121.075374902,116.102490872,4.9528840297,0.02
 11/30  06:00:00,183.748602822,28.2747086448,5.18571106407,54.8097113889,12.3672932834,24.9413748627,188.337443735,183.364559705,4.9528840297,0.02
 11/30  07:00:00,228.375592833,28.7292412824,5.15518762816,44.3609571378,24.7345865669,70.7195625826,197.184340329,187.25857227,9.90576805939,0.02
 11/30  08:00:00,232.134101481,28.7837119623,5.2630883634,32.4309504735,37.1018798503,92.3937384068,180.786482537,170.860714478,9.90576805939,0.02
 11/30  09:00:00,235.779398526,28.8048732413,6.15323305386,26.2209834982,37.1018798503,104.434947198,177.660703122,159.126631465,9.90576805939,8.62830359731
 11/30  10:00:00,243.620990974,28.8443507131,8.24437991883,20.9638948249,37.1018798503,116.476155989,154.755760127,144.829992068,9.90576805939,0.02
 11/30  11:00:00,240.816568684,28.9033661833,10.3486489935,16.9477092326,37.1018798503,116.476155989,148.668836302,130.125412279,9.90576805939,8.63765596305
 11/30  12:00:00,239.296454683,28.8980293522,12.6596012614,15.1300475595,37.1018798503,116.476155989,131.314318772,121.388550712,9.90576805939,0.02
 11/30  13:00:00,226.407968374,28.9050342774,13.4750500328,13.5873992997,37.1018798503,104.434947198,135.103022056,116.563140797,9.90576805939,8.63411319977
 11/30  14:00:00,232.44602922,28.9208244588,13.210475371,12.4659904545,37.1018798503,116.476155989,126.520460862,116.594692802,9.90576805939,0.02
 11/30  15:00:00,230.050352759,28.9443353759,13.562835178,11.2526202307,37.1018798503,116.476155989,132.271006507,113.727659478,9.90576805939,8.63757896932
 11/30  16:00:00,229.805984869,28.9653224234,13.8163768517,10.9464370075,37.1018798503,116.476155989,130.075442186,111.534039187,9.90576805939,8.63563494017
 11/30  17:00:00,241.551683449,28.9766469714,13.4597119019,11.351852366,37.1018798503,116.476155989,122.696851648,112.771083588,9.90576805939,0.02
 11/30  18:00:00,241.585167026,28.9912761664,13.206926062,11.4109299625,37.1018798503,116.476155989,123.338101658,113.412333599,9.90576805939,0.02
 11/30  19:00:00,147.522578383,27.1320749177,9.60635141835,0.0421555237427,24.7345865669,47.5788473902,87.0319575245,82.0590734948,4.9528840297,0.02
 11/30  20:00:00,150.153042621,27.555662987,8.67931467484,0.288285932377,24.7345865669,47.5788473902,99.8638518245,86.3011785578,4.9528840297,8.60978923696
 11/30  21:00:00,135.525375025,26.9908788946,7.433859838,0.851919266141,12.3672932834,38.6892022431,103.88955471,100.897824292,2.97173041782,0.02
 11/30  22:00:00,110.351246462,20.9149622048,6.05053788232,0.0,12.3672932834,27.0668015668,89.3283466307,86.3366162129,2.97173041782,0.02
 11/30  23:00:00,87.7725577658,19.4623579033,5.27466585804,6.26483590272,4.12243109448,15.9888894789,78.942144591,75.9504141732,2.97173041782,0.02
 11/30  24:00:00,100.027114251,23.4807712405,7.05113893188,7.15411820287,4.12243109448,15.9888894789,100.290160091,97.2984296732,2.97173041782,0.02
 12/01  01:00:00,89.289310217,19.5470755171,5.6967656467,10.7544914056,4.12243109448,15.9888894789,81.6397911407,78.6480607229,2.97173041782,0.02
 12/01  02:00:00,95.3255093165,23.4807712405,7.53771516316,9.59227870122,4.12243109448,15.9888894789,103.251952142,100.260221724,2.97173041782,0.02
 12/01  03:00:00,89.4378936244,19.5470755171,6.15559162365,13.2523189815,4.12243109448,15.9888894789,83.6728141662,80.6810837484,2.97173041782,0.02
 12/01  04:00:00,97.5452261034,23.4807712405,8.10320550574,11.2273644371,4.12243109448,15.9888894789,105.105059207,102.113328789,2.97173041782,0.02
 12/01  05:00:00,124.694580846,28.2616431024,9.39647378451,11.8445086397,12.3672932834,24.9413748627,119.143073732,114.170189702,4.9528840297,0.02
 12/01  06:00:00,154.124751261,27.8463119644,12.9403897922,37.5854211055,12.3672932834,24.9413748627,187.001680764,182.028796734,4.9528840297,0.02
 12/01  07:00:00,210.401150346,28.7453878592,13.1846262956,35.5825046059,24.7345865669,70.7195625826,167.867320382,157.941552323,9.90576805939,0.02
 12/01  08:00:00,217.839501344,28.8010103006,13.1968646662,25.1429771605,37.1018798503,92.3937384068,148.735309644,138.809541585,9.90576805939,0.02
 12/01  09:00:00,224.182639145,28.8198676079,13.5499371915,21.7074957775,37.1018798503,104.434947198,149.840012183,131.305853562,9.90576805939,8.62839056143
 12/01  10:00:00,231.482312623,28.8325385133,14.1481228399,19.1644928952,37.1018798503,116.476155989,135.554938809,125.629170749,9.90576805939,0.02
 12/01  11:00:00,226.999730078,28.8593919601,14.6609634726,16.4146323347,37.1018798503,116.476155989,138.448263036,119.904816448,9.90576805939,8.63767852868
 12/01  12:00:00,223.339100766,28.8981895086,15.4701250777,13.9744057652,37.1018798503,116.476155989,123.60415245,113.678384391,9.90576805939,0.02
 12/01  13:00:00,208.481017904,28.9240815438,16.2321940104,12.5870602701,37.1018798503,104.434947198,127.23852418,108.698512491,9.90576805939,8.63424362966
 12/01  14:00:00,216.424742791,28.959590453,16.1329487232,11.4668467828,37.1018798503,116.476155989,116.609590229,106.68382217,9.90576805939,0.02
 12/01  15:00:00,214.688893229,28.9914072392,15.9032451058,10.6563861357,37.1018798503,116.476155989,124.66538092,106.121958627,9.90576805939,8.63765423442
 12/01  16:00:00,214.512580382,29.01422945,15.6213129499,10.3689232552,37.1018798503,116.476155989,115.713659364,105.787891305,9.90576805939,0.02
 12/01  17:00:00,229.485351398,29.0322809225,15.4247754406,10.2887320621,37.1018798503,116.476155989,124.339405027,105.802896279,9.90576805939,8.63074068804
 12/01  18:00:00,230.68765057,29.0479069815,15.4233364228,10.1935245577,37.1018798503,116.476155989,114.871739327,104.945971267,9.90576805939,0.02
 12/01  19:00:00,137.489994215,27.2732709408,12.1771547051,0.0,24.7345865669,47.5788473902,86.5385466125,81.5656625828,4.9528840297,0.02
 12/01  20:00:00,138.084924571,27.6968590101,11.8015364648,0.117542494037,24.7345865669,47.5788473902,91.5224858828,86.5496018531,4.9528840297,0.02
 12/01  21:00:00,115.556435636,26.5672908253,11.3799620049,0.252996400984,12.3672932834,38.6892022431,113.048792063,101.467331276,2.97173041782,8.60973036949
 12/01  22:00:00,94.1379688753,21.1267562394,9.31343549989,0.130258884006,12.3672932834,27.0668015668,89.7476468402,86.7559164224,2.97173041782,0.02
 12/01  23:00:00,70.0071555869,18.2763113092,7.98393687227,1.44608043169,4.12243109448,15.9888894789,79.4701985664,76.4784681486,2.97173041782,0.02
 12/01  24:00:00,78.7174167066,22.4641598742,10.388375389,1.64512363563,4.12243109448,15.9888894789,101.532889215,98.5411587967,2.97173041782,0.02
 12/02  01:00:00,75.1968168431,19.1234874478,7.92813541807,5.44346800719,4.12243109448,15.9888894789,82.4006152822,79.4088848644,2.97173041782,0.02
 12/02  02:00:00,87.0192682297,23.9043593098,10.0699832854,8.15465213901,4.12243109448,15.9888894789,103.68517739,100.693446972,2.97173041782,0.02
 12/02  03:00:00,76.8146565229,19.1234874478,8.1038921294,7.56839450367,4.12243109448,15.9888894789,84.1962367245,81.2045063067,2.97173041782,0.02
 12/02  04:00:00,89.1877252175,23.9043593098,10.2587630481,10.6449694932,4.12243109448,15.9888894789,105.937576455,102.945846038,2.97173041782,0.02
 12/02  05:00:00,93.3088606304,27.8380550332,11.9801768198,9.2633704598,4.12243109448,16.0517297156,125.41527178,122.423541362,2.97173041782,0.02
 12/02  06:00:00,97.4223830843,28.2616431024,11.8549018923,12.5521973312,4.12243109448,16.0517297156,126.535196496,123.543466078,2.97173041782,0.02
 12/02  07:00:00,125.110580524,28.6852311717,11.6384022942,15.7461199822,4.12243109448,39.6058045677,122.318980825,119.327250407,2.97173041782,0.02
 12/02  08:00:00,183.214802489,28.6852311717,15.3782538271,51.9044584828,12.3672932834,65.3531420225,175.171870363,170.198986333,4.9528840297,0.02
 12/02  09:00:00,172.329935978,28.6852311717,16.7996447911,42.1783113221,12.3672932834,68.2430321324,166.893476354,161.920592324,4.9528840297,0.02
 12/02  10:00:00,189.875123304,28.6987865832,18.4646872883,32.2827876281,16.4897243779,93.1370602926,150.522552568,142.57793812,7.92461444751,0.02
 12/02  11:00:00,186.573805434,28.7041724876,21.4453018848,25.9953532635,16.4897243779,93.1370602926,151.139744608,134.599725533,7.92461444751,8.61540462735
 12/02  12:00:00,187.523696141,28.7056685702,24.1460285925,24.2430502329,16.4897243779,93.1370602926,140.948940788,133.004326341,7.92461444751,0.02
 12/02  13:00:00,178.659738278,28.7062417337,20.9072053716,23.4714841279,16.4897243779,83.9857416113,140.319503672,132.374889224,7.92461444751,0.02
 12/02  14:00:00,181.355082318,28.7067874838,18.2064344986,22.6932059859,16.4897243779,83.9857416113,139.00075808,131.056143633,7.92461444751,0.02
 12/02  15:00:00,186.605768272,28.7069826463,18.2953280918,21.5802732978,16.4897243779,83.9857416113,136.925879388,128.981264941,7.92461444751,0.02
 12/02  16:00:00,153.118469709,28.6852311717,14.1850214804,0.596022345768,12.3672932834,70.6512738906,93.694944597,80.1300067771,4.9528840297,8.61205379019
 12/02  17:00:00,172.640767498,28.6852311717,12.6581568851,2.45753623852,12.3672932834,70.6512738906,91.8985672689,86.9256832392,4.9528840297,0.02
 12/02  18:00:00,167.239648022,28.6852311717,11.7673584955,4.51935567372,12.3672932834,58.1284167478,98.6155064041,93.6426223744,4.9528840297,0.02
 12/02  19:00:00,128.97430679,26.143702756,11.1433732628,0.0,12.3672932834,24.9413748627,105.700007243,100.727123213,4.9528840297,0.02
 12/02  20:00:00,128.147529727,26.143702756,10.8152496288,0.0,12.3672932834,24.9413748627,109.911774292,104.938890262,4.9528840297,0.02
 12/02  21:00:00,118.017201459,27.8380550332,9.89665015111,6.69502881849,4.12243109448,16.0517297156,118.630094039,115.638363622,2.97173041782,0.02
 12/02  22:00:00,107.727814992,23.0329025513,7.51314055068,10.7777995312,4.12243109448,15.9888894789,99.1249595856,96.1332291678,2.97173041782,0.02
 12/02  23:00:00,97.6885991922,19.1234874478,5.935476415,10.0992762766,4.12243109448,15.9888894789,84.2980190172,81.3062885994,2.97173041782,0.02
 12/02  24:00:00,115.029546078,23.9043593098,7.07935064153,13.8868211731,4.12243109448,15.9888894789,106.088938786,103.097208368,2.97173041782,0.02
 12/03  01:00:00,98.3271962088,19.1234874478,5.38303762265,13.0172579488,2.06121554724,15.9888894789,86.7235760829,83.7318456651,2.97173041782,0.02
 12/03  02:00:00,115.563754653,23.9043593098,6.54203076257,17.1358871075,2.06121554724,15.9888894789,109.423524622,106.431794205,2.97173041782,0.02
 12/03  03:00:00,100.991138075,19.1234874478,4.3795537864,15.4819198058,2.06121554724,15.9888894789,88.7483311128,85.756600695,2.97173041782,0.02
 12/03  04:00:00,119.214173011,23.9043593098,4.66379762029,20.007782313,2.06121554724,15.9888894789,111.610816365,108.619085947,2.97173041782,0.02
 12/03  05:00:00,102.574720994,19.1234874478,3.46387072548,17.6302442231,2.06121554724,15.9888894789,90.3190178261,87.3272874083,2.97173041782,0.02
 12/03  06:00:00,120.554144094,23.9043593098,4.41045950009,22.4543860933,2.06121554724,15.9888894789,113.29101107,110.299280653,2.97173041782,0.02
 12/03  07:00:00,104.774321248,19.1234874478,3.44990052514,19.6691042293,2.06121554724,15.9888894789,91.5887003312,88.5969699134,2.97173041782,0.02
 12/03  08:00:00,108.115889803,23.9043593098,4.10550431579,23.0050407895,2.06121554724,15.9888894789,113.549144155,110.557413737,2.97173041782,0.02
 12/03  09:00:00,114.361389813,19.1234874478,3.36668052364,14.5436528551,4.12243109448,41.7362269337,88.0106798655,83.0377958358,4.9528840297,0.02
 12/03  10:00:00,130.532016165,23.9043593098,4.79068076111,16.015867098,4.12243109448,41.7362269337,104.416894076,99.4440100461,4.9528840297,0.02
 12/03  11:00:00,112.300103316,19.1234874478,4.08841781922,11.5554550768,4.12243109448,41.7362269337,82.5282490918,77.5553650621,4.9528840297,0.02
 12/03  12:00:00,129.310674501,23.9043593098,5.72366137211,13.3537357207,4.12243109448,41.7362269337,108.209673377,94.6548890541,4.9528840297,8.60190029285
 12/03  13:00:00,112.1393754,19.1234874478,4.82948396951,10.2353216325,4.12243109448,41.7362269337,79.9547198368,74.9818358071,4.9528840297,0.02
 12/03  14:00:00,129.170412268,23.9043593098,6.35769218439,12.0962410903,4.12243109448,41.7362269337,98.2924396818,93.3195556521,4.9528840297,0.02
 12/03  15:00:00,111.575250633,19.1234874478,4.97510967062,9.45049772913,4.12243109448,41.7362269337,79.7935848482,74.8207008185,4.9528840297,0.02
 12/03  16:00:00,129.093901723,23.9043593098,6.12660971388,12.1019933125,4.12243109448,41.7362269337,100.427691188,95.4548071586,4.9528840297,0.02
 12/03  17:00:00,110.015790351,19.1234874478,4.26227699399,11.7929554579,4.12243109448,24.8785346261,84.8602399377,79.8873559081,4.9528840297,0.02
 12/03  18:00:00,120.133814643,23.9043593098,4.6821136819,19.3063274976,2.06121554724,15.9888894789,109.957821746,106.966091328,2.97173041782,0.02
 12/03  19:00:00,103.439688836,19.1234874478,3.20948959416,17.7054142887,2.06121554724,15.9888894789,90.7832874324,87.7915570146,2.97173041782,0.02
 12/03  20:00:00,122.83585659,23.9043593098,3.82757300929,23.5036937953,2.06121554724,15.9888894789,113.988228477,110.996498059,2.97173041782,0.02
 12/03  21:00:00,105.942396318,19.1234874478,2.82556564253,20.7236562429,2.06121554724,15.9888894789,92.5143585783,89.5226281605,2.97173041782,0.02
 12/03  22:00:00,124.86526516,23.9043593098,3.10342897968,26.7053904453,2.06121554724,15.9888894789,115.876332013,112.884601596,2.97173041782,0.02
 12/03  23:00:00,107.613852996,19.1234874478,2.26078185532,23.0514700249,2.06121554724,15.9888894789,93.7939257638,90.802195346,2.97173041782,0.02
 12/03  24:00:00,127.111952535,23.9043593098,2.87427815153,28.9953433521,2.06121554724,15.9888894789,117.098682579,114.106952161,2.97173041782,0.02
 12/04  01:00:00,110.910925537,19.1234874478,2.26336381055,23.9006980968,4.12243109448,15.9888894789,93.7916844596,90.7999540417,2.97173041782,0.02
 12/04  02:00:00,129.824269263,23.9043593098,2.64138935137,29.7259980331,4.12243109448,15.9888894789,116.61284741,113.621116992,2.97173041782,0.02
 12/04  03:00:00,111.260451653,19.1234874478,1.92277398815,25.0706761248,4.12243109448,15.9888894789,94.1449108372,91.1531804194,2.97173041782,0.02
 12/04  04:00:00,129.691694248,23.9043593098,2.16132274057,31.287439252,4.12243109448,15.9888894789,117.388243254,114.396512836,2.97173041782,0.02
 12/04  05:00:00,146.892655925,27.8380550332,2.1707715069,21.6151287097,12.3672932834,24.9413748627,134.068118715,129.095234686,4.9528840297,0.02
 12/04  06:00:00,204.190100688,28.2616431024,6.07227845204,74.6866642838,12.3672932834,24.9413748627,203.623898488,198.651014459,4.9528840297,0.02
 12/04  07:00:00,248.267858322,28.6852311717,5.33790054525,61.691071897,24.7345865669,70.7195625826,211.919680769,201.993912709,9.90576805939,0.02
 12/04  08:00:00,248.862078201,28.6886625094,5.99212092468,45.4136006814,37.1018798503,92.3937384068,192.939551201,183.013783141,9.90576805939,0.02
 12/04  09:00:00,252.944077938,28.6968673657,8.11186160915,38.2978480714,37.1018798503,104.434947198,184.830134211,166.296936766,9.90576805939,8.62742938586
 12/04  10:00:00,261.340259188,28.7032069741,9.46381675781,33.7962681873,37.1018798503,116.476155989,166.11647808,156.19071002,9.90576805939,0.02
 12/04  11:00:00,258.498453677,28.7110180502,10.5722234864,30.1743045085,37.1018798503,116.476155989,167.135481039,148.59332147,9.90576805939,8.63639150877
 12/04  12:00:00,256.092640576,28.7195106629,11.68012895,26.4105111715,37.1018798503,116.476155989,151.027344712,141.101576652,9.90576805939,0.02
 12/04  13:00:00,242.716513363,28.7267614606,12.4903742051,22.8843099228,37.1018798503,104.434947198,153.064361728,134.52419189,9.90576805939,8.63440177902
 12/04  14:00:00,250.947444847,28.7334990329,13.3747566357,20.2451026736,37.1018798503,116.476155989,138.539714164,128.613946104,9.90576805939,0.02
 12/04  15:00:00,250.241243994,28.7395673245,13.4909060023,18.5142310225,37.1018798503,116.476155989,144.0305726,125.486811661,9.90576805939,8.63799287903
 12/04  16:00:00,247.969328655,28.7470299022,13.2427862027,17.2371881963,37.1018798503,116.476155989,134.810975328,124.885207269,9.90576805939,0.02
 12/04  17:00:00,260.627544629,28.758165379,12.9418759651,16.8653067232,37.1018798503,116.476155989,143.498283559,124.96152524,9.90576805939,8.63099025894
 12/04  18:00:00,260.103810346,28.7701211766,12.0906579512,16.6934434333,37.1018798503,116.476155989,136.909102932,126.983334873,9.90576805939,0.02
 12/04  19:00:00,158.409251388,26.143702756,7.65398512216,0.0,24.7345865669,47.5788473902,92.240564791,87.2676807613,4.9528840297,0.02
 12/04  20:00:00,160.025181565,27.4144669639,6.44833089701,0.899639804037,24.7345865669,47.5788473902,103.554072378,89.9913190293,4.9528840297,8.60986931893
 12/04  21:00:00,138.071714436,26.143702756,5.84965053238,0.0,12.3672932834,38.6892022431,107.857583388,104.865852971,2.97173041782,0.02
 12/04  22:00:00,120.872284822,22.6940320958,4.79762254477,5.67320885888,12.3672932834,27.0668015668,91.4735541779,88.48182376,2.97173041782,0.02
 12/04  23:00:00,95.594943444,19.1234874478,4.25334501322,8.48996233664,4.12243109448,15.9888894789,81.3898953516,78.3981649337,2.97173041782,0.02
 12/04  24:00:00,113.487145676,23.9043593098,5.13175783056,13.0525333075,4.12243109448,15.9888894789,103.811407405,100.819676987,2.97173041782,0.02
 12/05  01:00:00,97.2405104929,19.1234874478,2.88230611568,11.9076367718,4.12243109448,15.9888894789,85.0033926595,82.0116622416,2.97173041782,0.02
 12/05  02:00:00,114.770759007,23.9043593098,3.59610870325,16.8162601371,4.12243109448,15.9888894789,107.071659147,104.079928729,2.97173041782,0.02
 12/05  03:00:00,98.3619244,19.1234874478,2.65136883136,14.2618396322,4.12243109448,15.9888894789,86.9524392901,83.9607088723,2.97173041782,0.02
 12/05  04:00:00,114.532786423,23.9043593098,3.29085274324,19.5067758343,4.12243109448,15.9888894789,109.259024063,106.267293645,2.97173041782,0.02
 12/05  05:00:00,134.741425877,27.8380550332,4.18984197611,13.1222367861,12.3672932834,24.9413748627,122.726090931,117.753206901,4.9528840297,0.02
 12/05  06:00:00,184.341506705,28.2693447376,8.9703418651,55.9385911789,12.3672932834,24.9413748627,191.422382555,186.449498525,4.9528840297,0.02
 12/05  07:00:00,232.507050563,28.7038061753,10.2560976623,44.691800998,24.7345865669,70.7195625826,182.122580363,172.196812304,9.90576805939,0.02
 12/05  08:00:00,236.261381942,28.7432356994,10.5174608045,32.0863071041,37.1018798503,92.3937384068,162.876863838,152.951095779,9.90576805939,0.02
 12/05  09:00:00,239.98096935,28.7561050021,11.1604184626,26.9741014815,37.1018798503,104.434947198,162.674623078,144.140096606,9.90576805939,8.62875841241
 12/05  10:00:00,246.851451838,28.7703003305,11.9108664055,22.8548121018,37.1018798503,116.476155989,146.142444185,136.216676126,9.90576805939,0.02
 12/05  11:00:00,243.270857849,28.782208341,12.4699790756,20.2624427198,37.1018798503,116.476155989,149.469408407,130.927057538,9.90576805939,8.63658280974
 12/05  12:00:00,241.685777391,28.7939590896,12.7190818597,18.3325072617,37.1018798503,116.476155989,137.515265722,127.589497662,9.90576805939,0.02
 12/05  13:00:00,229.820433617,28.8043263209,13.0216536153,16.5559941581,37.1018798503,104.434947198,143.289100572,124.748840541,9.90576805939,8.63449197094
 12/05  14:00:00,239.282539898,28.8144612073,13.2229232503,15.1758105434,37.1018798503,116.476155989,131.806073026,121.880304967,9.90576805939,0.02
 12/05  15:00:00,238.853861565,28.823789647,13.2305367032,14.320206354,37.1018798503,116.476155989,139.081907813,120.538012558,9.90576805939,8.6381271957
 12/05  16:00:00,237.67413564,28.8418336724,13.2312652862,13.5666283712,37.1018798503,116.476155989,128.945336203,119.019568144,9.90576805939,0.02
 12/05  17:00:00,250.677682592,28.8588459087,12.9284320643,13.4545192312,37.1018798503,116.476155989,137.543860029,119.007028611,9.90576805939,8.63106335825
 12/05  18:00:00,250.764687371,28.8728484963,12.3680497721,13.3714518961,37.1018798503,116.476155989,130.135535025,120.209766965,9.90576805939,0.02
 12/05  19:00:00,153.92986727,27.1320749177,8.79003201672,0.0912496185933,24.7345865669,47.5788473902,88.930807693,83.9579236633,4.9528840297,0.02
 12/05  20:00:00,153.696449852,27.4144669639,8.4085893329,0.446812516422,24.7345865669,47.5788473902,92.2691514341,87.2962674045,4.9528840297,0.02
 12/05  21:00:00,130.780103167,26.143702756,8.34069436364,0.0,12.3672932834,38.6892022431,113.627075361,102.045565357,2.97173041782,8.60977958586
 12/05  22:00:00,109.289327108,21.6774207295,7.06493362395,1.43639462212,12.3672932834,27.0668015668,90.009490876,87.0177604581,2.97173041782,0.02
 12/05  23:00:00,86.7459929834,19.038769834,5.89365022118,5.25223147139,4.12243109448,15.9888894789,79.6163741305,76.6246437127,2.97173041782,0.02
 12/05  24:00:00,103.313694629,23.9043593098,7.51892645716,9.15220562526,4.12243109448,15.9888894789,101.544387505,98.5526570867,2.97173041782,0.02
 12/06  01:00:00,90.1419850897,19.1234874478,5.87080110004,8.71897769378,4.12243109448,15.9888894789,82.6837500469,79.692019629,2.97173041782,0.02
 12/06  02:00:00,106.826046998,23.9043593098,7.48143339563,12.4588987732,4.12243109448,15.9888894789,104.461382518,101.4696521,2.97173041782,0.02
 12/06  03:00:00,93.1608465467,19.1234874478,5.86161851124,10.8953957515,4.12243109448,15.9888894789,84.8039097227,81.8121793049,2.97173041782,0.02
 12/06  04:00:00,109.534879882,23.9043593098,7.41719974737,14.879693634,4.12243109448,15.9888894789,106.410150554,103.418420136,2.97173041782,0.02
 12/06  05:00:00,129.954402816,27.8380550332,8.3108609399,9.87744681029,12.3672932834,24.9413748627,119.633645041,114.660761011,4.9528840297,0.02
 12/06  06:00:00,167.246347818,28.2757640073,11.4753440123,47.3908641581,12.3672932834,24.9413748627,187.402820333,182.429936303,4.9528840297,0.02
 12/06  07:00:00,212.300542204,28.7326904903,11.234193018,37.2177966288,24.7345865669,70.7195625826,176.04940373,166.12363567,9.90576805939,0.02
 12/06  08:00:00,218.033454406,28.7818127841,10.9877077354,26.6191544455,37.1018798503,92.3937384068,158.759515574,148.833747514,9.90576805939,0.02
 12/06  09:00:00,224.41531434,28.8026303787,11.3387351936,23.4960540338,37.1018798503,104.434947198,159.963438332,141.428762046,9.90576805939,8.62890822723
 12/06  10:00:00,233.094760846,28.8163756655,11.8827352906,21.0028943971,37.1018798503,116.476155989,145.634550282,135.708782223,9.90576805939,0.02
 12/06  11:00:00,229.502305572,28.8269487348,12.44270485,18.8496817452,37.1018798503,116.476155989,149.385930769,130.84190721,9.90576805939,8.63825549891
 12/06  12:00:00,227.585516418,28.835664128,12.9919135626,16.9350561357,37.1018798503,116.476155989,136.317836689,126.39206863,9.90576805939,0.02
 12/06  13:00:00,214.577352457,28.8483376744,13.2052508357,15.2982353642,37.1018798503,104.434947198,141.778596495,123.238181636,9.90576805939,8.63464679962
 12/06  14:00:00,222.376949916,28.8766274639,13.1941003733,14.024149934,37.1018798503,116.476155989,130.97979778,121.054029721,9.90576805939,0.02
 12/06  15:00:00,220.297796844,28.9049134002,13.5461647768,13.1057157487,37.1018798503,116.476155989,136.865605529,118.321530443,9.90576805939,8.63830702636
 12/06  16:00:00,219.12337768,28.9292155512,13.7935714289,12.5203307185,37.1018798503,116.476155989,125.791734574,115.865966514,9.90576805939,0.02
 12/06  17:00:00,234.107372105,28.9491929386,13.4442800462,12.3256723447,37.1018798503,116.476155989,134.406669367,115.869705151,9.90576805939,8.63119615669
 12/06  18:00:00,235.62351104,28.9673839707,13.1938717783,12.1976834977,37.1018798503,116.476155989,125.883988408,115.958220349,9.90576805939,0.02
 12/06  19:00:00,141.428739799,27.1320749177,9.86970282932,0.0495908530625,24.7345865669,47.5788473902,88.7124155124,83.7395314827,4.9528840297,0.02
 12/06  20:00:00,145.173221313,27.6968590101,9.20786261537,0.325386911218,24.7345865669,47.5788473902,92.5313048554,87.5584208257,4.9528840297,0.02
 12/06  21:00:00,126.516065005,26.5672908253,9.23225661393,0.515428654704,12.3672932834,38.6892022431,113.699929254,102.118307106,2.97173041782,8.60989172986
 12/06  22:00:00,105.019174227,20.9149622048,7.72164293353,0.0,12.3672932834,27.0668015668,89.9183901812,86.9266597634,2.97173041782,0.02
 12/06  23:00:00,87.9210816265,19.5470755171,5.85439028389,6.36010815464,4.12243109448,15.9888894789,79.1674657108,76.175735293,2.97173041782,0.02
 12/06  24:00:00,102.64990721,23.4807712405,6.73571755742,7.09416047874,4.12243109448,15.9888894789,100.602811238,97.6110808201,2.97173041782,0.02
 12/07  01:00:00,95.4564283976,19.5470755171,5.05924465161,10.8679984379,4.12243109448,15.9888894789,81.8422032825,78.8504728647,2.97173041782,0.02
 12/07  02:00:00,106.918461114,23.4807712405,6.20729391678,10.011304521,4.12243109448,15.9888894789,103.421755604,100.430025186,2.97173041782,0.02
 12/07  03:00:00,98.8577135717,19.5470755171,4.2866939529,14.3314326322,4.12243109448,15.9888894789,84.0616382022,81.0699077843,2.97173041782,0.02
 12/07  04:00:00,108.347066016,23.4807712405,4.47617980085,12.6007922534,4.12243109448,15.9888894789,106.086159625,103.094429207,2.97173041782,0.02
 12/07  05:00:00,137.445177392,28.2616431024,4.75301743115,14.2051659504,12.3672932834,24.9413748627,120.496837191,115.523953161,4.9528840297,0.02
 12/07  06:00:00,165.858714836,27.8468334641,7.9052587728,40.5210717922,12.3672932834,24.9413748627,188.990167678,184.017283649,4.9528840297,0.02
 12/07  07:00:00,223.241493776,28.7471280473,5.42433116662,40.9470735522,24.7345865669,70.7195625826,195.688032482,185.762264423,9.90576805939,0.02
 12/07  08:00:00,228.580148024,28.8014942857,4.44766913741,29.2570723612,37.1018798503,92.3937384068,183.406507725,173.480739665,9.90576805939,0.02
 12/07  09:00:00,233.384539404,28.820114678,8.17679450853,23.1119402925,37.1018798503,104.434947198,170.867597119,152.332869475,9.90576805939,8.62895958534
 12/07  10:00:00,242.297857992,28.8468550587,10.8097972536,18.9287623201,37.1018798503,116.476155989,144.390042109,134.46427405,9.90576805939,0.02
 12/07  11:00:00,241.592269881,28.8571132066,11.3698275577,17.6775446294,37.1018798503,116.476155989,148.841821241,130.297700687,9.90576805939,8.63835249406
 12/07  12:00:00,240.050593884,28.8790316322,11.9133112289,15.7844814789,37.1018798503,116.476155989,135.996760406,126.070992347,9.90576805939,0.02
 12/07  13:00:00,227.231052487,28.9011371577,11.4750338688,14.4192577029,37.1018798503,104.434947198,143.646293337,125.105659662,9.90576805939,8.63486561491
 12/07  14:00:00,235.089437226,28.9424313221,12.3019883698,12.3106283931,37.1018798503,116.476155989,130.126725278,120.200957219,9.90576805939,0.02
 12/07  15:00:00,234.450735155,28.9902314623,13.9233060704,10.4702319794,37.1018798503,116.476155989,128.866339151,110.322151464,9.90576805939,8.63841962792
 12/07  16:00:00,234.788582659,29.0021211038,13.7261103633,10.3812719481,37.1018798503,116.476155989,119.555619233,109.629851173,9.90576805939,0.02
 12/07  17:00:00,248.436573097,29.0037586117,12.5810360338,11.1993556069,37.1018798503,116.476155989,133.326568751,114.789534905,9.90576805939,8.63126578635
 12/07  18:00:00,248.509473641,29.0094608477,10.5456309494,11.872760998,37.1018798503,116.476155989,131.739188938,121.813420879,9.90576805939,0.02
 12/07  19:00:00,153.655554304,27.2732709408,7.38933311989,0.0837722173684,24.7345865669,47.5788473902,88.7219995451,83.7491155154,4.9528840297,0.02
 12/07  20:00:00,153.635545142,27.6968590101,5.93943399796,0.423335728551,24.7345865669,47.5788473902,91.902443896,86.9295598663,4.9528840297,0.02
 12/07  21:00:00,131.67098193,26.5672908253,3.80919693617,0.574499635289,12.3672932834,38.6892022431,105.274620654,102.282890236,2.97173041782,0.02
 12/07  22:00:00,112.323271507,22.6940320958,3.04404523157,4.49375763121,12.3672932834,27.0668015668,98.724138972,87.146226583,2.97173041782,8.60618197122
 12/07  23:00:00,87.4558104984,19.1234874478,3.57254582593,7.20365156299,4.12243109448,15.9888894789,80.0729876962,77.0812572784,2.97173041782,0.02
 12/07  24:00:00,103.456067151,23.9043593098,5.6803978628,11.1552807341,4.12243109448,15.9888894789,101.995029303,99.0032988853,2.97173041782,0.02
 12/08  01:00:00,90.0509720294,19.1234874478,4.64236892631,10.2011027702,4.12243109448,15.9888894789,83.262786358,80.2710559401,2.97173041782,0.02
 12/08  02:00:00,106.253948387,23.9043593098,6.14468395447,14.355652893,4.12243109448,15.9888894789,105.004960446,102.013230028,2.97173041782,0.02
 12/08  03:00:00,91.377346213,19.1234874478,4.96864247419,12.1727999398,4.12243109448,15.9888894789,85.1688831556,82.1771527378,2.97173041782,0.02
 12/08  04:00:00,105.957029684,23.9043593098,7.81765399043,16.0333555962,4.12243109448,15.9888894789,106.770950614,103.779220196,2.97173041782,0.02
 12/08  05:00:00,126.089219604,27.8380550332,10.0151396558,10.416729797,12.3672932834,24.9413748627,119.766611007,114.793726977,4.9528840297,0.02
 12/08  06:00:00,165.876726867,28.2756731485,13.4718388222,47.2800851665,12.3672932834,24.9413748627,186.848908094,181.876024064,4.9528840297,0.02
 12/08  07:00:00,212.136709093,28.7334609739,14.1336907646,36.5509444659,24.7345865669,70.7195625826,165.574404016,155.648635957,9.90576805939,0.02
 12/08  08:00:00,218.775641006,28.7920560055,14.3863138957,25.8266975707,37.1018798503,92.3937384068,144.899887507,134.974119448,9.90576805939,0.02
 12/08  09:00:00,224.553742602,28.8123285124,14.997238634,21.9115400474,37.1018798503,104.434947198,136.324191687,126.398423628,9.90576805939,0.02
 12/08  10:00:00,232.857324564,28.8261650163,16.0385239053,18.102679521,37.1018798503,116.476155989,136.036971362,117.498265907,9.90576805939,8.63293739584
 12/08  11:00:00,229.803532269,28.8612943778,17.0690476311,15.2566396215,37.1018798503,116.476155989,128.685761407,110.141500938,9.90576805939,8.63849240972
 12/08  12:00:00,228.797880057,28.8853369616,17.7734678389,13.6457489877,37.1018798503,116.476155989,117.92488721,107.99911915,9.90576805939,0.02
 12/08  13:00:00,216.634015772,28.9160923078,17.9703113663,11.8572908013,37.1018798503,104.434947198,124.541221596,106.000599592,9.90576805939,8.63485394459
 12/08  14:00:00,225.24171381,28.9486229009,17.9602273692,10.9192277736,37.1018798503,116.476155989,114.647329016,104.721560957,9.90576805939,0.02
 12/08  15:00:00,224.712522133,28.9793331133,17.6916030443,10.3627326648,37.1018798503,116.476155989,122.380747556,103.836516745,9.90576805939,8.63846275179
 12/08  16:00:00,224.691388098,29.0053772778,17.4977993928,9.99789616938,37.1018798503,116.476155989,113.005308776,103.079540717,9.90576805939,0.02
 12/08  17:00:00,237.817029885,29.0265826379,17.1728446591,9.79547205844,37.1018798503,116.476155989,121.149337559,102.612176902,9.90576805939,8.63139259766
 12/08  18:00:00,237.896147968,29.0433170517,16.6633470053,9.69614914137,37.1018798503,116.476155989,112.061198879,102.13543082,9.90576805939,0.02
 12/08  19:00:00,144.512931518,27.1320749177,12.9405268288,0.0,24.7345865669,47.5788473902,85.4631557873,80.4902717576,4.9528840297,0.02
 12/08  20:00:00,144.818107285,27.555662987,12.3228025603,0.0894230790836,24.7345865669,47.5788473902,90.7814126893,85.8085286596,4.9528840297,0.02
 12/08  21:00:00,124.445330279,26.9908788946,12.2563191496,0.401132959522,12.3672932834,38.6892022431,103.544649802,100.552919384,2.97173041782,0.02
 12/08  22:00:00,99.3404826414,20.0435054463,9.83352695601,0.0,12.3672932834,27.0668015668,95.3920944624,83.8141591963,2.97173041782,8.60620484827
 12/08  23:00:00,73.3614258049,17.4291351707,7.56326554969,0.0,4.12243109448,15.9888894789,78.9237145939,75.9319841761,2.97173041782,0.02
 12/08  24:00:00,87.6636958849,22.8453891366,8.96203516751,2.33376921679,4.12243109448,15.9888894789,100.814972115,97.823241697,2.97173041782,0.02
 12/09  01:00:00,82.8763416726,19.5470755171,6.72050447055,7.00542115012,4.12243109448,15.9888894789,81.6508343953,78.6591039775,2.97173041782,0.02
 12/09  02:00:00,93.7591632909,23.4807712405,7.51740509667,7.26604584567,4.12243109448,15.9888894789,102.887897549,99.8961671313,2.97173041782,0.02
 12/09  03:00:00,88.1933694624,19.5470755171,5.01182810684,11.0786172251,4.12243109448,15.9888894789,83.6782627397,80.6865323219,2.97173041782,0.02
 12/09  04:00:00,98.8548150707,23.4807712405,5.15548100927,10.2469557535,4.12243109448,15.9888894789,105.530637719,102.538907302,2.97173041782,0.02
 12/09  05:00:00,114.284219755,28.2616431024,4.98147231218,14.7283905539,4.12243109448,16.0517297156,126.137706693,123.145976275,2.97173041782,0.02
 12/09  06:00:00,112.419978208,27.8380550332,4.59905759452,12.8649013372,4.12243109448,16.0517297156,127.644256523,124.652526105,2.97173041782,0.02
 12/09  07:00:00,145.049193108,28.6852311717,4.358134932,20.7493539418,4.12243109448,39.6058045677,147.286999121,144.295268703,2.97173041782,0.02
 12/09  08:00:00,207.877710084,28.6852311717,8.22238615836,59.0143173299,12.3672932834,65.3531420225,203.988598954,199.015714924,4.9528840297,0.02
 12/09  09:00:00,193.877570822,28.6852311717,11.0420074013,48.1555380551,12.3672932834,68.2430321324,190.733409621,185.760525591,4.9528840297,0.02
 12/09  10:00:00,212.606874387,28.70103517,13.682241012,38.3095008847,16.4897243779,93.1370602926,168.408618798,160.46400435,7.92461444751,0.02
 12/09  11:00:00,211.555179361,28.7061261354,15.2718523701,33.4798383798,16.4897243779,93.1370602926,164.498881186,147.958497454,7.92461444751,8.6157692843
 12/09  12:00:00,210.751905597,28.7076378982,16.2382180571,30.2092339045,16.4897243779,93.1370602926,148.574662216,140.630047769,7.92461444751,0.02
 12/09  13:00:00,200.29678212,28.7081548805,16.4726260711,27.2786197931,16.4897243779,83.9857416113,144.872021692,136.927407245,7.92461444751,0.02
 12/09  14:00:00,197.848198,28.7082952226,16.7537500154,24.0635747368,16.4897243779,83.9857416113,140.917707478,132.97309303,7.92461444751,0.02
 12/09  15:00:00,195.493733325,28.7082909523,16.6781347691,21.6918810604,16.4897243779,83.9857416113,138.116495991,130.171881544,7.92461444751,0.02
 12/09  16:00:00,153.336441853,28.6852311717,12.3015640039,0.913071243589,12.3672932834,70.6512738906,97.7652219187,84.2000363748,4.9528840297,8.61230151423
 12/09  17:00:00,167.935453636,28.6852311717,10.3045608433,2.89925388062,12.3672932834,70.6512738906,99.5211888364,94.5483048067,4.9528840297,0.02
 12/09  18:00:00,157.776198771,28.6852311717,9.57359502415,5.14902593297,12.3672932834,58.1284167478,107.248641385,102.275757355,4.9528840297,0.02
 12/09  19:00:00,117.331154084,26.143702756,8.76864905217,0.0,12.3672932834,24.9413748627,107.424386485,102.451502456,4.9528840297,0.02
 12/09  20:00:00,124.357534382,27.8380550332,7.98880725221,4.88100343162,12.3672932834,24.9413748627,111.321663672,106.348779642,4.9528840297,0.02
 12/09  21:00:00,114.360461419,28.2616431024,7.76942651367,10.7865581113,4.12243109448,16.0517297156,119.813290578,116.82156016,2.97173041782,0.02
