Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  22:00:00,100.256501466,22.609314482,6.40360962851,10.4376825992,4.12243109448,15.9888894789,99.5580604309,96.5663300131,2.97173041782,0.02
 12/09  23:00:00,96.0333765976,19.5470755171,5.44621775774,14.3966178444,4.12243109448,15.9888894789,85.4077662289,82.416035811,2.97173041782,0.02
 12/09  24:00:00,105.997683986,23.4807712405,6.39715425259,13.1954042074,4.12243109448,15.9888894789,107.490343943,104.498613525,2.97173041782,0.02
 12/10  01:00:00,97.6679732188,19.5470755171,4.67568135916,17.9347868256,2.06121554724,15.9888894789,87.8842565426,84.8925261248,2.97173041782,0.02
 12/10  02:00:00,106.8533745,23.4807712405,5.9298455866,15.954877283,2.06121554724,15.9888894789,110.680913083,107.689182665,2.97173041782,0.02
 12/10  03:00:00,99.9858387159,19.5470755171,4.64313242495,20.3002358782,2.06121554724,15.9888894789,89.6082425379,86.6165121201,2.97173041782,0.02
 12/10  04:00:00,109.085850786,23.4807712405,5.88327937067,17.8022885995,2.06121554724,15.9888894789,112.370788027,109.379057609,2.97173041782,0.02
 12/10  05:00:00,102.743258445,19.5470755171,4.40441452736,22.6213129484,2.06121554724,15.9888894789,90.8852083503,87.8934779325,2.97173041782,0.02
 12/10  06:00:00,110.665082057,23.4807712405,5.10695282458,19.6520007301,2.06121554724,15.9888894789,113.859273896,110.867543479,2.97173041782,0.02
 12/10  07:00:00,104.58847754,19.5470755171,3.86342863108,24.9178984819,2.06121554724,15.9888894789,92.0558630482,89.0641326304,2.97173041782,0.02
 12/10  08:00:00,99.4461272416,23.4807712405,5.42321911924,19.9716956129,2.06121554724,15.9888894789,114.456562342,111.464831924,2.97173041782,0.02
 12/10  09:00:00,112.88199369,19.5470755171,5.0336447996,18.806592751,4.12243109448,41.7362269337,87.9780804931,83.0051964634,4.9528840297,0.02
 12/10  10:00:00,118.947283861,23.4807712405,7.37470784645,12.9550562612,4.12243109448,41.7362269337,104.316275125,99.3433910956,4.9528840297,0.02
 12/10  11:00:00,109.719586428,19.5470755171,6.50768001417,14.5171147775,4.12243109448,41.7362269337,82.8132182653,77.8403342356,4.9528840297,0.02
 12/10  12:00:00,119.685387375,23.4807712405,9.22992221369,10.6327489976,4.12243109448,41.7362269337,101.312784024,96.3398999941,4.9528840297,0.02
 12/10  13:00:00,110.745326639,19.5470755171,7.57208487314,13.6212913009,4.12243109448,41.7362269337,91.8365035049,78.2817015808,4.9528840297,8.60191789435
 12/10  14:00:00,120.831534036,23.4807712405,10.102235477,10.6703681301,4.12243109448,41.7362269337,103.656707259,98.6838232294,4.9528840297,0.02
 12/10  15:00:00,111.758092926,19.5470755171,8.29314308719,13.8389660479,4.12243109448,41.7362269337,84.7346189112,79.7617348815,4.9528840297,0.02
 12/10  16:00:00,121.424776811,23.4807712405,10.241832216,11.6849681343,4.12243109448,41.7362269337,105.613253345,100.640369315,4.9528840297,0.02
 12/10  17:00:00,109.315254679,19.5470755171,7.74076306024,15.368797985,4.12243109448,24.8785346261,86.3824631429,81.4095791132,4.9528840297,0.02
 12/10  18:00:00,109.397024224,23.4807712405,8.98566536527,15.5112184253,2.06121554724,15.9888894789,110.483973863,107.492243445,2.97173041782,0.02
 12/10  19:00:00,101.422819449,19.5470755171,6.76799596229,20.3909422303,2.06121554724,15.9888894789,90.867591692,87.8758612742,2.97173041782,0.02
 12/10  20:00:00,109.800393773,23.4807712405,8.5166180923,17.5612563464,2.06121554724,15.9888894789,113.584937461,110.593207043,2.97173041782,0.02
 12/10  21:00:00,103.163389298,19.5470755171,6.7580802486,22.3937260054,2.06121554724,15.9888894789,91.9590043656,88.9672739478,2.97173041782,0.02
 12/10  22:00:00,109.964895516,23.4807712405,8.50188197649,18.9368593956,2.06121554724,15.9888894789,114.692524789,111.700794371,2.97173041782,0.02
 12/10  23:00:00,102.623908029,19.5470755171,6.74942860557,23.8442828618,2.06121554724,15.9888894789,92.7875803747,89.7958499569,2.97173041782,0.02
 12/10  24:00:00,108.740253364,23.4807712405,8.48669865879,19.9971248514,2.06121554724,15.9888894789,115.614729614,112.622999196,2.97173041782,0.02
 12/11  01:00:00,104.1341191,19.5470755171,6.74140765158,24.1301251604,4.12243109448,15.9888894789,92.5471225639,89.555392146,2.97173041782,0.02
 12/11  02:00:00,111.476465353,23.4807712405,8.48295904622,19.8832877462,4.12243109448,15.9888894789,114.684522581,111.692792163,2.97173041782,0.02
 12/11  03:00:00,105.403281075,19.5470755171,6.73335932996,24.788466697,4.12243109448,15.9888894789,92.4939309517,89.5022005338,2.97173041782,0.02
 12/11  04:00:00,111.580787669,23.4807712405,8.48181913984,20.3883021553,4.12243109448,15.9888894789,115.050719558,112.05898914,2.97173041782,0.02
 12/11  05:00:00,138.080393282,28.2616431024,9.61639706998,20.4797831776,12.3672932834,24.9413748627,131.556477256,126.583593227,4.9528840297,0.02
 12/11  06:00:00,174.359225399,27.8380550332,13.3080898917,53.452587152,12.3672932834,24.9413748627,200.950334608,195.977450579,4.9528840297,0.02
 12/11  07:00:00,233.732327724,28.6852311717,12.8092546357,55.1025484582,24.7345865669,70.7195625826,183.891517486,173.965749427,9.90576805939,0.02
 12/11  08:00:00,236.036903351,28.6875538222,12.1001061357,39.2635618747,37.1018798503,92.3937384068,167.124579268,157.198811208,9.90576805939,0.02
 12/11  09:00:00,236.739725912,28.6948036563,13.4435030436,33.0336341228,37.1018798503,104.434947198,164.366392347,145.831292507,9.90576805939,8.6293317807
 12/11  10:00:00,244.290448272,28.7013078452,14.6640889612,28.5737601625,37.1018798503,116.476155989,145.906718924,135.980950864,9.90576805939,0.02
 12/11  11:00:00,237.891868313,28.7073243163,14.8642663175,24.8302788763,37.1018798503,116.476155989,150.063581938,131.518872398,9.90576805939,8.6389414807
 12/11  12:00:00,230.009066183,28.7158118987,14.5815494766,21.4848711505,37.1018798503,116.476155989,139.347167946,129.421399886,9.90576805939,0.02
 12/11  13:00:00,213.988366761,28.7231963836,14.3781278902,18.8536915091,37.1018798503,104.434947198,146.296557536,127.755530614,9.90576805939,8.6352588631
 12/11  14:00:00,221.78234419,28.730525434,14.6545936718,16.7607229093,37.1018798503,116.476155989,134.356866346,124.431098287,9.90576805939,0.02
 12/11  15:00:00,220.971076831,28.7387779764,14.5773767675,15.5147427558,37.1018798503,116.476155989,140.959248418,122.414641883,9.90576805939,8.63883847529
 12/11  16:00:00,219.990845225,28.746362342,14.3735545111,14.8591877477,37.1018798503,116.476155989,140.607987816,122.065308612,9.90576805939,8.63691114523
 12/11  17:00:00,233.874626774,28.7553006943,14.3765249173,14.3639103669,37.1018798503,116.476155989,130.869484831,120.943716771,9.90576805939,0.02
 12/11  18:00:00,234.58923019,28.7756916856,14.3759885695,13.9892312093,37.1018798503,116.476155989,129.5063157,119.580547641,9.90576805939,0.02
 12/11  19:00:00,136.558051401,26.143702756,10.7011662387,0.0,24.7345865669,47.5788473902,91.3070971666,86.3342131369,4.9528840297,0.02
 12/11  20:00:00,137.935592469,27.4144669639,10.0580691857,0.246302656451,24.7345865669,47.5788473902,103.468703667,89.9057403935,4.9528840297,8.61007924386
 12/11  21:00:00,116.275271051,26.143702756,9.9959957689,0.0,12.3672932834,38.6892022431,107.708177001,104.716446583,2.97173041782,0.02
 12/11  22:00:00,95.5631150232,20.9149622048,8.37207653265,0.0,12.3672932834,27.0668015668,91.843975485,88.8522450672,2.97173041782,0.02
 12/11  23:00:00,70.3863821697,17.4291351707,6.99319223069,0.0,4.12243109448,15.9888894789,81.1601558227,78.1684254049,2.97173041782,0.02
 12/11  24:00:00,86.9232759203,23.2689772058,8.8643931103,4.71114021278,4.12243109448,15.9888894789,103.068270696,100.076540278,2.97173041782,0.02
 12/12  01:00:00,81.8514862508,19.5470755171,6.90908736272,8.76561547127,4.12243109448,15.9888894789,83.3010818069,80.3093513891,2.97173041782,0.02
 12/12  02:00:00,90.3699918817,23.4807712405,8.74180066117,8.17533067898,4.12243109448,15.9888894789,104.766061853,101.774331436,2.97173041782,0.02
 12/12  03:00:00,84.5516925194,19.5470755171,6.87109667722,11.4606430288,4.12243109448,15.9888894789,84.9219910646,81.9302606467,2.97173041782,0.02
 12/12  04:00:00,91.5963946472,23.4807712405,8.69254933834,10.2739728963,4.12243109448,15.9888894789,106.759966246,103.768235828,2.97173041782,0.02
 12/12  05:00:00,116.330263864,28.2616431024,10.3077951822,10.42268254,12.3672932834,24.9413748627,120.870094205,115.897210176,4.9528840297,0.02
 12/12  06:00:00,147.064901357,27.8492190001,13.7533082664,37.2465510657,12.3672932834,24.9413748627,189.448302826,184.475418796,4.9528840297,0.02
 12/12  07:00:00,205.171575077,28.7199902739,13.7796518785,35.994017326,24.7345865669,70.7195625826,168.999520133,159.073752073,9.90576805939,0.02
 12/12  08:00:00,213.358462831,28.7573910946,13.7858581514,24.9399673517,37.1018798503,92.3937384068,149.842872009,139.917103949,9.90576805939,0.02
 12/12  09:00:00,217.16110328,28.7755476887,13.7882289338,21.9583439358,37.1018798503,104.434947198,152.264451313,133.729259954,9.90576805939,8.62942329941
 12/12  10:00:00,226.408459729,28.7912088333,13.7890240368,19.7098334503,37.1018798503,116.476155989,139.946061239,130.02029318,9.90576805939,0.02
 12/12  11:00:00,222.735295411,28.8026810616,14.1350518796,17.3049862737,37.1018798503,116.476155989,144.214848879,125.670037071,9.90576805939,8.63904374861
 12/12  12:00:00,221.1502403,28.8139457942,14.6558446666,15.3054994986,37.1018798503,116.476155989,130.652320194,120.726552135,9.90576805939,0.02
 12/12  13:00:00,208.927714355,28.8336530953,14.8629364562,13.5283132919,37.1018798503,104.434947198,135.678113886,117.136884332,9.90576805939,8.63546149469
 12/12  14:00:00,215.865353565,28.8748582208,15.4625188294,10.6850806022,37.1018798503,116.476155989,122.533041337,110.693635953,9.90576805939,1.93363732497
 12/12  15:00:00,216.749118777,28.9150990737,16.2299979951,9.31854503526,37.1018798503,116.476155989,121.334622242,104.704301676,9.90576805939,6.72455250624
 12/12  16:00:00,218.130510622,28.9435153825,15.8651877424,8.68205139302,37.1018798503,116.476155989,122.30562109,103.763440784,9.90576805939,8.63641224621
 12/12  17:00:00,235.039349754,28.9504551912,15.4334321005,9.28203179194,37.1018798503,116.476155989,116.230889058,106.305120998,9.90576805939,0.02
 12/12  18:00:00,238.742581109,28.9620201791,14.8262255612,9.71718853307,37.1018798503,116.476155989,117.780575433,107.854807374,9.90576805939,0.02
 12/12  19:00:00,148.32718669,27.4144669639,10.3819163924,0.0402930516945,24.7345865669,47.5788473902,94.9957744164,81.4327809304,4.9528840297,8.61010945634
 12/12  20:00:00,150.148787453,27.2732709408,8.87010837062,0.115534947988,24.7345865669,47.5788473902,91.2420351694,86.2691511397,4.9528840297,0.02
 12/12  21:00:00,130.682519731,26.9908788946,8.05518690402,0.69040731805,12.3672932834,38.6892022431,104.424611206,101.432880788,2.97173041782,0.02
 12/12  22:00:00,105.695131268,20.9149622048,6.15551161792,0.0,12.3672932834,27.0668015668,89.8175043668,86.8257739489,2.97173041782,0.02
 12/12  23:00:00,84.6926070854,19.1234874478,3.98415849333,4.81878455154,4.12243109448,15.9888894789,79.7420765171,76.7503460993,2.97173041782,0.02
 12/12  24:00:00,101.243235925,23.9043593098,3.7639805147,9.08898527756,4.12243109448,15.9888894789,102.133414074,99.1416836561,2.97173041782,0.02
 12/13  01:00:00,89.8092046859,19.1234874478,2.14010249508,9.39231122255,4.12243109448,15.9888894789,83.4444679273,80.4527375094,2.97173041782,0.02
 12/13  02:00:00,106.416069138,23.9043593098,2.3734129687,13.5690165451,4.12243109448,15.9888894789,105.393266727,102.401536309,2.97173041782,0.02
 12/13  03:00:00,94.2436434179,19.1234874478,1.16911319555,12.9609675436,4.12243109448,15.9888894789,85.7100034464,82.7182730286,2.97173041782,0.02
 12/13  04:00:00,111.268205764,23.9043593098,1.4746332392,17.3708888508,4.12243109448,15.9888894789,107.967015847,104.975285429,2.97173041782,0.02
 12/13  05:00:00,132.45489987,27.8380550332,1.38415801526,12.6835197155,12.3672932834,24.9413748627,121.947312028,116.974427999,4.9528840297,0.02
 12/13  06:00:00,176.657934924,28.2698117412,4.60037378387,52.8553145003,12.3672932834,24.9413748627,190.05984383,185.0869598,4.9528840297,0.02
 12/13  07:00:00,223.330899107,28.737322811,4.89463027201,42.2137028765,24.7345865669,70.7195625826,199.151810202,189.226042143,9.90576805939,0.02
 12/13  08:00:00,230.872009226,28.7874856153,5.53653850505,31.0949344282,37.1018798503,92.3937384068,180.814218114,170.888450055,9.90576805939,0.02
 12/13  09:00:00,233.166283317,28.8078468441,6.63944851722,26.79235872,37.1018798503,104.434947198,178.132149381,159.596874406,9.90576805939,8.62950691499
 12/13  10:00:00,240.093962948,28.8191779284,8.09269216053,23.0916047088,37.1018798503,116.476155989,159.603932468,149.678164408,9.90576805939,0.02
 12/13  11:00:00,236.852121121,28.8289274776,9.79639604687,20.6266284211,37.1018798503,116.476155989,159.020859252,140.475912144,9.90576805939,8.6391790481
 12/13  12:00:00,235.269768316,28.8378449171,11.1530159949,18.1718056955,37.1018798503,116.476155989,142.687358317,132.761590257,9.90576805939,0.02
 12/13  13:00:00,222.919780662,28.8524526892,11.6085473801,16.1730355817,37.1018798503,104.434947198,146.818430113,128.278631083,9.90576805939,8.63403097084
 12/13  14:00:00,229.862982786,28.8731111603,11.6022249108,14.83904398,37.1018798503,116.476155989,145.10373462,126.556896858,9.90576805939,8.64106970229
 12/13  15:00:00,226.251467096,28.9008273668,11.6000970176,14.0152338488,37.1018798503,116.476155989,135.222160116,125.296392057,9.90576805939,0.02
 12/13  16:00:00,224.859711408,28.9256733386,11.5950422812,13.5931047256,37.1018798503,116.476155989,142.66908498,124.126203924,9.90576805939,8.63711299694
 12/13  17:00:00,239.134188049,28.9455233505,11.5928137846,13.4490049714,37.1018798503,116.476155989,133.05882239,123.133054331,9.90576805939,0.02
 12/13  18:00:00,240.196990978,28.9630854005,11.5986602343,13.3325176407,37.1018798503,116.476155989,132.17478708,122.24901902,9.90576805939,0.02
 12/13  19:00:00,144.17927046,27.2732709408,8.27651677949,0.140017728009,24.7345865669,47.5788473902,98.5350472602,84.9720401686,4.9528840297,8.61012306194
 12/13  20:00:00,144.551600744,27.6968590101,8.18796639264,0.541977607029,24.7345865669,47.5788473902,93.1913021835,88.2184181538,4.9528840297,0.02
 12/13  21:00:00,122.99872332,26.5672908253,8.32788458889,0.598003593573,12.3672932834,38.6892022431,105.798248542,102.806518124,2.97173041782,0.02
 12/13  22:00:00,98.9743865589,21.1267562394,7.86480535869,0.342694680161,12.3672932834,27.0668015668,90.7453987821,87.7536683643,2.97173041782,0.02
 12/13  23:00:00,80.0733264616,19.5470755171,6.99169381501,6.94378480005,4.12243109448,15.9888894789,79.9816713689,76.9899409511,2.97173041782,0.02
 12/13  24:00:00,90.4909548931,23.4807712405,8.57202964161,7.34649161907,4.12243109448,15.9888894789,101.580875823,98.5891454054,2.97173041782,0.02
 12/14  01:00:00,85.3976828664,19.5470755171,6.34887639265,10.7963943265,4.12243109448,15.9888894789,82.5193049082,79.5275744904,2.97173041782,0.02
 12/14  02:00:00,94.9910943,23.4807712405,7.86476020962,9.74381684539,4.12243109448,15.9888894789,103.970369418,100.978639,2.97173041782,0.02
 12/14  03:00:00,88.5823075434,19.5470755171,6.16647281089,13.1460594706,4.12243109448,15.9888894789,84.3324925744,81.3407621566,2.97173041782,0.02
 12/14  04:00:00,96.016891649,23.4807712405,7.81047785726,11.5635231472,4.12243109448,15.9888894789,106.053222373,103.061491956,2.97173041782,0.02
 12/14  05:00:00,121.919590505,28.2616431024,8.8782732501,11.815927465,12.3672932834,24.9413748627,119.959119611,114.986235581,4.9528840297,0.02
 12/14  06:00:00,149.224462555,27.8533950387,12.7069097513,36.7637758779,12.3672932834,24.9413748627,187.926157953,182.953273923,4.9528840297,0.02
 12/14  07:00:00,206.652117542,28.7394955143,13.1858563163,35.8639275701,24.7345865669,70.7195625826,169.195980946,159.270212886,9.90576805939,0.02
 12/14  08:00:00,217.272429904,28.7978674977,13.5449799492,25.3524686351,37.1018798503,92.3937384068,148.69202296,138.766254901,9.90576805939,0.02
 12/14  09:00:00,222.334067505,28.8176819704,13.4510136502,21.4606048016,37.1018798503,104.434947198,150.22047943,131.685705106,9.90576805939,8.62900626516
 12/14  10:00:00,231.067347784,28.8459282418,13.2039804465,16.8073287091,37.1018798503,116.476155989,136.039813339,126.11404528,9.90576805939,0.02
 12/14  11:00:00,230.398646057,28.9028132086,13.5604240097,13.5415597118,37.1018798503,116.476155989,137.413607431,118.868560481,9.90576805939,8.63927889029
 12/14  12:00:00,231.629002703,28.9224647654,13.4714276191,12.124225722,37.1018798503,116.476155989,133.859628637,116.902898166,9.90576805939,7.05096241083
 12/14  13:00:00,224.045740662,28.9982653083,12.2859419763,10.4346537445,37.1018798503,104.434947198,126.40855752,114.894702296,9.90576805939,1.60808716475
 12/14  14:00:00,237.662168294,29.0459720454,10.9895318266,9.74879892582,37.1018798503,116.476155989,134.744170992,116.19729755,9.90576805939,8.64110538303
 12/14  15:00:00,238.880849708,29.0605776366,9.89312630107,9.2149648736,37.1018798503,116.476155989,128.545240428,118.619472369,9.90576805939,0.02
 12/14  16:00:00,239.296806815,29.0498214529,9.0858999372,9.14550348393,37.1018798503,116.476155989,141.343604419,122.800562901,9.90576805939,8.63727345835
 12/14  17:00:00,254.193195381,29.0313002797,8.19526207088,10.3222102791,37.1018798503,116.476155989,138.733472839,128.80770478,9.90576805939,0.02
 12/14  18:00:00,256.826114352,29.0262216328,7.39151792895,11.6352702896,37.1018798503,116.476155989,142.892707935,132.966939876,9.90576805939,0.02
 12/14  19:00:00,161.486411366,27.2732709408,3.54251489455,0.17898681811,24.7345865669,47.5788473902,97.9860984889,84.4230452224,4.9528840297,8.6101692368
 12/14  20:00:00,162.200169998,27.6968590101,2.60181670936,0.695190994832,24.7345865669,47.5788473902,91.9493475429,86.9764635132,4.9528840297,0.02
 12/14  21:00:00,143.339058143,27.4144669639,1.98279301438,2.55265215499,12.3672932834,38.6892022431,105.043305201,102.051574783,2.97173041782,0.02
 12/14  22:00:00,120.453824162,22.609314482,1.7608469137,5.27282436365,12.3672932834,27.0668015668,90.0671465123,87.0754160945,2.97173041782,0.02
 12/14  23:00:00,97.867971024,19.5470755171,0.828679666252,10.9351378308,4.12243109448,15.9888894789,79.6591798343,76.6674494165,2.97173041782,0.02
 12/14  24:00:00,110.151306801,23.4807712405,0.785738966653,10.8678892119,4.12243109448,15.9888894789,102.045587124,99.0538567061,2.97173041782,0.02
 12/15  01:00:00,102.65331582,19.5470755171,0.40245533309,16.0498937337,4.12243109448,15.9888894789,83.0648932161,80.0731627982,2.97173041782,0.02
 12/15  02:00:00,113.243133971,23.4807712405,0.699814032882,14.1092549985,4.12243109448,15.9888894789,105.142658034,102.150927616,2.97173041782,0.02
 12/15  03:00:00,106.040419573,19.5470755171,0.172211813303,19.8518316882,4.12243109448,15.9888894789,86.223975608,83.2322451902,2.97173041782,0.02
 12/15  04:00:00,114.685866659,23.4807712405,0.0684932986297,16.7278680372,4.12243109448,15.9888894789,113.438504184,110.446773766,2.97173041782,0.02
 12/15  05:00:00,147.139840935,28.2616431024,0.0,19.7492558098,12.3672932834,24.9413748627,140.365377395,135.392493366,4.9528840297,0.02
 12/15  06:00:00,174.783507255,27.8447777284,0.0,47.4859681767,12.3672932834,24.9413748627,200.324592976,195.351708946,4.9528840297,0.02
 12/15  07:00:00,236.469086021,28.7322014307,0.0,50.8772597924,24.7345865669,70.7195625826,236.628366571,226.702598511,9.90576805939,0.02
 12/15  08:00:00,243.646228145,28.7783986715,0.0,37.8906655693,37.1018798503,92.3937384068,239.163580634,220.648126925,9.90576805939,8.6096856499
 12/15  09:00:00,242.8284932,28.809712388,0.0,30.241714931,37.1018798503,104.434947198,211.901746196,201.975978137,9.90576805939,0.02
 12/15  10:00:00,248.256372859,28.8236151452,0.37807645625,25.7437302021,37.1018798503,116.476155989,187.497662242,177.571894182,9.90576805939,0.02
 12/15  11:00:00,244.963971804,28.8700416252,3.93518633608,21.5102645367,37.1018798503,116.476155989,177.581789083,159.036606622,9.90576805939,8.6394144011
 12/15  12:00:00,243.637777017,28.9249322242,7.31261838033,17.5437993053,37.1018798503,116.476155989,158.369875779,139.822837945,9.90576805939,8.64126977428
 12/15  13:00:00,230.186568235,28.9874651289,8.57932689928,15.2608360174,37.1018798503,104.434947198,139.521437133,129.595669074,9.90576805939,0.02
 12/15  14:00:00,237.7123715,28.9641636352,9.17167627023,13.392928586,37.1018798503,116.476155989,146.030425613,127.483365517,9.90576805939,8.64129203584
 12/15  15:00:00,237.034264767,28.949366078,10.0618314418,12.2943508886,37.1018798503,116.476155989,135.59276565,125.66699759,9.90576805939,0.02
 12/15  16:00:00,236.617446395,28.9550878799,10.1725010392,12.0949240345,37.1018798503,116.476155989,143.363244404,124.820117451,9.90576805939,8.63735889322
 12/15  17:00:00,250.936124479,28.9634751703,9.62923074725,12.6880817639,37.1018798503,116.476155989,137.129250751,127.203482691,9.90576805939,0.02
 12/15  18:00:00,252.96330137,28.9766735067,9.41958446025,13.0388496309,37.1018798503,116.476155989,146.309429458,127.782542104,9.90576805939,8.62111929466
 12/15  19:00:00,157.197553424,27.1320749177,6.10793148763,0.149634952322,24.7345865669,47.5788473902,88.9175062119,83.9446221822,4.9528840297,0.02
 12/15  20:00:00,158.257160498,27.555662987,5.3838158974,0.604294602173,24.7345865669,47.5788473902,91.8735502248,86.9006661951,4.9528840297,0.02
 12/15  21:00:00,137.292277594,26.9908788946,3.77861899003,1.2196534189,12.3672932834,38.6892022431,105.059872431,102.068142013,2.97173041782,0.02
 12/15  22:00:00,118.407631435,23.0329025513,2.95144498956,6.22498557013,12.3672932834,27.0668015668,90.8388546403,87.8471242225,2.97173041782,0.02
 12/15  23:00:00,91.9603867631,19.1234874478,2.3901507479,8.39907606889,4.12243109448,15.9888894789,80.3649005253,77.3731701075,2.97173041782,0.02
 12/15  24:00:00,109.265891836,23.9043593098,2.41004980361,13.3260877526,4.12243109448,15.9888894789,102.847454918,99.8557245004,2.97173041782,0.02
 12/16  01:00:00,95.5813598111,19.1234874478,1.10540733251,12.3278210756,4.12243109448,15.9888894789,84.2065915403,81.2148611224,2.97173041782,0.02
 12/16  02:00:00,112.949222252,23.9043593098,1.58330297154,17.4616383371,4.12243109448,15.9888894789,106.511235728,103.51950531,2.97173041782,0.02
 12/16  03:00:00,97.3972260961,19.1234874478,1.6417833659,14.7351305634,4.12243109448,15.9888894789,86.4284085542,83.4366781364,2.97173041782,0.02
 12/16  04:00:00,115.167846818,23.9043593098,2.31178174465,20.2701522237,4.12243109448,15.9888894789,108.585513776,105.593783358,2.97173041782,0.02
 12/16  05:00:00,121.596234851,27.8380550332,2.20318184756,16.7979007442,4.12243109448,16.0517297156,128.204476868,125.212746451,2.97173041782,0.02
 12/16  06:00:00,127.866219462,28.2616431024,2.16599743835,22.5695674909,4.12243109448,16.0517297156,129.279349638,126.28761922,2.97173041782,0.02
 12/16  07:00:00,155.373682859,28.6852311717,2.51587650677,26.2355464814,4.12243109448,39.6058045677,155.303672831,152.311942413,2.97173041782,0.02
 12/16  08:00:00,221.82574908,28.6852311717,6.28702466064,67.907007518,12.3672932834,65.3531420225,212.516806558,207.543922528,4.9528840297,0.02
 12/16  09:00:00,206.970453638,28.6852311717,7.86194224388,53.3504520677,12.3672932834,68.2430321324,210.044655844,196.480652441,4.9528840297,8.61111937378
 12/16  10:00:00,224.953655533,28.6856905995,10.7322462644,41.9175295476,16.4897243779,93.1370602926,178.759349535,170.814735087,7.92461444751,0.02
 12/16  11:00:00,223.250169855,28.6878593803,13.1197581002,37.4817073808,16.4897243779,93.1370602926,164.311461377,156.366846929,7.92461444751,0.02
 12/16  12:00:00,221.398025448,28.6910247318,13.83061516,32.5705899084,16.4897243779,93.1370602926,156.533175664,148.588561217,7.92461444751,0.02
 12/16  13:00:00,210.014464991,28.6935828608,14.1702747157,29.6687868697,16.4897243779,83.9857416113,161.463776748,144.926151681,7.92461444751,8.61301061948
 12/16  14:00:00,207.486377415,28.6951934457,14.4085032618,27.2664850816,16.4897243779,83.9857416113,150.030147144,142.085532696,7.92461444751,0.02
 12/16  15:00:00,204.994894263,28.6964092395,14.4145612667,24.7972874944,16.4897243779,83.9857416113,147.552023191,139.607408743,7.92461444751,0.02
 12/16  16:00:00,159.37199586,28.6852311717,10.1220338733,1.58956333667,12.3672932834,70.6512738906,98.5047835295,93.5318994998,4.9528840297,0.02
 12/16  17:00:00,173.972130562,28.6852311717,8.76770437378,4.19063992851,12.3672932834,70.6512738906,106.523841136,101.550957107,4.9528840297,0.02
 12/16  18:00:00,162.9425357,28.6852311717,8.49091825762,6.39659033189,12.3672932834,58.1284167478,111.858834855,106.885950825,4.9528840297,0.02
 12/16  19:00:00,121.722448089,26.7084868484,7.67184708373,1.48473104148,12.3672932834,24.9413748627,108.069139371,103.096255341,4.9528840297,0.02
 12/16  20:00:00,126.897448932,27.8380550332,7.53625180908,5.9623153399,12.3672932834,24.9413748627,111.470648647,106.497764617,4.9528840297,0.02
 12/16  21:00:00,116.01524848,28.2616431024,7.42244565432,11.8531852565,4.12243109448,16.0517297156,128.547084799,116.973428385,2.97173041782,8.60192599625
 12/16  22:00:00,100.836604066,22.609314482,5.68164561924,11.1771553547,4.12243109448,15.9888894789,99.7204546652,96.7287242474,2.97173041782,0.02
 12/16  23:00:00,97.2557526072,19.5470755171,4.87277913905,15.7449729045,4.12243109448,15.9888894789,85.4033974202,82.4116670024,2.97173041782,0.02
 12/16  24:00:00,106.413057912,23.4807712405,6.69636432135,13.3391443709,4.12243109448,15.9888894789,107.258924933,104.267194515,2.97173041782,0.02
 12/17  01:00:00,98.2612918781,19.5470755171,5.39312788114,18.6988124533,2.06121554724,15.9888894789,87.4779186341,84.4861882163,2.97173041782,0.02
 12/17  02:00:00,105.898243361,23.4807712405,6.56250336431,15.6334265033,2.06121554724,15.9888894789,110.247542126,107.255811708,2.97173041782,0.02
 12/17  03:00:00,98.2197053367,19.5470755171,4.957766441,20.9204426538,2.06121554724,15.9888894789,89.3025191261,86.3107887083,2.97173041782,0.02
 12/17  04:00:00,103.809274338,23.4807712405,6.05323340742,17.3050212224,2.06121554724,15.9888894789,112.249601376,109.257870958,2.97173041782,0.02
 12/17  05:00:00,98.1726742346,19.5470755171,4.99626566214,22.9391186872,2.06121554724,15.9888894789,90.8159225828,87.824192165,2.97173041782,0.02
 12/17  06:00:00,107.800843136,23.4807712405,6.99906747845,18.681345094,2.06121554724,15.9888894789,113.413668075,110.421937657,2.97173041782,0.02
 12/17  07:00:00,106.920966899,19.5470755171,5.26751979587,24.7687404299,2.06121554724,15.9888894789,91.2641799019,88.2724494841,2.97173041782,0.02
 12/17  08:00:00,103.862307586,23.4807712405,6.00878517207,19.8264887279,2.06121554724,15.9888894789,113.738794125,110.747063707,2.97173041782,0.02
 12/17  09:00:00,119.079011876,19.5470755171,4.63954474243,20.3395254406,4.12243109448,41.7362269337,88.136743745,83.1638597153,4.9528840297,0.02
 12/17  10:00:00,127.762923027,23.4807712405,5.9453227798,14.3470532311,4.12243109448,41.7362269337,105.273460228,100.300576199,4.9528840297,0.02
 12/17  11:00:00,117.705796965,19.5470755171,4.84040151754,16.3174180764,4.12243109448,41.7362269337,83.5790086775,78.6061246478,4.9528840297,0.02
 12/17  12:00:00,126.381182194,23.4807712405,6.377792694,11.6626933627,4.12243109448,41.7362269337,101.322178361,96.3492943314,4.9528840297,0.02
 12/17  13:00:00,114.46706703,19.5470755171,4.99052000169,13.9180332418,4.12243109448,41.7362269337,81.9695770684,76.9966930387,4.9528840297,0.02
 12/17  14:00:00,123.38772948,23.4807712405,6.11370875837,11.2927718949,4.12243109448,41.7362269337,102.388031521,97.4151474917,4.9528840297,0.02
 12/17  15:00:00,113.631729637,19.5470755171,4.63444566548,14.6155950375,4.12243109448,41.7362269337,84.037411567,79.0645275373,4.9528840297,0.02
 12/17  16:00:00,125.500798186,23.4807712405,5.62200942416,12.4455149182,4.12243109448,41.7362269337,104.813409852,99.8405258226,4.9528840297,0.02
 12/17  17:00:00,113.948645015,19.5470755171,3.82216409996,17.4812355894,4.12243109448,24.8785346261,86.4900324831,81.5171484534,4.9528840297,0.02
 12/17  18:00:00,115.196691821,23.4807712405,3.60308353684,17.4637650915,2.06121554724,15.9888894789,111.234000964,108.242270546,2.97173041782,0.02
 12/17  19:00:00,108.362240729,19.5470755171,1.49189108602,24.6624435503,2.06121554724,15.9888894789,91.8840933813,88.8923629635,2.97173041782,0.02
 12/17  20:00:00,115.614371289,23.4807712405,0.842400011932,21.1109451574,2.06121554724,15.9888894789,115.704728796,112.712998378,2.97173041782,0.02
 12/17  21:00:00,111.075104874,19.5470755171,0.210274945689,28.849187971,2.06121554724,15.9888894789,93.6918942346,90.7001638168,2.97173041782,0.02
 12/17  22:00:00,118.043271501,23.4807712405,0.0282631942967,24.1134632011,2.06121554724,15.9888894789,121.234065287,118.24233487,2.97173041782,0.02
 12/17  23:00:00,114.431531123,19.5470755171,0.0,32.2022330052,2.06121554724,15.9888894789,100.209764251,97.218033833,2.97173041782,0.02
 12/17  24:00:00,120.008393102,23.4807712405,0.679217702837,25.9048256495,2.06121554724,15.9888894789,127.754197652,116.18211848,2.97173041782,8.60034875357
 12/18  01:00:00,116.089644212,19.5470755171,1.77143905346,32.5433509143,4.12243109448,15.9888894789,94.8786051441,91.8868747263,2.97173041782,0.02
 12/18  02:00:00,120.415004884,23.4807712405,1.60323339841,26.0530250519,4.12243109448,15.9888894789,118.029325042,115.037594625,2.97173041782,0.02
 12/18  03:00:00,116.738722934,19.5470755171,0.462447000973,33.8309693537,4.12243109448,15.9888894789,95.2675697871,92.2758393693,2.97173041782,0.02
 12/18  04:00:00,121.154628259,23.4807712405,0.861660218042,26.8569669976,4.12243109448,15.9888894789,118.568330749,115.576600331,2.97173041782,0.02
 12/18  05:00:00,151.669906541,28.2616431024,0.789643181321,29.2459833269,12.3672932834,24.9413748627,135.087282805,130.114398776,4.9528840297,0.02
 12/18  06:00:00,187.36073959,27.8380550332,3.7997377792,62.549509967,12.3672932834,24.9413748627,205.253551207,200.280667178,4.9528840297,0.02
 12/18  07:00:00,249.066947359,28.6852622374,3.45552810617,66.4463989164,24.7345865669,70.7195625826,219.843875667,209.918107608,9.90576805939,0.02
 12/18  08:00:00,251.010496571,28.6867610106,2.57012581923,48.6024665507,37.1018798503,92.3937384068,205.557129866,195.631361806,9.90576805939,0.02
 12/18  09:00:00,250.252071077,28.6924158144,3.09963234697,40.1548946435,37.1018798503,104.434947198,195.442434176,185.516666116,9.90576805939,0.02
 12/18  10:00:00,256.024613173,28.6991337905,7.08265927295,32.8156666564,37.1018798503,116.476155989,183.826265865,165.286572541,9.90576805939,8.63392526421
 12/18  11:00:00,252.666699319,28.7042001166,9.42835249526,26.4118943603,37.1018798503,116.476155989,157.333721424,147.407953365,9.90576805939,0.02
 12/18  12:00:00,254.410403213,28.7105013296,9.73021641853,22.8499389372,37.1018798503,116.476155989,160.858702707,142.311235503,9.90576805939,8.6416991443
 12/18  13:00:00,242.13999536,28.7212412024,9.30047206692,19.5746130523,37.1018798503,104.434947198,157.599884514,139.058214382,9.90576805939,8.63590207332
 12/18  14:00:00,245.851125546,28.727762453,7.84125043645,17.8292487501,37.1018798503,116.476155989,152.794316657,142.868548598,9.90576805939,0.02
 12/18  15:00:00,246.999936261,28.7324090652,6.49539599342,17.1230495634,37.1018798503,116.476155989,166.315576673,147.771937478,9.90576805939,8.63787113509
 12/18  16:00:00,249.239073076,28.740093488,5.4048212424,17.0787256186,37.1018798503,116.476155989,160.941469361,151.015701302,9.90576805939,0.02
 12/18  17:00:00,264.762593122,28.7474189489,4.30878075672,18.7364045813,37.1018798503,116.476155989,174.950078421,156.412071361,9.90576805939,8.63223900014
 12/18  18:00:00,266.158847104,28.7576147519,3.20618820112,19.7752541554,37.1018798503,116.476155989,170.641686227,160.715918168,9.90576805939,0.02
 12/18  19:00:00,162.984878732,26.143702756,0.10714946559,0.0,24.7345865669,47.5788473902,102.658992096,97.6861080658,4.9528840297,0.02
 12/18  20:00:00,165.054799673,26.9908788946,0.0,1.33238910407,24.7345865669,47.5788473902,108.401449558,103.428565528,4.9528840297,0.02
 12/18  21:00:00,150.974218988,27.8380550332,0.0,6.85400103715,12.3672932834,38.6892022431,125.50141315,122.509682732,2.97173041782,0.02
 12/18  22:00:00,129.494028436,23.0329025513,0.0156020602913,12.1387149272,12.3672932834,27.0668015668,116.357014688,104.778949395,2.97173041782,8.60633487515
 12/18  23:00:00,101.545857185,19.1234874478,0.0,13.2187636531,4.12243109448,15.9888894789,97.3925277388,94.4007973209,2.97173041782,0.02
 12/18  24:00:00,122.169190174,23.9043593098,0.0,19.9476810533,4.12243109448,15.9888894789,130.395718566,127.403988148,2.97173041782,0.02
 12/19  01:00:00,106.037241492,19.1234874478,0.0,17.5839530763,4.12243109448,15.9888894789,113.819428914,110.827698497,2.97173041782,0.02
 12/19  02:00:00,127.056475409,23.9043593098,0.0,25.1357128438,4.12243109448,15.9888894789,147.459419365,144.467688948,2.97173041782,0.02
 12/19  03:00:00,109.682556546,19.1234874478,0.0,21.3156294897,4.12243109448,15.9888894789,117.413313634,114.421583217,2.97173041782,0.02
 12/19  04:00:00,132.413042973,23.9043593098,0.0,29.8005487612,4.12243109448,15.9888894789,150.166658599,147.174928182,2.97173041782,0.02
 12/19  05:00:00,152.849267483,27.8380550332,0.0,20.8126291157,12.3672932834,24.9413748627,179.710619537,174.737735507,4.9528840297,0.02
 12/19  06:00:00,202.855329992,28.2667899747,0.0,70.6096727055,12.3672932834,24.9413748627,231.774091073,226.801207043,4.9528840297,0.02
 12/19  07:00:00,256.008461757,28.6868527469,0.0,66.8270686699,24.7345865669,70.7195625826,260.215983623,250.290215563,9.90576805939,0.02
 12/19  08:00:00,265.742199507,28.6952906457,0.0,57.1945415398,37.1018798503,92.3937384068,260.672132085,250.746364026,9.90576805939,0.02
 12/19  09:00:00,262.497011528,28.7106643706,0.0,46.6642379118,37.1018798503,104.434947198,249.395841463,239.470073403,9.90576805939,0.02
 12/19  10:00:00,262.130845167,28.7379146196,0.0,34.8772855001,37.1018798503,116.476155989,232.233222822,213.693455929,9.90576805939,8.63399883381
 12/19  11:00:00,254.323138417,28.7605537951,0.0,27.88653001,37.1018798503,116.476155989,216.334303079,197.789974902,9.90576805939,8.63856011755
 12/19  12:00:00,249.921096146,28.8016684435,0.881194137019,22.8465026431,37.1018798503,116.476155989,181.39437441,171.468606351,9.90576805939,0.02
 12/19  13:00:00,237.181918427,28.8584200273,3.13309061477,19.507754163,37.1018798503,104.434947198,173.938845071,155.396867844,9.90576805939,8.63620916754
 12/19  14:00:00,245.527354542,28.8903973599,4.82839894139,17.0976534384,37.1018798503,116.476155989,155.909828036,145.984059977,9.90576805939,0.02
 12/19  15:00:00,244.570934705,28.8612496412,5.83431957862,15.3908770816,37.1018798503,116.476155989,161.807267456,143.261785018,9.90576805939,8.63971437949
 12/19  16:00:00,243.354652292,28.8589721969,6.39224395896,14.8049076666,37.1018798503,116.476155989,151.791466329,141.86569827,9.90576805939,0.02
 12/19  17:00:00,257.180032793,28.8487081377,6.28271223086,15.6966377454,37.1018798503,116.476155989,161.791736334,143.253760895,9.90576805939,8.63220737924
 12/19  18:00:00,257.280420545,28.8460481125,4.10195586351,16.7120916471,37.1018798503,116.476155989,160.805899669,150.880131609,9.90576805939,0.02
 12/19  19:00:00,157.511309667,26.7790848599,0.101064240519,0.393128078599,24.7345865669,47.5788473902,101.649340049,96.6764560197,4.9528840297,0.02
 12/19  20:00:00,160.440536572,27.8380550332,0.0,2.16183134486,24.7345865669,47.5788473902,108.055867692,103.082983662,4.9528840297,0.02
 12/19  21:00:00,144.729466045,27.8380550332,0.0,6.41887498662,12.3672932834,38.6892022431,128.515383771,116.933344803,2.97173041782,8.61030855004
 12/19  22:00:00,123.922677455,23.0329025513,0.465281405845,10.9064035307,12.3672932834,27.0668015668,95.7057762771,92.7140458593,2.97173041782,0.02
 12/19  23:00:00,98.1372285182,19.1234874478,0.0397897117574,13.07584795,4.12243109448,15.9888894789,88.1116759221,85.1199455043,2.97173041782,0.02
 12/19  24:00:00,118.052983226,23.9043593098,0.0,18.6457514452,4.12243109448,15.9888894789,128.280255416,125.288524998,2.97173041782,0.02
 12/20  01:00:00,104.762090843,19.1234874478,0.0,17.8785050095,4.12243109448,15.9888894789,111.791364435,108.799634017,2.97173041782,0.02
 12/20  02:00:00,124.249511159,23.9043593098,0.0,23.5436089347,4.12243109448,15.9888894789,150.092578225,147.100847807,2.97173041782,0.02
 12/20  03:00:00,108.823446248,19.1234874478,0.0,21.701723703,4.12243109448,15.9888894789,121.163385393,118.171654975,2.97173041782,0.02
 12/20  04:00:00,127.981638612,23.9043593098,0.0,27.677413075,4.12243109448,15.9888894789,150.679715925,147.687985507,2.97173041782,0.02
 12/20  05:00:00,150.240073143,27.8380550332,0.0,21.0407157254,12.3672932834,24.9413748627,176.507141932,171.534257903,4.9528840297,0.02
 12/20  06:00:00,199.437732671,28.2667858506,0.0,69.3096354369,12.3672932834,24.9413748627,231.920767981,226.947883952,4.9528840297,0.02
 12/20  07:00:00,255.834304251,28.6875520612,0.0,67.6184402396,24.7345865669,70.7195625826,266.838885008,256.913116949,9.90576805939,0.02
 12/20  08:00:00,260.481911267,28.7153504087,0.0,52.6767654056,37.1018798503,92.3937384068,255.578357992,245.652589933,9.90576805939,0.02
 12/20  09:00:00,253.255565262,28.7460385228,0.0,39.4083241187,37.1018798503,104.434947198,241.972515755,223.438005946,9.90576805939,8.62874175046
 12/20  10:00:00,252.445537703,28.7917115406,0.89175255437,29.1484344631,37.1018798503,116.476155989,194.359930174,184.434162115,9.90576805939,0.02
 12/20  11:00:00,247.542758734,28.8493603213,4.35120868282,24.0443325824,37.1018798503,116.476155989,174.944264496,156.398531891,9.90576805939,8.6399645458
 12/20  12:00:00,245.182513323,28.9409316255,7.44945176382,19.876210367,37.1018798503,116.476155989,148.058753832,138.132985773,9.90576805939,0.02
 12/20  13:00:00,232.494338959,29.0306494553,9.81984849716,16.8581529993,37.1018798503,104.434947198,142.262800538,123.720780418,9.90576805939,8.63625206042
 12/20  14:00:00,241.432178711,28.9935174062,10.5295939129,14.4145216104,37.1018798503,116.476155989,130.106589782,120.180821722,9.90576805939,0.02
 12/20  15:00:00,240.581982271,28.9374418578,10.530762008,12.6472659752,37.1018798503,116.476155989,140.407525713,121.861889025,9.90576805939,8.63986862788
 12/20  16:00:00,239.536721469,28.9129834803,10.1845401605,11.8492881786,37.1018798503,116.476155989,143.493366213,124.951392302,9.90576805939,8.63620585166
 12/20  17:00:00,252.481499072,28.9059654207,8.93801508298,12.3042012335,37.1018798503,116.476155989,140.087529191,130.161761132,9.90576805939,0.02
 12/20  18:00:00,252.525828927,28.9131152165,7.92785158267,12.9532982123,37.1018798503,116.476155989,144.292029229,134.36626117,9.90576805939,0.02
 12/20  19:00:00,157.099721757,27.2732709408,4.41430916107,0.25814109162,24.7345865669,47.5788473902,89.998564526,85.0256804963,4.9528840297,0.02
 12/20  20:00:00,157.053087046,27.4144669639,3.39044125729,0.732528771652,24.7345865669,47.5788473902,100.959526403,87.3963040589,4.9528840297,8.61033831452
 12/20  21:00:00,133.853445356,26.143702756,2.85929579899,0.0,12.3672932834,38.6892022431,105.510601391,102.518870973,2.97173041782,0.02
 12/20  22:00:00,117.410025624,23.0329025513,2.94537718738,5.68093086302,12.3672932834,27.0668015668,90.873799234,87.8820688162,2.97173041782,0.02
 12/20  23:00:00,91.0286852362,19.1234874478,2.56631338821,7.80997856069,4.12243109448,15.9888894789,80.2516902603,77.2599598425,2.97173041782,0.02
 12/20  24:00:00,107.602041748,23.9043593098,3.10650953133,12.3293388144,4.12243109448,15.9888894789,102.539185833,99.5474554148,2.97173041782,0.02
 12/21  01:00:00,94.2061344375,19.1234874478,1.83843410881,11.4273570257,4.12243109448,15.9888894789,83.8686430916,80.8769126738,2.97173041782,0.02
 12/21  02:00:00,111.619285588,23.9043593098,1.98777676728,16.3710662499,4.12243109448,15.9888894789,106.062579833,103.070849416,2.97173041782,0.02
 12/21  03:00:00,96.7572813676,19.1234874478,1.07460931423,14.1181384469,4.12243109448,15.9888894789,86.2168844855,83.2251540677,2.97173041782,0.02
 12/21  04:00:00,115.263095569,23.9043593098,0.239188259264,19.9821270552,4.12243109448,15.9888894789,110.221856019,107.230125602,2.97173041782,0.02
 12/21  05:00:00,137.749238757,27.8380550332,0.0,14.1446563485,12.3672932834,24.9413748627,134.621584824,129.648700794,4.9528840297,0.02
 12/21  06:00:00,182.016625904,28.2747914382,1.65365739543,56.4735552743,12.3672932834,24.9413748627,192.563595373,187.590711344,4.9528840297,0.02
 12/21  07:00:00,229.634698976,28.7293483857,1.81321067558,46.3744456392,24.7345865669,70.7195625826,210.205667417,200.279899357,9.90576805939,0.02
 12/21  08:00:00,237.391576557,28.781968388,0.599764202407,34.4411145903,37.1018798503,92.3937384068,198.63031328,188.704545221,9.90576805939,0.02
 12/21  09:00:00,238.934294864,28.8033285916,1.84429963995,28.1879811203,37.1018798503,104.434947198,196.124110194,177.588352861,9.90576805939,8.62998927323
 12/21  10:00:00,245.978722852,28.819288979,3.9162327737,23.8274887741,37.1018798503,116.476155989,173.218221723,163.292453664,9.90576805939,0.02
 12/21  11:00:00,242.677683422,28.8649537127,5.70159449385,20.1128383449,37.1018798503,116.476155989,170.045150186,151.499290937,9.90576805939,8.64009119019
 12/21  12:00:00,240.64849658,28.9129017621,7.90291155651,16.5970430044,37.1018798503,116.476155989,148.114497222,138.188729162,9.90576805939,0.02
 12/21  13:00:00,227.767569929,28.9784666612,9.46492412208,14.2026012165,37.1018798503,104.434947198,145.584222228,127.041881354,9.90576805939,8.63657281484
 12/21  14:00:00,235.789468014,28.9952831631,9.91895335458,12.4264182004,37.1018798503,116.476155989,141.223787103,122.677445882,9.90576805939,8.64057316149
 12/21  15:00:00,234.517250602,28.9564000915,9.91990483806,11.1472297555,37.1018798503,116.476155989,134.032315512,124.106547453,9.90576805939,0.02
 12/21  16:00:00,233.736705934,28.9522017552,9.63046930112,10.6907054861,37.1018798503,116.476155989,144.629720421,126.085911285,9.90576805939,8.63804107622
 12/21  17:00:00,248.567630561,28.9551674431,9.42133098818,11.4048130522,37.1018798503,116.476155989,137.708747243,127.782979184,9.90576805939,0.02
 12/21  18:00:00,249.181576217,28.9614019838,9.06239475675,12.0870092359,37.1018798503,116.476155989,147.514053144,128.986830471,9.90576805939,8.62145461363
 12/21  19:00:00,154.673530741,27.1320749177,5.15560099437,0.128241525546,24.7345865669,47.5788473902,89.3865708218,84.4136867921,4.9528840297,0.02
 12/21  20:00:00,155.873042695,27.555662987,3.88423636454,0.580931475208,24.7345865669,47.5788473902,92.1946117029,87.2217276732,4.9528840297,0.02
 12/21  21:00:00,134.662663268,26.9908788946,3.05993091954,1.14029714054,12.3672932834,38.6892022431,105.331591841,102.339861423,2.97173041782,0.02
 12/21  22:00:00,115.758555741,23.0329025513,2.44032230609,5.84038642508,12.3672932834,27.0668015668,91.0585308827,88.0668004649,2.97173041782,0.02
 12/21  23:00:00,90.407992397,19.1234874478,0.815442590209,8.29561587871,4.12243109448,15.9888894789,80.6305718035,77.6388413856,2.97173041782,0.02
 12/21  24:00:00,110.354167029,23.9043593098,0.105925335293,13.7570742127,4.12243109448,15.9888894789,109.97569283,106.983962412,2.97173041782,0.02
 12/22  01:00:00,98.2431879574,19.1234874478,0.0,13.0182087051,4.12243109448,15.9888894789,98.7207986179,95.7290682001,2.97173041782,0.02
 12/22  02:00:00,118.966837485,23.9043593098,0.0,19.4149069811,4.12243109448,15.9888894789,132.269207203,129.277476785,2.97173041782,0.02
 12/22  03:00:00,104.005942037,19.1234874478,0.0,16.9803000882,4.12243109448,15.9888894789,113.365159149,110.373428731,2.97173041782,0.02
 12/22  04:00:00,124.977737105,23.9043593098,0.0,24.0560723861,4.12243109448,15.9888894789,147.278572266,144.286841848,2.97173041782,0.02
 12/22  05:00:00,147.427471398,27.8380550332,0.0,17.3491333408,12.3672932834,24.9413748627,175.368585838,170.395701808,4.9528840297,0.02
 12/22  06:00:00,193.307527288,28.2747989339,0.0,62.5959114311,12.3672932834,24.9413748627,226.484731184,221.511847154,4.9528840297,0.02
 12/22  07:00:00,248.228376386,28.7022519885,0.0,59.8344423371,24.7345865669,70.7195625826,259.025425006,249.099656946,9.90576805939,0.02
 12/22  08:00:00,259.15744098,28.7284065827,0.0,48.5021253303,37.1018798503,92.3937384068,261.264844939,242.749282985,9.90576805939,8.6097938943
 12/22  09:00:00,252.085965782,28.7702163628,0.0,37.5402210398,37.1018798503,104.434947198,236.121392679,226.195624619,9.90576805939,0.02
 12/22  10:00:00,251.279831131,28.818595486,0.641429083445,28.1624809608,37.1018798503,116.476155989,196.800278448,186.874510389,9.90576805939,0.02
 12/22  11:00:00,245.561429019,28.8666529199,4.74191112019,23.015985537,37.1018798503,116.476155989,175.181865001,156.635923045,9.90576805939,8.64017389635
 12/22  12:00:00,242.948838178,28.9290272579,8.54552856732,18.4383099387,37.1018798503,116.476155989,154.365090707,135.817295696,9.90576805939,8.64202695185
 12/22  13:00:00,232.786957083,28.9795598567,10.2733456441,15.7045065622,37.1018798503,104.434947198,133.80806296,123.8822949,9.90576805939,0.02
 12/22  14:00:00,241.958336406,28.999420096,10.5271299352,13.5181348524,37.1018798503,116.476155989,138.740138793,120.192190904,9.90576805939,8.64217982936
 12/22  15:00:00,240.892225203,28.981506439,10.5319756058,11.8767505871,37.1018798503,116.476155989,129.807125742,119.881357683,9.90576805939,0.02
 12/22  16:00:00,239.707743884,28.9518130417,10.1842343734,11.1340407909,37.1018798503,116.476155989,141.440399345,122.898274831,9.90576805939,8.63635645505
 12/22  17:00:00,253.535829379,28.9479875412,9.64055417825,11.790226755,37.1018798503,116.476155989,136.419908363,126.494140304,9.90576805939,0.02
 12/22  18:00:00,255.58634117,28.9562726453,9.08308124181,12.4305135599,37.1018798503,116.476155989,147.17570851,128.648268618,9.90576805939,8.62167183274
 12/22  19:00:00,160.077166295,27.1320749177,5.52254906283,0.149773208412,24.7345865669,47.5788473902,88.9384079836,83.9655239539,4.9528840297,0.02
 12/22  20:00:00,160.711351436,27.555662987,5.49696748359,0.599540581977,24.7345865669,47.5788473902,91.6915297073,86.7186456776,4.9528840297,0.02
 12/22  21:00:00,136.958697641,26.9908788946,4.96065424228,1.10428147551,12.3672932834,38.6892022431,104.82438476,101.832654342,2.97173041782,0.02
 12/22  22:00:00,115.248243453,23.0329025513,3.71606754228,5.72029094039,12.3672932834,27.0668015668,90.4851437724,87.4934133545,2.97173041782,0.02
 12/22  23:00:00,88.0374451572,19.1234874478,2.96577564665,7.72642437632,4.12243109448,15.9888894789,80.3402954364,77.3485650186,2.97173041782,0.02
 12/22  24:00:00,103.879118286,23.9043593098,3.88812344962,11.9965656114,4.12243109448,15.9888894789,102.909711947,99.9179815293,2.97173041782,0.02
 12/23  01:00:00,91.4491574622,19.1234874478,3.14687710993,10.8719549098,4.12243109448,15.9888894789,83.7699887579,80.77825834,2.97173041782,0.02
 12/23  02:00:00,107.843414089,23.9043593098,4.22907311,15.2961129256,4.12243109448,15.9888894789,105.689728034,102.697997616,2.97173041782,0.02
 12/23  03:00:00,93.3219614894,19.1234874478,3.2655260131,13.0344762273,4.12243109448,15.9888894789,85.8667662261,82.8750358083,2.97173041782,0.02
 12/23  04:00:00,109.344334066,23.9043593098,4.15495583523,17.740726112,4.12243109448,15.9888894789,107.767923575,104.776193157,2.97173041782,0.02
 12/23  05:00:00,115.033376774,27.8380550332,4.396675631,14.7114748535,4.12243109448,16.0517297156,135.92214259,124.348474874,2.97173041782,8.60193729836
 12/23  06:00:00,120.146670448,28.2616431024,4.70034235652,19.7196993829,4.12243109448,16.0517297156,128.338855265,125.347124847,2.97173041782,0.02
 12/23  07:00:00,147.382711237,28.6852311717,4.94493236389,23.2792956148,4.12243109448,39.6058045677,146.249831519,143.258101101,2.97173041782,0.02
