Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/23  08:00:00,216.251013366,28.6852311717,8.82746025976,65.1684188386,12.3672932834,65.3531420225,202.848124728,197.875240699,4.9528840297,0.02
 12/23  09:00:00,202.309342504,28.6852311717,9.3669154269,54.1208599305,12.3672932834,68.2430321324,197.059687978,192.086803948,4.9528840297,0.02
 12/23  10:00:00,221.216868168,28.6856670309,9.67879688087,43.9805635961,16.4897243779,93.1370602926,184.611152231,176.666537784,7.92461444751,0.02
 12/23  11:00:00,217.041329168,28.6874150802,11.1821639411,39.793216903,16.4897243779,93.1370602926,174.605367647,166.660753199,7.92461444751,0.02
 12/23  12:00:00,214.104642913,28.6903819492,12.7468683901,36.7075301477,16.4897243779,93.1370602926,174.412164399,157.871340683,7.92461444751,8.61620926905
 12/23  13:00:00,202.570888834,28.6929149312,13.5541070904,34.1512026197,16.4897243779,83.9857416113,160.517707252,152.573092804,7.92461444751,0.02
 12/23  14:00:00,198.852949701,28.6945573957,14.4320751622,31.1913028983,16.4897243779,83.9857416113,155.03622487,147.091610422,7.92461444751,0.02
 12/23  15:00:00,196.690812671,28.6957696691,14.8670572974,30.1337448465,16.4897243779,83.9857416113,152.125118108,144.18050366,7.92461444751,0.02
 12/23  16:00:00,147.088175239,28.6852311717,10.56757469,3.09444345373,12.3672932834,70.6512738906,103.311473663,98.3385896328,4.9528840297,0.02
 12/23  17:00:00,163.57231992,28.6852311717,9.90750749461,6.36720581278,12.3672932834,70.6512738906,106.448403404,101.475519374,4.9528840297,0.02
 12/23  18:00:00,153.469944034,28.6852311717,10.1505138987,8.01189054314,12.3672932834,58.1284167478,117.127219942,103.567920358,4.9528840297,8.60641555476
 12/23  19:00:00,110.68615077,26.143702756,9.65052044557,0.0,12.3672932834,24.9413748627,109.497477768,104.524593738,4.9528840297,0.02
 12/23  20:00:00,119.274767523,27.9086530447,9.37105900563,6.32935547649,12.3672932834,24.9413748627,112.975255638,108.002371609,4.9528840297,0.02
 12/23  21:00:00,106.162795466,27.8380550332,8.07316255795,9.97947604297,4.12243109448,16.0517297156,121.314577033,118.322846615,2.97173041782,0.02
 12/23  22:00:00,99.4592453829,23.0329025513,6.03771674538,14.5830045287,4.12243109448,15.9888894789,101.89800711,98.9062766926,2.97173041782,0.02
 12/23  23:00:00,90.6047424441,19.1234874478,4.56937744421,12.7572634343,4.12243109448,15.9888894789,87.5378708033,84.5461403855,2.97173041782,0.02
 12/23  24:00:00,108.050172607,23.9043593098,4.91173346332,17.841041498,4.12243109448,15.9888894789,109.842493753,106.850763336,2.97173041782,0.02
 12/24  01:00:00,92.5245797489,19.1234874478,4.03355457029,15.5554615649,2.06121554724,15.9888894789,89.6935401282,86.7018097104,2.97173041782,0.02
 12/24  02:00:00,109.424655206,23.9043593098,5.53472942847,21.1446460081,2.06121554724,15.9888894789,112.601969279,109.610238861,2.97173041782,0.02
 12/24  03:00:00,93.3274508442,19.1234874478,4.93588729503,17.4173224854,2.06121554724,15.9888894789,91.0321140334,88.0403836156,2.97173041782,0.02
 12/24  04:00:00,109.075447351,23.9043593098,7.13355124341,22.9735924278,2.06121554724,15.9888894789,113.929172608,110.937442191,2.97173041782,0.02
 12/24  05:00:00,93.3926526389,19.1234874478,5.76258405948,18.6083137985,2.06121554724,15.9888894789,91.9976698402,89.0059394224,2.97173041782,0.02
 12/24  06:00:00,108.734739906,23.9043593098,7.5536774153,24.0651709876,2.06121554724,15.9888894789,114.847031079,111.855300661,2.97173041782,0.02
 12/24  07:00:00,92.9876465398,19.1234874478,6.13771145249,19.3477828984,2.06121554724,15.9888894789,92.6870919992,89.6953615814,2.97173041782,0.02
 12/24  08:00:00,99.6628457789,23.9043593098,7.96781069462,24.7700486248,2.06121554724,15.9888894789,115.422667181,112.430936763,2.97173041782,0.02
 12/24  09:00:00,104.027255697,19.1234874478,6.69855633387,16.8703187865,4.12243109448,41.7362269337,90.4351795966,85.4622955669,4.9528840297,0.02
 12/24  10:00:00,117.198880528,23.9043593098,8.98193664613,20.4596035035,4.12243109448,41.7362269337,110.260472534,105.287588504,4.9528840297,0.02
 12/24  11:00:00,100.945921159,19.1234874478,6.98896045307,15.9323004346,4.12243109448,41.7362269337,88.5569977575,83.5841137278,4.9528840297,0.02
 12/24  12:00:00,113.418973743,23.9043593098,8.89048897491,19.4065423461,4.12243109448,41.7362269337,109.149803117,104.176919087,4.9528840297,0.02
 12/24  13:00:00,98.4812639465,19.1234874478,7.20179840807,14.8039137508,4.12243109448,41.7362269337,88.2413470149,83.2684629852,4.9528840297,0.02
 12/24  14:00:00,110.785661416,23.9043593098,9.34079596072,17.6790241649,4.12243109448,41.7362269337,108.4251783,103.45229427,4.9528840297,0.02
 12/24  15:00:00,96.1621001996,19.1234874478,7.74737146797,13.6737331633,4.12243109448,41.7362269337,87.8529226432,82.8800386135,4.9528840297,0.02
 12/24  16:00:00,108.274373225,23.9043593098,9.72871467283,16.9917672884,4.12243109448,41.7362269337,108.587524761,103.614640731,4.9528840297,0.02
 12/24  17:00:00,93.0719342707,19.1234874478,7.56030161154,13.9596479703,4.12243109448,24.8785346261,88.7784091022,83.8055250725,4.9528840297,0.02
 12/24  18:00:00,99.047304374,23.9043593098,9.31302436507,20.7835553263,2.06121554724,15.9888894789,113.53657338,110.544842962,2.97173041782,0.02
 12/24  19:00:00,86.3969352571,19.1234874478,7.20325950541,17.4290409271,2.06121554724,15.9888894789,101.650173932,90.0765102239,2.97173041782,8.60193328994
 12/24  20:00:00,103.51426654,23.9043593098,9.06151601344,22.8600228263,2.06121554724,15.9888894789,115.99783732,113.006106902,2.97173041782,0.02
 12/24  21:00:00,89.7942412267,19.1234874478,7.19667244156,18.7052949424,2.06121554724,15.9888894789,93.7265303344,90.7347999166,2.97173041782,0.02
 12/24  22:00:00,106.186740513,23.9043593098,8.75156271822,24.4078979108,2.06121554724,15.9888894789,116.626642226,113.634911809,2.97173041782,0.02
 12/24  23:00:00,91.0991022694,19.1234874478,6.77560171662,19.9106533571,2.06121554724,15.9888894789,94.2255690332,91.2338386154,2.97173041782,0.02
 12/24  24:00:00,105.832119399,23.9043593098,8.52167981572,25.7020800081,2.06121554724,15.9888894789,117.445140244,114.453409826,2.97173041782,0.02
 12/25  01:00:00,91.1373391442,19.1234874478,6.9907485079,20.6697228524,2.06121554724,15.9888894789,94.7967106389,91.8049802211,2.97173041782,0.02
 12/25  02:00:00,106.206709768,23.9043593098,9.01548558803,26.4472422389,2.06121554724,15.9888894789,117.871916747,114.880186329,2.97173041782,0.02
 12/25  03:00:00,91.2451832216,19.1234874478,6.94712983422,21.350556046,2.06121554724,15.9888894789,95.1255460186,92.1338156008,2.97173041782,0.02
 12/25  04:00:00,106.768042173,23.9043593098,8.49842537079,27.4655705342,2.06121554724,15.9888894789,118.371629589,115.379899171,2.97173041782,0.02
 12/25  05:00:00,91.7880064376,19.1234874478,6.75350674463,22.0379178603,2.06121554724,15.9888894789,95.4700914165,92.4783609987,2.97173041782,0.02
 12/25  06:00:00,107.489721921,23.9043593098,8.48772531949,28.1860023791,2.06121554724,15.9888894789,118.710166126,115.718435708,2.97173041782,0.02
 12/25  07:00:00,92.2846410172,19.1234874478,6.75242660715,22.5541686196,2.06121554724,15.9888894789,95.7795733846,92.7878429668,2.97173041782,0.02
 12/25  08:00:00,98.4453827678,23.9043593098,8.48850413688,28.5223253823,2.06121554724,15.9888894789,118.975139515,115.983409097,2.97173041782,0.02
 12/25  09:00:00,103.02866868,19.1234874478,7.00937181205,19.8889026377,4.12243109448,41.7362269337,93.4227898304,88.4499058007,4.9528840297,0.02
 12/25  10:00:00,120.972715663,23.9043593098,8.50982381628,23.9785164663,4.12243109448,41.7362269337,113.057380649,108.08449662,4.9528840297,0.02
 12/25  11:00:00,108.625675008,19.1234874478,5.78330241826,18.4128530006,4.12243109448,41.7362269337,90.3728309311,85.3999469014,4.9528840297,0.02
 12/25  12:00:00,124.761735378,23.9043593098,6.42857270689,21.3763830715,4.12243109448,41.7362269337,109.650257911,104.677373881,4.9528840297,0.02
 12/25  13:00:00,109.892002579,19.1234874478,4.72277250091,16.3656213183,4.12243109448,41.7362269337,88.2309327439,83.2580487142,4.9528840297,0.02
 12/25  14:00:00,128.854515163,23.9043593098,5.2910224551,20.3054710129,4.12243109448,41.7362269337,108.532035386,103.559151356,4.9528840297,0.02
 12/25  15:00:00,112.995034768,19.1234874478,3.41136158513,16.8239511345,4.12243109448,41.7362269337,88.6857028003,83.7128187706,4.9528840297,0.02
 12/25  16:00:00,131.808191943,23.9043593098,3.64034466575,22.508023454,4.12243109448,41.7362269337,110.494786834,105.521902804,4.9528840297,0.02
 12/25  17:00:00,112.634950887,19.1234874478,2.32751566299,19.0280630491,4.12243109448,24.8785346261,90.5191026891,85.5462186594,4.9528840297,0.02
 12/25  18:00:00,125.519232083,23.9043593098,2.02771079692,28.8168087306,2.06121554724,15.9888894789,115.990810462,112.999080044,2.97173041782,0.02
 12/25  19:00:00,108.972167627,19.1234874478,1.00881443923,24.5081192253,2.06121554724,15.9888894789,95.2987195911,92.3069891733,2.97173041782,0.02
 12/25  20:00:00,130.803161771,23.9043593098,0.779202952622,32.892605492,2.06121554724,15.9888894789,119.017399327,116.02566891,2.97173041782,0.02
 12/25  21:00:00,111.675434962,19.1234874478,0.092204141426,27.0084791061,2.06121554724,15.9888894789,96.5715833807,93.5798529629,2.97173041782,0.02
 12/25  22:00:00,133.986265008,23.9043593098,0.0,35.7303511687,2.06121554724,15.9888894789,132.673090455,121.09942244,2.97173041782,8.60193759735
 12/25  23:00:00,114.131841977,19.1234874478,0.0,29.03069905,2.06121554724,15.9888894789,102.780134602,99.7884041843,2.97173041782,0.02
 12/25  24:00:00,137.45284462,23.9043593098,0.0,38.2882381657,2.06121554724,15.9888894789,131.364873318,128.3731429,2.97173041782,0.02
 12/26  01:00:00,118.115371068,19.1234874478,0.0,30.1822965138,4.12243109448,15.9888894789,107.625665502,104.633935084,2.97173041782,0.02
 12/26  02:00:00,141.026390641,23.9043593098,0.0,39.4095910894,4.12243109448,15.9888894789,138.524182125,135.532451707,2.97173041782,0.02
 12/26  03:00:00,119.918833586,19.1234874478,0.0,31.7353706335,4.12243109448,15.9888894789,115.486335049,112.494604631,2.97173041782,0.02
 12/26  04:00:00,144.347080838,23.9043593098,0.0,42.1541001915,4.12243109448,15.9888894789,160.091511004,157.099780586,2.97173041782,0.02
 12/26  05:00:00,160.367493245,27.8380550332,0.0,29.3752125751,12.3672932834,24.9413748627,191.710333168,186.737449139,4.9528840297,0.02
 12/26  06:00:00,218.769033098,28.2616431024,0.0,86.9137294654,12.3672932834,24.9413748627,243.28046832,238.307584291,4.9528840297,0.02
 12/26  07:00:00,280.875331297,28.6852311717,0.0,91.0751174302,24.7345865669,70.7195625826,292.114767417,282.188999358,9.90576805939,0.02
 12/26  08:00:00,285.134566548,28.6852311717,0.0,73.3529349084,37.1018798503,92.3937384068,279.079205392,269.153437333,9.90576805939,0.02
 12/26  09:00:00,269.877828924,28.6852763992,0.0,54.6351768401,37.1018798503,104.434947198,245.61940064,235.69363258,9.90576805939,0.02
 12/26  10:00:00,266.433695698,28.6866998385,1.41881497594,40.6130791972,37.1018798503,116.476155989,208.913486605,190.373088435,9.90576805939,8.63463011087
 12/26  11:00:00,261.063714502,28.688631431,4.22559605169,33.5817551527,37.1018798503,116.476155989,189.511311237,170.964936165,9.90576805939,8.64060701243
 12/26  12:00:00,256.427771952,28.6942602893,5.29157819593,28.1907725026,37.1018798503,116.476155989,171.025805659,161.1000376,9.90576805939,0.02
 12/26  13:00:00,243.121614967,28.7040391998,6.18756494074,24.2524370484,37.1018798503,104.434947198,172.124234171,153.581626365,9.90576805939,8.63683974662
 12/26  14:00:00,250.619160891,28.7133948035,6.92981328572,20.9363777365,37.1018798503,116.476155989,156.879407538,146.953639478,9.90576805939,0.02
 12/26  15:00:00,249.107812377,28.7213635303,7.13665684527,18.3438707708,37.1018798503,116.476155989,162.096850977,143.550615154,9.90576805939,8.64046776425
 12/26  16:00:00,247.620374337,28.7138291227,6.85180813303,17.0663551137,37.1018798503,116.476155989,155.061673369,145.135905309,9.90576805939,0.02
 12/26  17:00:00,261.679298488,28.7185424643,5.64780364836,18.1731988355,37.1018798503,116.476155989,169.959952168,151.421195516,9.90576805939,8.63298859194
 12/26  18:00:00,262.544103807,28.7270755719,4.29365906013,18.9445386497,37.1018798503,116.476155989,166.901319651,156.975551592,9.90576805939,0.02
 12/26  19:00:00,159.411234772,26.143702756,0.25429843223,0.0,24.7345865669,47.5788473902,96.6533010074,91.6804169777,4.9528840297,0.02
 12/26  20:00:00,159.714000567,26.143702756,0.0,0.0,24.7345865669,47.5788473902,115.08255561,101.519274116,4.9528840297,8.61039746381
 12/26  21:00:00,148.342477015,28.1557460851,0.0,6.97526149059,12.3672932834,38.6892022431,129.195994047,126.204263629,2.97173041782,0.02
 12/26  22:00:00,123.533115118,22.609314482,0.0,8.99879657772,12.3672932834,27.0668015668,111.663277594,108.671547177,2.97173041782,0.02
 12/26  23:00:00,103.10849029,19.5470755171,0.0,16.2554119903,4.12243109448,15.9888894789,101.343582974,98.351852556,2.97173041782,0.02
 12/26  24:00:00,114.925950886,23.4807712405,0.0,15.296212764,4.12243109448,15.9888894789,133.404736942,130.413006524,2.97173041782,0.02
 12/27  01:00:00,109.746047722,19.5470755171,0.0,22.3352100142,4.12243109448,15.9888894789,112.804454294,109.812723877,2.97173041782,0.02
 12/27  02:00:00,119.709835125,23.4807712405,0.0,19.3565333321,4.12243109448,15.9888894789,146.685077072,143.693346654,2.97173041782,0.02
 12/27  03:00:00,114.919869845,19.5470755171,0.0,27.2091679734,4.12243109448,15.9888894789,119.83701817,116.845287752,2.97173041782,0.02
 12/27  04:00:00,121.766683877,23.4807712405,0.0,22.3091042737,4.12243109448,15.9888894789,139.804306562,136.812576144,2.97173041782,0.02
 12/27  05:00:00,152.730241587,28.2616431024,0.0,25.0288114172,12.3672932834,24.9413748627,144.375033343,139.402149313,4.9528840297,0.02
 12/27  06:00:00,185.163521568,27.8388443085,2.56731391135,55.7182638189,12.3672932834,24.9413748627,197.173963239,192.20107921,4.9528840297,0.02
 12/27  07:00:00,245.018724538,28.6920622874,3.21781073235,57.5424948414,24.7345865669,70.7195625826,210.132901414,200.207133355,9.90576805939,0.02
 12/27  08:00:00,251.793290704,28.7151785548,3.56910334643,42.6717410903,37.1018798503,92.3937384068,193.261427423,183.335659364,9.90576805939,0.02
 12/27  09:00:00,251.529733007,28.7293411281,4.46734489669,36.9931851337,37.1018798503,104.434947198,191.94953392,173.41319164,9.90576805939,8.63057422113
 12/27  10:00:00,257.591526014,28.7383670671,5.56698693277,31.8799176774,37.1018798503,116.476155989,174.643195139,164.71742708,9.90576805939,0.02
 12/27  11:00:00,252.343510891,28.7452129487,6.66578154979,27.2685912956,37.1018798503,116.476155989,174.895140821,156.34866463,9.90576805939,8.64070813234
 12/27  12:00:00,248.548259109,28.7551571958,8.4681634298,22.6426305064,37.1018798503,116.476155989,155.218731085,145.292963026,9.90576805939,0.02
 12/27  13:00:00,233.125503725,28.7660367568,10.073941684,20.1623585318,37.1018798503,104.434947198,155.514694943,136.972009061,9.90576805939,8.63691782235
 12/27  14:00:00,237.103973272,28.7785520227,10.5123858237,17.9683789751,37.1018798503,116.476155989,151.655564246,133.107166798,9.90576805939,8.64262938869
 12/27  15:00:00,233.450161155,28.7896909679,10.5073961365,16.6482499075,37.1018798503,116.476155989,141.794274457,131.868506397,9.90576805939,0.02
 12/27  16:00:00,232.565375634,28.799496805,10.5037933519,16.1692722339,37.1018798503,116.476155989,149.825113566,131.280735371,9.90576805939,8.63861013571
 12/27  17:00:00,246.286370448,28.8086793959,10.8004994799,15.9288430664,37.1018798503,116.476155989,139.631605077,129.705837017,9.90576805939,0.02
 12/27  18:00:00,250.461890848,28.8221742411,10.7189461626,15.7881668894,37.1018798503,116.476155989,138.664208505,128.738440446,9.90576805939,0.02
 12/27  19:00:00,151.754514936,26.5672908253,7.19149475325,0.122384798964,24.7345865669,47.5788473902,99.6391972332,86.0758304746,4.9528840297,8.61048272887
 12/27  20:00:00,154.454858259,27.8380550332,6.81407516407,1.09987548454,24.7345865669,47.5788473902,93.6579951834,88.6851111537,4.9528840297,0.02
 12/27  21:00:00,132.298774392,26.5672908253,6.09862023728,0.738394386957,12.3672932834,38.6892022431,106.291800557,103.300070139,2.97173041782,0.02
 12/27  22:00:00,114.78861598,22.9481849374,4.8966375049,6.42545466558,12.3672932834,27.0668015668,91.3186297662,88.3268993484,2.97173041782,0.02
 12/27  23:00:00,89.5092148272,19.1234874478,4.48938859089,8.48871660545,4.12243109448,15.9888894789,80.8429257173,77.8511952995,2.97173041782,0.02
 12/27  24:00:00,108.782167667,23.9043593098,5.662992689,12.846209405,4.12243109448,15.9888894789,102.901435786,99.9097053679,2.97173041782,0.02
 12/28  01:00:00,95.2908690152,19.1234874478,3.05832007805,11.8493917533,4.12243109448,15.9888894789,83.8997557238,80.908025306,2.97173041782,0.02
 12/28  02:00:00,112.691244101,23.9043593098,2.59617986465,17.1140233156,4.12243109448,15.9888894789,106.491399182,103.499668764,2.97173041782,0.02
 12/28  03:00:00,97.6560752951,19.1234874478,0.762717284865,14.8387604018,4.12243109448,15.9888894789,86.6843642943,83.6926338765,2.97173041782,0.02
 12/28  04:00:00,116.655466954,23.9043593098,0.0749807602694,21.0020044739,4.12243109448,15.9888894789,113.777864278,110.78613386,2.97173041782,0.02
 12/28  05:00:00,137.380330533,27.8380550332,0.0,14.690914944,12.3672932834,24.9413748627,131.905208877,126.932324848,4.9528840297,0.02
 12/28  06:00:00,183.917181236,28.2715009487,2.6145754821,58.474994327,12.3672932834,24.9413748627,191.808486486,186.835602456,4.9528840297,0.02
 12/28  07:00:00,231.604723436,28.7146137918,2.05879794783,48.4857455876,24.7345865669,70.7195625826,210.408380241,200.482612182,9.90576805939,0.02
 12/28  08:00:00,241.445570637,28.7568507171,1.6159156619,36.0273742615,37.1018798503,92.3937384068,205.698075216,187.182385518,9.90576805939,8.60992163883
 12/28  09:00:00,240.843307152,28.7782364078,6.17181075225,28.2953890589,37.1018798503,104.434947198,173.71288111,163.78711305,9.90576805939,0.02
 12/28  10:00:00,248.750808894,28.7951420896,10.0648758834,22.3509617344,37.1018798503,116.476155989,149.499807444,139.574039384,9.90576805939,0.02
 12/28  11:00:00,248.542364903,28.8531962035,11.1783803823,18.4304339928,37.1018798503,116.476155989,146.923431193,128.378498374,9.90576805939,8.63916475939
 12/28  12:00:00,248.443977638,28.9454211762,11.6436000899,15.7028286595,37.1018798503,116.476155989,137.911112503,119.362669401,9.90576805939,8.6426750421
 12/28  13:00:00,235.396175847,29.0776081702,11.6418550081,13.7630197974,37.1018798503,104.434947198,123.462152705,113.536384645,9.90576805939,0.02
 12/28  14:00:00,244.289331121,29.147079664,11.6377448272,12.0519551243,37.1018798503,116.476155989,128.418772832,109.870214131,9.90576805939,8.64279064106
 12/28  15:00:00,243.381734702,29.1317399048,11.6435038017,10.5955515057,37.1018798503,116.476155989,118.642031531,108.716263472,9.90576805939,0.02
 12/28  16:00:00,241.59974193,29.0133863739,10.6494516958,10.0466220622,37.1018798503,116.476155989,133.296980442,114.752509018,9.90576805939,8.63870336482
 12/28  17:00:00,252.377216395,28.9529606644,9.29652588689,10.3042792629,37.1018798503,116.476155989,134.538509031,124.612740972,9.90576805939,0.02
 12/28  18:00:00,255.91158034,28.9468293602,8.19655001761,11.0257606843,37.1018798503,116.476155989,148.951634081,130.423835543,9.90576805939,8.62203047893
 12/28  19:00:00,162.00752114,27.2732709408,4.43544570821,0.20953743349,24.7345865669,47.5788473902,88.386520633,83.4136366033,4.9528840297,0.02
 12/28  20:00:00,160.453850197,27.2732709408,2.41898084374,0.465804550385,24.7345865669,47.5788473902,91.4116325284,86.4387484987,4.9528840297,0.02
 12/28  21:00:00,143.029134439,28.1204470794,0.0777142301343,4.00330468618,12.3672932834,38.6892022431,112.796754847,109.80502443,2.97173041782,0.02
 12/28  22:00:00,119.491568975,22.609314482,0.0,6.24051067494,12.3672932834,27.0668015668,106.92597202,103.934241602,2.97173041782,0.02
 12/28  23:00:00,98.8466194413,19.5470755171,0.0,12.5898644731,4.12243109448,15.9888894789,97.232677866,94.2409474482,2.97173041782,0.02
 12/28  24:00:00,111.889484219,23.4807712405,0.0,12.9383162793,4.12243109448,15.9888894789,125.758814771,122.767084353,2.97173041782,0.02
 12/29  01:00:00,105.054475436,19.5470755171,0.0,18.2458430565,4.12243109448,15.9888894789,104.945413758,101.95368334,2.97173041782,0.02
 12/29  02:00:00,117.796552573,23.4807712405,0.0,17.4742702964,4.12243109448,15.9888894789,141.910145438,138.91841502,2.97173041782,0.02
 12/29  03:00:00,111.580167801,19.5470755171,0.0,22.9865612914,4.12243109448,15.9888894789,130.657343109,119.083673521,2.97173041782,8.60193916962
 12/29  04:00:00,122.577239025,23.4807712405,0.0,21.3404170665,4.12243109448,15.9888894789,155.539858865,152.548128447,2.97173041782,0.02
 12/29  05:00:00,154.872824371,28.2616431024,0.0,23.329945416,12.3672932834,24.9413748627,184.8358183,179.862934271,4.9528840297,0.02
 12/29  06:00:00,185.400998975,27.8495194804,0.0,53.7210290659,12.3672932834,24.9413748627,242.164534223,237.191650193,4.9528840297,0.02
 12/29  07:00:00,258.073493155,28.6875167843,0.0,68.3668233386,24.7345865669,70.7195625826,273.70824867,263.78248061,9.90576805939,0.02
 12/29  08:00:00,263.814943837,28.7192491163,0.0,52.5711407587,37.1018798503,92.3937384068,257.363614759,247.437846699,9.90576805939,0.02
 12/29  09:00:00,256.187086932,28.7640672886,0.0,41.4805332632,37.1018798503,104.434947198,234.233451292,224.307683232,9.90576805939,0.02
 12/29  10:00:00,257.295192746,28.8032108507,0.0874476266098,33.6695483332,37.1018798503,116.476155989,212.04129389,193.50069157,9.90576805939,8.63483425985
 12/29  11:00:00,253.630134314,28.8133469459,3.44127380469,29.4389976362,37.1018798503,116.476155989,178.201718789,168.275950729,9.90576805939,0.02
 12/29  12:00:00,251.274973756,28.8410841791,7.80392201756,23.1715035608,37.1018798503,116.476155989,163.304546946,144.755921753,9.90576805939,8.64285713414
 12/29  13:00:00,238.236134637,28.8921103333,10.078338733,18.5302075115,37.1018798503,104.434947198,139.201274956,129.275506897,9.90576805939,0.02
 12/29  14:00:00,246.683975774,28.9139709881,11.1745417285,15.6489642489,37.1018798503,116.476155989,141.029563111,122.480795702,9.90576805939,8.64299934942
 12/29  15:00:00,244.690198932,28.9387240629,11.6433594085,13.3823097846,37.1018798503,116.476155989,136.198171044,117.651570427,9.90576805939,8.64083255749
 12/29  16:00:00,242.108809928,28.9234688151,11.6391923204,12.7127397552,37.1018798503,116.476155989,128.667501614,118.741733554,9.90576805939,0.02
 12/29  17:00:00,252.917330353,28.909500482,10.6424517931,13.14760687,37.1018798503,116.476155989,142.048693541,123.509703194,9.90576805939,8.63322228729
 12/29  18:00:00,255.608955865,28.9073239258,8.00316200888,14.0924175922,37.1018798503,116.476155989,143.140938294,133.215170235,9.90576805939,0.02
 12/29  19:00:00,157.797741661,27.4144669639,2.96200628862,0.485812157167,24.7345865669,47.5788473902,90.894868869,85.9219848393,4.9528840297,0.02
 12/29  20:00:00,156.806040386,27.2732709408,1.6960485461,0.715824751418,24.7345865669,47.5788473902,93.0957436913,88.1228596616,4.9528840297,0.02
 12/29  21:00:00,142.359222051,28.2616431024,1.80459185332,5.56528413605,12.3672932834,38.6892022431,114.755918802,103.173700052,2.97173041782,8.61048833247
 12/29  22:00:00,118.179154136,22.609314482,0.759759333287,7.05046660579,12.3672932834,27.0668015668,91.6324623764,88.6407319585,2.97173041782,0.02
 12/29  23:00:00,97.4512181514,19.5470755171,0.0707580310855,13.2227887505,4.12243109448,15.9888894789,84.7975348974,81.8058044796,2.97173041782,0.02
 12/29  24:00:00,110.219752587,23.4807712405,0.045370751104,13.3044922556,4.12243109448,15.9888894789,113.607386866,110.615656448,2.97173041782,0.02
 12/30  01:00:00,103.198473554,19.5470755171,0.0,18.1266161013,4.12243109448,15.9888894789,94.8998271782,91.9080967604,2.97173041782,0.02
 12/30  02:00:00,114.067206352,23.4807712405,0.0177597273987,16.819401708,4.12243109448,15.9888894789,117.775910731,114.784180313,2.97173041782,0.02
 12/30  03:00:00,106.808528718,19.5470755171,0.0,21.6360688365,4.12243109448,15.9888894789,95.3219971869,92.3302667691,2.97173041782,0.02
 12/30  04:00:00,116.103049927,23.4807712405,0.0457585834782,19.472106599,4.12243109448,15.9888894789,116.541192093,113.549461675,2.97173041782,0.02
 12/30  05:00:00,134.480616972,28.2616431024,0.0,24.9504143533,4.12243109448,16.0517297156,145.671652324,142.679921906,2.97173041782,0.02
 12/30  06:00:00,133.20725685,27.8380550332,0.0,22.5333983722,4.12243109448,16.0517297156,158.309185661,155.317455243,2.97173041782,0.02
 12/30  07:00:00,172.798005577,28.6852311717,0.0,36.7474826526,4.12243109448,39.6058045677,212.15045849,209.158728072,2.97173041782,0.02
 12/30  08:00:00,239.600731325,28.6852311717,0.0,79.5881942253,12.3672932834,65.3531420225,261.598912363,256.626028333,4.9528840297,0.02
 12/30  09:00:00,218.33321953,28.6852311717,0.0,61.7720358296,12.3672932834,68.2430321324,244.638978862,239.666094832,4.9528840297,0.02
 12/30  10:00:00,230.737880176,28.6852655763,4.74688570689,46.6171151994,16.4897243779,93.1370602926,203.50591999,195.561305542,7.92461444751,0.02
 12/30  11:00:00,224.328853004,28.6861375768,10.1991531228,39.0425285221,16.4897243779,93.1370602926,181.984565938,165.444641566,7.92461444751,8.61530992361
 12/30  12:00:00,221.253241042,28.6873027509,12.2595752155,33.745739102,16.4897243779,93.1370602926,160.155288564,152.210674117,7.92461444751,0.02
 12/30  13:00:00,209.772254505,28.691337254,13.0143860184,29.5306974238,16.4897243779,83.9857416113,153.912905691,145.968291244,7.92461444751,0.02
 12/30  14:00:00,208.443993462,28.6898997857,13.228812745,27.6002885546,16.4897243779,83.9857416113,152.578366081,144.633751634,7.92461444751,0.02
 12/30  15:00:00,207.677095363,28.6909968556,13.5790534631,26.5113374259,16.4897243779,83.9857416113,151.610381894,143.665767447,7.92461444751,0.02
 12/30  16:00:00,162.91200237,28.6852311717,10.1771282314,2.0285322754,12.3672932834,70.6512738906,107.606406962,94.0404140331,4.9528840297,8.61310889884
 12/30  17:00:00,176.148885417,28.6852311717,8.99215984711,4.47636933381,12.3672932834,70.6512738906,105.167455303,100.194571273,4.9528840297,0.02
 12/30  18:00:00,167.872691546,28.6852311717,8.22142168757,6.64309101392,12.3672932834,58.1284167478,112.59492904,107.62204501,4.9528840297,0.02
 12/30  19:00:00,128.522910432,27.1320749177,7.83163916267,2.96086449179,12.3672932834,24.9413748627,107.905327897,102.932443867,4.9528840297,0.02
 12/30  20:00:00,130.875256275,27.8380550332,7.15732087939,6.31662446753,12.3672932834,24.9413748627,111.272911756,106.300027726,4.9528840297,0.02
 12/30  21:00:00,120.420758858,28.2616431024,6.04488466756,12.7605476799,4.12243109448,16.0517297156,120.076583921,117.084853503,2.97173041782,0.02
 12/30  22:00:00,105.007480222,22.609314482,3.8529423426,12.5689170258,4.12243109448,15.9888894789,100.106709038,97.1149786198,2.97173041782,0.02
 12/30  23:00:00,100.895856962,19.5470755171,1.66164359119,17.7256576536,4.12243109448,15.9888894789,86.2778294596,83.2860990418,2.97173041782,0.02
 12/30  24:00:00,110.494718177,23.4807712405,1.15921140394,16.4180396551,4.12243109448,15.9888894789,109.00375571,106.012025292,2.97173041782,0.02
 12/31  01:00:00,103.411109443,19.5470755171,0.217389936865,22.608199897,2.06121554724,15.9888894789,90.3873875302,87.3956571124,2.97173041782,0.02
 12/31  02:00:00,113.949639911,23.4807712405,0.0319789553823,20.7910521676,2.06121554724,15.9888894789,119.851849707,116.860119289,2.97173041782,0.02
 12/31  03:00:00,107.486704218,19.5470755171,0.22531991541,26.3588086085,2.06121554724,15.9888894789,93.5334008791,90.5416704613,2.97173041782,0.02
 12/31  04:00:00,115.799954207,23.4807712405,1.49397623178,23.0593472425,2.06121554724,15.9888894789,114.499847902,111.508117484,2.97173041782,0.02
 12/31  05:00:00,109.712768447,19.5470755171,1.67821334451,28.6411257316,2.06121554724,15.9888894789,92.3512445582,89.3595141404,2.97173041782,0.02
 12/31  06:00:00,116.800169826,23.4807712405,2.82121989384,24.3028860932,2.06121554724,15.9888894789,115.538346262,112.546615844,2.97173041782,0.02
 12/31  07:00:00,111.270112416,19.5470755171,2.54553327715,29.8956278841,2.06121554724,15.9888894789,93.0734182733,90.0816878554,2.97173041782,0.02
 12/31  08:00:00,108.862181912,23.4807712405,3.99702495702,24.6534179112,2.06121554724,15.9888894789,116.04059129,113.048860872,2.97173041782,0.02
 12/31  09:00:00,121.920355036,19.5470755171,3.70589286166,26.1719259252,4.12243109448,41.7362269337,99.3147197774,85.7598881785,4.9528840297,8.60194756918
 12/31  10:00:00,126.369902256,23.4807712405,5.74332720796,19.5281871854,4.12243109448,41.7362269337,109.747808363,104.774924333,4.9528840297,0.02
 12/31  11:00:00,116.423148487,19.5470755171,5.56640833706,21.7380904681,4.12243109448,41.7362269337,87.3512322267,82.378348197,4.9528840297,0.02
 12/31  12:00:00,121.497004769,23.4807712405,9.0698577389,15.2039118568,4.12243109448,41.7362269337,105.587379452,100.614495423,4.9528840297,0.02
 12/31  13:00:00,112.412880774,19.5470755171,8.53983610426,17.5698025678,4.12243109448,41.7362269337,84.9692811873,79.9963971576,4.9528840297,0.02
 12/31  14:00:00,122.110352744,23.4807712405,11.9186977208,13.7299948491,4.12243109448,41.7362269337,105.413577583,100.440693553,4.9528840297,0.02
 12/31  15:00:00,114.333066088,19.5470755171,9.7447199684,16.6799114605,4.12243109448,41.7362269337,85.7652374297,80.7923534,4.9528840297,0.02
 12/31  16:00:00,124.368777815,23.4807712405,12.8268239134,13.166072204,4.12243109448,41.7362269337,105.985823573,101.012939543,4.9528840297,0.02
 12/31  17:00:00,109.429875932,19.5470755171,10.3034727572,16.6674637167,4.12243109448,24.8785346261,86.4059960576,81.4331120279,4.9528840297,0.02
 12/31  18:00:00,111.360468634,23.4807712405,12.7178325513,16.0803909594,2.06121554724,15.9888894789,110.267992684,107.276262266,2.97173041782,0.02
 12/31  19:00:00,103.249033318,19.5470755171,10.0797145371,20.5262729488,2.06121554724,15.9888894789,90.426755363,87.4350249452,2.97173041782,0.02
 12/31  20:00:00,111.737913832,23.4807712405,12.6615401786,17.0738418224,2.06121554724,15.9888894789,112.811596028,109.81986561,2.97173041782,0.02
 12/31  21:00:00,103.56607999,19.5470755171,9.69568859267,21.7132753745,2.06121554724,15.9888894789,91.3089413797,88.3172109619,2.97173041782,0.02
 12/31  22:00:00,111.885849252,23.4807712405,11.774723311,18.1056667414,2.06121554724,15.9888894789,113.803304567,110.811574149,2.97173041782,0.02
 12/31  23:00:00,104.774467475,19.5470755171,8.7497363752,23.0988251387,2.06121554724,15.9888894789,92.0348970426,89.0431666248,2.97173041782,0.02
 12/31  24:00:00,110.830066742,23.4807712405,10.6238791105,19.1957643461,2.06121554724,15.9888894789,114.808253449,111.816523031,2.97173041782,0.02
 01/01  01:00:00,108.901464228,19.5470755171,3.5921797625,26.6232281125,2.06121554724,15.9888894789,93.3104013992,90.3186709814,2.97173041782,0.02
 01/01  02:00:00,119.942150357,23.4807712405,0.0,24.47364881,2.06121554724,15.9888894789,124.025205274,121.033474856,2.97173041782,0.02
 01/01  03:00:00,114.751276523,19.5470755171,0.0,31.1049991818,2.06121554724,15.9888894789,103.580490672,100.588760254,2.97173041782,0.02
 01/01  04:00:00,122.880738538,23.4807712405,0.0,27.2071167241,2.06121554724,15.9888894789,132.682080118,129.6903497,2.97173041782,0.02
 01/01  05:00:00,118.267470204,19.5470755171,0.0,34.8175319143,2.06121554724,15.9888894789,112.052469208,109.06073879,2.97173041782,0.02
 01/01  06:00:00,125.991485893,23.4807712405,0.0,30.3613072766,2.06121554724,15.9888894789,145.220811263,142.229080846,2.97173041782,0.02
 01/01  07:00:00,122.119871539,19.5470755171,0.0,38.1787006713,2.06121554724,15.9888894789,118.609128718,115.6173983,2.97173041782,0.02
 01/01  08:00:00,118.914523909,23.4807712405,0.0,32.346157143,2.06121554724,15.9888894789,149.808092867,146.816362449,2.97173041782,0.02
 01/01  09:00:00,129.709841681,19.5470755171,0.0,33.2330684233,4.12243109448,41.7362269337,107.351775579,102.378891549,4.9528840297,0.02
 01/01  10:00:00,132.160571729,23.4807712405,1.02002551012,23.7978860369,4.12243109448,41.7362269337,113.604476936,108.631592906,4.9528840297,0.02
 01/01  11:00:00,123.361426367,19.5470755171,2.21264549747,25.8660048062,4.12243109448,41.7362269337,88.6579004614,83.6850164317,4.9528840297,0.02
 01/01  12:00:00,130.147483224,23.4807712405,4.73023768795,18.105274784,4.12243109448,41.7362269337,114.836456304,101.281628271,4.9528840297,8.60194400239
 01/01  13:00:00,120.611962304,19.5470755171,4.61093031927,20.29575208,4.12243109448,41.7362269337,84.996278966,80.0233949363,4.9528840297,0.02
 01/01  14:00:00,129.808902889,23.4807712405,6.53829080693,16.4504585997,4.12243109448,41.7362269337,106.42501451,101.45213048,4.9528840297,0.02
 01/01  15:00:00,120.741413781,19.5470755171,5.31395715779,20.7912101375,4.12243109448,41.7362269337,87.9440546975,82.9711706678,4.9528840297,0.02
 01/01  16:00:00,129.9886886,23.4807712405,6.72611757928,17.272294631,4.12243109448,41.7362269337,109.410450212,104.437566182,4.9528840297,0.02
 01/01  17:00:00,116.124690572,19.5470755171,5.09572523471,22.2457849497,4.12243109448,24.8785346261,89.4960758537,84.523191824,4.9528840297,0.02
 01/01  18:00:00,119.432775339,23.4807712405,6.18053725079,21.5783352663,2.06121554724,15.9888894789,114.155382387,111.163651969,2.97173041782,0.02
 01/01  19:00:00,112.986039105,19.5470755171,4.68835979991,27.7151624533,2.06121554724,15.9888894789,93.7267792465,90.7350488287,2.97173041782,0.02
 01/01  20:00:00,120.809538912,23.4807712405,5.70475115416,23.6333025731,2.06121554724,15.9888894789,117.083082193,114.091351775,2.97173041782,0.02
 01/01  21:00:00,113.962378797,19.5470755171,4.12331725658,29.8767208089,2.06121554724,15.9888894789,94.773603645,91.7818732272,2.97173041782,0.02
 01/01  22:00:00,121.112764,23.4807712405,5.00110216633,25.3133612918,2.06121554724,15.9888894789,118.263814498,115.272084081,2.97173041782,0.02
 01/01  23:00:00,115.036784788,19.5470755171,3.92625679062,31.5823433597,2.06121554724,15.9888894789,95.5109425676,92.5192121497,2.97173041782,0.02
 01/01  24:00:00,121.218604164,23.4807712405,4.99283380964,26.4422781892,2.06121554724,15.9888894789,119.068032457,116.076302039,2.97173041782,0.02
